Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,1,7,45,14.5,17.5,0.7,1.5,19.0,28.03,8.24
2016,1,1,8,0,29.0,35.0,0.7,2.0,38.0,66.41,51.26
2016,1,1,8,15,42.5,52.5,0.65,2.5,59.5,99.83,82.69
2016,1,1,8,30,56.0,70.0,0.6,3.0,81.0,132.24,112.16
2016,1,1,8,45,64.5,87.0,0.55,3.5,102.0,159.26,136.14
2016,1,1,9,0,73.0,104.0,0.5,4.0,123.0,186.14,159.34
2016,1,1,9,15,77.5,120.0,0.45,4.5,143.0,207.73,177.29
2016,1,1,9,30,82.0,136.0,0.4,5.0,163.0,229.18,194.64
2016,1,1,9,45,84.5,149.0,0.4,5.5,179.5,244.13,206.3
2016,1,1,10,0,87.0,162.0,0.4,6.0,196.0,259.03,217.74
2016,1,1,10,15,276.5,154.0,0.4,6.0,271.0,455.66,380.21
2016,1,1,10,30,466.0,146.0,0.4,6.0,346.0,636.29,518.08
2016,1,1,10,45,432.5,161.5,0.45,6.5,354.0,618.09,499.82
2016,1,1,11,0,399.0,177.0,0.5,7.0,362.0,597.92,483.07
2016,1,1,11,15,462.5,168.5,0.5,7.0,389.0,635.2,511.68
2016,1,1,11,30,526.0,160.0,0.5,7.0,416.0,668.48,536.16
2016,1,1,11,45,459.5,178.0,0.55,7.5,403.5,617.15,495.61
2016,1,1,12,0,393.0,196.0,0.6,8.0,391.0,549.65,444.06
2016,1,1,12,15,377.5,198.5,0.6,8.0,385.5,525.0,425.46
2016,1,1,12,30,362.0,201.0,0.6,8.0,380.0,499.92,405.89
2016,1,1,12,45,358.0,199.5,0.65,8.5,374.0,478.52,388.96
2016,1,1,13,0,354.0,198.0,0.7,9.0,368.0,456.34,371.16
2016,1,1,13,15,397.0,183.0,0.7,9.0,368.0,449.29,365.91
2016,1,1,13,30,440.0,168.0,0.7,9.0,368.0,449.37,365.28
2016,1,1,13,45,446.5,155.5,0.75,9.0,350.0,415.1,337.64
2016,1,1,14,0,453.0,143.0,0.8,9.0,332.0,379.42,308.32
2016,1,1,14,15,328.5,148.5,0.75,8.5,280.5,293.13,238.24
2016,1,1,14,30,204.0,154.0,0.7,8.0,229.0,222.35,180.6
2016,1,1,14,45,196.0,140.5,0.7,8.0,207.0,193.29,155.46
2016,1,1,15,0,188.0,127.0,0.7,8.0,185.0,165.17,130.59
2016,1,1,15,15,178.5,111.0,0.7,7.5,160.0,135.59,104.64
2016,1,1,15,30,169.0,95.0,0.7,7.0,135.0,109.22,81.69
2016,1,1,15,45,152.0,78.0,0.7,7.0,109.0,79.89,57.37
2016,1,1,16,0,135.0,61.0,0.7,7.0,83.0,53.06,37.12
2016,1,1,16,15,106.0,44.0,0.65,6.5,58.0,33.77,24.31
2016,1,1,16,30,77.0,27.0,0.6,6.0,33.0,21.16,10.81
2016,1,1,16,45,38.5,13.5,0.55,6.0,16.5,11.52,0.0
2016,1,1,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,45,16.5,17.5,1.1,4.0,19.5,29.55,8.54
2016,1,2,8,0,33.0,35.0,1.1,5.0,39.0,69.59,53.38
2016,1,2,8,15,46.5,52.5,1.1,5.5,60.0,103.09,84.72
2016,1,2,8,30,60.0,70.0,1.1,6.0,81.0,135.59,114.11
2016,1,2,8,45,68.5,87.0,1.15,6.5,102.5,162.69,138.12
2016,1,2,9,0,77.0,104.0,1.2,7.0,124.0,189.63,161.42
2016,1,2,9,15,82.0,120.0,1.2,7.5,144.0,211.73,179.92
2016,1,2,9,30,87.0,136.0,1.2,8.0,164.0,233.69,197.87
2016,1,2,9,45,91.0,149.5,1.3,8.5,182.0,250.8,211.56
2016,1,2,10,0,95.0,163.0,1.4,9.0,200.0,267.81,224.97
2016,1,2,10,15,100.0,175.5,1.45,9.5,217.0,284.13,237.62
2016,1,2,10,30,105.0,188.0,1.5,10.0,234.0,300.19,249.91
2016,1,2,10,45,118.5,198.5,1.55,10.5,252.5,339.6,281.0
2016,1,2,11,0,132.0,209.0,1.6,11.0,271.0,359.59,296.23
2016,1,2,11,15,141.5,215.5,1.6,11.0,283.5,369.99,304.22
2016,1,2,11,30,151.0,222.0,1.6,11.0,296.0,379.63,311.63
2016,1,2,11,45,143.5,225.0,1.65,11.5,296.0,369.63,302.65
2016,1,2,12,0,136.0,228.0,1.7,12.0,296.0,359.6,293.8
2016,1,2,12,15,212.5,221.5,1.65,12.0,327.5,405.11,331.42
2016,1,2,12,30,289.0,215.0,1.6,12.0,359.0,460.72,375.45
2016,1,2,12,45,349.5,200.0,1.6,12.0,371.0,473.52,385.8
2016,1,2,13,0,410.0,185.0,1.6,12.0,383.0,494.54,402.13
2016,1,2,13,15,362.0,187.0,1.6,12.0,357.5,431.76,352.04
2016,1,2,13,30,314.0,189.0,1.6,12.0,332.0,385.23,314.44
2016,1,2,13,45,251.5,185.5,1.6,12.0,297.0,328.59,268.28
2016,1,2,14,0,189.0,182.0,1.6,12.0,262.0,269.05,219.48
2016,1,2,14,15,94.5,139.0,1.5,11.5,179.0,172.7,140.43
2016,1,2,14,30,0.0,96.0,1.4,11.0,96.0,80.35,63.57
2016,1,2,14,45,0.0,87.0,1.35,11.0,87.0,72.53,57.12
2016,1,2,15,0,0.0,78.0,1.3,11.0,78.0,64.81,50.55
2016,1,2,15,15,0.0,67.5,1.25,10.5,67.5,55.91,42.98
2016,1,2,15,30,0.0,57.0,1.2,10.0,57.0,47.12,35.39
2016,1,2,15,45,0.0,46.0,1.15,9.5,46.0,38.04,27.43
2016,1,2,16,0,0.0,35.0,1.1,9.0,35.0,28.93,19.33
2016,1,2,16,15,0.0,24.5,1.15,8.5,24.5,20.22,12.22
2016,1,2,16,30,0.0,14.0,1.2,8.0,14.0,11.52,3.43
2016,1,2,16,45,0.0,7.0,1.25,8.0,7.0,5.97,0.0
2016,1,2,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,7,45,81.0,18.0,1.65,7.5,26.0,111.97,46.33
2016,1,3,8,0,162.0,36.0,1.7,8.0,52.0,218.04,175.58
2016,1,3,8,15,197.5,52.0,1.7,8.0,81.5,252.54,212.31
2016,1,3,8,30,233.0,68.0,1.7,8.0,111.0,306.28,260.63
2016,1,3,8,45,254.0,83.0,1.7,8.5,140.0,346.67,295.48
2016,1,3,9,0,275.0,98.0,1.7,9.0,169.0,387.02,328.97
2016,1,3,9,15,286.0,112.5,1.7,9.0,197.0,417.32,353.61
2016,1,3,9,30,297.0,127.0,1.7,9.0,225.0,446.73,376.87
2016,1,3,9,45,309.0,138.0,1.7,9.5,249.0,470.98,394.93
2016,1,3,10,0,321.0,149.0,1.7,10.0,273.0,494.22,411.81
2016,1,3,10,15,359.5,154.5,1.7,10.0,302.5,533.24,442.2
2016,1,3,10,30,398.0,160.0,1.7,10.0,332.0,591.36,486.13
2016,1,3,10,45,340.5,179.0,1.7,10.5,331.0,536.57,440.71
2016,1,3,11,0,283.0,198.0,1.7,11.0,330.0,501.08,410.51
2016,1,3,11,15,346.5,193.0,1.75,11.0,359.5,543.08,444.43
2016,1,3,11,30,410.0,188.0,1.8,11.0,389.0,600.47,488.53
2016,1,3,11,45,397.0,194.0,1.85,11.5,390.5,565.62,460.41
2016,1,3,12,0,384.0,200.0,1.9,12.0,392.0,548.04,445.75
2016,1,3,12,15,427.0,190.0,1.9,12.0,403.0,572.13,464.36
2016,1,3,12,30,470.0,180.0,1.9,12.0,414.0,575.95,467.38
2016,1,3,12,45,438.0,183.5,1.9,12.5,399.0,534.94,434.05
2016,1,3,13,0,406.0,187.0,1.9,13.0,384.0,494.62,401.39
2016,1,3,13,15,343.0,191.0,1.75,13.0,354.0,424.4,345.23
2016,1,3,13,30,280.0,195.0,1.6,13.0,324.0,371.64,302.23
2016,1,3,13,45,302.0,181.5,1.5,13.0,314.5,352.92,286.83
2016,1,3,14,0,324.0,168.0,1.4,13.0,305.0,331.8,268.77
2016,1,3,14,15,256.0,162.5,1.25,12.5,266.0,275.43,222.48
2016,1,3,14,30,188.0,157.0,1.1,12.0,227.0,219.65,176.75
2016,1,3,14,45,175.0,144.0,1.0,12.0,204.0,190.16,151.49
2016,1,3,15,0,162.0,131.0,0.9,12.0,181.0,162.17,127.23
2016,1,3,15,15,151.5,114.5,0.9,11.5,156.5,133.33,102.45
2016,1,3,15,30,141.0,98.0,0.9,11.0,132.0,106.02,79.12
2016,1,3,15,45,120.5,80.5,0.95,10.5,106.0,78.5,56.75
2016,1,3,16,0,100.0,63.0,1.0,10.0,80.0,53.94,38.1
2016,1,3,16,15,70.5,46.0,1.0,10.0,56.0,35.71,25.75
2016,1,3,16,30,41.0,29.0,1.0,10.0,32.0,23.02,12.67
2016,1,3,16,45,20.5,14.5,1.0,10.0,16.0,12.38,0.0
2016,1,3,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,3.5,1.6,9.5,3.5,2.87,0.0
2016,1,4,8,0,0.0,7.0,1.6,10.0,7.0,5.74,0.0
2016,1,4,8,15,0.0,11.5,1.6,10.0,11.5,9.45,2.42
2016,1,4,8,30,0.0,16.0,1.6,10.0,16.0,13.16,5.75
2016,1,4,8,45,0.0,20.0,1.6,10.5,20.0,16.46,8.69
2016,1,4,9,0,0.0,24.0,1.6,11.0,24.0,19.77,11.59
2016,1,4,9,15,0.0,28.0,1.6,11.0,28.0,23.08,14.49
2016,1,4,9,30,0.0,32.0,1.6,11.0,32.0,26.4,17.37
2016,1,4,9,45,0.0,35.5,1.65,11.5,35.5,29.31,19.82
2016,1,4,10,0,0.0,39.0,1.7,12.0,39.0,32.22,22.24
2016,1,4,10,15,0.0,22.5,1.75,12.0,22.5,18.56,10.41
2016,1,4,10,30,0.0,6.0,1.8,12.0,6.0,4.94,0.0
2016,1,4,10,45,0.0,6.5,1.85,12.5,6.5,5.36,0.0
2016,1,4,11,0,0.0,7.0,1.9,13.0,7.0,5.77,0.0
2016,1,4,11,15,52.0,114.0,1.9,13.0,140.0,153.4,126.27
2016,1,4,11,30,104.0,221.0,1.9,13.0,273.0,319.91,262.41
2016,1,4,11,45,52.0,177.5,1.9,13.0,203.5,218.7,178.4
2016,1,4,12,0,0.0,134.0,1.9,13.0,134.0,116.0,92.21
2016,1,4,12,15,1.5,148.5,1.9,13.0,149.5,130.81,104.75
2016,1,4,12,30,3.0,163.0,1.9,13.0,165.0,145.57,117.01
2016,1,4,12,45,1.5,119.5,1.95,13.0,120.5,102.75,81.38
2016,1,4,13,0,0.0,76.0,2.0,13.0,76.0,63.08,48.09
2016,1,4,13,15,77.5,141.5,2.0,13.0,177.5,189.74,155.66
2016,1,4,13,30,155.0,207.0,2.0,13.0,279.0,298.58,244.43
2016,1,4,13,45,77.5,106.5,2.0,13.0,142.5,144.73,117.47
2016,1,4,14,0,0.0,6.0,2.0,13.0,6.0,4.94,0.0
2016,1,4,14,15,45.5,82.5,1.95,12.5,99.5,92.08,73.26
2016,1,4,14,30,91.0,159.0,1.9,12.0,193.0,177.47,144.24
2016,1,4,14,45,84.5,144.5,1.85,12.0,174.0,155.28,124.97
2016,1,4,15,0,78.0,130.0,1.8,12.0,155.0,134.05,106.69
2016,1,4,15,15,71.5,114.0,1.7,11.5,134.5,112.51,88.27
2016,1,4,15,30,65.0,98.0,1.6,11.0,114.0,92.03,70.78
2016,1,4,15,45,54.0,80.5,1.55,11.0,92.0,71.01,53.15
2016,1,4,16,0,43.0,63.0,1.5,11.0,70.0,51.8,37.54
2016,1,4,16,15,23.5,46.0,1.5,10.5,49.5,36.11,26.08
2016,1,4,16,30,4.0,29.0,1.5,10.0,29.0,23.34,13.2
2016,1,4,16,45,2.0,14.5,1.55,10.0,14.5,11.95,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.5,1.45,9.0,9.5,7.81,0.0
2016,1,5,8,0,0.0,19.0,1.5,9.0,19.0,15.66,7.24
2016,1,5,8,15,0.0,29.5,1.55,9.0,29.5,24.36,15.22
2016,1,5,8,30,0.0,40.0,1.6,9.0,40.0,33.08,23.06
2016,1,5,8,45,0.0,51.0,1.65,9.5,51.0,42.87,31.72
2016,1,5,9,0,0.0,62.0,1.7,10.0,62.0,53.15,40.68
2016,1,5,9,15,0.0,72.5,1.7,10.0,72.5,62.84,49.09
2016,1,5,9,30,0.0,83.0,1.7,10.0,83.0,72.53,57.41
2016,1,5,9,45,0.0,92.0,1.7,10.0,92.0,80.61,64.26
2016,1,5,10,0,0.0,101.0,1.7,10.0,101.0,88.73,71.1
2016,1,5,10,15,0.0,79.0,1.75,10.0,79.0,65.87,51.38
2016,1,5,10,30,0.0,57.0,1.8,10.0,57.0,47.2,35.27
2016,1,5,10,45,27.5,128.0,1.85,10.5,141.0,150.07,123.78
2016,1,5,11,0,55.0,199.0,1.9,11.0,225.0,258.44,213.45
2016,1,5,11,15,27.5,156.0,1.95,10.5,169.0,178.03,146.15
2016,1,5,11,30,0.0,113.0,2.0,10.0,113.0,96.58,77.04
2016,1,5,11,45,0.0,82.5,2.05,10.0,82.5,68.52,53.27
2016,1,5,12,0,0.0,52.0,2.1,10.0,52.0,43.07,31.51
2016,1,5,12,15,25.5,133.0,2.1,9.5,145.5,143.96,118.32
2016,1,5,12,30,51.0,214.0,2.1,9.0,239.0,248.83,206.02
2016,1,5,12,45,25.5,141.5,2.1,9.0,154.0,149.28,122.45
2016,1,5,13,0,0.0,69.0,2.1,9.0,69.0,57.23,43.8
2016,1,5,13,15,0.0,83.0,2.05,9.0,83.0,68.93,53.97
2016,1,5,13,30,0.0,97.0,2.0,9.0,97.0,81.22,64.56
2016,1,5,13,45,0.0,78.5,2.0,9.0,78.5,65.15,50.84
2016,1,5,14,0,0.0,60.0,2.0,9.0,60.0,49.7,37.6
2016,1,5,14,15,0.0,88.5,1.95,9.0,88.5,73.83,58.53
2016,1,5,14,30,0.0,117.0,1.9,9.0,117.0,98.61,79.89
2016,1,5,14,45,0.0,106.0,1.85,9.0,106.0,88.81,71.56
2016,1,5,15,0,0.0,95.0,1.8,9.0,95.0,79.15,63.32
2016,1,5,15,15,0.0,82.5,1.7,8.5,82.5,68.35,54.12
2016,1,5,15,30,0.0,70.0,1.6,8.0,70.0,57.71,44.91
2016,1,5,15,45,0.0,57.0,1.55,8.0,57.0,46.83,35.27
2016,1,5,16,0,0.0,44.0,1.5,8.0,44.0,36.13,25.69
2016,1,5,16,15,0.0,31.5,1.45,7.5,31.5,26.04,17.56
2016,1,5,16,30,0.0,19.0,1.4,7.0,19.0,15.67,7.32
2016,1,5,16,45,0.0,9.5,1.35,7.0,9.5,7.82,0.0
2016,1,5,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.5,2.35,9.0,6.5,5.33,0.0
2016,1,6,8,0,0.0,13.0,2.3,9.0,13.0,10.69,3.14
2016,1,6,8,15,0.0,22.0,2.2,9.0,22.0,18.13,9.88
2016,1,6,8,30,0.0,31.0,2.1,9.0,31.0,25.58,16.57
2016,1,6,8,45,0.0,40.5,2.05,9.0,40.5,33.47,23.6
2016,1,6,9,0,0.0,50.0,2.0,9.0,50.0,41.37,30.58
2016,1,6,9,15,0.0,58.5,2.0,9.0,58.5,48.45,36.78
2016,1,6,9,30,0.0,67.0,2.0,9.0,67.0,55.78,43.13
2016,1,6,9,45,0.0,75.0,2.0,9.0,75.0,63.01,49.33
2016,1,6,10,0,0.0,83.0,2.0,9.0,83.0,70.25,55.49
2016,1,6,10,15,0.0,45.5,2.05,9.0,45.5,37.63,27.17
2016,1,6,10,30,0.0,8.0,2.1,9.0,8.0,6.59,0.1
2016,1,6,10,45,31.5,105.0,2.15,9.0,120.0,128.07,106.2
2016,1,6,11,0,63.0,202.0,2.2,9.0,232.0,269.46,224.69
2016,1,6,11,15,31.5,139.5,2.2,9.0,154.5,162.88,134.58
2016,1,6,11,30,0.0,77.0,2.2,9.0,77.0,63.92,49.5
2016,1,6,11,45,0.0,44.0,2.2,9.0,44.0,36.42,25.91
2016,1,6,12,0,0.0,11.0,2.2,9.0,11.0,9.08,2.23
2016,1,6,12,15,50.5,119.5,2.2,9.0,145.0,150.2,124.84
2016,1,6,12,30,101.0,228.0,2.2,9.0,279.0,303.08,251.87
2016,1,6,12,45,50.5,127.0,2.2,9.5,152.5,152.99,126.05
2016,1,6,13,0,0.0,26.0,2.2,10.0,26.0,21.48,12.91
2016,1,6,13,15,0.0,17.0,2.2,9.5,17.0,14.03,6.54
2016,1,6,13,30,0.0,8.0,2.2,9.0,8.0,6.6,0.09
2016,1,6,13,45,0.0,9.5,2.2,9.0,9.5,7.83,1.18
2016,1,6,14,0,0.0,11.0,2.2,9.0,11.0,9.06,2.27
2016,1,6,14,15,55.0,86.5,2.15,8.5,107.5,105.56,85.98
2016,1,6,14,30,110.0,162.0,2.1,8.0,204.0,194.07,160.25
2016,1,6,14,45,98.0,149.0,2.1,8.0,184.0,169.12,138.38
2016,1,6,15,0,86.0,136.0,2.1,8.0,164.0,141.91,114.84
2016,1,6,15,15,77.5,119.0,2.05,7.5,142.0,118.41,94.53
2016,1,6,15,30,69.0,102.0,2.0,7.0,120.0,96.26,75.41
2016,1,6,15,45,54.5,84.0,1.95,7.0,96.5,74.08,56.65
2016,1,6,16,0,40.0,66.0,1.9,7.0,73.0,54.16,40.26
2016,1,6,16,15,21.5,48.0,1.85,7.0,52.0,37.6,27.91
2016,1,6,16,30,3.0,30.0,1.8,7.0,31.0,24.18,14.57
2016,1,6,16,45,1.5,15.0,1.75,7.0,15.5,12.39,0.0
2016,1,6,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,45,116.5,20.0,0.8,6.5,32.0,142.24,60.53
2016,1,7,8,0,233.0,40.0,0.8,7.0,64.0,279.45,225.13
2016,1,7,8,15,326.0,51.5,0.85,7.5,102.5,371.79,309.36
2016,1,7,8,30,419.0,63.0,0.9,8.0,141.0,470.15,391.48
2016,1,7,8,45,507.5,66.5,0.95,8.5,183.0,561.91,464.57
2016,1,7,9,0,596.0,70.0,1.0,9.0,225.0,654.72,535.22
2016,1,7,9,15,636.0,74.5,1.0,9.0,263.0,705.89,572.6
2016,1,7,9,30,676.0,79.0,1.0,9.0,301.0,755.52,608.02
2016,1,7,9,45,747.0,72.0,1.05,9.0,341.0,809.7,646.41
2016,1,7,10,0,818.0,65.0,1.1,9.0,381.0,869.34,687.75
2016,1,7,10,15,474.5,128.5,1.1,9.0,315.0,628.75,511.01
2016,1,7,10,30,131.0,192.0,1.1,9.0,249.0,348.25,286.94
2016,1,7,10,45,76.0,186.0,1.15,9.5,219.5,265.32,219.59
2016,1,7,11,0,21.0,180.0,1.2,10.0,190.0,186.56,152.79
2016,1,7,11,15,185.0,191.5,1.2,10.0,283.0,379.14,314.39
2016,1,7,11,30,349.0,203.0,1.2,10.0,376.0,548.91,447.7
2016,1,7,11,45,346.5,207.5,1.25,10.0,381.0,540.62,439.38
2016,1,7,12,0,344.0,212.0,1.3,10.0,386.0,531.05,431.83
2016,1,7,12,15,333.0,213.0,1.3,10.0,381.5,509.41,414.67
2016,1,7,12,30,322.0,214.0,1.3,10.0,377.0,487.26,397.15
2016,1,7,12,45,598.5,144.5,1.35,10.0,442.0,621.4,504.17
2016,1,7,13,0,875.0,75.0,1.4,10.0,507.0,703.13,567.0
2016,1,7,13,15,642.0,126.0,1.4,10.0,437.5,574.41,465.51
2016,1,7,13,30,409.0,177.0,1.4,10.0,368.0,444.85,362.9
2016,1,7,13,45,323.5,180.5,1.45,10.0,327.5,366.27,300.29
2016,1,7,14,0,238.0,184.0,1.5,10.0,287.0,306.3,251.14
2016,1,7,14,15,159.5,172.5,1.5,9.5,239.5,235.46,193.14
2016,1,7,14,30,81.0,161.0,1.5,9.0,192.0,175.67,143.86
2016,1,7,14,45,77.0,147.0,1.5,9.0,174.5,155.32,126.49
2016,1,7,15,0,73.0,133.0,1.5,9.0,157.0,135.64,109.39
2016,1,7,15,15,68.0,117.0,1.4,8.5,137.0,114.68,91.29
2016,1,7,15,30,63.0,101.0,1.3,8.0,117.0,94.6,73.94
2016,1,7,15,45,319.0,72.0,1.2,7.5,130.5,97.11,64.73
2016,1,7,16,0,575.0,43.0,1.1,7.0,144.0,66.8,35.79
2016,1,7,16,15,483.0,35.5,1.1,6.5,104.0,29.11,20.46
2016,1,7,16,30,391.0,28.0,1.1,6.0,64.0,23.2,14.04
2016,1,7,16,45,195.5,14.0,1.15,6.0,32.0,11.32,0.0
2016,1,7,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,17.0,0.35,5.5,17.0,14.04,0.91
2016,1,8,8,0,0.0,34.0,0.3,6.0,34.0,34.87,23.45
2016,1,8,8,15,11.0,51.0,0.3,6.0,53.0,62.18,48.5
2016,1,8,8,30,22.0,68.0,0.3,6.0,72.0,99.85,82.07
2016,1,8,8,45,29.5,84.5,0.3,6.0,91.5,124.45,103.89
2016,1,8,9,0,37.0,101.0,0.3,6.0,111.0,149.03,125.34
2016,1,8,9,15,41.5,116.5,0.3,6.5,129.0,169.39,142.41
2016,1,8,9,30,46.0,132.0,0.3,7.0,147.0,189.77,159.12
2016,1,8,9,45,47.0,145.0,0.3,7.5,162.0,203.24,169.65
2016,1,8,10,0,48.0,158.0,0.3,8.0,177.0,216.73,180.05
2016,1,8,10,15,60.0,172.5,0.35,8.5,198.0,242.42,200.81
2016,1,8,10,30,72.0,187.0,0.4,9.0,219.0,267.89,221.0
2016,1,8,10,45,134.0,199.0,0.45,9.5,261.5,354.47,290.93
2016,1,8,11,0,196.0,211.0,0.5,10.0,304.0,420.54,342.45
2016,1,8,11,15,214.0,216.5,0.5,10.0,320.5,436.54,353.98
2016,1,8,11,30,232.0,222.0,0.5,10.0,337.0,451.28,364.99
2016,1,8,11,45,223.0,226.0,0.55,10.5,338.5,439.53,354.88
2016,1,8,12,0,214.0,230.0,0.6,11.0,340.0,427.43,344.81
2016,1,8,12,15,195.0,231.5,0.6,11.0,331.5,404.12,326.23
2016,1,8,12,30,176.0,233.0,0.6,11.0,323.0,381.37,308.14
2016,1,8,12,45,171.5,230.5,0.6,11.0,317.0,365.56,295.74
2016,1,8,13,0,167.0,228.0,0.6,11.0,311.0,349.7,283.17
2016,1,8,13,15,125.0,218.5,0.6,11.0,279.5,301.79,244.71
2016,1,8,13,30,83.0,209.0,0.6,11.0,248.0,247.09,200.7
2016,1,8,13,45,83.5,198.0,0.65,11.0,236.0,230.43,187.61
2016,1,8,14,0,84.0,187.0,0.7,11.0,224.0,213.91,174.2
2016,1,8,14,15,51.5,166.0,0.7,10.5,188.0,172.68,140.5
2016,1,8,14,30,19.0,145.0,0.7,10.0,152.0,131.0,106.29
2016,1,8,14,45,15.0,132.0,0.7,10.0,137.5,116.54,94.33
2016,1,8,15,0,11.0,119.0,0.7,10.0,123.0,102.7,82.72
2016,1,8,15,15,6.0,105.0,0.7,9.5,107.0,88.41,70.83
2016,1,8,15,30,1.0,91.0,0.7,9.0,91.0,74.86,59.49
2016,1,8,15,45,0.5,74.5,0.75,9.0,74.5,60.65,47.08
2016,1,8,16,0,0.0,58.0,0.8,9.0,58.0,46.81,34.85
2016,1,8,16,15,0.0,41.5,0.8,8.5,41.5,33.53,24.27
2016,1,8,16,30,0.0,25.0,0.8,8.0,25.0,20.64,11.91
2016,1,8,16,45,0.0,12.5,0.8,8.0,12.5,10.3,0.0
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,14.5,1.75,7.0,14.5,11.96,0.0
2016,1,9,8,0,0.0,29.0,1.8,7.0,29.0,26.04,15.95
2016,1,9,8,15,0.0,45.0,1.8,7.0,45.0,43.45,31.78
2016,1,9,8,30,0.0,61.0,1.8,7.0,61.0,59.82,46.5
2016,1,9,8,45,1.5,77.5,1.8,7.5,78.0,77.67,62.31
2016,1,9,9,0,3.0,94.0,1.8,8.0,95.0,95.27,77.65
2016,1,9,9,15,7.5,108.0,1.8,8.0,110.5,112.12,92.41
2016,1,9,9,30,12.0,122.0,1.8,8.0,126.0,129.19,107.15
2016,1,9,9,45,25.5,139.0,1.8,8.0,148.5,174.7,146.25
2016,1,9,10,0,39.0,156.0,1.8,8.0,171.0,205.42,172.27
2016,1,9,10,15,19.5,133.0,1.75,8.0,140.5,139.54,115.57
2016,1,9,10,30,0.0,110.0,1.7,8.0,110.0,95.65,77.21
2016,1,9,10,45,0.5,133.0,1.7,8.5,133.5,118.69,96.65
2016,1,9,11,0,1.0,156.0,1.7,9.0,157.0,142.01,115.98
2016,1,9,11,15,63.5,191.5,1.65,9.0,223.5,252.06,209.67
2016,1,9,11,30,126.0,227.0,1.6,9.0,290.0,364.34,301.41
2016,1,9,11,45,74.0,211.5,1.55,9.0,249.0,276.97,228.63
2016,1,9,12,0,22.0,196.0,1.5,9.0,208.0,196.23,160.94
2016,1,9,12,15,45.5,210.0,1.45,9.0,233.5,243.37,200.62
2016,1,9,12,30,69.0,224.0,1.4,9.0,259.0,273.74,225.64
2016,1,9,12,45,34.5,191.0,1.35,9.0,208.5,207.49,170.39
2016,1,9,13,0,0.0,158.0,1.3,9.0,158.0,137.25,111.35
2016,1,9,13,15,0.0,135.5,1.2,9.0,135.5,115.91,93.69
2016,1,9,13,30,0.0,113.0,1.1,9.0,113.0,95.37,76.43
2016,1,9,13,45,0.0,87.5,1.05,9.0,87.5,72.87,57.38
2016,1,9,14,0,0.0,62.0,1.0,9.0,62.0,51.37,39.02
2016,1,9,14,15,0.0,73.5,0.9,9.0,73.5,60.97,47.41
2016,1,9,14,30,0.0,85.0,0.8,9.0,85.0,70.78,55.94
2016,1,9,14,45,0.0,77.5,0.75,9.5,77.5,64.39,50.41
2016,1,9,15,0,0.0,70.0,0.7,10.0,70.0,58.06,44.93
2016,1,9,15,15,0.0,61.0,0.7,9.5,61.0,50.54,38.53
2016,1,9,15,30,0.0,52.0,0.7,9.0,52.0,43.04,32.07
2016,1,9,15,45,0.0,42.5,0.7,9.0,42.5,35.14,25.08
2016,1,9,16,0,0.0,33.0,0.7,9.0,33.0,27.25,18.03
2016,1,9,16,15,0.0,24.0,0.65,9.0,24.0,19.79,12.05
2016,1,9,16,30,0.0,15.0,0.6,9.0,15.0,12.34,4.91
2016,1,9,16,45,0.0,7.5,0.55,9.0,7.5,6.16,0.0
2016,1,9,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,45,36.5,18.5,1.0,6.5,22.0,54.82,21.65
2016,1,10,8,0,73.0,37.0,1.0,7.0,44.0,117.46,93.43
2016,1,10,8,15,93.0,54.5,1.0,7.0,69.0,157.5,131.42
2016,1,10,8,30,113.0,72.0,1.0,7.0,94.0,197.12,167.2
2016,1,10,8,45,128.0,89.5,1.05,7.5,119.0,232.55,198.11
2016,1,10,9,0,143.0,107.0,1.1,8.0,144.0,267.89,228.02
2016,1,10,9,15,152.0,122.5,1.05,8.0,167.5,294.49,250.01
2016,1,10,9,30,161.0,138.0,1.0,8.0,191.0,320.83,271.25
2016,1,10,9,45,494.0,100.5,1.0,8.5,288.5,612.57,506.58
2016,1,10,10,0,827.0,63.0,1.0,9.0,386.0,877.04,694.33
2016,1,10,10,15,529.5,126.0,0.95,9.5,338.5,677.93,544.7
2016,1,10,10,30,232.0,189.0,0.9,10.0,291.0,457.36,372.47
2016,1,10,10,45,248.0,197.5,0.85,10.5,311.0,477.16,388.42
2016,1,10,11,0,264.0,206.0,0.8,11.0,331.0,495.64,400.89
2016,1,10,11,15,218.5,217.0,0.75,11.0,323.0,441.43,357.44
2016,1,10,11,30,173.0,228.0,0.7,11.0,315.0,407.01,329.31
2016,1,10,11,45,282.0,216.0,0.7,11.5,360.0,496.57,399.62
2016,1,10,12,0,391.0,204.0,0.7,12.0,405.0,562.44,449.07
2016,1,10,12,15,274.5,220.0,0.7,12.0,361.0,471.67,377.45
2016,1,10,12,30,158.0,236.0,0.7,12.0,317.0,371.15,298.52
2016,1,10,12,45,90.5,214.5,0.75,12.0,260.5,274.35,222.14
2016,1,10,13,0,23.0,193.0,0.8,12.0,204.0,187.17,151.03
2016,1,10,13,15,11.5,162.0,0.8,12.0,167.5,148.17,119.3
2016,1,10,13,30,0.0,131.0,0.8,12.0,131.0,111.58,88.96
2016,1,10,13,45,16.0,152.5,0.8,12.0,159.5,140.13,113.17
2016,1,10,14,0,32.0,174.0,0.8,12.0,188.0,174.34,141.48
2016,1,10,14,15,62.5,170.0,0.75,11.5,195.5,181.63,147.55
2016,1,10,14,30,93.0,166.0,0.7,11.0,203.0,185.51,150.4
2016,1,10,14,45,89.0,152.0,0.7,11.0,184.5,164.39,132.4
2016,1,10,15,0,85.0,138.0,0.7,11.0,166.0,143.91,114.85
2016,1,10,15,15,80.0,121.5,0.7,10.5,145.0,121.71,95.94
2016,1,10,15,30,75.0,105.0,0.7,10.0,124.0,100.4,77.74
2016,1,10,15,45,66.0,87.5,0.75,9.5,102.0,78.78,59.63
2016,1,10,16,0,57.0,70.0,0.8,9.0,80.0,58.68,43.32
2016,1,10,16,15,42.0,52.5,0.85,8.5,59.0,41.04,31.03
2016,1,10,16,30,27.0,35.0,0.9,8.0,38.0,27.94,18.41
2016,1,10,16,45,13.5,17.5,0.95,8.0,19.0,14.53,1.02
2016,1,10,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.5,0.8,8.5,11.5,9.46,0.0
2016,1,11,8,0,0.0,23.0,0.8,9.0,23.0,18.98,10.06
2016,1,11,8,15,0.0,36.0,0.8,9.0,36.0,30.38,20.43
2016,1,11,8,30,0.0,49.0,0.8,9.0,49.0,43.12,31.81
2016,1,11,8,45,0.0,62.0,0.8,9.5,62.0,55.59,42.78
2016,1,11,9,0,0.0,75.0,0.8,10.0,75.0,67.92,53.45
2016,1,11,9,15,0.0,87.5,0.75,10.0,87.5,79.58,63.48
2016,1,11,9,30,0.0,100.0,0.7,10.0,100.0,91.23,73.37
2016,1,11,9,45,81.5,134.5,0.7,10.5,166.5,219.55,184.04
2016,1,11,10,0,163.0,169.0,0.7,11.0,233.0,357.09,295.7
2016,1,11,10,15,251.5,172.0,0.65,11.0,279.0,458.13,374.68
2016,1,11,10,30,340.0,175.0,0.6,11.0,325.0,539.36,436.25
2016,1,11,10,45,322.5,187.5,0.55,11.5,335.5,533.23,428.01
2016,1,11,11,0,305.0,200.0,0.5,12.0,346.0,525.75,419.91
2016,1,11,11,15,290.0,209.5,0.5,12.0,352.0,515.64,411.34
2016,1,11,11,30,275.0,219.0,0.5,12.0,358.0,504.61,402.18
2016,1,11,11,45,204.5,227.5,0.5,12.5,332.0,425.89,340.46
2016,1,11,12,0,134.0,236.0,0.5,13.0,306.0,368.09,294.22
2016,1,11,12,15,150.5,236.5,0.45,13.0,314.5,374.43,299.53
2016,1,11,12,30,167.0,237.0,0.4,13.0,323.0,379.37,303.11
2016,1,11,12,45,182.0,232.5,0.4,13.5,325.0,376.03,300.09
2016,1,11,13,0,197.0,228.0,0.4,14.0,327.0,371.25,295.97
2016,1,11,13,15,187.5,221.5,0.35,14.0,313.5,346.58,276.37
2016,1,11,13,30,178.0,215.0,0.3,14.0,300.0,322.44,257.23
2016,1,11,13,45,201.5,203.0,0.3,14.0,295.0,312.1,249.25
2016,1,11,14,0,225.0,191.0,0.3,14.0,290.0,299.42,238.88
2016,1,11,14,15,285.5,170.5,0.3,13.5,287.5,300.86,239.38
2016,1,11,14,30,346.0,150.0,0.3,13.0,285.0,287.27,226.86
2016,1,11,14,45,549.0,105.5,0.3,13.0,298.5,305.95,235.5
2016,1,11,15,0,752.0,61.0,0.3,13.0,312.0,290.45,213.08
2016,1,11,15,15,717.5,57.5,0.35,12.5,273.5,231.77,161.58
2016,1,11,15,30,683.0,54.0,0.4,12.0,235.0,176.45,113.77
2016,1,11,15,45,637.0,48.5,0.45,12.0,194.5,121.56,69.79
2016,1,11,16,0,591.0,43.0,0.5,12.0,154.0,72.04,37.39
2016,1,11,16,15,506.5,36.5,0.5,12.0,114.0,29.84,20.77
2016,1,11,16,30,422.0,30.0,0.5,12.0,74.0,24.79,15.56
2016,1,11,16,45,211.0,15.0,0.5,12.0,37.0,12.06,0.75
2016,1,11,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
