Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,7,45,234.0,14.5,1.35,7.5,39.0,218.87,108.91
2016,1,12,8,0,468.0,29.0,1.3,8.0,78.0,433.05,347.34
2016,1,12,8,15,551.0,35.0,1.15,8.5,119.5,522.69,427.27
2016,1,12,8,30,634.0,41.0,1.0,9.0,161.0,615.06,500.98
2016,1,12,8,45,682.5,46.0,0.9,9.5,203.0,678.83,548.99
2016,1,12,9,0,731.0,51.0,0.8,10.0,245.0,742.23,593.77
2016,1,12,9,15,764.0,54.0,0.7,10.0,284.0,788.11,624.52
2016,1,12,9,30,797.0,57.0,0.6,10.0,323.0,831.97,652.47
2016,1,12,9,45,820.0,59.0,0.5,10.5,358.0,862.8,669.04
2016,1,12,10,0,843.0,61.0,0.4,11.0,393.0,880.69,676.34
2016,1,12,10,15,696.5,97.5,0.45,11.5,385.0,808.72,625.58
2016,1,12,10,30,550.0,134.0,0.5,12.0,377.0,704.53,552.52
2016,1,12,10,45,538.0,145.0,0.55,12.5,393.0,701.09,550.51
2016,1,12,11,0,526.0,156.0,0.6,13.0,409.0,695.15,545.25
2016,1,12,11,15,716.0,112.0,0.6,13.0,467.5,813.81,627.92
2016,1,12,11,30,906.0,68.0,0.6,13.0,526.0,898.19,682.72
2016,1,12,11,45,907.5,69.0,0.6,13.0,533.5,880.01,668.76
2016,1,12,12,0,909.0,70.0,0.6,13.0,541.0,858.34,654.22
2016,1,12,12,15,718.5,121.0,0.6,13.0,493.5,747.84,578.6
2016,1,12,12,30,528.0,172.0,0.6,13.0,446.0,620.32,486.78
2016,1,12,12,45,500.0,176.5,0.6,13.5,433.0,581.27,458.05
2016,1,12,13,0,472.0,181.0,0.6,14.0,420.0,542.32,428.0
2016,1,12,13,15,418.5,186.5,0.6,14.0,393.5,487.88,386.57
2016,1,12,13,30,365.0,192.0,0.6,14.0,367.0,425.56,338.86
2016,1,12,13,45,269.0,194.0,0.6,14.0,320.0,351.75,281.08
2016,1,12,14,0,173.0,196.0,0.6,14.0,273.0,277.62,222.38
2016,1,12,14,15,236.0,177.0,0.6,13.5,274.5,284.44,227.87
2016,1,12,14,30,299.0,158.0,0.6,13.0,276.0,275.98,219.59
2016,1,12,14,45,289.0,145.5,0.65,13.0,251.5,240.52,189.36
2016,1,12,15,0,279.0,133.0,0.7,13.0,227.0,206.07,159.58
2016,1,12,15,15,268.5,117.5,0.75,12.5,199.0,170.0,128.43
2016,1,12,15,30,258.0,102.0,0.8,12.0,171.0,135.33,98.54
2016,1,12,15,45,235.0,86.5,0.85,11.5,141.5,100.63,70.18
2016,1,12,16,0,212.0,71.0,0.9,11.0,112.0,69.01,46.77
2016,1,12,16,15,181.5,54.5,0.9,10.5,83.0,41.72,31.46
2016,1,12,16,30,151.0,38.0,0.9,10.0,54.0,29.57,19.9
2016,1,12,16,45,75.5,23.5,0.95,9.5,31.5,18.48,5.45
2016,1,12,17,0,0.0,9.0,1.0,9.0,9.0,7.68,0.0
2016,1,12,17,15,0.0,4.5,1.0,9.0,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,14.5,1.4,10.5,14.5,11.95,0.63
2016,1,13,8,0,0.0,29.0,1.4,11.0,29.0,25.55,15.37
2016,1,13,8,15,0.0,45.0,1.4,11.0,45.0,42.83,30.8
2016,1,13,8,30,0.0,61.0,1.4,11.0,61.0,59.15,45.24
2016,1,13,8,45,0.0,77.5,1.45,11.5,77.5,75.67,59.6
2016,1,13,9,0,0.0,94.0,1.5,12.0,94.0,91.89,73.46
2016,1,13,9,15,4.0,107.5,1.55,12.0,109.0,107.61,87.01
2016,1,13,9,30,8.0,121.0,1.6,12.0,124.0,123.57,100.59
2016,1,13,9,45,4.0,107.0,1.7,12.0,108.5,100.14,80.44
2016,1,13,10,0,0.0,93.0,1.8,12.0,93.0,80.03,63.09
2016,1,13,10,15,99.5,144.0,1.85,12.0,188.0,259.21,216.56
2016,1,13,10,30,199.0,195.0,1.9,12.0,283.0,415.11,343.36
2016,1,13,10,45,257.5,198.0,1.95,12.5,318.0,487.04,398.86
2016,1,13,11,0,316.0,201.0,2.0,13.0,353.0,537.63,437.54
2016,1,13,11,15,307.5,209.5,2.0,12.5,361.5,532.01,432.66
2016,1,13,11,30,299.0,218.0,2.0,12.0,370.0,525.23,427.34
2016,1,13,11,45,347.0,212.5,2.05,12.0,391.0,549.67,447.03
2016,1,13,12,0,395.0,207.0,2.1,12.0,412.0,570.96,463.89
2016,1,13,12,15,307.5,221.5,2.1,12.0,381.5,501.29,407.77
2016,1,13,12,30,220.0,236.0,2.1,12.0,351.0,419.79,342.52
2016,1,13,12,45,545.0,159.5,2.1,12.0,438.0,597.64,486.52
2016,1,13,13,0,870.0,83.0,2.1,12.0,525.0,724.37,583.66
2016,1,13,13,15,710.5,117.0,2.05,12.0,471.0,618.39,499.74
2016,1,13,13,30,551.0,151.0,2.0,12.0,417.0,511.93,415.83
2016,1,13,13,45,325.0,173.5,2.0,12.0,328.5,363.55,297.06
2016,1,13,14,0,99.0,196.0,2.0,12.0,240.0,230.79,188.21
2016,1,13,14,15,114.5,184.5,1.95,11.5,232.5,227.25,185.7
2016,1,13,14,30,130.0,173.0,1.9,11.0,225.0,213.77,174.2
2016,1,13,14,45,443.0,120.0,1.85,11.0,274.5,279.24,221.79
2016,1,13,15,0,756.0,67.0,1.8,11.0,324.0,300.4,226.52
2016,1,13,15,15,721.0,63.5,1.6,10.5,285.0,241.06,172.55
2016,1,13,15,30,686.0,60.0,1.4,10.0,246.0,185.13,122.81
2016,1,13,15,45,643.5,53.5,1.25,9.5,205.0,127.08,75.0
2016,1,13,16,0,601.0,47.0,1.1,9.0,164.0,75.82,40.11
2016,1,13,16,15,514.0,40.0,1.05,8.5,122.5,32.7,23.71
2016,1,13,16,30,427.0,33.0,1.0,8.0,81.0,27.29,18.22
2016,1,13,16,45,275.0,22.5,1.0,7.5,47.5,18.63,6.62
2016,1,13,17,0,123.0,12.0,1.0,7.0,14.0,10.24,0.0
2016,1,13,17,15,61.5,6.0,1.05,6.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,7,45,83.5,18.5,0.6,6.5,27.5,115.29,59.42
2016,1,14,8,0,167.0,37.0,0.6,7.0,55.0,221.79,179.91
2016,1,14,8,15,195.5,53.5,0.6,7.5,84.0,251.84,210.92
2016,1,14,8,30,224.0,70.0,0.6,8.0,113.0,300.77,253.81
2016,1,14,8,45,242.0,85.5,0.65,8.5,142.0,339.44,286.54
2016,1,14,9,0,260.0,101.0,0.7,9.0,171.0,377.97,317.92
2016,1,14,9,15,269.0,116.0,0.75,9.0,198.0,407.25,341.32
2016,1,14,9,30,278.0,131.0,0.8,9.0,225.0,435.64,363.46
2016,1,14,9,45,409.5,124.0,0.9,9.5,278.5,567.31,467.29
2016,1,14,10,0,541.0,117.0,1.0,10.0,332.0,680.45,550.69
2016,1,14,10,15,388.0,155.0,1.05,10.0,315.0,584.11,474.85
2016,1,14,10,30,235.0,193.0,1.1,10.0,298.0,465.77,380.9
2016,1,14,10,45,374.5,177.0,1.15,10.0,354.0,568.81,464.41
2016,1,14,11,0,514.0,161.0,1.2,10.0,410.0,691.54,557.11
2016,1,14,11,15,502.5,170.0,1.2,10.0,419.5,681.44,547.03
2016,1,14,11,30,491.0,179.0,1.2,10.0,429.0,669.25,537.03
2016,1,14,11,45,487.0,183.0,1.25,10.0,434.5,656.07,527.11
2016,1,14,12,0,483.0,187.0,1.3,10.0,440.0,640.95,515.74
2016,1,14,12,15,266.0,204.5,1.35,10.0,344.0,448.53,365.67
2016,1,14,12,30,49.0,222.0,1.4,10.0,248.0,255.33,208.17
2016,1,14,12,45,153.0,224.5,1.45,10.5,303.0,345.95,284.11
2016,1,14,13,0,257.0,227.0,1.5,11.0,358.0,426.69,348.31
2016,1,14,13,15,278.0,217.0,1.5,10.5,355.0,415.07,339.25
2016,1,14,13,30,299.0,207.0,1.5,10.0,352.0,401.21,328.74
2016,1,14,13,45,261.5,201.5,1.55,10.0,324.5,355.86,291.82
2016,1,14,14,0,224.0,196.0,1.6,10.0,297.0,304.8,250.11
2016,1,14,14,15,265.5,178.0,1.6,10.0,290.0,300.11,245.47
2016,1,14,14,30,307.0,160.0,1.6,10.0,283.0,282.26,229.06
2016,1,14,14,45,289.5,149.0,1.6,10.0,257.0,244.93,196.58
2016,1,14,15,0,272.0,138.0,1.6,10.0,231.0,209.38,165.34
2016,1,14,15,15,259.5,122.5,1.55,9.5,202.5,173.08,133.43
2016,1,14,15,30,247.0,107.0,1.5,9.0,174.0,138.41,103.09
2016,1,14,15,45,216.0,91.5,1.5,9.0,143.0,103.15,73.95
2016,1,14,16,0,185.0,76.0,1.5,9.0,112.0,71.94,50.38
2016,1,14,16,15,150.5,58.5,1.5,9.0,83.5,44.39,34.12
2016,1,14,16,30,116.0,41.0,1.5,9.0,55.0,31.64,21.98
2016,1,14,16,45,58.0,25.5,1.55,9.0,32.5,19.96,8.26
2016,1,14,17,0,0.0,10.0,1.6,9.0,10.0,8.54,0.0
2016,1,14,17,15,0.0,5.0,1.6,9.0,5.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,45,188.0,17.0,0.7,8.5,37.0,195.46,107.38
2016,1,15,8,0,376.0,34.0,0.7,9.0,74.0,379.05,304.2
2016,1,15,8,15,464.0,41.5,0.7,9.0,115.0,470.57,384.6
2016,1,15,8,30,552.0,49.0,0.7,9.0,156.0,566.16,462.21
2016,1,15,8,45,606.5,54.5,0.75,9.5,197.5,633.33,514.31
2016,1,15,9,0,661.0,60.0,0.8,10.0,239.0,700.87,564.38
2016,1,15,9,15,697.5,64.0,0.8,10.0,278.0,742.93,594.28
2016,1,15,9,30,734.0,68.0,0.8,10.0,317.0,790.89,627.58
2016,1,15,9,45,742.5,75.0,0.8,10.0,349.5,814.43,642.64
2016,1,15,10,0,751.0,82.0,0.8,10.0,382.0,841.57,660.24
2016,1,15,10,15,770.0,84.5,0.8,10.0,411.5,856.52,669.09
2016,1,15,10,30,789.0,87.0,0.8,10.0,441.0,874.87,680.44
2016,1,15,10,45,806.5,87.5,0.8,10.5,464.5,885.9,685.47
2016,1,15,11,0,824.0,88.0,0.8,11.0,488.0,893.24,688.17
2016,1,15,11,15,832.0,89.0,0.75,11.0,504.0,888.75,683.28
2016,1,15,11,30,840.0,90.0,0.7,11.0,520.0,880.62,676.26
2016,1,15,11,45,846.5,89.5,0.7,11.0,528.5,865.73,665.84
2016,1,15,12,0,853.0,89.0,0.7,11.0,537.0,847.27,653.2
2016,1,15,12,15,637.0,146.5,0.65,11.0,481.0,712.85,558.45
2016,1,15,12,30,421.0,204.0,0.6,11.0,425.0,573.09,453.78
2016,1,15,12,45,337.5,216.5,0.55,11.5,392.0,490.07,390.76
2016,1,15,13,0,254.0,229.0,0.5,12.0,359.0,427.05,340.97
2016,1,15,13,15,390.0,195.0,0.45,12.0,388.5,467.24,373.58
2016,1,15,13,30,526.0,161.0,0.4,12.0,418.0,508.58,404.2
2016,1,15,13,45,680.0,118.0,0.35,12.0,435.0,531.28,419.63
2016,1,15,14,0,834.0,75.0,0.3,12.0,452.0,529.89,415.76
2016,1,15,14,15,816.5,73.0,0.3,12.0,423.0,473.32,369.66
2016,1,15,14,30,799.0,71.0,0.3,12.0,394.0,416.93,322.81
2016,1,15,14,45,783.0,66.5,0.3,12.5,360.5,359.04,272.76
2016,1,15,15,0,767.0,62.0,0.3,13.0,327.0,301.81,221.99
2016,1,15,15,15,732.5,58.5,0.35,12.5,288.0,241.86,169.82
2016,1,15,15,30,698.0,55.0,0.4,12.0,249.0,185.25,120.76
2016,1,15,15,45,649.0,50.0,0.45,12.0,207.5,129.04,75.3
2016,1,15,16,0,600.0,45.0,0.5,12.0,166.0,78.55,41.29
2016,1,15,16,15,519.0,38.5,0.5,11.5,125.0,31.34,22.28
2016,1,15,16,30,438.0,32.0,0.5,11.0,84.0,26.32,17.32
2016,1,15,16,45,292.0,22.0,0.55,11.0,50.0,18.08,7.52
2016,1,15,17,0,146.0,12.0,0.6,11.0,16.0,10.24,0.0
2016,1,15,17,15,73.0,6.0,0.6,11.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,4.5,1.35,9.0,4.5,0.0,0.0
2016,1,16,7,30,0.0,9.0,1.4,9.0,9.0,7.68,0.0
2016,1,16,7,45,63.0,24.5,1.45,9.5,31.5,99.31,53.72
2016,1,16,8,0,126.0,40.0,1.5,10.0,54.0,177.76,143.38
2016,1,16,8,15,166.0,57.0,1.45,10.0,84.0,234.41,195.75
2016,1,16,8,30,206.0,74.0,1.4,10.0,114.0,292.41,246.79
2016,1,16,8,45,233.5,89.5,1.4,10.5,145.0,338.4,285.78
2016,1,16,9,0,261.0,105.0,1.4,11.0,176.0,384.88,323.78
2016,1,16,9,15,285.0,117.0,1.35,11.0,205.5,423.02,354.36
2016,1,16,9,30,309.0,129.0,1.3,11.0,235.0,461.08,384.02
2016,1,16,9,45,154.5,122.0,1.3,11.5,175.0,287.29,240.29
2016,1,16,10,0,0.0,115.0,1.3,12.0,115.0,102.87,81.99
2016,1,16,10,15,0.0,121.0,1.25,12.0,121.0,107.65,86.23
2016,1,16,10,30,0.0,127.0,1.2,12.0,127.0,112.57,90.18
2016,1,16,10,45,14.5,160.0,1.15,12.5,167.5,159.61,129.54
2016,1,16,11,0,29.0,193.0,1.1,13.0,208.0,225.12,182.83
2016,1,16,11,15,16.5,181.5,1.05,13.0,190.5,180.74,145.8
2016,1,16,11,30,4.0,170.0,1.0,13.0,173.0,155.88,124.96
2016,1,16,11,45,22.5,194.5,1.0,13.0,207.0,196.09,158.45
2016,1,16,12,0,41.0,219.0,1.0,13.0,241.0,252.51,204.11
2016,1,16,12,15,48.5,223.5,0.95,13.0,249.5,260.16,209.94
2016,1,16,12,30,56.0,228.0,0.9,13.0,258.0,267.21,215.52
2016,1,16,12,45,28.0,154.5,0.9,13.0,169.5,164.07,131.94
2016,1,16,13,0,0.0,81.0,0.9,13.0,81.0,67.27,51.37
2016,1,16,13,15,44.5,150.0,0.85,13.0,172.0,166.54,135.11
2016,1,16,13,30,89.0,219.0,0.8,13.0,263.0,260.98,211.42
2016,1,16,13,45,68.0,204.0,0.8,13.0,236.5,227.48,183.67
2016,1,16,14,0,47.0,189.0,0.8,13.0,210.0,196.48,158.54
2016,1,16,14,15,59.5,181.0,0.75,13.0,206.0,190.7,153.89
2016,1,16,14,30,72.0,173.0,0.7,13.0,202.0,183.59,147.78
2016,1,16,14,45,67.5,159.5,0.7,13.0,185.0,163.83,131.31
2016,1,16,15,0,63.0,146.0,0.7,13.0,168.0,144.76,115.31
2016,1,16,15,15,57.5,129.5,0.6,12.5,148.0,123.59,97.63
2016,1,16,15,30,52.0,113.0,0.5,12.0,128.0,103.41,80.71
2016,1,16,15,45,43.0,95.0,0.45,12.0,106.5,82.61,63.36
2016,1,16,16,0,34.0,77.0,0.4,12.0,85.0,63.39,47.56
2016,1,16,16,15,21.0,59.0,0.45,11.5,63.5,45.86,35.2
2016,1,16,16,30,8.0,41.0,0.5,11.0,42.0,32.74,22.97
2016,1,16,16,45,4.0,25.0,0.55,11.0,25.5,20.29,9.69
2016,1,16,17,0,0.0,9.0,0.6,11.0,9.0,7.68,0.0
2016,1,16,17,15,0.0,4.5,0.55,11.0,4.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.5,1.4,11.0,1.5,1.23,0.0
2016,1,17,8,0,0.0,3.0,1.5,11.0,3.0,2.46,0.0
2016,1,17,8,15,0.0,5.5,1.5,11.0,5.5,4.51,0.0
2016,1,17,8,30,0.0,8.0,1.5,11.0,8.0,6.57,0.03
2016,1,17,8,45,0.0,10.0,1.5,11.5,10.0,8.21,1.49
2016,1,17,9,0,0.0,12.0,1.5,12.0,12.0,9.87,2.93
2016,1,17,9,15,0.0,14.0,1.45,12.0,14.0,11.52,4.38
2016,1,17,9,30,0.0,16.0,1.4,12.0,16.0,13.17,5.81
2016,1,17,9,45,0.0,60.0,1.4,12.5,60.0,49.69,37.25
2016,1,17,10,0,0.0,104.0,1.4,13.0,104.0,91.07,72.21
2016,1,17,10,15,0.0,110.5,1.4,13.0,110.5,96.6,76.64
2016,1,17,10,30,0.0,117.0,1.4,13.0,117.0,102.2,81.19
2016,1,17,10,45,0.0,117.5,1.4,13.0,117.5,101.87,80.77
2016,1,17,11,0,0.0,118.0,1.4,13.0,118.0,101.73,80.54
2016,1,17,11,15,0.0,120.5,1.4,13.0,120.5,103.65,82.05
2016,1,17,11,30,0.0,123.0,1.4,13.0,123.0,105.63,83.61
2016,1,17,11,45,0.0,97.0,1.45,13.0,97.0,81.25,63.19
2016,1,17,12,0,0.0,71.0,1.5,13.0,71.0,58.92,44.43
2016,1,17,12,15,0.0,73.5,1.5,13.0,73.5,61.01,46.21
2016,1,17,12,30,0.0,76.0,1.5,13.0,76.0,63.1,47.97
2016,1,17,12,45,0.0,88.0,1.55,13.5,88.0,73.15,56.33
2016,1,17,13,0,0.0,100.0,1.6,14.0,100.0,83.71,65.08
2016,1,17,13,15,0.0,103.5,1.55,13.5,103.5,86.78,67.82
2016,1,17,13,30,0.0,107.0,1.5,13.0,107.0,89.83,70.58
2016,1,17,13,45,0.0,127.5,1.5,13.0,127.5,107.97,85.86
2016,1,17,14,0,0.0,148.0,1.5,13.0,148.0,126.16,101.13
2016,1,17,14,15,0.0,142.5,1.45,13.0,142.5,120.91,96.88
2016,1,17,14,30,0.0,137.0,1.4,13.0,137.0,115.69,92.7
2016,1,17,14,45,0.0,71.5,1.35,13.0,71.5,59.29,45.23
2016,1,17,15,0,0.0,6.0,1.3,13.0,6.0,4.93,0.0
2016,1,17,15,15,0.0,5.0,1.2,12.5,5.0,4.11,0.0
2016,1,17,15,30,0.0,4.0,1.1,12.0,4.0,3.29,0.0
2016,1,17,15,45,0.0,3.5,1.05,12.0,3.5,2.87,0.0
2016,1,17,16,0,0.0,3.0,1.0,12.0,3.0,2.46,0.0
2016,1,17,16,15,0.0,2.0,1.0,11.5,2.0,1.64,0.0
2016,1,17,16,30,0.0,1.0,1.0,11.0,1.0,0.82,0.0
2016,1,17,16,45,0.0,0.5,1.0,11.0,0.5,0.41,0.0
2016,1,17,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,7,15,85.0,5.0,0.7,8.5,7.0,0.0,0.0
2016,1,18,7,30,170.0,10.0,0.7,9.0,14.0,126.09,0.0
2016,1,18,7,45,313.5,20.0,0.7,10.0,47.5,293.71,178.3
2016,1,18,8,0,457.0,30.0,0.7,11.0,81.0,426.4,338.87
2016,1,18,8,15,538.0,36.0,0.6,11.5,122.5,514.52,413.89
2016,1,18,8,30,619.0,42.0,0.5,12.0,164.0,605.47,484.19
2016,1,18,8,45,667.5,47.0,0.4,13.0,206.5,669.46,529.33
2016,1,18,9,0,716.0,52.0,0.3,14.0,249.0,733.22,571.38
2016,1,18,9,15,749.5,55.0,0.3,14.0,288.5,779.92,602.96
2016,1,18,9,30,783.0,58.0,0.3,14.0,328.0,824.72,632.3
2016,1,18,9,45,803.0,61.0,0.35,14.5,363.0,854.68,650.61
2016,1,18,10,0,823.0,64.0,0.4,15.0,398.0,881.69,666.82
2016,1,18,10,15,838.5,66.0,0.45,15.0,427.5,899.87,678.28
2016,1,18,10,30,854.0,68.0,0.5,15.0,457.0,904.41,680.89
2016,1,18,10,45,862.5,70.0,0.6,15.0,479.5,909.07,684.96
2016,1,18,11,0,871.0,72.0,0.7,15.0,502.0,910.11,686.72
2016,1,18,11,15,877.0,73.0,0.75,15.0,517.5,903.88,682.8
2016,1,18,11,30,883.0,74.0,0.8,15.0,533.0,894.0,676.67
2016,1,18,11,45,594.0,153.0,0.85,15.0,464.0,726.65,562.53
2016,1,18,12,0,305.0,232.0,0.9,15.0,395.0,526.13,413.98
2016,1,18,12,15,251.5,239.0,0.9,15.0,373.5,477.11,377.83
2016,1,18,12,30,198.0,246.0,0.9,15.0,352.0,414.53,329.7
2016,1,18,12,45,537.5,161.0,0.9,15.0,443.5,598.59,474.04
2016,1,18,13,0,877.0,76.0,0.9,15.0,535.0,723.9,565.27
2016,1,18,13,15,611.5,140.5,0.85,14.5,456.5,582.57,458.45
2016,1,18,13,30,346.0,205.0,0.8,14.0,378.0,430.55,342.53
2016,1,18,13,45,276.5,204.5,0.75,14.0,339.0,369.12,295.02
2016,1,18,14,0,207.0,204.0,0.7,14.0,300.0,304.73,243.94
2016,1,18,14,15,162.0,192.5,0.65,14.0,264.5,258.16,206.62
2016,1,18,14,30,117.0,181.0,0.6,14.0,229.0,216.35,172.86
2016,1,18,14,45,107.0,165.5,0.55,14.0,207.0,188.92,150.3
2016,1,18,15,0,97.0,150.0,0.5,14.0,185.0,158.92,125.39
2016,1,18,15,15,91.5,133.5,0.45,13.5,163.5,135.66,105.96
2016,1,18,15,30,86.0,117.0,0.4,13.0,142.0,115.27,88.83
2016,1,18,15,45,78.5,99.5,0.4,13.0,119.5,91.92,69.34
2016,1,18,16,0,71.0,82.0,0.4,13.0,97.0,69.9,51.58
2016,1,18,16,15,58.0,63.5,0.4,12.5,74.0,48.6,37.55
2016,1,18,16,30,45.0,45.0,0.4,12.0,51.0,35.03,25.02
2016,1,18,16,45,22.5,28.5,0.4,12.0,31.5,22.94,12.58
2016,1,18,17,0,0.0,12.0,0.4,12.0,12.0,10.24,0.0
2016,1,18,17,15,0.0,6.0,0.35,12.0,6.0,5.12,0.0
2016,1,18,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.5,2.45,11.0,0.5,0.0,0.0
2016,1,19,7,30,0.0,1.0,2.5,11.0,1.0,0.85,0.0
2016,1,19,7,45,0.0,3.5,2.55,11.5,3.5,2.87,0.0
2016,1,19,8,0,0.0,6.0,2.6,12.0,6.0,4.92,0.0
2016,1,19,8,15,0.0,9.0,2.65,12.0,9.0,7.39,0.64
2016,1,19,8,30,0.0,12.0,2.7,12.0,12.0,9.86,2.85
2016,1,19,8,45,0.0,15.5,2.8,12.5,15.5,12.75,5.38
2016,1,19,9,0,0.0,19.0,2.9,13.0,19.0,15.64,7.89
2016,1,19,9,15,0.0,22.0,2.8,13.0,22.0,18.12,10.04
2016,1,19,9,30,0.0,25.0,2.7,13.0,25.0,20.61,12.17
2016,1,19,9,45,48.0,100.5,2.65,13.0,120.0,143.52,118.99
2016,1,19,10,0,96.0,176.0,2.6,13.0,215.0,283.83,235.98
2016,1,19,10,15,48.0,92.0,2.5,13.0,111.5,131.43,107.97
2016,1,19,10,30,0.0,8.0,2.4,13.0,8.0,6.59,0.0
2016,1,19,10,45,135.5,112.0,2.3,13.0,179.5,265.08,221.87
2016,1,19,11,0,271.0,216.0,2.2,13.0,351.0,516.3,421.57
2016,1,19,11,15,135.5,147.5,2.15,13.0,215.0,282.78,233.11
2016,1,19,11,30,0.0,79.0,2.1,13.0,79.0,65.6,49.9
2016,1,19,11,45,19.0,150.0,2.1,13.5,160.5,147.72,119.2
2016,1,19,12,0,38.0,221.0,2.1,14.0,242.0,251.59,203.71
2016,1,19,12,15,144.0,232.0,2.1,14.0,310.0,364.09,295.89
2016,1,19,12,30,250.0,243.0,2.1,14.0,378.0,468.09,378.23
2016,1,19,12,45,547.0,168.5,2.1,14.0,458.5,614.79,494.89
2016,1,19,13,0,844.0,94.0,2.1,14.0,539.0,727.9,581.02
2016,1,19,13,15,838.0,93.5,2.05,13.5,525.0,685.29,548.06
2016,1,19,13,30,832.0,93.0,2.0,13.0,511.0,640.67,514.01
2016,1,19,13,45,481.5,151.0,1.95,13.0,390.5,447.2,361.89
2016,1,19,14,0,131.0,209.0,1.9,13.0,270.0,269.21,218.16
2016,1,19,14,15,217.5,189.0,1.85,13.0,283.0,281.74,228.55
2016,1,19,14,30,304.0,169.0,1.8,13.0,296.0,291.85,234.74
2016,1,19,14,45,248.0,159.5,1.75,13.0,257.5,241.38,192.48
2016,1,19,15,0,192.0,150.0,1.7,13.0,219.0,192.78,152.16
2016,1,19,15,15,176.5,136.0,1.6,12.5,194.0,162.41,126.25
2016,1,19,15,30,161.0,122.0,1.5,12.0,169.0,133.94,102.02
2016,1,19,15,45,143.0,104.0,1.4,12.0,141.0,104.03,77.13
2016,1,19,16,0,125.0,86.0,1.3,12.0,113.0,76.73,55.69
2016,1,19,16,15,102.5,67.5,1.2,11.5,86.0,51.78,40.54
2016,1,19,16,30,80.0,49.0,1.1,11.0,59.0,37.89,27.66
2016,1,19,16,45,40.0,32.0,1.05,10.5,37.0,25.17,14.81
2016,1,19,17,0,0.0,15.0,1.0,10.0,15.0,12.32,0.0
2016,1,19,17,15,0.0,7.5,0.9,10.0,7.5,6.4,0.0
2016,1,19,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,0.75,8.0,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,0.7,8.0,10.0,8.54,0.0
2016,1,20,7,45,68.5,25.5,0.65,8.0,33.5,105.78,66.54
2016,1,20,8,0,137.0,41.0,0.6,8.0,57.0,186.14,152.07
2016,1,20,8,15,161.5,58.5,0.6,8.5,85.5,231.93,193.98
2016,1,20,8,30,186.0,76.0,0.6,9.0,114.0,277.93,233.92
2016,1,20,8,45,201.5,93.0,0.6,10.0,142.5,315.66,264.93
2016,1,20,9,0,217.0,110.0,0.6,11.0,171.0,353.17,294.45
2016,1,20,9,15,226.5,125.5,0.55,11.5,197.0,382.6,316.64
2016,1,20,9,30,236.0,141.0,0.5,12.0,223.0,411.35,337.57
2016,1,20,9,45,452.5,116.5,0.45,12.5,294.5,599.52,482.43
2016,1,20,10,0,669.0,92.0,0.4,13.0,366.0,782.33,607.99
2016,1,20,10,15,683.5,96.0,0.4,13.0,394.0,801.39,617.06
2016,1,20,10,30,698.0,100.0,0.4,13.0,422.0,817.48,626.69
2016,1,20,10,45,596.0,136.0,0.4,13.5,420.5,758.9,584.15
2016,1,20,11,0,494.0,172.0,0.4,14.0,419.0,690.33,534.42
2016,1,20,11,15,526.0,168.5,0.35,14.0,439.0,705.73,545.31
2016,1,20,11,30,558.0,165.0,0.3,14.0,459.0,718.03,552.75
2016,1,20,11,45,549.0,171.0,0.3,14.5,464.0,701.8,539.33
2016,1,20,12,0,540.0,177.0,0.3,15.0,469.0,683.52,524.98
2016,1,20,12,15,551.0,173.5,0.25,15.0,472.0,669.45,514.4
2016,1,20,12,30,562.0,170.0,0.2,15.0,475.0,652.73,501.89
2016,1,20,12,45,735.5,120.5,0.15,15.0,513.5,715.26,547.17
2016,1,20,13,0,909.0,71.0,0.1,15.0,552.0,744.46,565.92
2016,1,20,13,15,902.5,70.0,0.1,15.0,537.0,699.49,534.6
2016,1,20,13,30,896.0,69.0,0.1,15.0,522.0,652.43,500.57
2016,1,20,13,45,886.0,68.0,0.15,15.0,500.0,601.44,463.23
2016,1,20,14,0,876.0,67.0,0.2,15.0,478.0,549.15,423.68
2016,1,20,14,15,637.5,111.0,0.2,15.0,400.5,432.54,334.93
2016,1,20,14,30,399.0,155.0,0.2,15.0,323.0,327.2,254.34
2016,1,20,14,45,460.0,131.0,0.25,15.0,309.5,301.15,231.73
2016,1,20,15,0,521.0,107.0,0.3,15.0,296.0,267.92,200.96
2016,1,20,15,15,501.5,97.5,0.3,14.5,263.0,219.67,159.34
2016,1,20,15,30,482.0,88.0,0.3,14.0,230.0,173.41,119.54
2016,1,20,15,45,453.5,77.0,0.35,14.0,194.5,126.87,81.39
2016,1,20,16,0,425.0,66.0,0.4,14.0,159.0,86.17,52.32
2016,1,20,16,15,378.5,54.0,0.4,13.5,122.5,45.37,34.61
2016,1,20,16,30,332.0,42.0,0.4,13.0,86.0,34.2,24.33
2016,1,20,16,45,166.0,32.5,0.4,13.0,54.5,25.04,14.87
2016,1,20,17,0,0.0,23.0,0.4,13.0,23.0,18.0,0.0
2016,1,20,17,15,0.0,11.5,0.4,12.5,11.5,9.82,0.0
2016,1,20,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.0,1.25,9.0,7.0,0.0,0.0
2016,1,21,7,30,0.0,14.0,1.2,9.0,14.0,11.95,0.0
2016,1,21,7,45,167.0,25.5,1.15,9.5,45.0,194.22,129.21
2016,1,21,8,0,334.0,37.0,1.1,10.0,76.0,350.46,285.5
2016,1,21,8,15,396.0,48.5,1.05,10.5,114.0,425.09,350.79
2016,1,21,8,30,458.0,60.0,1.0,11.0,152.0,502.73,414.19
2016,1,21,8,45,507.5,67.0,1.0,11.5,191.5,566.46,463.97
2016,1,21,9,0,557.0,74.0,1.0,12.0,231.0,630.33,511.54
2016,1,21,9,15,591.0,78.5,0.95,12.5,267.0,676.73,543.63
2016,1,21,9,30,625.0,83.0,0.9,13.0,303.0,721.67,573.49
2016,1,21,9,45,722.0,75.5,0.9,13.5,354.0,801.02,627.26
2016,1,21,10,0,819.0,68.0,0.9,14.0,405.0,886.45,682.81
2016,1,21,10,15,649.0,113.5,0.95,14.5,393.0,791.37,614.44
2016,1,21,10,30,479.0,159.0,1.0,15.0,381.0,674.5,530.65
2016,1,21,10,45,671.0,118.0,1.05,15.5,445.5,809.75,627.15
2016,1,21,11,0,863.0,77.0,1.1,16.0,510.0,923.23,701.35
2016,1,21,11,15,869.0,78.0,1.1,16.0,525.5,907.13,688.17
2016,1,21,11,30,875.0,79.0,1.1,16.0,541.0,897.47,681.28
2016,1,21,11,45,869.5,82.5,1.15,16.0,548.0,886.19,674.16
2016,1,21,12,0,864.0,86.0,1.2,16.0,555.0,862.16,658.48
2016,1,21,12,15,579.5,163.0,1.15,15.5,477.5,682.32,532.54
2016,1,21,12,30,295.0,240.0,1.1,15.0,400.0,501.03,395.89
2016,1,21,12,45,295.5,236.5,1.1,15.0,395.5,482.68,383.43
2016,1,21,13,0,296.0,233.0,1.1,15.0,391.0,463.43,368.72
2016,1,21,13,15,287.0,227.5,1.0,14.5,377.5,434.75,346.75
2016,1,21,13,30,278.0,222.0,0.9,14.0,364.0,406.17,324.64
2016,1,21,13,45,261.0,214.0,0.85,14.0,343.0,370.57,296.44
2016,1,21,14,0,244.0,206.0,0.8,14.0,322.0,336.19,268.91
2016,1,21,14,15,160.5,194.0,0.75,13.5,268.5,259.26,207.89
2016,1,21,14,30,77.0,182.0,0.7,13.0,215.0,194.02,155.8
2016,1,21,14,45,321.0,141.0,0.7,13.0,261.0,252.61,199.62
2016,1,21,15,0,565.0,100.0,0.7,13.0,307.0,280.28,212.9
2016,1,21,15,15,530.5,95.0,0.7,12.5,272.5,229.17,168.16
2016,1,21,15,30,496.0,90.0,0.7,12.0,238.0,178.6,124.69
2016,1,21,15,45,462.5,80.0,0.75,12.0,201.0,131.22,85.48
2016,1,21,16,0,429.0,70.0,0.8,12.0,164.0,87.85,53.93
2016,1,21,16,15,375.5,57.5,0.8,11.5,126.5,46.52,35.96
2016,1,21,16,30,322.0,45.0,0.8,11.0,89.0,34.7,25.02
2016,1,21,16,45,161.0,34.5,0.85,11.0,56.5,26.52,16.48
2016,1,21,17,0,0.0,24.0,0.9,11.0,24.0,18.78,0.0
2016,1,21,17,15,0.0,12.0,0.9,11.0,12.0,10.24,0.0
2016,1,21,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
