Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,2.05,11.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,2.0,11.0,6.0,5.12,0.0
2016,1,22,7,45,0.0,20.0,2.0,11.0,20.0,16.52,5.89
2016,1,22,8,0,0.0,34.0,2.0,11.0,34.0,31.18,20.39
2016,1,22,8,15,0.0,51.5,2.0,11.0,51.5,50.09,37.15
2016,1,22,8,30,0.0,69.0,2.0,11.0,69.0,68.02,52.97
2016,1,22,8,45,3.5,85.5,2.0,11.5,86.5,87.06,69.58
2016,1,22,9,0,7.0,102.0,2.0,12.0,104.0,106.07,85.88
2016,1,22,9,15,11.5,117.0,1.95,12.0,120.5,124.07,101.28
2016,1,22,9,30,16.0,132.0,1.9,12.0,137.0,142.24,116.61
2016,1,22,9,45,9.5,137.5,1.9,12.5,141.0,138.77,112.92
2016,1,22,10,0,3.0,143.0,1.9,13.0,145.0,135.81,109.7
2016,1,22,10,15,24.0,168.0,1.9,13.0,179.5,181.4,148.24
2016,1,22,10,30,45.0,193.0,1.9,13.0,214.0,246.72,202.02
2016,1,22,10,45,58.5,207.0,1.9,13.0,236.0,272.74,222.93
2016,1,22,11,0,72.0,221.0,1.9,13.0,258.0,298.31,243.41
2016,1,22,11,15,36.0,173.5,1.95,13.0,192.0,203.96,165.78
2016,1,22,11,30,0.0,126.0,2.0,13.0,126.0,108.2,85.55
2016,1,22,11,45,0.0,132.5,2.05,13.0,132.5,113.99,90.46
2016,1,22,12,0,0.0,139.0,2.1,13.0,139.0,119.77,95.22
2016,1,22,12,15,0.0,139.0,2.05,12.5,139.0,119.43,95.08
2016,1,22,12,30,0.0,139.0,2.0,12.0,139.0,119.13,95.02
2016,1,22,12,45,0.0,105.5,1.95,12.0,105.5,88.54,69.47
2016,1,22,13,0,0.0,72.0,1.9,12.0,72.0,59.76,45.29
2016,1,22,13,15,0.0,70.5,1.8,12.0,70.5,58.5,44.29
2016,1,22,13,30,0.0,69.0,1.7,12.0,69.0,57.24,43.28
2016,1,22,13,45,0.0,111.5,1.65,12.0,111.5,93.62,74.1
2016,1,22,14,0,0.0,154.0,1.6,12.0,154.0,131.19,105.62
2016,1,22,14,15,1.0,150.0,1.55,12.0,150.5,127.73,102.82
2016,1,22,14,30,2.0,146.0,1.5,12.0,147.0,124.14,100.0
2016,1,22,14,45,1.0,76.0,1.5,12.0,76.5,63.44,48.88
2016,1,22,15,0,0.0,6.0,1.5,12.0,6.0,4.94,0.0
2016,1,22,15,15,0.0,5.5,1.45,11.5,5.5,4.52,0.0
2016,1,22,15,30,0.0,5.0,1.4,11.0,5.0,4.11,0.0
2016,1,22,15,45,0.0,4.0,1.35,11.0,4.0,3.28,0.0
2016,1,22,16,0,0.0,3.0,1.3,11.0,3.0,2.46,0.0
2016,1,22,16,15,0.0,2.5,1.25,11.0,2.5,2.05,0.0
2016,1,22,16,30,0.0,2.0,1.2,11.0,2.0,1.64,0.0
2016,1,22,16,45,0.0,1.0,1.2,11.0,1.0,0.82,0.0
2016,1,22,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,26.5,7.5,1.4,8.0,8.0,0.0,0.0
2016,1,23,7,30,53.0,15.0,1.4,8.0,16.0,49.5,0.0
2016,1,23,7,45,171.0,30.0,1.45,8.5,48.0,207.5,145.51
2016,1,23,8,0,289.0,45.0,1.5,9.0,80.0,326.83,268.86
2016,1,23,8,15,379.5,55.5,1.55,9.0,121.5,419.14,350.53
2016,1,23,8,30,470.0,66.0,1.6,9.0,163.0,519.53,434.09
2016,1,23,8,45,496.5,78.5,1.7,9.5,202.0,570.08,474.83
2016,1,23,9,0,523.0,91.0,1.8,10.0,241.0,619.8,513.44
2016,1,23,9,15,347.5,120.5,1.8,10.0,226.0,503.97,420.69
2016,1,23,9,30,172.0,150.0,1.8,10.0,211.0,345.74,290.13
2016,1,23,9,45,86.0,119.0,1.85,10.5,149.5,218.79,183.5
2016,1,23,10,0,0.0,88.0,1.9,11.0,88.0,74.44,58.32
2016,1,23,10,15,57.0,148.5,1.9,11.0,175.5,205.07,170.72
2016,1,23,10,30,114.0,209.0,1.9,11.0,263.0,352.37,291.34
2016,1,23,10,45,77.5,209.5,1.9,11.0,247.0,293.47,241.6
2016,1,23,11,0,41.0,210.0,1.9,11.0,231.0,255.21,209.05
2016,1,23,11,15,421.0,160.0,1.9,11.0,385.0,601.42,492.72
2016,1,23,11,30,801.0,110.0,1.9,11.0,539.0,879.82,695.75
2016,1,23,11,45,413.5,163.0,1.95,11.0,385.0,575.54,466.73
2016,1,23,12,0,26.0,216.0,2.0,11.0,231.0,218.33,176.84
2016,1,23,12,15,74.0,236.0,2.0,10.5,277.0,293.91,241.15
2016,1,23,12,30,122.0,256.0,2.0,10.0,323.0,365.25,299.41
2016,1,23,12,45,264.0,235.5,2.0,10.0,378.5,458.14,375.55
2016,1,23,13,0,406.0,215.0,2.0,10.0,434.0,524.81,429.08
2016,1,23,13,15,203.0,172.0,2.0,10.0,281.5,320.01,264.04
2016,1,23,13,30,0.0,129.0,2.0,10.0,129.0,109.19,87.27
2016,1,23,13,45,0.0,90.0,2.05,10.0,90.0,74.9,58.69
2016,1,23,14,0,0.0,51.0,2.1,10.0,51.0,42.23,30.84
2016,1,23,14,15,44.0,119.0,2.1,10.0,138.0,125.48,102.15
2016,1,23,14,30,88.0,187.0,2.1,10.0,225.0,203.36,166.77
2016,1,23,14,45,126.0,173.0,2.1,10.0,223.0,203.17,165.4
2016,1,23,15,0,164.0,159.0,2.1,10.0,221.0,192.55,154.73
2016,1,23,15,15,152.0,144.0,2.05,9.5,196.5,163.63,129.78
2016,1,23,15,30,140.0,129.0,2.0,9.0,172.0,136.28,106.25
2016,1,23,15,45,132.0,110.5,1.95,9.0,146.0,108.43,82.38
2016,1,23,16,0,124.0,92.0,1.9,9.0,120.0,82.0,60.86
2016,1,23,16,15,284.5,68.0,1.8,8.5,114.0,54.07,43.26
2016,1,23,16,30,445.0,44.0,1.7,8.0,108.0,36.07,26.65
2016,1,23,16,45,313.5,33.0,1.65,8.0,70.0,27.23,17.72
2016,1,23,17,0,182.0,22.0,1.6,8.0,32.0,17.19,0.5
2016,1,23,17,15,91.0,11.0,1.6,8.0,16.0,9.39,0.0
2016,1,23,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,7,15,57.0,7.0,1.15,5.5,9.0,0.0,0.0
2016,1,24,7,30,114.0,14.0,1.1,6.0,18.0,90.93,0.0
2016,1,24,7,45,243.0,27.0,1.1,6.5,52.0,256.13,185.38
2016,1,24,8,0,372.0,40.0,1.1,7.0,86.0,383.19,315.9
2016,1,24,8,15,455.5,48.5,1.1,7.0,128.0,473.94,394.78
2016,1,24,8,30,539.0,57.0,1.1,7.0,170.0,568.27,472.08
2016,1,24,8,45,510.5,73.5,1.15,7.5,199.5,577.77,480.21
2016,1,24,9,0,482.0,90.0,1.2,8.0,229.0,578.96,481.27
2016,1,24,9,15,526.0,93.0,1.2,8.0,265.0,636.87,525.56
2016,1,24,9,30,570.0,96.0,1.2,8.0,301.0,689.07,563.59
2016,1,24,9,45,463.0,129.0,1.2,8.0,306.0,627.3,515.43
2016,1,24,10,0,356.0,162.0,1.2,8.0,311.0,547.82,452.08
2016,1,24,10,15,323.0,180.5,1.2,8.0,323.5,537.95,443.17
2016,1,24,10,30,290.0,199.0,1.2,8.0,336.0,526.09,432.07
2016,1,24,10,45,279.0,211.5,1.2,8.5,348.5,525.77,429.86
2016,1,24,11,0,268.0,224.0,1.2,9.0,361.0,524.13,426.61
2016,1,24,11,15,255.5,233.5,1.1,9.0,367.5,516.24,418.86
2016,1,24,11,30,243.0,243.0,1.0,9.0,374.0,488.37,396.33
2016,1,24,11,45,291.0,239.5,0.95,9.5,398.5,536.15,432.23
2016,1,24,12,0,339.0,236.0,0.9,10.0,423.0,561.85,450.46
2016,1,24,12,15,437.5,210.5,0.9,10.0,452.5,618.39,493.68
2016,1,24,12,30,536.0,185.0,0.9,10.0,482.0,651.89,519.15
2016,1,24,12,45,715.5,132.0,0.9,10.5,523.5,717.76,568.02
2016,1,24,13,0,895.0,79.0,0.9,11.0,565.0,749.98,589.77
2016,1,24,13,15,503.0,158.0,0.95,11.0,430.0,525.93,421.23
2016,1,24,13,30,111.0,237.0,1.0,11.0,295.0,292.8,236.59
2016,1,24,13,45,333.5,193.0,1.1,11.0,356.5,393.55,320.39
2016,1,24,14,0,556.0,149.0,1.2,11.0,418.0,461.39,372.65
2016,1,24,14,15,698.0,109.5,1.3,10.5,427.0,465.15,373.5
2016,1,24,14,30,840.0,70.0,1.4,10.0,436.0,446.57,355.05
2016,1,24,14,45,812.0,69.5,1.5,10.0,400.5,385.28,301.54
2016,1,24,15,0,784.0,69.0,1.6,10.0,365.0,325.74,248.24
2016,1,24,15,15,753.5,65.5,1.55,9.5,325.5,264.82,193.24
2016,1,24,15,30,723.0,62.0,1.5,9.0,286.0,206.71,140.93
2016,1,24,15,45,674.0,58.0,1.45,9.0,242.5,148.68,91.91
2016,1,24,16,0,625.0,54.0,1.4,9.0,199.0,93.52,51.67
2016,1,24,16,15,554.0,47.5,1.3,8.5,155.5,44.21,28.58
2016,1,24,16,30,483.0,41.0,1.2,8.0,112.0,33.53,24.46
2016,1,24,16,45,367.0,31.0,1.15,7.5,73.5,25.52,16.46
2016,1,24,17,0,251.0,21.0,1.1,7.0,35.0,17.44,2.64
2016,1,24,17,15,125.5,10.5,1.05,6.5,17.5,8.96,0.0
2016,1,24,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,7,15,117.5,6.5,0.95,6.5,10.5,0.0,0.0
2016,1,25,7,30,235.0,13.0,0.9,7.0,21.0,173.99,0.0
2016,1,25,7,45,372.5,22.0,0.85,7.5,58.0,337.79,246.65
2016,1,25,8,0,510.0,31.0,0.8,8.0,95.0,470.51,381.23
2016,1,25,8,15,585.0,37.0,0.8,8.5,139.0,555.99,453.32
2016,1,25,8,30,660.0,43.0,0.8,9.0,183.0,644.15,522.56
2016,1,25,8,45,704.5,47.5,0.85,9.5,226.5,705.83,569.05
2016,1,25,9,0,749.0,52.0,0.9,10.0,270.0,767.03,613.08
2016,1,25,9,15,780.0,55.0,0.9,10.5,311.0,812.82,643.51
2016,1,25,9,30,811.0,58.0,0.9,11.0,352.0,856.56,671.48
2016,1,25,9,45,810.0,66.0,0.95,11.5,384.5,874.8,681.92
2016,1,25,10,0,809.0,74.0,1.0,12.0,417.0,889.31,689.94
2016,1,25,10,15,825.5,76.0,1.0,12.0,447.5,908.99,701.87
2016,1,25,10,30,842.0,78.0,1.0,12.0,478.0,925.19,711.34
2016,1,25,10,45,851.5,80.0,1.0,12.5,501.5,931.12,712.67
2016,1,25,11,0,861.0,82.0,1.0,13.0,525.0,933.31,711.76
2016,1,25,11,15,868.0,83.0,0.95,13.0,541.5,928.11,706.49
2016,1,25,11,30,875.0,84.0,0.9,13.0,558.0,919.14,698.96
2016,1,25,11,45,878.0,85.0,0.9,13.5,567.0,902.82,686.41
2016,1,25,12,0,881.0,86.0,0.9,14.0,576.0,882.9,671.7
2016,1,25,12,15,881.5,86.0,0.9,14.0,577.0,856.15,653.75
2016,1,25,12,30,882.0,86.0,0.9,14.0,578.0,826.12,633.67
2016,1,25,12,45,882.0,84.5,0.9,14.0,572.0,784.01,605.2
2016,1,25,13,0,882.0,83.0,0.9,14.0,566.0,746.54,579.9
2016,1,25,13,15,876.0,82.5,0.9,14.0,551.5,708.52,553.32
2016,1,25,13,30,870.0,82.0,0.9,14.0,537.0,662.34,518.94
2016,1,25,13,45,861.0,80.5,0.9,14.0,515.5,611.38,480.21
2016,1,25,14,0,852.0,79.0,0.9,14.0,494.0,559.06,439.31
2016,1,25,14,15,837.5,77.0,0.85,13.5,465.5,502.41,394.17
2016,1,25,14,30,823.0,75.0,0.8,13.0,437.0,445.51,347.28
2016,1,25,14,45,802.5,72.5,0.8,13.0,402.5,385.85,296.39
2016,1,25,15,0,782.0,70.0,0.8,13.0,368.0,327.21,244.86
2016,1,25,15,15,752.0,66.5,0.75,12.5,328.5,266.42,191.25
2016,1,25,15,30,722.0,63.0,0.7,12.0,289.0,208.4,140.09
2016,1,25,15,45,678.0,58.5,0.65,11.5,246.0,150.55,92.05
2016,1,25,16,0,634.0,54.0,0.6,11.0,203.0,94.96,51.86
2016,1,25,16,15,564.5,47.5,0.65,10.5,159.5,44.98,28.48
2016,1,25,16,30,495.0,41.0,0.7,10.0,116.0,33.5,24.28
2016,1,25,16,45,376.5,31.5,0.75,9.5,77.0,25.9,16.78
2016,1,25,17,0,258.0,22.0,0.8,9.0,38.0,18.27,4.59
2016,1,25,17,15,129.0,11.0,0.8,8.5,19.0,9.39,0.0
2016,1,25,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,11.0,1.05,5.0,11.0,9.39,0.0
2016,1,26,7,30,0.0,22.0,1.1,5.0,22.0,18.78,0.0
2016,1,26,7,45,241.5,29.0,1.15,5.5,59.5,259.67,195.8
2016,1,26,8,0,483.0,36.0,1.2,6.0,97.0,465.39,383.53
2016,1,26,8,15,561.5,42.5,1.2,6.5,141.5,552.55,457.44
2016,1,26,8,30,640.0,49.0,1.2,7.0,186.0,635.13,523.78
2016,1,26,8,45,692.5,53.0,1.25,7.5,231.0,703.26,576.1
2016,1,26,9,0,745.0,57.0,1.3,8.0,276.0,770.97,625.67
2016,1,26,9,15,776.5,60.5,1.3,8.5,317.5,818.07,657.63
2016,1,26,9,30,808.0,64.0,1.3,9.0,359.0,863.07,687.09
2016,1,26,9,45,827.0,67.5,1.3,10.0,395.0,893.84,704.41
2016,1,26,10,0,846.0,71.0,1.3,11.0,431.0,921.5,719.25
2016,1,26,10,15,861.5,73.0,1.25,11.5,462.0,940.44,728.36
2016,1,26,10,30,877.0,75.0,1.2,12.0,493.0,955.79,735.02
2016,1,26,10,45,888.0,76.0,1.2,12.5,517.5,951.38,729.3
2016,1,26,11,0,899.0,77.0,1.2,13.0,542.0,953.68,728.56
2016,1,26,11,15,905.5,78.0,1.1,13.0,559.0,947.93,722.06
2016,1,26,11,30,912.0,79.0,1.0,13.0,576.0,938.37,713.24
2016,1,26,11,45,914.5,79.5,0.9,13.5,585.0,920.8,697.98
2016,1,26,12,0,917.0,80.0,0.8,14.0,594.0,899.6,680.61
2016,1,26,12,15,917.5,80.0,0.75,14.0,595.0,872.55,661.73
2016,1,26,12,30,918.0,80.0,0.7,14.0,596.0,842.16,640.75
2016,1,26,12,45,912.0,81.0,0.7,14.0,588.5,804.66,615.86
2016,1,26,13,0,906.0,82.0,0.7,14.0,581.0,764.51,589.04
2016,1,26,13,15,900.0,81.0,0.7,14.0,566.5,719.7,558.49
2016,1,26,13,30,894.0,80.0,0.7,14.0,552.0,672.71,523.97
2016,1,26,13,45,775.0,101.0,0.7,14.0,498.5,582.69,456.43
2016,1,26,14,0,656.0,122.0,0.7,14.0,445.0,497.39,391.34
2016,1,26,14,15,607.0,127.0,0.65,13.5,412.5,439.02,345.69
2016,1,26,14,30,558.0,132.0,0.6,13.0,380.0,379.64,298.0
2016,1,26,14,45,568.0,118.0,0.6,13.0,353.5,339.14,263.05
2016,1,26,15,0,578.0,104.0,0.6,13.0,327.0,292.29,221.7
2016,1,26,15,15,663.5,83.0,0.55,12.5,313.0,257.45,186.71
2016,1,26,15,30,749.0,62.0,0.5,12.0,299.0,213.93,143.32
2016,1,26,15,45,703.5,58.0,0.5,11.5,255.5,154.55,94.11
2016,1,26,16,0,658.0,54.0,0.5,11.0,212.0,100.43,55.4
2016,1,26,16,15,590.0,47.5,0.6,10.5,167.0,46.0,28.7
2016,1,26,16,30,522.0,41.0,0.7,10.0,122.0,33.54,24.36
2016,1,26,16,45,403.5,32.0,0.85,9.5,81.5,26.34,17.27
2016,1,26,17,0,285.0,23.0,1.0,9.0,41.0,19.14,6.39
2016,1,26,17,15,142.5,11.5,0.95,9.0,20.5,9.82,0.0
2016,1,26,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.0,0.8,6.5,10.0,8.54,0.0
2016,1,27,7,30,0.0,20.0,0.8,7.0,20.0,17.07,0.0
2016,1,27,7,45,167.0,31.0,0.8,7.5,53.0,209.87,158.5
2016,1,27,8,0,334.0,42.0,0.8,8.0,86.0,356.68,294.68
2016,1,27,8,15,394.0,54.5,0.75,8.5,125.5,431.63,358.5
2016,1,27,8,30,454.0,67.0,0.7,9.0,165.0,509.34,421.07
2016,1,27,8,45,495.5,76.0,0.7,9.5,204.5,569.19,467.11
2016,1,27,9,0,537.0,85.0,0.7,10.0,244.0,628.84,510.96
2016,1,27,9,15,582.5,86.5,0.6,10.5,281.0,682.78,547.38
2016,1,27,9,30,628.0,88.0,0.5,11.0,318.0,735.18,581.0
2016,1,27,9,45,735.5,79.0,0.45,11.5,375.0,823.65,639.08
2016,1,27,10,0,843.0,70.0,0.4,12.0,432.0,918.48,698.25
2016,1,27,10,15,858.5,72.0,0.35,12.5,463.0,937.49,705.41
2016,1,27,10,30,874.0,74.0,0.3,13.0,494.0,952.92,711.47
2016,1,27,10,45,887.5,74.0,0.3,13.5,519.0,949.64,706.61
2016,1,27,11,0,901.0,74.0,0.3,14.0,544.0,953.09,706.61
2016,1,27,11,15,717.0,128.5,0.3,14.0,509.5,851.69,639.35
2016,1,27,11,30,533.0,183.0,0.3,14.0,475.0,722.03,551.57
2016,1,27,11,45,506.5,195.5,0.3,14.5,477.0,697.55,534.2
2016,1,27,12,0,480.0,208.0,0.3,15.0,479.0,671.55,514.22
2016,1,27,12,15,415.0,224.0,0.3,15.0,458.5,615.67,473.46
2016,1,27,12,30,350.0,240.0,0.3,15.0,438.0,547.09,423.71
2016,1,27,12,45,632.0,158.5,0.3,15.0,511.0,684.44,526.78
2016,1,27,13,0,914.0,77.0,0.3,15.0,584.0,766.3,583.14
2016,1,27,13,15,734.5,122.5,0.3,15.0,523.5,659.07,505.73
2016,1,27,13,30,555.0,168.0,0.3,15.0,463.0,545.27,422.74
2016,1,27,13,45,451.5,185.0,0.3,15.0,418.5,468.61,365.78
2016,1,27,14,0,348.0,202.0,0.3,15.0,374.0,390.82,306.56
2016,1,27,14,15,292.5,197.5,0.25,15.0,336.5,336.45,264.25
2016,1,27,14,30,237.0,193.0,0.2,15.0,299.0,287.4,225.46
2016,1,27,14,45,315.5,166.5,0.2,15.0,296.0,275.96,214.49
2016,1,27,15,0,394.0,140.0,0.2,15.0,293.0,260.74,198.49
2016,1,27,15,15,379.0,127.5,0.25,14.5,262.5,217.64,162.05
2016,1,27,15,30,364.0,115.0,0.3,14.0,232.0,176.21,126.98
2016,1,27,15,45,348.5,100.0,0.35,14.0,199.0,134.52,92.36
2016,1,27,16,0,333.0,85.0,0.4,14.0,166.0,94.92,62.31
2016,1,27,16,15,299.5,70.0,0.4,13.5,131.5,57.17,40.21
2016,1,27,16,30,266.0,55.0,0.4,13.0,97.0,41.7,31.28
2016,1,27,16,45,210.5,39.5,0.4,12.5,65.5,30.31,20.57
2016,1,27,17,0,155.0,24.0,0.4,12.0,34.0,18.63,6.95
2016,1,27,17,15,77.5,12.0,0.45,11.5,17.0,10.24,0.0
2016,1,27,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,7,15,104.0,7.5,0.8,8.0,12.0,74.51,0.0
2016,1,28,7,30,208.0,15.0,0.7,8.0,24.0,189.21,0.0
2016,1,28,7,45,341.0,25.5,0.65,8.5,61.0,331.84,252.01
2016,1,28,8,0,474.0,36.0,0.6,9.0,98.0,458.92,371.69
2016,1,28,8,15,548.5,42.5,0.5,9.5,142.0,542.68,439.96
2016,1,28,8,30,623.0,49.0,0.4,10.0,186.0,622.18,500.32
2016,1,28,8,45,462.0,80.5,0.3,10.5,194.0,541.21,438.56
2016,1,28,9,0,301.0,112.0,0.2,11.0,202.0,429.24,351.14
2016,1,28,9,15,314.5,126.5,0.2,11.0,232.0,462.98,378.21
2016,1,28,9,30,328.0,141.0,0.2,11.0,262.0,495.89,402.2
2016,1,28,9,45,240.5,165.5,0.2,11.5,259.0,446.32,360.17
2016,1,28,10,0,153.0,190.0,0.2,12.0,256.0,373.02,300.77
2016,1,28,10,15,175.5,203.0,0.25,12.0,284.5,406.86,327.73
2016,1,28,10,30,198.0,216.0,0.3,12.0,313.0,440.08,352.76
2016,1,28,10,45,368.0,193.5,0.4,12.5,383.0,588.07,466.11
2016,1,28,11,0,538.0,171.0,0.5,13.0,453.0,736.23,572.48
2016,1,28,11,15,353.5,214.0,0.6,13.0,401.5,584.1,458.64
2016,1,28,11,30,169.0,257.0,0.7,13.0,350.0,437.69,347.21
2016,1,28,11,45,169.0,261.5,0.85,13.0,356.0,435.16,347.13
2016,1,28,12,0,169.0,266.0,1.0,13.0,362.0,432.01,345.16
2016,1,28,12,15,95.5,242.0,0.95,13.0,296.5,317.49,254.81
2016,1,28,12,30,22.0,218.0,0.9,13.0,231.0,212.18,169.77
2016,1,28,12,45,11.0,156.5,0.85,13.5,163.0,143.15,113.86
2016,1,28,13,0,0.0,95.0,0.8,14.0,95.0,79.18,60.92
2016,1,28,13,15,0.0,125.5,0.75,14.0,125.5,106.0,83.34
2016,1,28,13,30,0.0,156.0,0.7,14.0,156.0,133.19,105.68
2016,1,28,13,45,3.5,164.0,0.65,14.5,166.0,142.17,112.89
2016,1,28,14,0,7.0,172.0,0.6,15.0,176.0,150.67,119.7
2016,1,28,14,15,16.5,173.5,0.6,14.5,181.5,155.8,124.28
2016,1,28,14,30,26.0,175.0,0.6,14.0,187.0,159.71,127.76
2016,1,28,14,45,47.0,169.5,0.6,14.0,189.0,164.72,131.62
2016,1,28,15,0,68.0,164.0,0.6,14.0,191.0,162.05,128.77
2016,1,28,15,15,64.5,148.0,0.6,13.5,171.5,141.31,111.63
2016,1,28,15,30,61.0,132.0,0.6,13.0,152.0,121.23,94.98
2016,1,28,15,45,56.0,114.0,0.6,13.0,130.5,100.09,77.35
2016,1,28,16,0,51.0,96.0,0.6,13.0,109.0,79.96,60.86
2016,1,28,16,15,41.5,77.5,0.65,12.5,86.5,60.47,45.73
2016,1,28,16,30,32.0,59.0,0.7,12.0,64.0,45.9,35.15
2016,1,28,16,45,16.0,41.0,0.75,12.0,43.5,32.46,22.55
2016,1,28,17,0,0.0,23.0,0.8,12.0,23.0,18.75,7.8
2016,1,28,17,15,0.0,11.5,0.75,12.0,11.5,9.82,0.0
2016,1,28,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,12.0,0.65,10.5,12.0,10.24,0.0
2016,1,29,7,30,0.0,24.0,0.6,11.0,24.0,31.67,0.0
2016,1,29,7,45,220.5,30.5,0.6,11.5,60.0,247.33,189.04
2016,1,29,8,0,441.0,37.0,0.6,12.0,96.0,434.87,350.83
2016,1,29,8,15,517.0,43.5,0.6,12.0,138.5,518.93,419.69
2016,1,29,8,30,593.0,50.0,0.6,12.0,181.0,606.4,488.01
2016,1,29,8,45,296.5,64.5,0.6,12.5,130.0,373.35,308.78
2016,1,29,9,0,0.0,79.0,0.6,13.0,79.0,69.64,53.64
2016,1,29,9,15,0.0,91.0,0.6,13.0,91.0,80.65,63.56
2016,1,29,9,30,0.0,103.0,0.6,13.0,103.0,91.65,72.71
2016,1,29,9,45,33.0,144.0,0.65,13.5,158.5,181.96,148.74
2016,1,29,10,0,66.0,185.0,0.7,14.0,214.0,263.34,214.47
2016,1,29,10,15,211.0,190.5,0.7,14.0,292.0,423.8,343.51
2016,1,29,10,30,356.0,196.0,0.7,14.0,370.0,585.75,465.53
2016,1,29,10,45,178.0,141.0,0.75,14.5,228.0,342.07,276.19
2016,1,29,11,0,0.0,86.0,0.8,15.0,86.0,71.46,54.06
2016,1,29,11,15,0.0,116.5,0.8,15.0,116.5,99.18,77.45
2016,1,29,11,30,0.0,147.0,0.8,15.0,147.0,127.75,100.75
2016,1,29,11,45,7.5,177.5,0.85,15.0,182.0,163.58,129.99
2016,1,29,12,0,15.0,208.0,0.9,15.0,217.0,199.41,158.86
2016,1,29,12,15,7.5,149.0,0.9,15.0,153.5,134.6,106.2
2016,1,29,12,30,0.0,90.0,0.9,15.0,90.0,74.84,57.04
2016,1,29,12,45,0.0,89.0,0.9,15.0,89.0,74.0,56.47
2016,1,29,13,0,0.0,88.0,0.9,15.0,88.0,73.16,55.81
2016,1,29,13,15,0.0,48.5,0.9,15.0,48.5,40.19,28.3
2016,1,29,13,30,0.0,9.0,0.9,15.0,9.0,7.43,0.66
2016,1,29,13,45,0.0,8.5,0.9,15.0,8.5,7.02,0.32
2016,1,29,14,0,0.0,8.0,0.9,15.0,8.0,6.6,0.0
2016,1,29,14,15,0.0,7.5,0.85,15.0,7.5,6.18,0.0
2016,1,29,14,30,0.0,7.0,0.8,15.0,7.0,5.77,0.0
2016,1,29,14,45,0.0,10.5,0.8,15.0,10.5,8.65,1.77
2016,1,29,15,0,0.0,14.0,0.8,15.0,14.0,11.53,4.26
2016,1,29,15,15,0.0,12.5,0.75,14.5,12.5,10.29,3.22
2016,1,29,15,30,0.0,11.0,0.7,14.0,11.0,9.05,2.18
2016,1,29,15,45,0.0,9.5,0.7,13.5,9.5,7.81,1.12
2016,1,29,16,0,0.0,8.0,0.7,13.0,8.0,6.57,0.05
2016,1,29,16,15,273.5,23.5,0.65,12.5,69.0,22.46,10.68
2016,1,29,16,30,547.0,39.0,0.6,12.0,130.0,34.58,25.23
2016,1,29,16,45,442.5,31.0,0.6,12.0,89.5,25.39,16.52
2016,1,29,17,0,338.0,23.0,0.6,12.0,49.0,19.01,8.61
2016,1,29,17,15,169.0,11.5,0.65,12.0,24.5,9.82,0.0
2016,1,29,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,13.0,1.2,7.0,13.0,11.1,0.0
2016,1,30,7,30,0.0,26.0,1.2,7.0,26.0,35.87,0.0
2016,1,30,7,45,242.0,31.0,1.25,7.5,64.0,263.47,207.43
2016,1,30,8,0,484.0,36.0,1.3,8.0,102.0,467.14,385.07
2016,1,30,8,15,558.0,42.5,1.3,8.0,146.0,551.04,455.83
2016,1,30,8,30,632.0,49.0,1.3,8.0,190.0,631.13,520.52
2016,1,30,8,45,682.0,52.5,1.35,8.5,234.5,696.42,570.29
2016,1,30,9,0,732.0,56.0,1.4,9.0,279.0,761.33,617.55
2016,1,30,9,15,561.5,95.0,1.4,9.0,280.5,675.75,552.55
2016,1,30,9,30,391.0,134.0,1.4,9.0,282.0,566.31,467.84
2016,1,30,9,45,354.0,155.5,1.45,9.5,299.5,539.65,446.07
2016,1,30,10,0,317.0,177.0,1.5,10.0,317.0,531.54,437.21
2016,1,30,10,15,328.0,189.0,1.5,10.0,342.5,554.54,454.04
2016,1,30,10,30,339.0,201.0,1.5,10.0,368.0,576.04,469.32
2016,1,30,10,45,403.0,198.0,1.55,10.5,405.5,627.62,508.14
2016,1,30,11,0,467.0,195.0,1.6,11.0,443.0,698.39,559.49
2016,1,30,11,15,408.5,216.0,1.6,11.0,438.0,638.4,512.51
2016,1,30,11,30,350.0,237.0,1.6,11.0,433.0,598.85,481.15
2016,1,30,11,45,225.0,251.5,1.65,11.0,378.0,473.22,382.99
2016,1,30,12,0,100.0,266.0,1.7,11.0,323.0,353.94,287.08
2016,1,30,12,15,75.5,257.5,1.65,11.0,301.0,317.51,257.89
2016,1,30,12,30,51.0,249.0,1.6,11.0,279.0,282.97,229.6
2016,1,30,12,45,50.5,246.0,1.6,11.0,275.5,275.03,223.35
2016,1,30,13,0,50.0,243.0,1.6,11.0,272.0,267.17,217.05
2016,1,30,13,15,28.0,211.5,1.55,11.0,228.0,215.3,174.65
2016,1,30,13,30,6.0,180.0,1.5,11.0,184.0,158.79,128.11
2016,1,30,13,45,79.0,206.0,1.5,11.0,246.5,234.68,191.84
2016,1,30,14,0,152.0,232.0,1.5,11.0,309.0,303.02,247.02
2016,1,30,14,15,121.0,216.5,1.5,10.5,276.0,261.18,212.81
2016,1,30,14,30,90.0,201.0,1.5,10.0,243.0,216.7,176.71
2016,1,30,14,45,61.0,179.5,1.55,10.0,207.0,178.84,145.55
2016,1,30,15,0,32.0,158.0,1.6,10.0,171.0,144.97,117.72
2016,1,30,15,15,29.0,143.0,1.55,9.5,153.5,127.6,103.34
2016,1,30,15,30,26.0,128.0,1.5,9.0,136.0,110.85,89.33
2016,1,30,15,45,20.5,111.0,1.45,9.0,117.0,92.59,73.91
2016,1,30,16,0,15.0,94.0,1.4,9.0,98.0,76.22,60.11
2016,1,30,16,15,7.5,76.5,1.3,8.5,78.5,60.39,46.84
2016,1,30,16,30,0.0,59.0,1.2,8.0,59.0,46.63,36.48
2016,1,30,16,45,0.0,40.5,1.2,7.5,40.5,32.5,23.21
2016,1,30,17,0,0.0,22.0,1.2,7.0,22.0,18.15,8.67
2016,1,30,17,15,0.0,11.0,1.15,7.0,11.0,9.39,0.0
2016,1,30,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,5.5,1.0,5.0,5.5,4.69,0.0
2016,1,31,7,30,0.0,11.0,1.0,5.0,11.0,9.06,0.0
2016,1,31,7,45,0.0,26.5,1.0,5.5,26.5,23.43,13.52
2016,1,31,8,0,0.0,42.0,1.0,6.0,42.0,39.67,28.6
2016,1,31,8,15,0.0,60.0,1.05,6.0,60.0,58.48,45.52
2016,1,31,8,30,0.0,78.0,1.1,6.0,78.0,76.53,61.62
2016,1,31,8,45,4.0,95.0,1.2,6.0,96.0,96.31,79.18
2016,1,31,9,0,8.0,112.0,1.3,6.0,114.0,116.14,96.52
2016,1,31,9,15,12.0,127.0,1.35,6.0,131.0,133.53,111.51
2016,1,31,9,30,16.0,142.0,1.4,6.0,148.0,151.09,126.47
2016,1,31,9,45,25.5,159.5,1.45,6.0,170.5,176.99,148.57
2016,1,31,10,0,35.0,177.0,1.5,6.0,193.0,221.87,186.24
2016,1,31,10,15,43.5,193.0,1.6,6.0,214.0,246.08,206.2
2016,1,31,10,30,52.0,209.0,1.7,6.0,235.0,270.06,225.89
2016,1,31,10,45,95.0,228.5,1.8,6.5,278.5,331.14,276.59
2016,1,31,11,0,138.0,248.0,1.9,7.0,322.0,410.9,340.7
2016,1,31,11,15,128.5,255.5,2.0,7.0,326.0,404.74,334.66
2016,1,31,11,30,119.0,263.0,2.1,7.0,330.0,398.34,329.01
2016,1,31,11,45,124.5,268.0,2.25,7.5,339.0,402.28,331.7
2016,1,31,12,0,130.0,273.0,2.4,8.0,348.0,405.49,333.76
2016,1,31,12,15,291.5,249.0,2.45,8.0,418.0,524.41,431.75
2016,1,31,12,30,453.0,225.0,2.5,8.0,488.0,631.88,516.98
2016,1,31,12,45,697.0,151.5,2.65,8.5,551.5,732.25,596.29
2016,1,31,13,0,941.0,78.0,2.8,9.0,615.0,793.44,642.03
2016,1,31,13,15,936.0,77.5,2.85,8.5,600.5,748.35,609.74
2016,1,31,13,30,931.0,77.0,2.9,8.0,586.0,700.84,573.94
2016,1,31,13,45,920.5,76.5,2.95,8.0,563.5,647.79,531.32
2016,1,31,14,0,910.0,76.0,3.0,8.0,541.0,593.31,486.35
2016,1,31,14,15,896.0,74.5,3.0,8.0,511.5,534.88,436.71
2016,1,31,14,30,882.0,73.0,3.0,8.0,482.0,477.0,385.97
2016,1,31,14,45,853.5,73.0,3.05,8.0,444.5,412.9,328.95
2016,1,31,15,0,825.0,73.0,3.1,8.0,407.0,350.52,271.99
2016,1,31,15,15,796.5,70.0,3.1,7.5,366.0,287.4,214.01
2016,1,31,15,30,768.0,67.0,3.1,7.0,325.0,226.8,158.33
2016,1,31,15,45,711.5,65.0,3.1,6.5,278.5,165.76,106.02
2016,1,31,16,0,655.0,63.0,3.1,6.0,232.0,108.09,62.8
2016,1,31,16,15,588.0,56.5,3.05,6.0,186.0,55.95,36.03
2016,1,31,16,30,521.0,50.0,3.0,6.0,140.0,40.71,31.43
2016,1,31,16,45,400.5,40.5,3.0,6.0,97.0,33.29,24.11
2016,1,31,17,0,280.0,31.0,3.0,6.0,54.0,25.9,15.34
2016,1,31,17,15,140.0,15.5,3.05,5.5,27.0,13.23,0.0
2016,1,31,17,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,1,7,15,185.0,8.5,2.4,4.0,17.5,128.69,0.0
2016,2,1,7,30,370.0,17.0,2.4,4.0,35.0,302.91,37.52
2016,2,1,7,45,497.0,25.0,2.45,4.5,78.5,437.35,351.65
2016,2,1,8,0,624.0,33.0,2.5,5.0,122.0,564.53,470.67
2016,2,1,8,15,691.5,38.0,2.5,5.5,170.0,647.35,541.66
2016,2,1,8,30,759.0,43.0,2.5,6.0,218.0,732.06,609.74
2016,2,1,8,45,801.5,46.0,2.55,6.5,265.0,784.54,649.99
2016,2,1,9,0,844.0,49.0,2.6,7.0,312.0,844.15,693.69
2016,2,1,9,15,871.0,52.0,2.6,7.0,355.5,888.43,725.15
2016,2,1,9,30,898.0,55.0,2.6,7.0,399.0,930.41,754.12
2016,2,1,9,45,909.5,59.0,2.6,7.5,436.5,956.36,769.53
2016,2,1,10,0,921.0,63.0,2.6,8.0,474.0,978.78,782.28
2016,2,1,10,15,934.0,65.0,2.55,8.0,506.0,996.14,792.26
2016,2,1,10,30,947.0,67.0,2.5,8.0,538.0,1009.69,799.61
2016,2,1,10,45,954.5,68.5,2.5,8.5,563.0,1013.32,799.24
2016,2,1,11,0,962.0,70.0,2.5,9.0,588.0,1012.9,796.33
2016,2,1,11,15,967.0,71.0,2.45,9.0,605.5,1005.39,789.6
2016,2,1,11,30,972.0,72.0,2.4,9.0,623.0,993.8,780.3
2016,2,1,11,45,967.0,75.0,2.35,9.0,630.5,971.63,763.83
2016,2,1,12,0,962.0,78.0,2.3,9.0,638.0,945.79,745.04
2016,2,1,12,15,961.5,78.0,2.25,9.0,639.5,916.7,724.1
2016,2,1,12,30,961.0,78.0,2.2,9.0,641.0,884.12,700.76
2016,2,1,12,45,953.0,80.0,2.2,9.0,632.5,844.61,672.93
2016,2,1,13,0,945.0,82.0,2.2,9.0,624.0,802.36,643.01
2016,2,1,13,15,939.0,81.0,2.15,9.0,609.0,755.73,609.25
2016,2,1,13,30,933.0,80.0,2.1,9.0,594.0,706.78,571.44
2016,2,1,13,45,921.0,79.5,2.05,9.0,571.0,652.6,528.36
2016,2,1,14,0,909.0,79.0,2.0,9.0,548.0,597.13,483.17
