Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,15,895.5,77.5,1.95,8.5,518.0,540.77,436.73
2016,2,1,14,30,882.0,76.0,1.9,8.0,488.0,481.15,386.13
2016,2,1,14,45,869.0,72.0,1.85,8.0,453.0,419.03,331.18
2016,2,1,15,0,856.0,68.0,1.8,8.0,418.0,357.0,274.73
2016,2,1,15,15,829.0,65.0,1.7,7.5,376.5,292.44,215.87
2016,2,1,15,30,802.0,62.0,1.6,7.0,335.0,230.17,159.01
2016,2,1,15,45,770.0,57.0,1.55,7.0,290.0,167.94,104.62
2016,2,1,16,0,738.0,52.0,1.5,7.0,245.0,109.26,60.01
2016,2,1,16,15,678.5,46.5,1.45,6.5,198.0,53.32,32.15
2016,2,1,16,30,619.0,41.0,1.4,6.0,151.0,36.55,27.72
2016,2,1,16,45,523.0,33.5,1.35,5.5,106.5,30.07,21.39
2016,2,1,17,0,427.0,26.0,1.3,5.0,62.0,23.61,13.98
2016,2,1,17,15,213.5,13.0,1.25,4.5,31.0,10.59,0.0
2016,2,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.0,0.8,5.0,8.0,6.83,0.0
2016,2,2,7,30,0.0,16.0,0.8,5.0,16.0,13.21,0.0
2016,2,2,7,45,12.0,34.0,0.85,5.5,36.0,51.1,37.1
2016,2,2,8,0,24.0,52.0,0.9,6.0,56.0,82.18,66.01
2016,2,2,8,15,36.0,71.5,0.9,6.0,79.0,115.22,95.9
2016,2,2,8,30,48.0,91.0,0.9,6.0,102.0,147.93,125.04
2016,2,2,8,45,56.5,110.0,0.9,6.0,125.5,176.79,150.17
2016,2,2,9,0,65.0,129.0,0.9,6.0,149.0,205.64,174.75
2016,2,2,9,15,71.5,146.0,0.9,6.0,171.0,229.65,194.71
2016,2,2,9,30,78.0,163.0,0.9,6.0,193.0,253.68,214.35
2016,2,2,9,45,436.5,123.5,0.95,6.5,317.0,599.11,498.53
2016,2,2,10,0,795.0,84.0,1.0,7.0,441.0,897.9,711.41
2016,2,2,10,15,412.0,141.0,1.0,7.0,327.0,597.86,486.88
2016,2,2,10,30,29.0,198.0,1.0,7.0,213.0,232.98,190.85
2016,2,2,10,45,19.5,193.0,1.05,7.0,203.5,196.35,161.9
2016,2,2,11,0,10.0,188.0,1.1,7.0,194.0,179.88,147.78
2016,2,2,11,15,21.0,209.0,1.05,7.0,221.5,210.42,173.3
2016,2,2,11,30,32.0,230.0,1.0,7.0,249.0,259.29,213.15
2016,2,2,11,45,59.0,249.5,1.0,7.5,284.5,302.5,248.0
2016,2,2,12,0,86.0,269.0,1.0,8.0,320.0,344.02,280.83
2016,2,2,12,15,83.5,269.0,1.0,8.0,318.5,336.21,274.09
2016,2,2,12,30,81.0,269.0,1.0,8.0,317.0,328.46,267.78
2016,2,2,12,45,81.5,267.0,1.0,8.0,314.5,320.92,261.78
2016,2,2,13,0,82.0,265.0,1.0,8.0,312.0,313.26,255.68
2016,2,2,13,15,98.5,261.0,1.0,8.0,316.5,314.58,257.12
2016,2,2,13,30,115.0,257.0,1.0,8.0,321.0,314.33,257.14
2016,2,2,13,45,223.0,237.5,1.0,8.0,355.5,362.69,296.91
2016,2,2,14,0,331.0,218.0,1.0,8.0,390.0,398.54,324.9
2016,2,2,14,15,171.5,194.0,1.0,8.0,283.0,265.61,217.17
2016,2,2,14,30,12.0,170.0,1.0,8.0,176.0,148.72,121.24
2016,2,2,14,45,418.0,120.0,1.0,8.5,293.0,282.3,227.0
2016,2,2,15,0,824.0,70.0,1.0,9.0,410.0,349.14,267.12
2016,2,2,15,15,797.5,67.0,0.95,8.5,370.0,286.51,210.05
2016,2,2,15,30,771.0,64.0,0.9,8.0,330.0,226.15,155.67
2016,2,2,15,45,733.5,60.0,0.85,8.0,285.5,165.79,103.72
2016,2,2,16,0,696.0,56.0,0.8,8.0,241.0,109.7,61.6
2016,2,2,16,15,636.5,50.5,0.85,7.0,195.0,56.3,34.91
2016,2,2,16,30,577.0,45.0,0.9,6.0,149.0,36.61,27.83
2016,2,2,16,45,479.0,36.5,1.0,5.5,105.5,29.92,21.33
2016,2,2,17,0,381.0,28.0,1.1,5.0,62.0,23.22,13.97
2016,2,2,17,15,190.5,14.0,1.1,5.0,31.0,11.39,0.0
2016,2,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,131.5,10.0,0.8,3.5,17.0,94.98,0.0
2016,2,3,7,30,263.0,20.0,0.8,4.0,34.0,241.47,87.56
2016,2,3,7,45,385.0,29.5,0.8,4.5,74.5,369.63,299.26
2016,2,3,8,0,507.0,39.0,0.8,5.0,115.0,490.27,406.0
2016,2,3,8,15,577.5,45.5,0.8,5.5,160.0,572.86,474.03
2016,2,3,8,30,648.0,52.0,0.8,6.0,205.0,651.13,534.96
2016,2,3,8,45,691.0,57.0,0.85,7.0,250.0,713.17,580.14
2016,2,3,9,0,734.0,62.0,0.9,8.0,295.0,774.54,622.7
2016,2,3,9,15,765.0,65.0,0.9,8.5,337.0,821.12,653.27
2016,2,3,9,30,796.0,68.0,0.9,9.0,379.0,865.58,681.46
2016,2,3,9,45,812.0,72.0,0.95,9.5,415.5,894.62,699.16
2016,2,3,10,0,828.0,76.0,1.0,10.0,452.0,920.51,714.65
2016,2,3,10,15,843.5,78.0,1.0,10.0,483.5,939.89,726.01
2016,2,3,10,30,859.0,80.0,1.0,10.0,515.0,955.7,735.05
2016,2,3,10,45,871.5,81.0,1.0,10.5,540.0,963.57,737.55
2016,2,3,11,0,884.0,82.0,1.0,11.0,565.0,957.04,730.68
2016,2,3,11,15,891.5,83.0,1.0,11.0,583.0,952.62,726.95
2016,2,3,11,30,899.0,84.0,1.0,11.0,601.0,944.36,720.79
2016,2,3,11,45,903.0,84.5,1.0,11.5,610.5,928.45,708.43
2016,2,3,12,0,907.0,85.0,1.0,12.0,620.0,908.83,693.85
2016,2,3,12,15,908.0,85.0,0.95,12.0,622.0,882.4,675.22
2016,2,3,12,30,909.0,85.0,0.9,12.0,624.0,852.58,654.44
2016,2,3,12,45,595.5,174.0,0.9,12.0,525.5,678.29,530.68
2016,2,3,13,0,282.0,263.0,0.9,12.0,427.0,487.59,386.27
2016,2,3,13,15,327.5,247.0,0.9,12.0,433.5,486.35,387.7
2016,2,3,13,30,373.0,231.0,0.9,12.0,440.0,480.75,383.66
2016,2,3,13,45,216.5,228.5,0.9,12.0,349.0,349.95,281.08
2016,2,3,14,0,60.0,226.0,0.9,12.0,258.0,236.81,190.5
2016,2,3,14,15,191.0,210.5,0.85,11.5,303.5,290.81,235.04
2016,2,3,14,30,322.0,195.0,0.8,11.0,349.0,328.52,263.33
2016,2,3,14,45,216.5,188.0,0.8,11.0,288.0,252.4,201.65
2016,2,3,15,0,111.0,181.0,0.8,11.0,227.0,194.57,155.73
2016,2,3,15,15,103.5,164.5,0.75,10.5,204.5,168.31,134.03
2016,2,3,15,30,96.0,148.0,0.7,10.0,182.0,141.46,111.57
2016,2,3,15,45,88.5,129.0,0.7,9.5,157.0,116.65,90.96
2016,2,3,16,0,81.0,110.0,0.7,9.0,132.0,93.17,71.93
2016,2,3,16,15,68.5,90.0,0.75,8.5,106.5,70.31,54.59
2016,2,3,16,30,56.0,70.0,0.8,8.0,81.0,53.92,43.22
2016,2,3,16,45,36.5,51.0,0.85,8.0,57.5,39.9,30.02
2016,2,3,17,0,17.0,32.0,0.9,8.0,34.0,25.65,16.05
2016,2,3,17,15,8.5,16.0,0.9,7.5,17.0,13.23,0.0
2016,2,3,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,7,15,146.5,10.0,0.8,5.5,18.5,104.92,0.0
2016,2,4,7,30,293.0,20.0,0.7,6.0,37.0,264.27,118.9
2016,2,4,7,45,413.0,29.0,0.65,6.5,78.0,389.83,313.56
2016,2,4,8,0,533.0,38.0,0.6,7.0,119.0,500.58,409.9
2016,2,4,8,15,602.0,44.0,0.55,7.0,165.0,583.81,477.46
2016,2,4,8,30,671.0,50.0,0.5,7.0,211.0,669.05,542.53
2016,2,4,8,45,712.0,55.0,0.45,7.5,256.0,729.91,585.14
2016,2,4,9,0,753.0,60.0,0.4,8.0,301.0,790.02,625.09
2016,2,4,9,15,782.5,63.0,0.4,8.5,343.5,835.61,653.97
2016,2,4,9,30,812.0,66.0,0.4,9.0,386.0,879.0,680.55
2016,2,4,9,45,826.5,70.0,0.4,9.5,422.5,906.9,695.96
2016,2,4,10,0,841.0,74.0,0.4,10.0,459.0,931.55,709.18
2016,2,4,10,15,856.0,76.0,0.4,10.5,490.5,950.57,718.58
2016,2,4,10,30,871.0,78.0,0.4,11.0,522.0,965.97,725.68
2016,2,4,10,45,880.5,79.5,0.4,11.5,546.5,960.91,719.59
2016,2,4,11,0,890.0,81.0,0.4,12.0,571.0,962.85,718.61
2016,2,4,11,15,896.5,82.0,0.35,12.0,588.5,957.46,713.08
2016,2,4,11,30,903.0,83.0,0.3,12.0,606.0,948.23,705.41
2016,2,4,11,45,906.5,83.5,0.3,12.5,615.5,931.81,693.15
2016,2,4,12,0,910.0,84.0,0.3,13.0,625.0,911.69,678.76
2016,2,4,12,15,910.5,84.0,0.25,13.0,626.5,884.76,660.33
2016,2,4,12,30,911.0,84.0,0.2,13.0,628.0,854.45,639.9
2016,2,4,12,45,910.5,83.0,0.2,13.0,622.0,818.96,616.93
2016,2,4,13,0,910.0,82.0,0.2,13.0,616.0,780.43,591.86
2016,2,4,13,15,608.0,164.5,0.15,13.0,518.0,620.98,477.65
2016,2,4,13,30,306.0,247.0,0.1,13.0,420.0,452.72,352.46
2016,2,4,13,45,591.0,163.5,0.1,13.5,481.5,537.57,418.55
2016,2,4,14,0,876.0,80.0,0.1,14.0,543.0,583.19,449.36
2016,2,4,14,15,657.5,127.0,0.1,13.5,464.5,471.79,364.6
2016,2,4,14,30,439.0,174.0,0.1,13.0,386.0,369.78,287.53
2016,2,4,14,45,479.0,152.0,0.15,13.0,367.5,335.9,259.62
2016,2,4,15,0,519.0,130.0,0.2,13.0,349.0,297.13,225.57
2016,2,4,15,15,495.0,122.5,0.25,12.5,315.0,248.15,184.08
2016,2,4,15,30,471.0,115.0,0.3,12.0,281.0,201.6,144.42
2016,2,4,15,45,448.0,102.0,0.35,12.0,243.5,153.44,104.23
2016,2,4,16,0,425.0,89.0,0.4,12.0,206.0,108.2,69.86
2016,2,4,16,15,386.0,76.0,0.5,11.0,167.5,65.6,45.38
2016,2,4,16,30,347.0,63.0,0.6,10.0,129.0,47.67,37.34
2016,2,4,16,45,289.5,48.0,0.7,9.5,92.5,36.75,27.12
2016,2,4,17,0,232.0,33.0,0.8,9.0,56.0,25.57,16.13
2016,2,4,17,15,116.0,16.5,0.8,8.5,28.0,12.86,0.0
2016,2,4,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,7,15,125.5,11.5,1.2,4.5,19.0,92.46,0.0
2016,2,5,7,30,251.0,23.0,1.2,5.0,38.0,239.39,126.11
2016,2,5,7,45,368.5,34.0,1.2,6.0,79.0,362.91,296.8
2016,2,5,8,0,486.0,45.0,1.2,7.0,120.0,482.07,400.26
2016,2,5,8,15,559.0,52.0,1.15,7.5,166.5,567.6,470.28
2016,2,5,8,30,632.0,59.0,1.1,8.0,213.0,655.85,538.33
2016,2,5,8,45,683.5,63.5,1.05,8.5,259.5,723.75,587.38
2016,2,5,9,0,735.0,68.0,1.0,9.0,306.0,784.77,629.05
2016,2,5,9,15,766.5,71.5,0.95,9.5,349.5,832.86,659.67
2016,2,5,9,30,798.0,75.0,0.9,10.0,393.0,878.75,687.68
2016,2,5,9,45,829.5,75.0,0.85,10.5,432.5,917.57,709.92
2016,2,5,10,0,861.0,75.0,0.8,11.0,472.0,953.36,729.59
2016,2,5,10,15,876.0,77.0,0.7,11.5,504.5,972.52,736.72
2016,2,5,10,30,891.0,79.0,0.6,12.0,537.0,977.13,734.41
2016,2,5,10,45,901.5,80.5,0.55,12.5,562.5,983.76,734.91
2016,2,5,11,0,912.0,82.0,0.5,13.0,588.0,986.5,732.99
2016,2,5,11,15,918.5,83.0,0.45,13.0,605.5,980.84,727.24
2016,2,5,11,30,925.0,84.0,0.4,13.0,623.0,971.24,719.31
2016,2,5,11,45,927.5,85.0,0.35,13.5,633.0,954.06,705.46
2016,2,5,12,0,930.0,86.0,0.3,14.0,643.0,933.09,689.54
2016,2,5,12,15,930.5,86.0,0.25,14.0,644.5,905.55,670.89
2016,2,5,12,30,931.0,86.0,0.2,14.0,646.0,874.55,650.2
2016,2,5,12,45,925.0,87.0,0.2,14.5,638.5,836.18,624.46
2016,2,5,13,0,919.0,88.0,0.2,15.0,631.0,795.06,596.88
2016,2,5,13,15,913.0,87.0,0.2,15.0,616.0,749.23,567.04
2016,2,5,13,30,907.0,86.0,0.2,15.0,601.0,701.14,533.42
2016,2,5,13,45,895.5,85.5,0.25,15.0,578.5,648.13,495.68
2016,2,5,14,0,884.0,85.0,0.3,15.0,556.0,596.68,457.69
2016,2,5,14,15,870.5,83.0,0.35,15.0,526.0,537.97,413.04
2016,2,5,14,30,857.0,81.0,0.4,15.0,496.0,478.81,366.28
2016,2,5,14,45,845.0,76.5,0.5,15.0,461.5,417.64,316.43
2016,2,5,15,0,833.0,72.0,0.6,15.0,427.0,356.49,264.47
2016,2,5,15,15,808.0,69.0,0.6,14.5,386.0,293.42,209.79
2016,2,5,15,30,783.0,66.0,0.6,14.0,345.0,232.43,156.45
2016,2,5,15,45,753.0,61.0,0.65,13.5,301.0,171.25,105.04
2016,2,5,16,0,723.0,56.0,0.7,13.0,257.0,113.41,62.13
2016,2,5,16,15,668.0,50.5,0.75,12.0,210.5,58.09,34.53
2016,2,5,16,30,613.0,45.0,0.8,11.0,164.0,39.82,30.21
2016,2,5,16,45,520.0,37.5,0.85,10.5,118.5,30.72,21.72
2016,2,5,17,0,427.0,30.0,0.9,10.0,73.0,24.87,15.64
2016,2,5,17,15,213.5,15.0,0.9,9.5,36.5,12.14,0.0
2016,2,5,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,7,15,161.5,10.5,1.1,5.5,21.0,115.42,0.0
2016,2,6,7,30,323.0,21.0,1.1,6.0,42.0,290.19,170.04
2016,2,6,7,45,436.5,30.0,1.1,7.0,84.5,408.9,332.45
2016,2,6,8,0,550.0,39.0,1.1,8.0,127.0,516.31,425.03
2016,2,6,8,15,616.5,45.0,1.05,8.5,173.5,598.29,491.24
2016,2,6,8,30,683.0,51.0,1.0,9.0,220.0,682.12,554.77
2016,2,6,8,45,725.5,55.0,1.0,9.5,265.5,743.52,598.81
2016,2,6,9,0,768.0,59.0,1.0,10.0,311.0,804.17,640.35
2016,2,6,9,15,796.5,62.0,0.95,10.5,353.5,849.25,668.41
2016,2,6,9,30,825.0,65.0,0.9,11.0,396.0,892.08,693.98
2016,2,6,9,45,841.0,68.0,0.85,12.0,433.0,920.34,707.54
2016,2,6,10,0,857.0,71.0,0.8,13.0,470.0,945.35,718.7
2016,2,6,10,15,871.0,73.0,0.75,13.0,501.5,952.8,720.7
2016,2,6,10,30,885.0,75.0,0.7,13.0,533.0,967.37,727.73
2016,2,6,10,45,895.5,76.0,0.65,13.5,558.0,973.5,727.83
2016,2,6,11,0,906.0,77.0,0.6,14.0,583.0,975.78,725.69
2016,2,6,11,15,911.5,77.5,0.6,14.5,600.0,968.75,718.91
2016,2,6,11,30,917.0,78.0,0.6,15.0,617.0,957.84,709.98
2016,2,6,11,45,920.5,78.5,0.6,15.5,626.5,941.24,697.62
2016,2,6,12,0,924.0,79.0,0.6,16.0,636.0,920.87,683.06
2016,2,6,12,15,924.0,79.0,0.6,16.0,637.5,893.19,665.14
2016,2,6,12,30,924.0,79.0,0.6,16.0,639.0,862.09,645.07
2016,2,6,12,45,922.5,78.0,0.6,16.0,632.5,825.38,621.24
2016,2,6,13,0,921.0,77.0,0.6,16.0,626.0,785.66,595.29
2016,2,6,13,15,916.0,76.5,0.6,16.0,611.5,741.17,565.85
2016,2,6,13,30,911.0,76.0,0.6,16.0,597.0,694.3,532.97
2016,2,6,13,45,904.0,74.5,0.65,16.0,575.5,642.97,495.85
2016,2,6,14,0,897.0,73.0,0.7,16.0,554.0,589.93,456.15
2016,2,6,14,15,650.5,129.5,0.7,15.5,469.0,471.87,366.86
2016,2,6,14,30,404.0,186.0,0.7,15.0,384.0,365.04,285.34
2016,2,6,14,45,454.5,161.5,0.7,15.0,369.0,335.15,260.02
2016,2,6,15,0,505.0,137.0,0.7,15.0,354.0,299.19,227.71
2016,2,6,15,15,596.5,105.0,0.65,14.5,337.0,265.55,194.64
2016,2,6,15,30,688.0,73.0,0.6,14.0,320.0,216.3,147.31
2016,2,6,15,45,652.0,69.0,0.55,13.5,279.0,160.43,100.53
2016,2,6,16,0,616.0,65.0,0.5,13.0,238.0,108.66,62.27
2016,2,6,16,15,563.0,58.5,0.5,12.0,195.5,58.74,36.46
2016,2,6,16,30,510.0,52.0,0.5,11.0,153.0,41.68,31.92
2016,2,6,16,45,439.5,41.5,0.55,10.5,111.5,33.67,24.4
2016,2,6,17,0,369.0,31.0,0.6,10.0,70.0,25.48,16.33
2016,2,6,17,15,184.5,15.5,0.65,9.5,35.0,12.47,0.16
2016,2,6,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,7,15,187.0,10.5,1.2,7.5,23.0,132.35,0.0
2016,2,7,7,30,374.0,21.0,1.2,8.0,46.0,319.26,200.99
2016,2,7,7,45,487.5,28.5,1.2,9.0,90.0,436.68,353.0
2016,2,7,8,0,601.0,36.0,1.2,10.0,134.0,553.85,451.64
2016,2,7,8,15,664.5,41.0,1.1,10.5,181.5,633.4,514.47
2016,2,7,8,30,728.0,46.0,1.0,11.0,229.0,714.71,574.42
2016,2,7,8,45,768.5,49.5,0.95,11.5,275.5,774.71,615.86
2016,2,7,9,0,809.0,53.0,0.9,12.0,322.0,833.88,654.6
2016,2,7,9,15,836.0,55.5,0.85,12.5,365.0,867.65,674.03
2016,2,7,9,30,863.0,58.0,0.8,13.0,408.0,908.81,697.97
2016,2,7,9,45,881.0,60.0,0.8,13.5,446.0,937.99,714.05
2016,2,7,10,0,899.0,62.0,0.8,14.0,484.0,963.99,727.91
2016,2,7,10,15,912.5,63.5,0.8,14.5,516.0,981.44,736.07
2016,2,7,10,30,926.0,65.0,0.8,15.0,548.0,995.15,741.96
2016,2,7,10,45,933.5,67.0,0.8,15.5,573.0,999.8,742.13
2016,2,7,11,0,941.0,69.0,0.8,16.0,598.0,1000.42,740.02
2016,2,7,11,15,947.0,69.5,0.8,16.0,616.0,993.61,734.76
2016,2,7,11,30,953.0,70.0,0.8,16.0,634.0,982.77,727.19
2016,2,7,11,45,955.0,71.0,0.8,16.5,643.5,964.85,713.95
2016,2,7,12,0,957.0,72.0,0.8,17.0,653.0,943.06,698.47
2016,2,7,12,15,957.5,72.0,0.8,17.0,655.0,915.0,680.35
2016,2,7,12,30,958.0,72.0,0.8,17.0,657.0,883.36,659.97
2016,2,7,12,45,957.5,71.5,0.8,17.5,651.0,846.91,635.18
2016,2,7,13,0,957.0,71.0,0.8,18.0,645.0,807.23,608.21
2016,2,7,13,15,952.5,70.0,0.8,18.0,630.5,761.09,577.83
2016,2,7,13,30,948.0,69.0,0.8,18.0,616.0,712.43,544.29
2016,2,7,13,45,939.0,69.0,0.8,18.0,593.5,659.77,505.7
2016,2,7,14,0,930.0,69.0,0.8,18.0,571.0,605.44,464.7
2016,2,7,14,15,918.5,67.5,0.8,17.5,542.0,546.88,420.01
2016,2,7,14,30,907.0,66.0,0.8,17.0,513.0,487.49,372.87
2016,2,7,14,45,889.5,64.5,0.8,17.0,477.0,425.16,321.0
2016,2,7,15,0,872.0,63.0,0.8,17.0,441.0,363.24,267.76
2016,2,7,15,15,848.5,60.5,0.75,16.5,400.0,299.41,212.19
2016,2,7,15,30,825.0,58.0,0.7,16.0,359.0,235.28,156.15
2016,2,7,15,45,789.0,55.0,0.7,15.5,313.5,172.32,103.55
2016,2,7,16,0,753.0,52.0,0.7,15.0,268.0,113.34,60.22
2016,2,7,16,15,700.5,47.5,0.7,14.0,220.5,56.87,32.33
2016,2,7,16,30,648.0,43.0,0.7,13.0,173.0,38.1,28.48
2016,2,7,16,45,556.0,36.5,0.75,12.5,126.5,32.55,23.23
2016,2,7,17,0,464.0,30.0,0.8,12.0,80.0,27.06,17.64
2016,2,7,17,15,232.0,15.0,0.8,11.5,40.0,12.09,1.05
2016,2,7,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,148.0,12.5,1.15,9.5,23.0,108.43,0.0
2016,2,8,7,30,296.0,25.0,1.1,10.0,46.0,279.37,185.55
2016,2,8,7,45,413.0,34.5,1.1,10.5,89.0,397.62,322.02
2016,2,8,8,0,530.0,44.0,1.1,11.0,132.0,516.88,422.04
2016,2,8,8,15,599.5,50.5,1.05,11.5,179.5,600.44,488.16
2016,2,8,8,30,669.0,57.0,1.0,12.0,227.0,686.6,552.31
2016,2,8,8,45,712.5,61.5,0.95,12.5,273.5,742.1,590.62
2016,2,8,9,0,756.0,66.0,0.9,13.0,320.0,804.39,631.93
2016,2,8,9,15,785.5,69.0,0.85,13.5,363.0,850.5,660.05
2016,2,8,9,30,815.0,72.0,0.8,14.0,406.0,894.31,685.71
2016,2,8,9,45,852.0,70.0,0.8,15.0,447.0,935.98,708.8
2016,2,8,10,0,889.0,68.0,0.8,16.0,488.0,963.91,722.31
2016,2,8,10,15,902.0,69.5,0.75,16.5,520.0,980.73,728.87
2016,2,8,10,30,915.0,71.0,0.7,17.0,552.0,993.86,733.18
2016,2,8,10,45,924.0,72.5,0.7,17.5,577.5,999.22,733.8
2016,2,8,11,0,933.0,74.0,0.7,18.0,603.0,1000.6,732.17
2016,2,8,11,15,939.0,74.5,0.65,18.0,620.5,993.79,725.82
2016,2,8,11,30,945.0,75.0,0.6,18.0,638.0,982.97,717.25
2016,2,8,11,45,946.0,76.0,0.6,18.5,647.5,964.19,703.66
2016,2,8,12,0,947.0,77.0,0.6,19.0,657.0,941.6,687.94
2016,2,8,12,15,947.0,77.0,0.55,19.0,658.5,913.26,668.92
2016,2,8,12,30,947.0,77.0,0.5,19.0,660.0,881.42,647.8
2016,2,8,12,45,948.0,75.5,0.5,19.5,654.0,845.27,623.71
2016,2,8,13,0,949.0,74.0,0.5,20.0,648.0,805.84,597.47
2016,2,8,13,15,944.0,73.5,0.5,20.0,633.0,760.13,568.0
2016,2,8,13,30,939.0,73.0,0.5,20.0,618.0,711.94,535.38
2016,2,8,13,45,930.5,72.5,0.5,20.5,596.0,659.33,496.7
2016,2,8,14,0,922.0,72.0,0.5,21.0,574.0,605.05,455.79
2016,2,8,14,15,910.0,70.5,0.45,21.0,544.5,546.51,410.88
2016,2,8,14,30,898.0,69.0,0.4,21.0,515.0,487.23,363.96
2016,2,8,14,45,881.5,67.0,0.4,21.0,479.5,425.18,313.8
2016,2,8,15,0,865.0,65.0,0.4,21.0,444.0,363.46,262.18
2016,2,8,15,15,841.5,62.5,0.45,20.5,403.0,298.46,207.53
2016,2,8,15,30,818.0,60.0,0.5,20.0,362.0,236.08,154.29
2016,2,8,15,45,784.0,56.5,0.6,19.5,316.5,173.28,102.83
2016,2,8,16,0,750.0,53.0,0.7,19.0,271.0,114.25,60.04
2016,2,8,16,15,698.0,48.5,0.75,18.5,223.5,57.88,32.44
2016,2,8,16,30,646.0,44.0,0.8,18.0,176.0,38.91,28.58
2016,2,8,16,45,558.5,37.5,0.9,17.5,130.0,33.4,23.48
2016,2,8,17,0,471.0,31.0,1.0,17.0,84.0,27.96,18.07
2016,2,8,17,15,235.5,15.5,1.0,16.5,42.0,12.48,2.0
2016,2,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,7,15,176.5,12.0,0.65,10.0,25.5,126.97,0.0
2016,2,9,7,30,353.0,24.0,0.6,11.0,51.0,321.02,221.29
2016,2,9,7,45,464.0,33.0,0.6,12.0,95.0,434.13,346.54
2016,2,9,8,0,575.0,42.0,0.6,13.0,139.0,541.21,433.65
2016,2,9,8,15,641.0,47.5,0.6,13.5,187.5,623.67,497.24
2016,2,9,8,30,707.0,53.0,0.6,14.0,236.0,707.69,558.23
2016,2,9,8,45,748.5,57.5,0.6,14.5,283.0,769.87,600.47
2016,2,9,9,0,790.0,62.0,0.6,15.0,330.0,831.17,640.28
2016,2,9,9,15,818.5,65.0,0.6,15.5,374.0,876.98,668.01
2016,2,9,9,30,847.0,68.0,0.6,16.0,418.0,920.42,693.46
2016,2,9,9,45,869.5,69.5,0.6,16.5,457.5,953.3,711.37
2016,2,9,10,0,892.0,71.0,0.6,17.0,497.0,972.16,720.1
2016,2,9,10,15,905.5,73.0,0.55,17.5,529.5,990.14,727.27
2016,2,9,10,30,919.0,75.0,0.5,18.0,562.0,1004.37,732.04
2016,2,9,10,45,777.0,116.5,0.5,18.5,541.5,929.92,681.95
2016,2,9,11,0,635.0,158.0,0.5,19.0,521.0,832.38,617.51
2016,2,9,11,15,792.0,118.5,0.5,19.0,585.0,918.71,674.47
2016,2,9,11,30,949.0,79.0,0.5,19.0,649.0,993.03,719.59
2016,2,9,11,45,950.5,80.0,0.5,19.5,658.0,974.51,704.89
2016,2,9,12,0,952.0,81.0,0.5,20.0,667.0,952.15,689.46
2016,2,9,12,15,952.0,81.0,0.5,20.0,668.5,923.57,671.55
2016,2,9,12,30,952.0,81.0,0.5,20.0,670.0,891.45,651.45
2016,2,9,12,45,948.5,81.0,0.5,20.0,662.5,853.13,627.32
2016,2,9,13,0,945.0,81.0,0.5,20.0,655.0,811.82,601.11
2016,2,9,13,15,939.0,80.0,0.5,19.5,640.5,764.82,571.96
2016,2,9,13,30,933.0,79.0,0.5,19.0,626.0,715.47,539.43
2016,2,9,13,45,922.0,79.0,0.55,19.0,602.5,661.93,501.65
2016,2,9,14,0,911.0,79.0,0.6,19.0,579.0,606.95,461.48
2016,2,9,14,15,805.0,95.5,0.6,18.5,521.0,520.14,397.03
2016,2,9,14,30,699.0,112.0,0.6,18.0,463.0,438.7,335.15
2016,2,9,14,45,581.0,131.5,0.65,18.0,409.5,364.42,277.15
2016,2,9,15,0,463.0,151.0,0.7,18.0,356.0,297.61,224.51
2016,2,9,15,15,507.5,127.5,0.65,17.0,333.0,257.19,188.88
2016,2,9,15,30,552.0,104.0,0.6,16.0,310.0,214.48,150.03
2016,2,9,15,45,517.0,97.0,0.6,15.5,271.0,164.0,108.61
2016,2,9,16,0,482.0,90.0,0.6,15.0,232.0,115.01,72.27
2016,2,9,16,15,443.5,78.5,0.65,14.5,191.5,69.7,46.84
2016,2,9,16,30,405.0,67.0,0.7,14.0,151.0,50.71,39.57
2016,2,9,16,45,345.0,53.0,0.8,13.5,111.5,40.56,30.25
2016,2,9,17,0,285.0,39.0,0.9,13.0,72.0,30.18,20.44
2016,2,9,17,15,142.5,25.0,0.9,12.5,41.5,19.37,7.46
2016,2,9,17,30,0.0,11.0,0.9,12.0,11.0,9.39,0.0
2016,2,9,17,45,0.0,5.5,0.9,12.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,7,15,179.0,12.5,0.9,10.5,26.5,129.21,0.0
2016,2,10,7,30,358.0,25.0,0.8,11.0,53.0,328.01,234.8
2016,2,10,7,45,464.5,34.0,0.7,11.5,97.5,436.11,350.22
2016,2,10,8,0,571.0,43.0,0.6,12.0,142.0,548.79,441.39
2016,2,10,8,15,635.0,49.0,0.55,12.0,190.0,621.27,497.78
2016,2,10,8,30,699.0,55.0,0.5,12.0,238.0,704.2,558.49
2016,2,10,8,45,739.0,59.5,0.5,12.5,285.0,764.99,599.82
2016,2,10,9,0,779.0,64.0,0.5,13.0,332.0,824.82,638.74
2016,2,10,9,15,806.5,67.0,0.5,13.5,375.5,869.58,665.88
2016,2,10,9,30,834.0,70.0,0.5,14.0,419.0,911.95,690.76
2016,2,10,9,45,853.0,73.0,0.5,15.0,457.0,943.39,706.56
2016,2,10,10,0,872.0,76.0,0.5,16.0,495.0,971.56,720.04
2016,2,10,10,15,886.0,77.5,0.5,16.0,527.5,978.35,722.4
2016,2,10,10,30,900.0,79.0,0.5,16.0,560.0,992.34,729.85
2016,2,10,10,45,907.5,81.5,0.55,16.5,585.0,997.45,731.46
2016,2,10,11,0,915.0,84.0,0.6,17.0,610.0,998.59,730.88
2016,2,10,11,15,921.5,84.5,0.6,17.0,628.0,992.29,726.0
2016,2,10,11,30,928.0,85.0,0.6,17.0,646.0,982.03,718.9
2016,2,10,11,45,932.5,85.0,0.6,17.5,656.5,965.35,706.62
2016,2,10,12,0,937.0,85.0,0.6,18.0,667.0,944.8,692.12
2016,2,10,12,15,938.0,85.0,0.6,18.0,668.5,917.39,674.68
2016,2,10,12,30,939.0,85.0,0.6,18.0,670.0,886.44,655.03
2016,2,10,12,45,940.5,83.5,0.6,18.5,664.5,850.76,631.1
2016,2,10,13,0,942.0,82.0,0.6,19.0,659.0,811.79,604.99
2016,2,10,13,15,937.0,81.0,0.6,19.0,644.5,765.56,575.0
2016,2,10,13,30,932.0,80.0,0.6,19.0,630.0,716.89,541.74
2016,2,10,13,45,924.5,79.0,0.6,19.0,608.0,664.43,503.95
2016,2,10,14,0,917.0,78.0,0.6,19.0,586.0,610.23,463.71
2016,2,10,14,15,905.0,76.5,0.55,19.0,556.0,551.69,418.46
2016,2,10,14,30,893.0,75.0,0.5,19.0,526.0,492.4,371.18
2016,2,10,14,45,812.0,81.0,0.5,19.0,469.5,412.16,307.96
2016,2,10,15,0,731.0,87.0,0.5,19.0,413.0,336.97,247.46
2016,2,10,15,15,610.5,102.0,0.55,18.5,357.0,268.01,192.77
2016,2,10,15,30,490.0,117.0,0.6,18.0,301.0,208.63,146.51
2016,2,10,15,45,460.0,107.5,0.65,17.5,263.5,160.68,107.6
2016,2,10,16,0,430.0,98.0,0.7,17.0,226.0,116.37,74.89
2016,2,10,16,15,398.5,84.5,0.75,16.5,187.0,72.85,49.75
2016,2,10,16,30,367.0,71.0,0.8,16.0,148.0,53.32,41.55
2016,2,10,16,45,315.0,56.0,0.9,15.5,110.0,42.59,31.81
2016,2,10,17,0,263.0,41.0,1.0,15.0,72.0,31.58,21.54
2016,2,10,17,15,131.5,26.5,1.0,14.5,42.0,20.48,8.95
2016,2,10,17,30,0.0,12.0,1.0,14.0,12.0,10.24,0.0
2016,2,10,17,45,0.0,6.0,1.0,14.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,7,15,188.0,13.0,0.7,9.5,28.0,135.76,0.0
2016,2,11,7,30,376.0,26.0,0.6,10.0,56.0,344.32,253.58
2016,2,11,7,45,483.5,34.0,0.55,11.0,101.0,450.63,361.76
2016,2,11,8,0,591.0,42.0,0.5,12.0,146.0,555.57,445.78
2016,2,11,8,15,652.0,47.5,0.45,12.5,194.5,634.42,505.41
2016,2,11,8,30,713.0,53.0,0.4,13.0,243.0,714.65,562.28
2016,2,11,8,45,709.0,59.5,0.35,13.5,277.0,739.32,576.92
2016,2,11,9,0,705.0,66.0,0.3,14.0,311.0,760.88,589.02
2016,2,11,9,15,774.0,67.0,0.25,14.5,367.0,840.3,639.77
2016,2,11,9,30,843.0,68.0,0.2,15.0,423.0,918.93,686.87
2016,2,11,9,45,776.5,86.0,0.2,16.0,436.0,887.55,660.87
2016,2,11,10,0,710.0,104.0,0.2,17.0,449.0,857.38,637.72
2016,2,11,10,15,796.0,94.0,0.25,17.0,504.0,923.66,680.87
2016,2,11,10,30,882.0,84.0,0.3,17.0,559.0,993.53,723.92
2016,2,11,10,45,742.0,128.0,0.35,17.5,540.0,912.07,669.49
2016,2,11,11,0,602.0,172.0,0.4,18.0,521.0,817.17,607.74
2016,2,11,11,15,751.0,132.5,0.4,18.0,581.0,905.06,665.94
2016,2,11,11,30,900.0,93.0,0.4,18.0,641.0,966.62,703.13
2016,2,11,11,45,897.0,96.0,0.45,18.0,649.5,946.97,690.27
2016,2,11,12,0,894.0,99.0,0.5,18.0,658.0,933.33,682.68
2016,2,11,12,15,724.0,154.0,0.5,18.0,607.5,824.2,611.81
2016,2,11,12,30,554.0,209.0,0.5,18.0,557.0,705.02,530.68
2016,2,11,12,45,456.5,238.0,0.5,18.0,523.0,631.81,479.22
2016,2,11,13,0,359.0,267.0,0.5,18.0,489.0,550.19,420.38
2016,2,11,13,15,394.5,251.5,0.5,17.5,490.0,539.64,414.82
2016,2,11,13,30,430.0,236.0,0.5,17.0,491.0,536.48,413.18
2016,2,11,13,45,475.5,213.0,0.5,17.0,485.5,516.63,398.61
2016,2,11,14,0,521.0,190.0,0.5,17.0,480.0,491.41,379.53
2016,2,11,14,15,379.5,208.0,0.5,16.5,414.0,393.15,305.44
2016,2,11,14,30,238.0,226.0,0.5,16.0,348.0,311.85,243.59
2016,2,11,14,45,172.5,212.0,0.5,16.0,297.0,255.44,199.77
2016,2,11,15,0,107.0,198.0,0.5,16.0,246.0,203.14,158.98
2016,2,11,15,15,85.0,177.5,0.5,15.5,213.5,170.65,133.44
2016,2,11,15,30,63.0,157.0,0.5,15.0,181.0,141.35,110.36
2016,2,11,15,45,55.0,139.0,0.55,14.5,158.0,119.31,92.77
2016,2,11,16,0,47.0,121.0,0.6,14.0,135.0,98.6,76.4
2016,2,11,16,15,38.0,101.0,0.65,13.5,111.5,77.94,60.44
2016,2,11,16,30,29.0,81.0,0.7,13.0,88.0,61.94,49.74
2016,2,11,16,45,15.0,61.5,0.75,13.0,65.0,48.42,37.33
2016,2,11,17,0,1.0,42.0,0.8,13.0,42.0,33.52,23.5
2016,2,11,17,15,0.5,24.0,0.8,12.5,24.0,19.56,9.04
2016,2,11,17,30,0.0,6.0,0.8,12.0,6.0,5.12,0.0
2016,2,11,17,45,0.0,3.0,0.85,11.5,3.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
