Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,15,863.0,66.5,0.9,11.5,442.0,924.69,712.72
2016,2,22,9,30,886.0,69.0,0.9,12.0,487.0,963.19,734.93
2016,2,22,9,45,903.0,71.0,0.95,13.0,526.5,992.14,749.96
2016,2,22,10,0,920.0,73.0,1.0,14.0,566.0,1017.66,762.71
2016,2,22,10,15,932.0,74.5,0.95,14.0,599.0,1033.84,770.11
2016,2,22,10,30,944.0,76.0,0.9,14.0,632.0,1046.08,775.15
2016,2,22,10,45,951.0,77.5,0.9,14.5,657.5,1049.26,774.29
2016,2,22,11,0,958.0,79.0,0.9,15.0,683.0,1048.26,771.11
2016,2,22,11,15,963.5,80.0,0.9,15.0,701.5,1040.96,765.61
2016,2,22,11,30,969.0,81.0,0.9,15.0,720.0,1029.45,757.71
2016,2,22,11,45,970.5,82.0,0.95,15.5,729.5,1010.01,744.65
2016,2,22,12,0,972.0,83.0,1.0,16.0,739.0,986.57,729.2
2016,2,22,12,15,972.5,83.0,1.0,16.0,741.0,957.21,710.37
2016,2,22,12,30,973.0,83.0,1.0,16.0,743.0,924.15,689.17
2016,2,22,12,45,966.0,85.0,1.05,16.0,735.0,883.62,663.83
2016,2,22,13,0,959.0,87.0,1.1,16.0,727.0,840.17,636.25
2016,2,22,13,15,955.0,86.0,1.1,16.0,712.0,793.06,605.12
2016,2,22,13,30,951.0,85.0,1.1,16.0,697.0,743.33,570.84
2016,2,22,13,45,945.0,83.5,1.1,16.0,674.5,689.44,531.33
2016,2,22,14,0,939.0,82.0,1.1,16.0,652.0,633.59,489.15
2016,2,22,14,15,929.0,80.5,1.1,15.5,622.0,573.93,443.54
2016,2,22,14,30,919.0,79.0,1.1,15.0,592.0,513.26,395.27
2016,2,22,14,45,905.5,77.0,1.1,15.0,555.5,449.93,342.38
2016,2,22,15,0,892.0,75.0,1.1,15.0,519.0,386.54,287.62
2016,2,22,15,15,793.5,81.5,1.05,14.5,451.5,304.72,219.79
2016,2,22,15,30,695.0,88.0,1.0,14.0,384.0,231.95,159.73
2016,2,22,15,45,662.5,85.5,0.95,14.0,342.5,176.07,112.62
2016,2,22,16,0,630.0,83.0,0.9,14.0,301.0,123.91,73.9
2016,2,22,16,15,598.0,74.0,0.85,13.0,256.5,70.58,45.67
2016,2,22,16,30,566.0,65.0,0.8,12.0,212.0,50.89,40.29
2016,2,22,16,45,498.5,57.5,0.8,11.0,166.5,45.72,35.65
2016,2,22,17,0,431.0,50.0,0.8,10.0,121.0,40.55,30.73
2016,2,22,17,15,340.5,36.5,0.85,9.5,80.5,29.94,20.55
2016,2,22,17,30,250.0,23.0,0.9,9.0,40.0,19.02,6.84
2016,2,22,17,45,125.0,11.5,0.95,9.0,20.0,9.82,0.0
2016,2,22,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.0,0.3,10.0,10.0,0.0,0.0
2016,2,23,7,0,0.0,20.0,0.4,10.0,20.0,17.07,0.0
2016,2,23,7,15,254.5,28.5,0.35,10.0,62.0,250.35,184.56
2016,2,23,7,30,509.0,37.0,0.3,10.0,104.0,458.09,368.39
2016,2,23,7,45,593.5,44.5,0.3,10.5,155.0,545.18,438.66
2016,2,23,8,0,678.0,52.0,0.3,11.0,206.0,646.98,515.86
2016,2,23,8,15,729.5,57.0,0.3,11.5,258.5,721.67,568.77
2016,2,23,8,30,781.0,62.0,0.3,12.0,311.0,796.79,619.23
2016,2,23,8,45,818.5,65.5,0.35,12.5,361.5,857.23,658.16
2016,2,23,9,0,856.0,69.0,0.4,13.0,412.0,916.26,694.97
2016,2,23,9,15,879.0,71.5,0.4,13.5,457.5,958.25,718.44
2016,2,23,9,30,902.0,74.0,0.4,14.0,503.0,986.55,732.77
2016,2,23,9,45,922.0,75.0,0.4,14.5,544.0,1017.24,748.63
2016,2,23,10,0,942.0,76.0,0.4,15.0,585.0,1044.51,762.1
2016,2,23,10,15,953.0,78.0,0.4,15.5,618.5,1060.37,768.46
2016,2,23,10,30,964.0,80.0,0.4,16.0,652.0,1072.17,772.59
2016,2,23,10,45,971.0,81.0,0.4,16.5,678.0,1074.52,771.13
2016,2,23,11,0,978.0,82.0,0.4,17.0,704.0,1072.63,767.44
2016,2,23,11,15,982.5,83.0,0.35,17.0,722.0,1064.0,760.05
2016,2,23,11,30,987.0,84.0,0.3,17.0,740.0,1051.11,750.41
2016,2,23,11,45,988.0,85.0,0.3,17.5,749.0,1030.71,736.25
2016,2,23,12,0,989.0,86.0,0.3,18.0,758.0,1006.25,719.87
2016,2,23,12,15,988.5,86.0,0.25,18.0,759.0,975.4,699.92
2016,2,23,12,30,988.0,86.0,0.2,18.0,760.0,940.84,677.86
2016,2,23,12,45,985.0,85.5,0.2,18.0,752.5,900.15,652.89
2016,2,23,13,0,982.0,85.0,0.2,18.0,745.0,856.26,625.74
2016,2,23,13,15,976.5,84.5,0.15,18.0,729.5,807.56,594.42
2016,2,23,13,30,971.0,84.0,0.1,18.0,714.0,756.29,560.37
2016,2,23,13,45,962.0,83.5,0.1,18.5,689.5,700.47,520.5
2016,2,23,14,0,953.0,83.0,0.1,19.0,665.0,642.91,478.31
2016,2,23,14,15,942.0,81.5,0.15,19.0,634.0,581.87,433.62
2016,2,23,14,30,931.0,80.0,0.2,19.0,603.0,519.89,386.42
2016,2,23,14,45,915.5,78.0,0.25,19.0,565.0,454.95,335.08
2016,2,23,15,0,900.0,76.0,0.3,19.0,527.0,390.17,281.82
2016,2,23,15,15,879.0,73.0,0.35,18.5,483.5,321.38,224.41
2016,2,23,15,30,858.0,70.0,0.4,18.0,440.0,255.4,168.31
2016,2,23,15,45,828.0,67.0,0.5,17.5,391.5,189.84,114.48
2016,2,23,16,0,798.0,64.0,0.6,17.0,343.0,127.57,69.27
2016,2,23,16,15,754.5,59.5,0.7,16.0,292.0,67.26,40.09
2016,2,23,16,30,711.0,55.0,0.8,15.0,241.0,47.88,37.14
2016,2,23,16,45,636.5,49.0,0.95,14.5,189.5,43.06,32.78
2016,2,23,17,0,562.0,43.0,1.1,14.0,138.0,35.13,25.46
2016,2,23,17,15,443.0,33.0,1.1,13.5,92.0,27.14,17.85
2016,2,23,17,30,324.0,23.0,1.1,13.0,46.0,19.09,7.58
2016,2,23,17,45,162.0,11.5,1.15,12.5,23.0,9.82,0.0
2016,2,23,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,10.0,1.05,7.5,10.0,0.0,0.0
2016,2,24,7,0,0.0,20.0,0.9,8.0,20.0,17.07,0.0
2016,2,24,7,15,224.0,29.5,0.85,8.5,60.0,231.37,176.71
2016,2,24,7,30,448.0,39.0,0.8,9.0,100.0,416.66,342.06
2016,2,24,7,45,532.0,46.5,0.8,10.0,148.5,509.56,418.07
2016,2,24,8,0,616.0,54.0,0.8,11.0,197.0,607.69,493.65
2016,2,24,8,15,667.5,60.0,0.7,11.5,247.5,680.51,545.65
2016,2,24,8,30,719.0,66.0,0.6,12.0,298.0,748.25,590.88
2016,2,24,8,45,756.0,69.5,0.55,12.5,346.5,806.64,627.9
2016,2,24,9,0,793.0,73.0,0.5,13.0,395.0,863.75,662.47
2016,2,24,9,15,817.0,76.0,0.45,13.5,439.0,906.09,685.87
2016,2,24,9,30,841.0,79.0,0.4,14.0,483.0,945.81,707.05
2016,2,24,9,45,859.5,81.0,0.35,15.0,522.5,975.83,720.16
2016,2,24,10,0,878.0,83.0,0.3,16.0,562.0,991.09,723.81
2016,2,24,10,15,890.5,85.0,0.3,16.5,594.5,1008.0,731.27
2016,2,24,10,30,903.0,87.0,0.3,17.0,627.0,1021.11,736.4
2016,2,24,10,45,910.5,88.5,0.35,17.5,652.5,1024.66,736.98
2016,2,24,11,0,918.0,90.0,0.4,18.0,678.0,1024.2,735.46
2016,2,24,11,15,923.5,91.0,0.4,18.0,696.0,1017.1,730.25
2016,2,24,11,30,929.0,92.0,0.4,18.0,714.0,1005.95,722.81
2016,2,24,11,45,930.5,93.0,0.4,18.5,723.5,987.0,709.41
2016,2,24,12,0,932.0,94.0,0.4,19.0,733.0,964.21,693.89
2016,2,24,12,15,932.5,94.0,0.4,19.0,734.5,935.67,676.19
2016,2,24,12,30,933.0,94.0,0.4,19.0,736.0,903.58,656.31
2016,2,24,12,45,935.5,92.0,0.45,19.0,730.0,867.53,634.86
2016,2,24,13,0,938.0,90.0,0.5,19.0,724.0,828.08,610.99
2016,2,24,13,15,933.5,89.0,0.5,18.5,709.0,781.32,582.17
2016,2,24,13,30,929.0,88.0,0.5,18.0,694.0,732.05,550.2
2016,2,24,13,45,923.5,86.0,0.5,18.0,671.5,678.86,512.35
2016,2,24,14,0,918.0,84.0,0.5,18.0,649.0,623.75,471.92
2016,2,24,14,15,907.5,82.5,0.5,17.5,619.0,564.79,428.07
2016,2,24,14,30,897.0,81.0,0.5,17.0,589.0,504.92,381.7
2016,2,24,14,45,883.0,78.5,0.55,17.0,552.0,442.04,330.89
2016,2,24,15,0,869.0,76.0,0.6,17.0,515.0,379.24,278.13
2016,2,24,15,15,848.0,73.5,0.55,16.5,472.5,312.71,221.17
2016,2,24,15,30,827.0,71.0,0.5,16.0,430.0,249.07,166.02
2016,2,24,15,45,796.5,68.0,0.5,16.0,383.0,185.35,112.87
2016,2,24,16,0,766.0,65.0,0.5,16.0,336.0,125.03,68.71
2016,2,24,16,15,723.0,60.0,0.55,15.0,286.0,66.36,40.16
2016,2,24,16,30,680.0,55.0,0.6,14.0,236.0,47.57,37.03
2016,2,24,16,45,611.5,49.0,0.7,13.0,186.0,42.82,32.81
2016,2,24,17,0,543.0,43.0,0.8,12.0,136.0,34.96,25.59
2016,2,24,17,15,429.5,33.0,0.8,11.5,91.0,27.02,18.0
2016,2,24,17,30,316.0,23.0,0.8,11.0,46.0,19.0,8.31
2016,2,24,17,45,158.0,11.5,0.85,10.5,23.0,9.82,0.0
2016,2,24,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,6,45,77.0,8.0,0.85,9.5,11.0,6.83,0.0
2016,2,25,7,0,154.0,16.0,0.8,10.0,22.0,140.58,0.0
2016,2,25,7,15,289.0,28.5,0.7,10.5,61.5,276.26,212.85
2016,2,25,7,30,424.0,41.0,0.6,11.0,101.0,401.95,327.55
2016,2,25,7,45,497.5,50.5,0.5,11.5,148.0,488.6,397.99
2016,2,25,8,0,571.0,60.0,0.4,12.0,195.0,579.79,467.18
2016,2,25,8,15,623.0,66.5,0.35,12.5,244.5,652.42,518.92
2016,2,25,8,30,675.0,73.0,0.3,13.0,294.0,726.19,568.68
2016,2,25,8,45,708.0,78.5,0.25,13.5,341.0,781.84,603.37
2016,2,25,9,0,741.0,84.0,0.2,14.0,388.0,836.36,636.07
2016,2,25,9,15,766.5,87.5,0.15,14.5,431.5,873.24,655.97
2016,2,25,9,30,792.0,91.0,0.1,15.0,475.0,914.29,678.41
2016,2,25,9,45,810.5,93.5,0.1,16.0,513.5,944.4,692.75
2016,2,25,10,0,829.0,96.0,0.1,17.0,552.0,971.22,704.96
2016,2,25,10,15,842.0,98.5,0.1,17.5,584.0,989.03,712.79
2016,2,25,10,30,855.0,101.0,0.1,18.0,616.0,1003.09,718.5
2016,2,25,10,45,868.0,100.5,0.1,18.5,642.0,1009.56,719.72
2016,2,25,11,0,881.0,100.0,0.1,19.0,668.0,1000.42,711.66
2016,2,25,11,15,887.0,101.0,0.1,19.0,685.5,994.05,707.12
2016,2,25,11,30,893.0,102.0,0.1,19.0,703.0,983.75,700.27
2016,2,25,11,45,897.5,101.5,0.15,19.5,713.0,966.43,688.83
2016,2,25,12,0,902.0,101.0,0.2,20.0,723.0,945.31,675.38
2016,2,25,12,15,721.5,172.0,0.2,20.0,670.0,849.07,614.85
2016,2,25,12,30,541.0,243.0,0.2,20.0,617.0,732.53,537.03
2016,2,25,12,45,726.5,168.5,0.25,20.0,666.5,790.05,580.71
2016,2,25,13,0,912.0,94.0,0.3,20.0,716.0,812.57,595.92
2016,2,25,13,15,908.0,93.5,0.3,20.0,701.0,767.67,566.51
2016,2,25,13,30,904.0,93.0,0.3,20.0,686.0,720.28,534.86
2016,2,25,13,45,751.0,140.5,0.35,20.0,622.5,628.34,469.91
2016,2,25,14,0,598.0,188.0,0.4,20.0,559.0,538.99,405.84
2016,2,25,14,15,732.0,137.5,0.4,20.0,570.5,525.96,395.83
2016,2,25,14,30,866.0,87.0,0.4,20.0,582.0,496.48,370.91
2016,2,25,14,45,847.5,86.0,0.45,20.0,545.0,433.9,320.87
2016,2,25,15,0,829.0,85.0,0.5,20.0,508.0,372.0,269.8
2016,2,25,15,15,807.5,82.0,0.55,19.0,466.0,308.44,216.91
2016,2,25,15,30,786.0,79.0,0.6,18.0,424.0,246.6,164.52
2016,2,25,15,45,752.0,76.0,0.65,17.5,377.0,184.78,113.83
2016,2,25,16,0,718.0,73.0,0.7,17.0,330.0,122.92,68.71
2016,2,25,16,15,674.0,67.5,0.75,16.0,281.0,66.37,40.93
2016,2,25,16,30,630.0,62.0,0.8,15.0,232.0,48.7,37.88
2016,2,25,16,45,568.5,54.0,0.85,14.5,183.5,42.99,32.77
2016,2,25,17,0,507.0,46.0,0.9,14.0,135.0,37.2,27.36
2016,2,25,17,15,396.5,35.5,0.9,13.5,91.0,28.96,19.58
2016,2,25,17,30,286.0,25.0,0.9,13.0,47.0,20.63,9.98
2016,2,25,17,45,143.0,12.5,0.95,12.5,23.5,10.67,0.0
2016,2,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,11.5,0.7,10.0,11.5,9.82,0.0
2016,2,26,7,0,0.0,23.0,0.7,10.0,23.0,27.24,0.0
2016,2,26,7,15,175.0,34.5,0.6,10.5,60.0,205.15,160.34
2016,2,26,7,30,350.0,46.0,0.5,11.0,97.0,353.6,289.96
2016,2,26,7,45,411.0,59.5,0.45,11.5,141.5,432.34,355.14
2016,2,26,8,0,472.0,73.0,0.4,12.0,186.0,514.89,419.29
2016,2,26,8,15,515.0,83.5,0.4,12.5,232.5,581.86,468.68
2016,2,26,8,30,558.0,94.0,0.4,13.0,279.0,649.55,516.28
2016,2,26,8,45,608.5,93.5,0.4,13.5,323.0,711.36,557.6
2016,2,26,9,0,659.0,93.0,0.4,14.0,367.0,772.33,596.82
2016,2,26,9,15,570.5,130.0,0.45,14.5,385.5,744.76,574.93
2016,2,26,9,30,482.0,167.0,0.5,15.0,404.0,703.15,543.92
2016,2,26,9,45,651.0,134.5,0.55,15.5,480.5,844.81,640.7
2016,2,26,10,0,820.0,102.0,0.6,16.0,557.0,970.44,719.26
2016,2,26,10,15,833.5,104.5,0.6,16.0,589.5,988.67,727.34
2016,2,26,10,30,847.0,107.0,0.6,16.0,622.0,1003.15,734.9
2016,2,26,10,45,855.0,109.0,0.65,16.0,647.0,1007.64,737.49
2016,2,26,11,0,863.0,111.0,0.7,16.0,672.0,1008.16,737.92
2016,2,26,11,15,719.5,167.5,0.7,16.0,643.5,925.66,684.18
2016,2,26,11,30,576.0,224.0,0.7,16.0,615.0,824.78,617.21
2016,2,26,11,45,494.5,259.0,0.7,16.5,598.0,768.7,577.01
2016,2,26,12,0,413.0,294.0,0.7,17.0,581.0,695.86,524.72
2016,2,26,12,15,359.5,309.0,0.7,17.0,559.0,647.22,490.24
2016,2,26,12,30,306.0,324.0,0.7,17.0,537.0,599.78,455.91
2016,2,26,12,45,403.0,289.0,0.7,17.0,567.0,625.87,476.91
2016,2,26,13,0,500.0,254.0,0.7,17.0,597.0,658.3,500.63
2016,2,26,13,15,675.5,187.5,0.7,16.5,640.5,700.53,532.96
2016,2,26,13,30,851.0,121.0,0.7,16.0,684.0,717.05,546.39
2016,2,26,13,45,620.5,190.5,0.75,16.0,594.0,592.26,454.55
2016,2,26,14,0,390.0,260.0,0.8,16.0,504.0,469.9,363.75
2016,2,26,14,15,605.0,184.0,0.8,16.0,541.5,496.32,383.75
2016,2,26,14,30,820.0,108.0,0.8,16.0,579.0,494.48,378.47
2016,2,26,14,45,663.5,140.5,0.8,16.0,506.0,405.8,308.61
2016,2,26,15,0,507.0,173.0,0.8,16.0,433.0,329.42,248.88
2016,2,26,15,15,508.5,156.5,0.75,15.5,399.0,279.41,206.54
2016,2,26,15,30,510.0,140.0,0.7,15.0,365.0,229.1,163.22
2016,2,26,15,45,607.5,107.5,0.7,14.5,347.5,183.8,120.75
2016,2,26,16,0,705.0,75.0,0.7,14.0,330.0,122.82,70.02
2016,2,26,16,15,659.5,69.5,0.7,13.5,281.0,67.02,42.33
2016,2,26,16,30,614.0,64.0,0.7,13.0,232.0,50.04,39.41
2016,2,26,16,45,552.0,56.0,0.7,12.5,184.0,44.41,34.34
2016,2,26,17,0,490.0,48.0,0.7,12.0,136.0,38.69,28.98
2016,2,26,17,15,379.0,37.5,0.7,11.5,92.0,30.54,21.21
2016,2,26,17,30,268.0,27.0,0.7,11.0,48.0,22.29,11.87
2016,2,26,17,45,134.0,13.5,0.7,10.5,24.0,11.52,0.0
2016,2,26,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,6,45,106.0,9.5,0.75,8.5,14.5,70.36,0.0
2016,2,27,7,0,212.0,19.0,0.6,9.0,29.0,184.74,17.55
2016,2,27,7,15,345.5,30.0,0.6,9.5,71.0,316.83,250.8
2016,2,27,7,30,479.0,41.0,0.6,10.0,113.0,443.03,361.83
2016,2,27,7,45,563.0,47.0,0.6,10.5,163.0,535.59,436.58
2016,2,27,8,0,647.0,53.0,0.6,11.0,213.0,626.73,505.93
2016,2,27,8,15,695.0,58.0,0.55,11.5,263.0,697.34,555.64
2016,2,27,8,30,743.0,63.0,0.5,12.0,313.0,768.4,602.97
2016,2,27,8,45,779.5,65.5,0.5,12.5,362.0,825.59,639.26
2016,2,27,9,0,816.0,68.0,0.5,13.0,411.0,881.46,673.47
2016,2,27,9,15,838.5,70.5,0.5,13.0,455.0,922.14,697.84
2016,2,27,9,30,861.0,73.0,0.5,13.0,499.0,949.19,713.06
2016,2,27,9,45,876.5,75.5,0.5,13.5,538.0,976.96,727.53
2016,2,27,10,0,892.0,78.0,0.5,14.0,577.0,1001.31,739.64
2016,2,27,10,15,903.5,79.5,0.5,14.5,609.5,1016.71,746.09
2016,2,27,10,30,915.0,81.0,0.5,15.0,642.0,1028.24,750.34
2016,2,27,10,45,921.0,83.0,0.55,15.5,667.0,1030.89,750.45
2016,2,27,11,0,927.0,85.0,0.6,16.0,692.0,1029.45,748.33
2016,2,27,11,15,932.5,86.0,0.6,16.0,710.0,1022.2,742.98
2016,2,27,11,30,938.0,87.0,0.6,16.0,728.0,1010.84,735.33
2016,2,27,11,45,938.5,88.5,0.6,16.0,737.0,991.27,722.7
2016,2,27,12,0,939.0,90.0,0.6,16.0,746.0,967.84,707.84
2016,2,27,12,15,939.0,90.0,0.6,16.0,747.5,938.54,689.34
2016,2,27,12,30,939.0,90.0,0.6,16.0,749.0,905.68,668.6
2016,2,27,12,45,933.5,91.0,0.65,16.0,741.0,865.98,644.3
2016,2,27,13,0,928.0,92.0,0.7,16.0,733.0,823.4,617.82
2016,2,27,13,15,924.0,91.5,0.7,16.0,718.5,777.71,588.04
2016,2,27,13,30,920.0,91.0,0.7,16.0,704.0,729.47,555.04
2016,2,27,13,45,916.5,88.5,0.75,16.0,682.0,677.24,517.91
2016,2,27,14,0,913.0,86.0,0.8,16.0,660.0,622.92,477.89
2016,2,27,14,15,903.5,84.5,0.8,16.0,630.0,564.52,432.83
2016,2,27,14,30,894.0,83.0,0.8,16.0,600.0,505.1,385.34
2016,2,27,14,45,880.5,80.5,0.85,16.0,563.5,442.39,333.91
2016,2,27,15,0,867.0,78.0,0.9,16.0,527.0,379.7,280.56
2016,2,27,15,15,847.0,75.5,0.85,15.5,484.5,313.24,223.09
2016,2,27,15,30,827.0,73.0,0.8,15.0,442.0,249.69,167.51
2016,2,27,15,45,801.0,69.0,0.8,14.5,395.5,185.66,113.77
2016,2,27,16,0,775.0,65.0,0.8,14.0,349.0,124.49,68.71
2016,2,27,16,15,734.0,61.0,0.8,13.0,299.0,66.04,40.79
2016,2,27,16,30,693.0,57.0,0.8,12.0,249.0,49.15,38.77
2016,2,27,16,45,633.0,50.5,0.8,11.5,199.0,44.05,34.17
2016,2,27,17,0,573.0,44.0,0.8,11.0,149.0,35.73,26.48
2016,2,27,17,15,464.5,35.0,0.85,10.5,102.5,28.64,19.69
2016,2,27,17,30,356.0,26.0,0.9,10.0,56.0,21.53,11.71
2016,2,27,17,45,178.0,13.0,0.95,9.5,28.0,11.1,0.0
2016,2,27,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,45,48.5,10.5,1.0,7.5,13.0,37.49,0.0
2016,2,28,7,0,97.0,21.0,1.0,8.0,26.0,114.77,32.92
2016,2,28,7,15,183.0,38.0,1.0,8.5,61.5,214.7,172.66
2016,2,28,7,30,269.0,55.0,1.0,9.0,97.0,305.4,254.88
2016,2,28,7,45,323.5,71.0,1.05,9.5,139.0,377.6,317.15
2016,2,28,8,0,378.0,87.0,1.1,10.0,181.0,453.46,379.62
2016,2,28,8,15,428.5,94.5,1.1,10.0,223.5,517.38,430.63
2016,2,28,8,30,479.0,102.0,1.1,10.0,266.0,583.46,480.68
2016,2,28,8,45,419.0,131.0,1.15,10.5,289.5,577.83,473.44
2016,2,28,9,0,359.0,160.0,1.2,11.0,313.0,544.98,445.52
2016,2,28,9,15,595.0,126.0,1.2,11.5,410.0,765.19,609.24
2016,2,28,9,30,831.0,92.0,1.2,12.0,507.0,956.3,736.68
2016,2,28,9,45,623.5,156.0,1.2,12.5,481.5,842.82,653.2
2016,2,28,10,0,416.0,220.0,1.2,13.0,456.0,704.8,551.32
2016,2,28,10,15,411.0,236.0,1.15,13.0,479.5,695.58,544.63
2016,2,28,10,30,406.0,252.0,1.1,13.0,503.0,705.56,549.77
2016,2,28,10,45,302.5,284.5,1.05,13.5,475.5,634.28,493.25
2016,2,28,11,0,199.0,317.0,1.0,14.0,448.0,540.66,421.2
2016,2,28,11,15,246.5,319.0,1.0,14.0,485.5,581.74,452.76
2016,2,28,11,30,294.0,321.0,1.0,14.0,523.0,640.6,494.87
2016,2,28,11,45,306.5,323.0,1.0,14.5,536.0,642.67,494.57
2016,2,28,12,0,319.0,325.0,1.0,15.0,549.0,642.75,493.53
2016,2,28,12,15,332.0,322.5,1.0,15.0,556.0,636.42,489.0
2016,2,28,12,30,345.0,320.0,1.0,15.0,563.0,628.0,483.05
2016,2,28,12,45,344.0,316.5,1.0,15.0,557.5,604.98,466.41
2016,2,28,13,0,343.0,313.0,1.0,15.0,552.0,580.84,448.98
2016,2,28,13,15,602.5,216.0,1.0,15.0,624.5,668.58,516.46
2016,2,28,13,30,862.0,119.0,1.0,15.0,697.0,722.59,556.33
2016,2,28,13,45,581.0,202.5,1.0,15.0,586.5,573.03,444.07
2016,2,28,14,0,300.0,286.0,1.0,15.0,476.0,440.15,343.28
2016,2,28,14,15,286.0,274.0,0.95,14.5,448.0,399.6,313.14
2016,2,28,14,30,272.0,262.0,0.9,14.0,420.0,360.3,282.59
2016,2,28,14,45,524.0,185.0,0.9,14.0,467.0,381.99,295.44
2016,2,28,15,0,776.0,108.0,0.9,14.0,514.0,370.82,277.85
2016,2,28,15,15,512.5,149.0,0.85,13.5,408.0,273.68,203.29
2016,2,28,15,30,249.0,190.0,0.8,13.0,302.0,207.26,156.95
2016,2,28,15,45,132.5,163.0,0.8,13.0,222.0,148.0,113.12
2016,2,28,16,0,16.0,136.0,0.8,13.0,142.0,108.71,86.22
2016,2,28,16,15,10.0,117.5,0.8,12.5,121.5,91.93,73.03
2016,2,28,16,30,4.0,99.0,0.8,12.0,101.0,77.41,63.96
2016,2,28,16,45,2.0,79.0,0.8,12.0,80.0,62.35,50.43
2016,2,28,17,0,0.0,59.0,0.8,12.0,59.0,47.13,36.52
2016,2,28,17,15,0.0,40.5,0.8,11.5,40.5,32.8,23.3
2016,2,28,17,30,0.0,22.0,0.8,11.0,22.0,18.17,9.22
2016,2,28,17,45,0.0,11.0,0.8,11.0,11.0,9.39,0.0
2016,2,28,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,6,45,127.5,10.5,0.85,7.5,18.0,84.19,0.0
2016,2,29,7,0,255.0,21.0,0.9,8.0,36.0,221.74,123.72
2016,2,29,7,15,382.5,31.5,0.85,8.5,79.5,344.54,280.19
2016,2,29,7,30,510.0,42.0,0.8,9.0,123.0,468.32,385.91
2016,2,29,7,45,590.0,48.0,0.8,9.5,174.0,559.35,458.97
2016,2,29,8,0,670.0,54.0,0.8,10.0,225.0,649.26,527.05
2016,2,29,8,15,716.0,58.5,0.75,10.5,276.0,718.42,575.47
2016,2,29,8,30,762.0,63.0,0.7,11.0,327.0,787.83,621.58
2016,2,29,8,45,797.5,65.5,0.7,12.0,376.5,844.68,656.45
2016,2,29,9,0,833.0,68.0,0.7,13.0,426.0,900.11,689.09
2016,2,29,9,15,854.0,70.5,0.65,13.5,470.5,929.04,703.29
2016,2,29,9,30,875.0,73.0,0.6,14.0,515.0,965.51,722.44
2016,2,29,9,45,890.0,75.5,0.55,15.0,554.0,992.94,733.86
2016,2,29,10,0,905.0,78.0,0.5,16.0,593.0,1016.86,742.94
2016,2,29,10,15,915.5,79.5,0.5,16.5,625.5,1031.23,748.61
2016,2,29,10,30,926.0,81.0,0.5,17.0,658.0,1041.66,752.09
2016,2,29,10,45,930.0,83.5,0.5,17.5,682.5,1042.74,749.99
2016,2,29,11,0,934.0,86.0,0.5,18.0,707.0,1039.67,745.69
2016,2,29,11,15,939.0,87.0,0.45,18.0,724.5,1031.66,738.76
2016,2,29,11,30,944.0,88.0,0.4,18.0,742.0,1019.52,729.56
2016,2,29,11,45,949.0,87.0,0.4,18.5,752.0,1000.96,716.5
2016,2,29,12,0,954.0,86.0,0.4,19.0,762.0,978.39,701.19
2016,2,29,12,15,954.5,85.5,0.35,19.0,763.0,948.41,681.62
2016,2,29,12,30,955.0,85.0,0.3,19.0,764.0,914.79,659.95
2016,2,29,12,45,956.5,83.5,0.3,19.5,757.5,877.41,635.71
2016,2,29,13,0,958.0,82.0,0.3,20.0,751.0,836.62,609.25
2016,2,29,13,15,953.5,81.0,0.35,20.0,736.0,788.7,579.98
2016,2,29,13,30,949.0,80.0,0.4,20.0,721.0,738.22,547.88
2016,2,29,13,45,942.0,79.0,0.45,20.0,697.5,683.81,510.41
2016,2,29,14,0,935.0,78.0,0.5,20.0,674.0,627.56,470.23
2016,2,29,14,15,925.0,77.0,0.5,20.5,643.5,568.13,424.8
2016,2,29,14,30,915.0,76.0,0.5,21.0,613.0,507.7,377.09
2016,2,29,14,45,755.0,112.5,0.5,21.5,537.5,416.81,307.15
2016,2,29,15,0,595.0,149.0,0.5,22.0,462.0,341.91,249.28
2016,2,29,15,15,714.5,110.5,0.5,21.0,456.0,301.55,212.09
2016,2,29,15,30,834.0,72.0,0.5,20.0,450.0,248.87,162.57
2016,2,29,15,45,795.0,71.0,0.5,19.5,401.5,184.8,110.69
2016,2,29,16,0,756.0,70.0,0.5,19.0,353.0,125.22,68.75
2016,2,29,16,15,714.5,65.5,0.55,18.5,303.0,67.48,42.29
2016,2,29,16,30,673.0,61.0,0.6,18.0,253.0,47.87,36.69
2016,2,29,16,45,601.5,55.5,0.7,17.5,202.0,44.01,33.31
2016,2,29,17,0,530.0,50.0,0.8,17.0,151.0,40.21,29.79
2016,2,29,17,15,425.0,40.0,0.8,16.5,105.0,32.51,22.63
2016,2,29,17,30,320.0,30.0,0.8,16.0,59.0,24.73,14.71
2016,2,29,17,45,160.0,15.0,0.8,16.0,29.5,12.21,0.0
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,6,45,156.0,10.5,0.8,10.5,20.5,101.15,0.0
2016,3,1,7,0,312.0,21.0,0.7,11.0,41.0,260.78,162.76
2016,3,1,7,15,436.0,30.5,0.65,11.5,86.5,380.15,305.53
2016,3,1,7,30,560.0,40.0,0.6,12.0,132.0,495.5,401.37
2016,3,1,7,45,631.5,46.5,0.55,12.5,184.0,583.96,469.98
2016,3,1,8,0,703.0,53.0,0.5,13.0,236.0,675.9,536.73
2016,3,1,8,15,747.0,57.5,0.5,13.5,288.0,744.48,583.58
2016,3,1,8,30,791.0,62.0,0.5,14.0,340.0,813.13,628.35
2016,3,1,8,45,823.0,65.0,0.55,14.5,389.5,868.26,663.03
2016,3,1,9,0,855.0,68.0,0.6,15.0,439.0,921.72,695.75
2016,3,1,9,15,875.5,70.5,0.6,15.0,484.0,950.61,711.88
2016,3,1,9,30,896.0,73.0,0.6,15.0,529.0,986.95,733.02
2016,3,1,9,45,915.5,73.0,0.65,15.5,569.5,1015.82,748.84
2016,3,1,10,0,935.0,73.0,0.7,16.0,610.0,1041.25,762.54
2016,3,1,10,15,945.0,74.5,0.7,16.0,643.0,1055.31,769.38
2016,3,1,10,30,955.0,76.0,0.7,16.0,676.0,1065.3,774.0
2016,3,1,10,45,962.5,77.0,0.75,16.5,701.5,1067.96,774.07
2016,3,1,11,0,970.0,78.0,0.8,17.0,727.0,1066.35,771.78
2016,3,1,11,15,974.5,78.5,0.8,17.0,744.5,1056.88,765.08
2016,3,1,11,30,979.0,79.0,0.8,17.0,762.0,1043.16,756.03
2016,3,1,11,45,981.5,79.5,0.8,17.0,772.0,1023.34,743.35
2016,3,1,12,0,984.0,80.0,0.8,17.0,782.0,999.42,728.28
2016,3,1,12,15,984.5,80.0,0.8,17.0,783.0,969.15,709.27
2016,3,1,12,30,985.0,80.0,0.8,17.0,784.0,935.12,687.9
2016,3,1,12,45,983.5,79.5,0.8,17.5,777.0,895.28,661.47
2016,3,1,13,0,982.0,79.0,0.8,18.0,770.0,852.13,632.82
2016,3,1,13,15,978.5,78.5,0.8,17.5,755.0,804.39,603.23
2016,3,1,13,30,975.0,78.0,0.8,17.0,740.0,753.91,570.7
2016,3,1,13,45,967.5,77.5,0.8,17.0,716.5,698.36,530.76
2016,3,1,14,0,960.0,77.0,0.8,17.0,693.0,640.93,488.18
2016,3,1,14,15,951.0,76.0,0.8,16.5,662.5,580.6,442.8
2016,3,1,14,30,942.0,75.0,0.8,16.0,632.0,519.1,394.6
2016,3,1,14,45,927.0,73.5,0.8,16.0,594.0,453.78,340.87
2016,3,1,15,0,912.0,72.0,0.8,16.0,556.0,388.57,285.33
2016,3,1,15,15,893.5,70.0,0.8,15.5,512.5,322.32,228.05
2016,3,1,15,30,875.0,68.0,0.8,15.0,469.0,257.2,171.17
2016,3,1,15,45,849.0,65.0,0.8,15.0,421.0,187.58,112.79
2016,3,1,16,0,823.0,62.0,0.8,15.0,373.0,124.05,66.47
2016,3,1,16,15,785.0,58.0,0.75,14.0,321.5,62.49,38.39
2016,3,1,16,30,747.0,54.0,0.7,13.0,270.0,46.84,36.56
2016,3,1,16,45,687.5,49.0,0.7,12.5,217.5,42.87,33.03
2016,3,1,17,0,628.0,44.0,0.7,12.0,165.0,38.93,29.34
2016,3,1,17,15,525.5,36.0,0.75,11.5,116.0,32.1,22.84
2016,3,1,17,30,423.0,28.0,0.8,11.0,67.0,25.27,15.74
2016,3,1,17,45,211.5,14.0,0.85,10.5,33.5,11.36,0.0
2016,3,1,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,6,45,132.5,11.5,0.8,8.5,20.5,88.26,0.0
2016,3,2,7,0,265.0,23.0,0.7,9.0,41.0,235.61,160.43
2016,3,2,7,15,358.0,35.5,0.65,9.5,82.5,332.93,271.57
2016,3,2,7,30,451.0,48.0,0.6,10.0,124.0,433.2,357.17
2016,3,2,7,45,513.0,56.5,0.55,11.0,171.0,511.7,418.95
2016,3,2,8,0,575.0,65.0,0.5,12.0,218.0,593.54,479.27
2016,3,2,8,15,619.5,69.5,0.5,12.5,264.5,657.61,524.5
2016,3,2,8,30,664.0,74.0,0.5,13.0,311.0,722.26,568.18
2016,3,2,8,45,755.0,71.0,0.5,13.5,375.5,814.56,629.14
2016,3,2,9,0,846.0,68.0,0.5,14.0,440.0,914.07,691.77
2016,3,2,9,15,866.5,70.5,0.5,14.5,484.5,942.75,705.69
2016,3,2,9,30,887.0,73.0,0.5,15.0,529.0,978.93,725.38
2016,3,2,9,45,901.0,75.0,0.55,15.5,568.0,1004.83,739.31
2016,3,2,10,0,915.0,77.0,0.6,16.0,607.0,1027.16,751.13
2016,3,2,10,15,925.5,78.5,0.6,16.0,639.5,1041.52,758.23
2016,3,2,10,30,936.0,80.0,0.6,16.0,672.0,1051.9,763.1
2016,3,2,10,45,942.5,81.5,0.65,16.5,697.5,1054.12,762.95
2016,3,2,11,0,949.0,83.0,0.7,17.0,723.0,1052.15,760.51
2016,3,2,11,15,954.0,83.5,0.7,17.0,740.5,1043.29,754.21
2016,3,2,11,30,959.0,84.0,0.7,17.0,758.0,1030.25,745.59
2016,3,2,11,45,750.5,169.5,0.75,17.0,701.0,923.13,678.38
2016,3,2,12,0,542.0,255.0,0.8,17.0,644.0,789.82,589.72
2016,3,2,12,15,751.0,171.5,0.8,17.0,711.5,875.43,651.39
2016,3,2,12,30,960.0,88.0,0.8,17.0,779.0,922.71,681.07
2016,3,2,12,45,700.0,189.0,0.8,17.0,690.5,788.73,590.96
2016,3,2,13,0,440.0,290.0,0.8,17.0,602.0,643.9,487.42
2016,3,2,13,15,426.0,292.5,0.8,16.5,589.5,609.5,464.99
2016,3,2,13,30,412.0,295.0,0.8,16.0,577.0,565.75,434.31
2016,3,2,13,45,437.5,272.0,0.8,16.0,562.5,542.88,417.81
2016,3,2,14,0,463.0,249.0,0.8,16.0,548.0,507.72,391.66
2016,3,2,14,15,521.5,216.0,0.8,15.5,538.0,478.0,369.45
2016,3,2,14,30,580.0,183.0,0.8,15.0,528.0,441.24,340.35
2016,3,2,14,45,479.0,198.0,0.8,15.0,471.5,372.34,285.95
2016,3,2,15,0,378.0,213.0,0.8,15.0,415.0,310.83,237.49
2016,3,2,15,15,471.0,173.0,0.75,14.5,404.5,278.84,207.45
2016,3,2,15,30,564.0,133.0,0.7,14.0,394.0,235.45,166.34
2016,3,2,15,45,505.5,128.5,0.7,14.0,344.5,178.52,120.85
2016,3,2,16,0,447.0,124.0,0.7,14.0,295.0,131.56,87.75
2016,3,2,16,15,405.0,115.0,0.65,13.5,253.5,89.23,65.82
2016,3,2,16,30,363.0,106.0,0.6,13.0,212.0,76.53,62.93
2016,3,2,16,45,329.0,88.5,0.6,12.5,170.5,64.99,52.75
2016,3,2,17,0,295.0,71.0,0.6,12.0,129.0,53.03,41.92
2016,3,2,17,15,232.5,53.5,0.6,11.5,90.5,40.51,30.32
2016,3,2,17,30,170.0,36.0,0.6,11.0,52.0,27.63,17.91
2016,3,2,17,45,85.0,18.0,0.65,10.5,26.0,13.96,0.0
2016,3,2,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,6,45,56.0,13.0,0.5,10.5,17.0,44.31,0.0
2016,3,3,7,0,112.0,26.0,0.4,11.0,34.0,140.29,98.41
2016,3,3,7,15,169.5,43.5,0.3,11.5,67.5,193.57,157.34
2016,3,3,7,30,227.0,61.0,0.2,12.0,101.0,281.17,231.72
2016,3,3,7,45,258.5,79.5,0.15,12.5,139.0,319.94,264.38
2016,3,3,8,0,290.0,98.0,0.1,13.0,177.0,377.21,309.72
2016,3,3,8,15,309.5,116.0,0.1,13.5,215.0,424.57,345.3
2016,3,3,8,30,329.0,134.0,0.1,14.0,253.0,471.95,379.57
2016,3,3,8,45,298.0,159.5,0.1,14.5,278.0,482.62,384.15
2016,3,3,9,0,267.0,185.0,0.1,15.0,303.0,489.73,386.29
2016,3,3,9,15,200.0,210.0,0.1,15.0,303.5,437.2,344.47
2016,3,3,9,30,133.0,235.0,0.1,15.0,304.0,401.28,314.98
2016,3,3,9,45,197.5,249.0,0.15,15.5,360.0,479.47,373.84
2016,3,3,10,0,262.0,263.0,0.2,16.0,416.0,580.32,445.22
2016,3,3,10,15,332.0,263.5,0.2,16.0,468.0,648.01,491.97
2016,3,3,10,30,402.0,264.0,0.2,16.0,520.0,714.71,537.27
2016,3,3,10,45,443.0,260.0,0.25,16.0,552.5,766.18,571.17
2016,3,3,11,0,484.0,256.0,0.3,16.0,585.0,794.67,590.18
2016,3,3,11,15,331.0,302.0,0.35,16.0,529.5,663.93,498.06
2016,3,3,11,30,178.0,348.0,0.4,16.0,474.0,536.26,406.47
2016,3,3,11,45,182.5,349.0,0.5,16.0,479.5,532.51,406.07
2016,3,3,12,0,187.0,350.0,0.6,16.0,485.0,527.83,403.51
2016,3,3,12,15,197.0,353.5,0.65,15.5,496.0,529.62,405.98
2016,3,3,12,30,207.0,357.0,0.7,15.0,507.0,529.83,407.25
2016,3,3,12,45,250.0,346.0,0.75,15.0,526.0,540.8,416.47
2016,3,3,13,0,293.0,335.0,0.8,15.0,545.0,561.0,431.81
2016,3,3,13,15,299.5,323.5,0.75,14.5,534.0,535.33,413.35
2016,3,3,13,30,306.0,312.0,0.7,14.0,523.0,508.47,394.18
2016,3,3,13,45,260.5,310.5,0.7,14.0,486.0,456.49,355.1
2016,3,3,14,0,215.0,309.0,0.7,14.0,449.0,400.89,313.12
