Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,15,234.0,291.5,0.65,14.0,437.5,378.55,295.95
2016,3,3,14,30,253.0,274.0,0.6,14.0,426.0,358.87,279.89
2016,3,3,14,45,163.5,255.0,0.55,14.0,351.0,281.77,220.16
2016,3,3,15,0,74.0,236.0,0.5,14.0,276.0,218.45,171.62
2016,3,3,15,15,37.0,145.0,0.45,14.0,165.0,129.58,101.25
2016,3,3,15,30,0.0,54.0,0.4,14.0,54.0,44.72,32.4
2016,3,3,15,45,111.5,106.0,0.35,14.0,149.0,102.7,76.41
2016,3,3,16,0,223.0,158.0,0.3,14.0,244.0,136.14,100.33
2016,3,3,16,15,208.5,138.0,0.3,13.5,210.0,101.79,78.56
2016,3,3,16,30,194.0,118.0,0.3,13.0,176.0,84.91,70.23
2016,3,3,16,45,176.0,97.0,0.3,13.0,142.0,71.07,58.0
2016,3,3,17,0,158.0,76.0,0.3,13.0,108.0,56.75,45.06
2016,3,3,17,15,121.5,56.0,0.35,12.5,76.0,42.54,32.03
2016,3,3,17,30,85.0,36.0,0.4,12.0,44.0,27.91,18.23
2016,3,3,17,45,42.5,18.0,0.5,12.0,22.0,14.31,0.0
2016,3,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.0,0.65,10.5,7.0,5.97,0.0
2016,3,4,7,0,0.0,14.0,0.6,11.0,14.0,11.52,3.18
2016,3,4,7,15,0.0,27.0,0.6,11.0,27.0,22.29,13.25
2016,3,4,7,30,0.0,40.0,0.6,11.0,40.0,33.08,22.91
2016,3,4,7,45,0.0,54.5,0.6,11.5,54.5,46.15,34.37
2016,3,4,8,0,0.0,69.0,0.6,12.0,69.0,59.54,45.89
2016,3,4,8,15,0.0,84.0,0.6,12.5,84.0,73.37,57.56
2016,3,4,8,30,0.0,99.0,0.6,13.0,99.0,87.14,68.93
2016,3,4,8,45,12.0,135.0,0.65,13.5,141.0,134.71,108.81
2016,3,4,9,0,24.0,171.0,0.7,14.0,183.0,183.32,148.39
2016,3,4,9,15,12.0,151.5,0.7,14.0,157.5,147.7,118.24
2016,3,4,9,30,0.0,132.0,0.7,14.0,132.0,114.73,90.45
2016,3,4,9,45,0.0,110.0,0.75,14.5,110.0,93.09,72.34
2016,3,4,10,0,0.0,88.0,0.8,15.0,88.0,73.19,55.65
2016,3,4,10,15,4.5,148.0,0.8,15.0,151.5,132.37,104.29
2016,3,4,10,30,9.0,208.0,0.8,15.0,215.0,194.32,153.78
2016,3,4,10,45,10.0,216.5,0.85,15.0,224.0,202.37,159.71
2016,3,4,11,0,11.0,225.0,0.9,15.0,233.0,210.37,165.86
2016,3,4,11,15,36.5,274.5,0.9,15.0,300.5,302.55,238.39
2016,3,4,11,30,62.0,324.0,0.9,15.0,368.0,377.22,295.06
2016,3,4,11,45,33.0,249.5,0.9,15.0,273.0,266.48,209.14
2016,3,4,12,0,4.0,175.0,0.9,15.0,178.0,153.41,119.68
2016,3,4,12,15,2.0,149.0,0.9,15.0,150.5,128.01,99.58
2016,3,4,12,30,0.0,123.0,0.9,15.0,123.0,103.34,79.61
2016,3,4,12,45,0.0,107.0,0.9,15.0,107.0,89.48,68.4
2016,3,4,13,0,0.0,91.0,0.9,15.0,91.0,75.85,57.3
2016,3,4,13,15,0.0,89.0,0.85,14.5,89.0,74.16,56.09
2016,3,4,13,30,0.0,87.0,0.8,14.0,87.0,72.46,54.87
2016,3,4,13,45,1.5,131.0,0.8,14.0,132.0,110.5,86.24
2016,3,4,14,0,3.0,175.0,0.8,14.0,177.0,148.28,116.97
2016,3,4,14,15,1.5,128.5,0.8,14.0,129.5,107.86,84.13
2016,3,4,14,30,0.0,82.0,0.8,14.0,82.0,68.18,51.62
2016,3,4,14,45,0.0,69.0,0.85,14.0,69.0,57.29,42.72
2016,3,4,15,0,0.0,56.0,0.9,14.0,56.0,46.43,33.72
2016,3,4,15,15,13.5,118.5,0.95,14.0,125.0,101.53,79.58
2016,3,4,15,30,27.0,181.0,1.0,14.0,194.0,150.94,119.83
2016,3,4,15,45,13.5,109.5,1.05,14.0,116.0,91.53,71.3
2016,3,4,16,0,0.0,38.0,1.1,14.0,38.0,31.39,21.29
2016,3,4,16,15,0.0,32.5,1.15,13.5,32.5,26.82,17.51
2016,3,4,16,30,0.0,27.0,1.2,13.0,27.0,22.26,14.48
2016,3,4,16,45,0.0,21.5,1.25,13.0,21.5,17.7,10.35
2016,3,4,17,0,0.0,16.0,1.3,13.0,16.0,13.16,6.19
2016,3,4,17,15,0.0,11.5,1.35,12.5,11.5,9.45,2.75
2016,3,4,17,30,0.0,7.0,1.4,12.0,7.0,5.74,0.0
2016,3,4,17,45,0.0,3.5,1.45,12.0,3.5,2.87,0.0
2016,3,4,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.0,1.15,11.5,8.0,6.83,0.0
2016,3,5,7,0,0.0,16.0,1.2,12.0,16.0,13.18,4.65
2016,3,5,7,15,0.0,30.5,1.2,12.0,30.5,25.2,15.66
2016,3,5,7,30,0.0,45.0,1.2,12.0,45.0,37.98,26.99
2016,3,5,7,45,0.0,61.0,1.2,12.5,61.0,53.13,40.19
2016,3,5,8,0,0.0,77.0,1.2,13.0,77.0,68.07,52.97
2016,3,5,8,15,0.0,93.5,1.2,13.0,93.5,83.43,65.98
2016,3,5,8,30,0.0,110.0,1.2,13.0,110.0,98.7,78.7
2016,3,5,8,45,18.0,145.0,1.25,13.0,153.5,151.05,122.99
2016,3,5,9,0,36.0,180.0,1.3,13.0,197.0,222.88,182.06
2016,3,5,9,15,23.5,182.5,1.3,13.0,194.5,191.94,155.58
2016,3,5,9,30,11.0,185.0,1.3,13.0,192.0,179.7,144.7
2016,3,5,9,45,5.5,151.0,1.35,13.5,154.5,137.71,109.64
2016,3,5,10,0,0.0,117.0,1.4,14.0,117.0,99.19,77.36
2016,3,5,10,15,0.0,88.5,1.5,14.5,88.5,73.64,56.01
2016,3,5,10,30,0.0,60.0,1.6,15.0,60.0,49.84,36.09
2016,3,5,10,45,0.0,64.5,1.75,15.5,64.5,53.62,39.1
2016,3,5,11,0,0.0,69.0,1.9,16.0,69.0,57.4,42.08
2016,3,5,11,15,0.0,75.0,2.05,16.0,75.0,62.43,46.17
2016,3,5,11,30,0.0,81.0,2.2,16.0,81.0,67.47,50.27
2016,3,5,11,45,5.5,157.0,2.35,16.0,161.0,138.99,108.74
2016,3,5,12,0,11.0,233.0,2.5,16.0,241.0,212.92,167.92
2016,3,5,12,15,8.5,214.0,2.6,15.5,220.5,192.09,151.37
2016,3,5,12,30,6.0,195.0,2.7,15.0,200.0,171.9,135.45
2016,3,5,12,45,9.5,216.5,2.8,15.0,223.5,193.23,152.77
2016,3,5,13,0,13.0,238.0,2.9,15.0,247.0,214.05,169.54
2016,3,5,13,15,13.0,233.0,2.9,14.5,242.0,208.16,165.17
2016,3,5,13,30,13.0,228.0,2.9,14.0,237.0,202.29,160.89
2016,3,5,13,45,10.5,215.5,2.95,14.0,222.5,188.37,149.79
2016,3,5,14,0,8.0,203.0,3.0,14.0,208.0,174.88,139.03
2016,3,5,14,15,4.0,172.5,3.0,14.0,175.0,145.96,115.65
2016,3,5,14,30,0.0,142.0,3.0,14.0,142.0,118.01,92.94
2016,3,5,14,45,0.0,76.5,3.05,14.0,76.5,63.56,47.91
2016,3,5,15,0,0.0,11.0,3.1,14.0,11.0,9.09,2.06
2016,3,5,15,15,0.0,21.5,3.1,13.5,21.5,17.76,9.51
2016,3,5,15,30,0.0,32.0,3.1,13.0,32.0,26.45,17.01
2016,3,5,15,45,0.0,19.5,3.15,13.0,19.5,16.09,8.18
2016,3,5,16,0,0.0,7.0,3.2,13.0,7.0,5.76,0.0
2016,3,5,16,15,0.0,6.0,3.25,13.0,6.0,4.93,0.0
2016,3,5,16,30,0.0,5.0,3.3,13.0,5.0,4.11,0.0
2016,3,5,16,45,0.0,4.0,3.4,13.0,4.0,3.28,0.0
2016,3,5,17,0,0.0,3.0,3.5,13.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,3.5,12.5,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,3.5,12.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,3.5,12.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,45,100.0,18.0,1.3,8.5,26.5,102.69,0.0
2016,3,6,7,0,200.0,36.0,1.3,9.0,53.0,215.74,168.3
2016,3,6,7,15,317.5,49.0,1.3,9.0,98.5,319.9,266.26
2016,3,6,7,30,435.0,62.0,1.3,9.0,144.0,438.3,367.76
2016,3,6,7,45,514.5,70.0,1.3,9.5,195.5,530.93,442.53
2016,3,6,8,0,594.0,78.0,1.3,10.0,247.0,627.53,516.27
2016,3,6,8,15,417.5,115.0,1.35,10.5,245.0,535.51,442.91
2016,3,6,8,30,241.0,152.0,1.4,11.0,243.0,416.63,345.38
2016,3,6,8,45,499.5,125.5,1.45,11.5,345.5,646.09,526.88
2016,3,6,9,0,758.0,99.0,1.5,12.0,448.0,879.83,691.81
2016,3,6,9,15,499.5,168.0,1.5,12.0,407.0,717.36,570.61
2016,3,6,9,30,241.0,237.0,1.5,12.0,366.0,508.21,408.91
2016,3,6,9,45,239.0,256.0,1.5,12.0,392.0,527.77,424.01
2016,3,6,10,0,237.0,275.0,1.5,12.0,418.0,545.98,436.18
2016,3,6,10,15,135.5,270.5,1.5,12.0,353.0,433.9,347.28
2016,3,6,10,30,34.0,266.0,1.5,12.0,288.0,300.09,239.89
2016,3,6,10,45,152.5,296.5,1.5,12.5,402.0,471.93,376.38
2016,3,6,11,0,271.0,327.0,1.5,13.0,516.0,640.41,500.98
2016,3,6,11,15,261.5,338.0,1.5,13.0,523.5,634.23,493.84
2016,3,6,11,30,252.0,349.0,1.5,13.0,531.0,606.84,473.43
2016,3,6,11,45,176.0,353.0,1.5,13.0,481.0,528.76,413.86
2016,3,6,12,0,100.0,357.0,1.5,13.0,431.0,435.6,342.41
2016,3,6,12,15,134.0,362.0,1.5,13.0,461.0,480.58,377.51
2016,3,6,12,30,168.0,367.0,1.5,13.0,491.0,504.75,395.89
2016,3,6,12,45,135.5,359.0,1.5,13.0,458.5,458.35,360.11
2016,3,6,13,0,103.0,351.0,1.5,13.0,426.0,401.64,316.79
2016,3,6,13,15,103.0,343.5,1.55,13.0,417.5,385.91,305.27
2016,3,6,13,30,103.0,336.0,1.6,13.0,409.0,370.06,293.29
2016,3,6,13,45,155.0,327.0,1.65,13.0,432.0,393.94,312.58
2016,3,6,14,0,207.0,318.0,1.7,13.0,455.0,402.48,319.33
2016,3,6,14,15,288.0,288.0,1.75,12.5,469.5,408.23,324.14
2016,3,6,14,30,369.0,258.0,1.8,12.0,484.0,398.06,315.39
2016,3,6,14,45,347.5,245.0,1.85,12.0,448.0,350.7,276.5
2016,3,6,15,0,326.0,232.0,1.9,12.0,412.0,305.66,239.04
2016,3,6,15,15,331.0,211.5,1.9,11.5,381.5,264.92,204.23
2016,3,6,15,30,336.0,191.0,1.9,11.0,351.0,223.77,168.68
2016,3,6,15,45,179.0,170.0,1.9,11.0,254.5,158.57,120.86
2016,3,6,16,0,22.0,149.0,1.9,11.0,158.0,118.75,95.18
2016,3,6,16,15,16.0,130.0,1.85,10.5,136.0,101.19,81.48
2016,3,6,16,30,10.0,111.0,1.8,10.0,114.0,86.47,72.62
2016,3,6,16,45,5.0,90.5,1.75,10.0,92.0,71.1,58.81
2016,3,6,17,0,0.0,70.0,1.7,10.0,70.0,55.56,44.62
2016,3,6,17,15,0.0,50.0,1.7,9.5,50.0,40.24,30.48
2016,3,6,17,30,0.0,30.0,1.7,9.0,30.0,24.69,15.95
2016,3,6,17,45,0.0,15.0,1.7,9.0,15.0,12.37,1.89
2016,3,6,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,7,6,45,113.5,16.0,1.15,6.0,27.0,107.94,0.0
2016,3,7,7,0,227.0,32.0,1.1,6.0,54.0,224.92,180.31
2016,3,7,7,15,306.5,47.0,1.1,6.0,95.5,308.52,260.0
2016,3,7,7,30,386.0,62.0,1.1,6.0,137.0,399.43,339.51
2016,3,7,7,45,438.5,74.0,1.15,6.5,183.0,470.83,399.09
2016,3,7,8,0,491.0,86.0,1.2,7.0,229.0,551.76,462.88
2016,3,7,8,15,534.5,93.0,1.25,7.0,274.5,616.27,512.07
2016,3,7,8,30,578.0,100.0,1.3,7.0,320.0,681.22,560.09
2016,3,7,8,45,649.5,96.0,1.4,7.0,373.5,758.52,616.39
2016,3,7,9,0,721.0,92.0,1.5,7.0,427.0,835.91,671.19
2016,3,7,9,15,576.0,148.0,1.5,7.0,431.5,767.35,618.52
2016,3,7,9,30,431.0,204.0,1.5,7.0,436.0,698.13,563.92
2016,3,7,9,45,250.5,237.0,1.55,7.5,374.0,537.42,437.27
2016,3,7,10,0,70.0,270.0,1.6,8.0,312.0,348.87,284.23
2016,3,7,10,15,165.5,288.5,1.6,8.0,395.5,485.15,394.48
2016,3,7,10,30,261.0,307.0,1.6,8.0,479.0,620.93,497.69
2016,3,7,10,45,223.0,324.5,1.6,8.5,475.0,574.71,459.27
2016,3,7,11,0,185.0,342.0,1.6,9.0,471.0,549.72,438.05
2016,3,7,11,15,401.0,288.5,1.6,9.0,577.0,716.09,566.89
2016,3,7,11,30,617.0,235.0,1.6,9.0,683.0,881.59,686.67
2016,3,7,11,45,315.5,242.0,1.65,9.0,471.5,559.99,447.41
2016,3,7,12,0,14.0,249.0,1.7,9.0,260.0,230.26,184.43
2016,3,7,12,15,7.0,161.5,1.75,9.0,167.0,143.4,114.75
2016,3,7,12,30,0.0,74.0,1.8,9.0,74.0,61.65,46.62
2016,3,7,12,45,131.5,213.5,1.9,9.0,309.5,311.95,256.1
2016,3,7,13,0,263.0,353.0,2.0,9.0,545.0,552.45,442.85
2016,3,7,13,15,132.0,253.5,2.05,9.0,350.0,333.19,270.06
2016,3,7,13,30,1.0,154.0,2.1,9.0,155.0,129.98,103.57
2016,3,7,13,45,25.0,222.0,2.15,9.0,239.0,208.91,169.54
2016,3,7,14,0,49.0,290.0,2.2,9.0,323.0,278.87,226.28
2016,3,7,14,15,46.5,275.0,2.2,9.0,305.0,258.54,209.69
2016,3,7,14,30,44.0,260.0,2.2,9.0,287.0,238.76,193.78
2016,3,7,14,45,72.5,255.5,2.25,9.0,297.0,240.55,195.07
2016,3,7,15,0,101.0,251.0,2.3,9.0,307.0,238.4,192.51
2016,3,7,15,15,127.5,232.5,2.25,9.0,297.5,221.77,177.5
2016,3,7,15,30,154.0,214.0,2.2,9.0,288.0,200.35,158.09
2016,3,7,15,45,77.0,121.5,2.2,9.0,158.5,108.34,84.08
2016,3,7,16,0,0.0,29.0,2.2,9.0,29.0,23.94,15.25
2016,3,7,16,15,0.0,25.0,2.15,8.5,25.0,20.61,12.46
2016,3,7,16,30,0.0,21.0,2.1,8.0,21.0,17.3,10.27
2016,3,7,16,45,0.0,17.0,2.1,8.0,17.0,13.99,7.22
2016,3,7,17,0,0.0,13.0,2.1,8.0,13.0,10.68,4.14
2016,3,7,17,15,0.0,9.0,2.05,7.5,9.0,7.39,1.05
2016,3,7,17,30,0.0,5.0,2.0,7.0,5.0,4.1,0.0
2016,3,7,17,45,0.0,2.5,2.0,7.0,2.5,2.05,0.0
2016,3,7,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,172.5,16.5,1.1,6.0,33.5,149.56,29.21
2016,3,8,7,0,345.0,33.0,1.1,7.0,67.0,305.25,246.31
2016,3,8,7,15,452.0,42.5,1.1,7.5,115.5,408.65,340.91
2016,3,8,7,30,559.0,52.0,1.1,8.0,164.0,521.2,434.13
2016,3,8,7,45,621.5,59.0,1.1,8.5,216.0,603.17,498.24
2016,3,8,8,0,684.0,66.0,1.1,9.0,268.0,688.11,561.18
2016,3,8,8,15,724.5,71.0,1.05,9.5,319.5,747.52,601.61
2016,3,8,8,30,765.0,76.0,1.0,10.0,371.0,813.34,644.9
2016,3,8,8,45,790.0,80.5,1.0,10.5,419.0,863.4,676.11
2016,3,8,9,0,815.0,85.0,1.0,11.0,467.0,911.39,705.18
2016,3,8,9,15,834.5,88.0,0.95,11.0,511.0,949.73,727.43
2016,3,8,9,30,854.0,91.0,0.9,11.0,555.0,985.1,747.39
2016,3,8,9,45,858.5,97.0,0.9,11.5,591.5,1005.91,757.28
2016,3,8,10,0,863.0,103.0,0.9,12.0,628.0,1022.84,764.88
2016,3,8,10,15,751.0,147.5,0.9,12.0,621.5,970.41,728.9
2016,3,8,10,30,639.0,192.0,0.9,12.0,615.0,903.17,683.88
2016,3,8,10,45,589.0,219.0,0.9,12.0,620.0,867.73,659.59
2016,3,8,11,0,539.0,246.0,0.9,12.0,625.0,838.14,637.58
2016,3,8,11,15,556.5,248.0,0.95,12.0,647.5,845.83,643.5
2016,3,8,11,30,574.0,250.0,1.0,12.0,670.0,850.27,646.74
2016,3,8,11,45,446.0,299.5,1.05,12.0,628.5,762.2,582.98
2016,3,8,12,0,318.0,349.0,1.1,12.0,587.0,661.91,510.39
2016,3,8,12,15,301.5,353.5,1.05,12.0,579.0,636.04,491.77
2016,3,8,12,30,285.0,358.0,1.0,12.0,571.0,609.72,471.98
2016,3,8,12,45,153.0,316.5,0.95,12.0,431.0,429.58,337.2
2016,3,8,13,0,21.0,275.0,0.9,12.0,291.0,253.0,199.66
2016,3,8,13,15,61.5,308.0,0.95,12.0,352.0,321.04,254.8
2016,3,8,13,30,102.0,341.0,1.0,12.0,413.0,372.96,295.06
2016,3,8,13,45,100.5,329.0,1.05,12.0,398.5,351.94,278.68
2016,3,8,14,0,99.0,317.0,1.1,12.0,384.0,331.1,262.79
2016,3,8,14,15,80.5,295.5,1.15,11.5,348.0,293.45,233.91
2016,3,8,14,30,62.0,274.0,1.2,11.0,312.0,258.41,206.82
2016,3,8,14,45,185.5,256.5,1.3,11.0,362.0,289.88,230.8
2016,3,8,15,0,309.0,239.0,1.4,11.0,412.0,304.07,238.28
2016,3,8,15,15,260.0,225.5,1.35,10.5,363.5,254.32,197.77
2016,3,8,15,30,211.0,212.0,1.3,10.0,315.0,211.05,163.27
2016,3,8,15,45,138.0,189.0,1.3,10.0,253.5,164.66,127.93
2016,3,8,16,0,65.0,166.0,1.3,10.0,192.0,130.7,103.76
2016,3,8,16,15,59.0,145.0,1.2,9.5,166.5,108.07,87.19
2016,3,8,16,30,53.0,124.0,1.1,9.0,141.0,92.6,78.31
2016,3,8,16,45,45.0,102.5,1.05,9.0,115.5,77.56,64.85
2016,3,8,17,0,37.0,81.0,1.0,9.0,90.0,62.22,50.84
2016,3,8,17,15,23.0,60.5,0.95,8.5,65.5,47.19,36.94
2016,3,8,17,30,9.0,40.0,0.9,8.0,41.0,32.08,22.71
2016,3,8,17,45,4.5,20.0,0.85,8.0,20.5,16.52,6.08
2016,3,8,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,6,45,166.5,16.5,1.05,8.5,33.5,147.79,56.24
2016,3,9,7,0,333.0,33.0,1.1,9.0,67.0,297.79,240.68
2016,3,9,7,15,434.0,42.5,1.05,9.0,114.0,396.38,329.74
2016,3,9,7,30,535.0,52.0,1.0,9.0,161.0,503.7,418.77
2016,3,9,7,45,367.0,86.0,1.0,9.5,170.5,430.8,360.38
2016,3,9,8,0,199.0,120.0,1.0,10.0,180.0,330.41,276.81
2016,3,9,8,15,214.5,140.0,0.95,10.0,215.0,373.13,311.63
2016,3,9,8,30,230.0,160.0,0.9,10.0,250.0,415.89,344.41
2016,3,9,8,45,152.0,181.5,0.85,10.5,244.5,353.66,291.07
2016,3,9,9,0,74.0,203.0,0.8,11.0,239.0,285.56,233.23
2016,3,9,9,15,72.0,221.5,0.8,11.5,259.0,302.72,246.0
2016,3,9,9,30,70.0,240.0,0.8,12.0,279.0,319.48,257.71
2016,3,9,9,45,188.5,256.0,0.8,12.5,369.5,475.25,379.58
2016,3,9,10,0,307.0,272.0,0.8,13.0,460.0,633.61,495.06
2016,3,9,10,15,244.0,296.5,0.75,13.0,451.0,572.98,446.33
2016,3,9,10,30,181.0,321.0,0.7,13.0,442.0,532.91,414.42
2016,3,9,10,45,267.0,318.5,0.7,13.5,504.5,632.72,487.18
2016,3,9,11,0,353.0,316.0,0.7,14.0,567.0,708.23,539.3
2016,3,9,11,15,278.0,339.5,0.7,14.0,539.5,650.29,495.13
2016,3,9,11,30,203.0,363.0,0.7,14.0,512.0,572.8,438.55
2016,3,9,11,45,195.0,368.5,0.7,14.5,513.0,561.32,429.75
2016,3,9,12,0,187.0,374.0,0.7,15.0,514.0,549.2,419.84
2016,3,9,12,15,244.0,365.5,0.7,15.0,548.5,579.92,443.17
2016,3,9,12,30,301.0,357.0,0.7,15.0,583.0,621.68,473.17
2016,3,9,12,45,212.5,360.5,0.75,15.5,519.0,520.78,398.65
2016,3,9,13,0,124.0,364.0,0.8,16.0,455.0,441.13,339.17
2016,3,9,13,15,253.5,338.0,0.75,16.0,520.0,511.33,393.34
2016,3,9,13,30,383.0,312.0,0.7,16.0,585.0,557.26,426.92
2016,3,9,13,45,428.5,284.5,0.7,16.0,581.0,543.62,416.43
2016,3,9,14,0,474.0,257.0,0.7,16.0,577.0,516.53,396.31
2016,3,9,14,15,417.0,261.5,0.7,16.0,534.0,456.94,351.08
2016,3,9,14,30,360.0,266.0,0.7,16.0,491.0,398.53,306.41
2016,3,9,14,45,293.5,260.0,0.7,16.0,436.5,338.9,260.46
2016,3,9,15,0,227.0,254.0,0.7,16.0,382.0,285.02,218.82
2016,3,9,15,15,188.5,236.0,0.65,15.5,336.5,240.8,184.44
2016,3,9,15,30,150.0,218.0,0.6,15.0,291.0,201.64,154.26
2016,3,9,15,45,139.5,196.0,0.6,15.0,258.5,169.28,128.69
2016,3,9,16,0,129.0,174.0,0.6,15.0,226.0,138.77,105.67
2016,3,9,16,15,117.5,153.0,0.55,14.5,196.0,110.73,92.08
2016,3,9,16,30,106.0,132.0,0.5,14.0,166.0,95.41,79.15
2016,3,9,16,45,95.0,109.5,0.5,13.5,136.0,80.48,66.24
2016,3,9,17,0,84.0,87.0,0.5,13.0,106.0,65.11,52.6
2016,3,9,17,15,62.5,65.0,0.5,12.5,77.0,49.57,38.49
2016,3,9,17,30,41.0,43.0,0.5,12.0,48.0,33.62,23.74
2016,3,9,17,45,20.5,25.0,0.5,11.5,27.5,20.26,9.24
2016,3,9,18,0,0.0,7.0,0.5,11.0,7.0,5.97,0.0
2016,3,9,18,15,0.0,3.5,0.5,11.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,6,45,183.5,17.0,1.1,10.0,37.0,160.61,81.85
2016,3,10,7,0,367.0,34.0,1.1,11.0,74.0,321.37,259.3
2016,3,10,7,15,467.0,43.0,1.1,11.0,122.5,420.51,347.31
2016,3,10,7,30,567.0,52.0,1.1,11.0,171.0,528.09,435.4
2016,3,10,7,45,629.5,58.0,1.1,11.5,223.0,609.07,497.53
2016,3,10,8,0,692.0,64.0,1.1,12.0,275.0,687.26,554.36
2016,3,10,8,15,731.0,68.5,1.1,12.5,326.5,751.55,598.36
2016,3,10,8,30,770.0,73.0,1.1,13.0,378.0,815.48,640.39
2016,3,10,8,45,795.0,76.5,1.15,13.5,426.0,864.28,671.2
2016,3,10,9,0,820.0,80.0,1.2,14.0,474.0,911.03,700.06
2016,3,10,9,15,839.0,83.0,1.2,14.0,518.0,948.87,722.9
2016,3,10,9,30,858.0,86.0,1.2,14.0,562.0,983.73,743.6
2016,3,10,9,45,868.5,89.5,1.25,14.5,599.5,995.72,748.69
2016,3,10,10,0,879.0,93.0,1.3,15.0,637.0,1015.48,759.3
2016,3,10,10,15,716.0,159.0,1.3,15.0,617.0,948.58,713.54
2016,3,10,10,30,553.0,225.0,1.3,15.0,597.0,844.3,641.94
2016,3,10,10,45,586.0,224.5,1.3,15.5,631.0,870.61,659.43
2016,3,10,11,0,619.0,224.0,1.3,16.0,665.0,900.32,677.24
2016,3,10,11,15,767.5,163.5,1.25,16.0,723.5,970.77,722.35
2016,3,10,11,30,916.0,103.0,1.2,16.0,782.0,1011.88,746.57
2016,3,10,11,45,915.5,105.0,1.2,16.0,790.0,991.11,732.17
2016,3,10,12,0,915.0,107.0,1.2,16.0,798.0,966.57,716.29
2016,3,10,12,15,914.5,107.0,1.15,16.0,798.0,936.3,695.91
2016,3,10,12,30,914.0,107.0,1.1,16.0,798.0,902.6,673.35
2016,3,10,12,45,659.0,215.0,1.1,16.0,711.0,777.1,587.44
2016,3,10,13,0,404.0,323.0,1.1,16.0,624.0,631.0,481.39
2016,3,10,13,15,627.0,225.5,1.05,16.0,681.5,694.63,530.9
2016,3,10,13,30,850.0,128.0,1.0,16.0,739.0,718.83,549.06
2016,3,10,13,45,617.5,209.5,0.95,16.0,645.5,600.52,460.07
2016,3,10,14,0,385.0,291.0,0.9,16.0,552.0,486.69,374.62
2016,3,10,14,15,414.5,268.5,0.85,16.0,538.5,455.31,350.95
2016,3,10,14,30,444.0,246.0,0.8,16.0,525.0,424.85,326.16
2016,3,10,14,45,363.0,247.0,0.75,16.0,466.5,356.06,272.61
2016,3,10,15,0,282.0,248.0,0.7,16.0,408.0,300.49,229.42
2016,3,10,15,15,366.0,211.5,0.65,15.5,402.0,272.46,203.68
2016,3,10,15,30,450.0,175.0,0.6,15.0,396.0,234.38,168.3
2016,3,10,15,45,309.0,175.0,0.6,15.0,320.0,178.62,128.62
2016,3,10,16,0,168.0,175.0,0.6,15.0,244.0,142.51,107.24
2016,3,10,16,15,154.0,154.5,0.6,14.5,211.5,112.15,93.3
2016,3,10,16,30,140.0,134.0,0.6,14.0,179.0,97.01,80.57
2016,3,10,16,45,125.5,111.5,0.6,13.5,146.5,82.04,67.63
2016,3,10,17,0,111.0,89.0,0.6,13.0,114.0,66.64,53.98
2016,3,10,17,15,85.5,67.0,0.65,12.5,83.5,51.07,39.85
2016,3,10,17,30,60.0,45.0,0.7,12.0,53.0,35.12,25.1
2016,3,10,17,45,30.0,26.0,0.75,11.5,30.0,20.8,10.17
2016,3,10,18,0,0.0,7.0,0.8,11.0,7.0,5.97,0.0
2016,3,10,18,15,0.0,3.5,0.85,11.0,3.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,1.95,10.0,1.0,0.82,0.0
2016,3,11,7,0,0.0,2.0,2.0,10.0,2.0,1.64,0.0
2016,3,11,7,15,0.0,3.0,2.05,10.0,3.0,2.46,0.0
2016,3,11,7,30,0.0,4.0,2.1,10.0,4.0,3.28,0.0
2016,3,11,7,45,0.0,5.5,2.2,10.0,5.5,4.52,0.0
2016,3,11,8,0,0.0,7.0,2.3,10.0,7.0,5.75,0.0
2016,3,11,8,15,0.0,8.5,2.35,10.0,8.5,6.99,0.46
2016,3,11,8,30,0.0,10.0,2.4,10.0,10.0,8.24,1.53
2016,3,11,8,45,0.0,31.5,2.5,10.5,31.5,26.02,16.91
2016,3,11,9,0,0.0,53.0,2.6,11.0,53.0,43.9,32.14
2016,3,11,9,15,0.0,43.0,2.6,11.0,43.0,35.6,24.93
2016,3,11,9,30,0.0,33.0,2.6,11.0,33.0,27.32,17.77
2016,3,11,9,45,1.0,100.5,2.65,11.5,101.0,85.16,66.65
2016,3,11,10,0,2.0,168.0,2.7,12.0,169.0,148.86,119.22
2016,3,11,10,15,1.0,137.0,2.75,12.0,137.5,118.01,93.38
2016,3,11,10,30,0.0,106.0,2.8,12.0,106.0,88.86,69.03
2016,3,11,10,45,25.0,211.5,2.9,12.0,229.5,226.65,183.01
2016,3,11,11,0,50.0,317.0,3.0,12.0,353.0,362.62,291.18
2016,3,11,11,15,31.5,281.0,2.85,11.5,304.5,301.33,241.82
2016,3,11,11,30,13.0,245.0,2.7,11.0,256.0,227.51,182.47
2016,3,11,11,45,6.5,154.5,2.6,11.0,160.0,137.48,109.19
2016,3,11,12,0,0.0,64.0,2.5,11.0,64.0,53.31,39.23
2016,3,11,12,15,43.0,214.5,2.45,11.0,247.5,233.49,188.93
2016,3,11,12,30,86.0,365.0,2.4,11.0,431.0,414.09,331.25
2016,3,11,12,45,105.5,367.5,2.35,11.0,447.0,425.15,339.2
2016,3,11,13,0,125.0,370.0,2.3,11.0,463.0,446.27,355.56
2016,3,11,13,15,162.0,362.5,2.35,11.0,481.0,454.85,362.92
2016,3,11,13,30,199.0,355.0,2.4,11.0,499.0,459.65,367.2
2016,3,11,13,45,106.5,293.5,2.5,11.0,370.5,330.73,265.72
2016,3,11,14,0,14.0,232.0,2.6,11.0,242.0,202.35,162.34
2016,3,11,14,15,7.0,170.5,2.55,10.5,175.5,145.6,116.59
2016,3,11,14,30,0.0,109.0,2.5,10.0,109.0,90.66,71.27
2016,3,11,14,45,0.0,101.5,2.45,10.0,101.5,84.37,66.2
2016,3,11,15,0,0.0,94.0,2.4,10.0,94.0,78.13,61.1
2016,3,11,15,15,0.0,55.0,2.35,9.5,55.0,45.59,33.63
2016,3,11,15,30,0.0,16.0,2.3,9.0,16.0,13.21,5.82
2016,3,11,15,45,8.5,84.0,2.3,9.0,88.0,70.94,55.43
2016,3,11,16,0,17.0,152.0,2.3,9.0,160.0,120.62,97.79
2016,3,11,16,15,12.5,133.5,2.25,8.5,139.0,103.88,88.44
2016,3,11,16,30,8.0,115.0,2.2,8.0,118.0,89.73,76.1
2016,3,11,16,45,4.0,94.5,2.2,8.0,96.0,74.35,62.26
2016,3,11,17,0,0.0,74.0,2.2,8.0,74.0,58.82,48.03
2016,3,11,17,15,0.0,54.0,2.2,8.0,54.0,43.49,33.77
2016,3,11,17,30,0.0,34.0,2.2,8.0,34.0,27.94,19.21
2016,3,11,17,45,0.0,19.5,2.2,8.0,19.5,16.09,7.07
2016,3,11,18,0,0.0,5.0,2.2,8.0,5.0,4.27,0.0
2016,3,11,18,15,0.0,2.5,2.2,7.5,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,0.95,7.5,11.0,9.04,0.64
2016,3,12,7,0,0.0,22.0,1.0,8.0,22.0,18.14,9.77
2016,3,12,7,15,0.0,36.5,1.05,8.0,36.5,30.17,20.59
2016,3,12,7,30,0.0,51.0,1.1,8.0,51.0,42.71,31.81
2016,3,12,7,45,0.0,67.0,1.2,8.5,67.0,57.65,44.87
2016,3,12,8,0,0.0,83.0,1.3,9.0,83.0,72.45,57.58
2016,3,12,8,15,0.0,98.5,1.35,9.0,98.5,86.64,69.66
2016,3,12,8,30,0.0,114.0,1.4,9.0,114.0,100.79,81.52
2016,3,12,8,45,0.0,116.5,1.45,9.5,116.5,101.58,81.75
2016,3,12,9,0,0.0,119.0,1.5,10.0,119.0,102.82,82.38
2016,3,12,9,15,43.5,186.0,1.55,10.0,210.5,229.29,189.08
2016,3,12,9,30,87.0,253.0,1.6,10.0,302.0,350.08,286.54
2016,3,12,9,45,43.5,181.0,1.65,10.5,205.5,219.44,178.95
2016,3,12,10,0,0.0,109.0,1.7,11.0,109.0,91.66,71.68
2016,3,12,10,15,34.5,209.5,1.7,11.0,233.0,237.76,193.11
2016,3,12,10,30,69.0,310.0,1.7,11.0,357.0,382.23,307.18
2016,3,12,10,45,69.0,321.5,1.75,11.0,370.0,390.7,312.45
2016,3,12,11,0,69.0,333.0,1.8,11.0,383.0,398.79,318.25
2016,3,12,11,15,34.5,236.0,1.8,11.0,261.0,256.96,206.11
2016,3,12,11,30,0.0,139.0,1.8,11.0,139.0,117.73,92.49
2016,3,12,11,45,14.5,222.5,1.85,11.0,233.5,206.58,165.68
2016,3,12,12,0,29.0,306.0,1.9,11.0,328.0,313.99,251.08
2016,3,12,12,15,24.0,291.5,1.9,11.0,310.0,276.17,220.61
2016,3,12,12,30,19.0,277.0,1.9,11.0,292.0,256.39,204.9
2016,3,12,12,45,11.5,225.5,1.95,11.0,234.5,202.13,161.46
2016,3,12,13,0,4.0,174.0,2.0,11.0,177.0,150.09,119.26
2016,3,12,13,15,16.5,231.5,2.0,11.0,243.5,208.55,167.24
2016,3,12,13,30,29.0,289.0,2.0,11.0,310.0,273.81,219.57
2016,3,12,13,45,14.5,189.0,2.0,11.5,199.5,167.7,133.72
2016,3,12,14,0,0.0,89.0,2.0,12.0,89.0,74.13,56.64
2016,3,12,14,15,29.0,184.0,1.95,12.0,202.5,171.17,137.13
2016,3,12,14,30,58.0,279.0,1.9,12.0,316.0,259.33,207.86
2016,3,12,14,45,54.0,260.5,1.9,12.0,293.5,235.59,188.49
2016,3,12,15,0,50.0,242.0,1.9,12.0,271.0,212.69,170.09
2016,3,12,15,15,109.0,232.5,1.85,11.5,289.0,214.9,170.35
2016,3,12,15,30,168.0,223.0,1.8,11.0,307.0,207.98,162.11
2016,3,12,15,45,84.0,156.5,1.75,11.0,198.5,135.2,105.44
2016,3,12,16,0,0.0,90.0,1.7,11.0,90.0,74.01,58.03
2016,3,12,16,15,0.0,78.0,1.65,10.5,78.0,64.31,52.5
2016,3,12,16,30,0.0,66.0,1.6,10.0,66.0,54.7,44.08
2016,3,12,16,45,0.0,54.0,1.6,10.0,54.0,44.7,35.06
2016,3,12,17,0,0.0,42.0,1.6,10.0,42.0,34.71,25.93
2016,3,12,17,15,0.0,31.0,1.55,10.0,31.0,25.58,17.46
2016,3,12,17,30,0.0,20.0,1.5,10.0,20.0,16.47,8.96
2016,3,12,17,45,0.0,11.5,1.5,10.0,11.5,9.45,1.94
2016,3,12,18,0,0.0,3.0,1.5,10.0,3.0,2.56,0.0
2016,3,12,18,15,0.0,1.5,1.5,10.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.5,1.3,10.0,1.5,0.0,0.0
2016,3,13,6,30,0.0,3.0,1.3,10.0,3.0,2.56,0.0
2016,3,13,6,45,0.0,14.0,1.35,10.5,14.0,11.53,2.77
2016,3,13,7,0,0.0,25.0,1.4,11.0,25.0,20.63,11.75
2016,3,13,7,15,0.0,40.0,1.4,11.0,40.0,33.08,22.84
2016,3,13,7,30,0.0,55.0,1.4,11.0,55.0,46.82,34.96
2016,3,13,7,45,0.0,71.5,1.45,11.5,71.5,62.25,48.29
2016,3,13,8,0,0.0,88.0,1.5,12.0,88.0,77.55,61.25
2016,3,13,8,15,0.0,104.5,1.5,12.0,104.5,92.75,74.02
2016,3,13,8,30,0.0,121.0,1.5,12.0,121.0,107.89,86.55
2016,3,13,8,45,0.0,67.5,1.55,12.0,67.5,55.97,42.34
2016,3,13,9,0,0.0,14.0,1.6,12.0,14.0,11.56,4.28
2016,3,13,9,15,0.0,20.0,1.6,12.0,20.0,16.53,8.53
2016,3,13,9,30,0.0,26.0,1.6,12.0,26.0,21.51,12.75
2016,3,13,9,45,0.0,24.5,1.6,12.0,24.5,20.28,11.65
2016,3,13,10,0,0.0,23.0,1.6,12.0,23.0,19.05,10.57
2016,3,13,10,15,1.0,96.5,1.6,12.0,97.5,81.5,63.13
2016,3,13,10,30,2.0,170.0,1.6,12.0,172.0,149.09,118.68
2016,3,13,10,45,1.0,161.0,1.65,12.0,162.5,139.26,110.27
2016,3,13,11,0,0.0,152.0,1.7,12.0,153.0,129.73,102.32
2016,3,13,11,15,2.0,163.5,1.7,12.0,165.5,141.82,112.21
2016,3,13,11,30,4.0,175.0,1.7,12.0,178.0,153.79,121.92
2016,3,13,11,45,5.5,187.0,1.7,12.5,191.0,165.56,131.17
2016,3,13,12,0,7.0,199.0,1.7,13.0,204.0,177.16,140.22
2016,3,13,12,15,8.5,212.5,1.7,12.5,219.0,189.88,150.69
2016,3,13,12,30,10.0,226.0,1.7,12.0,234.0,202.34,160.97
2016,3,13,12,45,11.0,233.5,1.75,12.0,242.5,208.73,166.12
2016,3,13,13,0,12.0,241.0,1.8,12.0,251.0,214.87,171.12
2016,3,13,13,15,17.5,259.0,1.75,12.0,272.5,233.23,185.93
2016,3,13,13,30,23.0,277.0,1.7,12.0,294.0,250.66,199.87
2016,3,13,13,45,14.5,236.0,1.65,12.0,247.0,207.62,165.45
2016,3,13,14,0,6.0,195.0,1.6,12.0,200.0,166.39,132.35
2016,3,13,14,15,5.0,189.5,1.55,12.0,193.5,160.25,127.63
2016,3,13,14,30,4.0,184.0,1.5,12.0,187.0,154.21,122.91
2016,3,13,14,45,2.0,173.5,1.5,12.0,175.0,143.83,114.68
2016,3,13,15,0,0.0,163.0,1.5,12.0,163.0,133.78,106.74
2016,3,13,15,15,0.0,138.0,1.45,12.0,138.0,113.2,89.98
2016,3,13,15,30,0.0,113.0,1.4,12.0,113.0,92.92,73.33
2016,3,13,15,45,0.0,61.5,1.4,12.0,61.5,50.96,38.07
2016,3,13,16,0,0.0,10.0,1.4,12.0,10.0,8.24,1.47
2016,3,13,16,15,0.0,8.5,1.35,11.5,8.5,7.0,0.7
2016,3,13,16,30,0.0,7.0,1.3,11.0,7.0,5.76,0.0
2016,3,13,16,45,0.0,6.0,1.3,11.0,6.0,4.93,0.0
2016,3,13,17,0,0.0,5.0,1.3,11.0,5.0,4.1,0.0
2016,3,13,17,15,0.0,3.5,1.25,11.0,3.5,2.87,0.0
2016,3,13,17,30,0.0,2.0,1.2,11.0,2.0,1.64,0.0
2016,3,13,17,45,0.0,1.0,1.2,11.0,1.0,0.82,0.0
2016,3,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
