Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,1.2,7.5,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,1.2,8.0,12.0,10.24,0.0
2016,3,14,6,45,100.5,29.5,1.25,8.5,42.5,119.37,86.82
2016,3,14,7,0,201.0,47.0,1.3,9.0,73.0,226.74,187.5
2016,3,14,7,15,256.0,65.0,1.3,9.0,114.0,296.57,249.88
2016,3,14,7,30,311.0,83.0,1.3,9.0,155.0,370.93,313.74
2016,3,14,7,45,336.5,102.0,1.35,9.0,197.0,426.83,359.95
2016,3,14,8,0,362.0,121.0,1.4,9.0,239.0,483.43,405.07
2016,3,14,8,15,403.0,130.0,1.4,9.0,282.0,541.73,450.34
2016,3,14,8,30,444.0,139.0,1.4,9.0,325.0,601.24,495.13
2016,3,14,8,45,398.5,168.5,1.45,9.5,350.0,605.22,494.03
2016,3,14,9,0,353.0,198.0,1.5,10.0,375.0,583.7,474.61
2016,3,14,9,15,385.5,210.5,1.5,10.0,419.0,634.42,512.05
2016,3,14,9,30,418.0,223.0,1.5,10.0,463.0,706.2,562.99
2016,3,14,9,45,495.5,212.0,1.5,10.5,515.0,774.5,610.99
2016,3,14,10,0,573.0,201.0,1.5,11.0,567.0,841.58,656.86
2016,3,14,10,15,529.5,229.5,1.5,11.0,580.5,828.57,644.1
2016,3,14,10,30,486.0,258.0,1.5,11.0,594.0,811.69,629.74
2016,3,14,10,45,364.0,306.0,1.5,11.5,562.5,713.6,555.33
2016,3,14,11,0,242.0,354.0,1.5,12.0,531.0,615.18,480.07
2016,3,14,11,15,362.0,324.0,1.5,12.0,595.5,713.01,554.16
2016,3,14,11,30,482.0,294.0,1.5,12.0,660.0,804.36,619.63
2016,3,14,11,45,512.5,288.0,1.5,12.0,681.0,810.74,623.16
2016,3,14,12,0,543.0,282.0,1.5,12.0,702.0,813.34,625.05
2016,3,14,12,15,495.0,299.5,1.5,12.0,682.5,765.02,589.64
2016,3,14,12,30,447.0,317.0,1.5,12.0,663.0,716.8,554.51
2016,3,14,12,45,490.0,297.5,1.55,12.5,673.5,709.71,550.05
2016,3,14,13,0,533.0,278.0,1.6,13.0,684.0,697.74,541.43
2016,3,14,13,15,669.0,221.0,1.6,13.0,720.0,718.33,558.02
2016,3,14,13,30,805.0,164.0,1.6,13.0,756.0,720.99,560.62
2016,3,14,13,45,672.0,202.0,1.6,13.0,685.5,625.09,488.03
2016,3,14,14,0,539.0,240.0,1.6,13.0,615.0,535.55,419.71
2016,3,14,14,15,661.0,192.0,1.6,12.5,631.5,525.28,411.58
2016,3,14,14,30,783.0,144.0,1.6,12.0,648.0,496.74,386.82
2016,3,14,14,45,447.5,205.0,1.65,12.0,490.0,356.75,278.27
2016,3,14,15,0,112.0,266.0,1.7,12.0,332.0,251.47,199.22
2016,3,14,15,15,413.0,195.0,1.7,11.5,409.0,271.1,205.8
2016,3,14,15,30,714.0,124.0,1.7,11.0,486.0,250.71,174.5
2016,3,14,15,45,688.5,117.0,1.75,11.0,439.0,190.14,123.81
2016,3,14,16,0,663.0,110.0,1.8,11.0,392.0,132.71,82.88
2016,3,14,16,15,620.0,103.0,1.7,10.5,341.0,78.41,65.01
2016,3,14,16,30,577.0,96.0,1.6,10.0,290.0,72.56,60.12
2016,3,14,16,45,522.5,86.0,1.55,9.5,239.0,66.33,54.69
2016,3,14,17,0,468.0,76.0,1.5,9.0,188.0,57.23,46.47
2016,3,14,17,15,376.0,63.5,1.45,8.5,139.5,48.17,38.03
2016,3,14,17,30,284.0,51.0,1.4,8.0,91.0,38.98,29.2
2016,3,14,17,45,142.0,33.5,1.4,8.0,53.5,25.73,15.8
2016,3,14,18,0,0.0,16.0,1.4,8.0,16.0,13.66,0.0
2016,3,14,18,15,0.0,8.0,1.4,7.5,8.0,6.83,0.0
2016,3,14,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,15,39.0,7.0,1.0,4.5,8.0,0.0,0.0
2016,3,15,6,30,78.0,14.0,1.0,5.0,16.0,55.3,0.0
2016,3,15,6,45,224.0,28.5,1.05,6.0,54.5,207.44,159.86
2016,3,15,7,0,370.0,43.0,1.1,7.0,93.0,334.54,278.85
2016,3,15,7,15,460.5,53.0,1.1,7.5,142.5,429.74,361.37
2016,3,15,7,30,551.0,63.0,1.1,8.0,192.0,532.0,444.48
2016,3,15,7,45,615.0,68.5,1.15,8.5,245.5,613.61,507.15
2016,3,15,8,0,679.0,74.0,1.2,9.0,299.0,698.0,569.06
2016,3,15,8,15,717.0,79.0,1.2,9.5,350.5,761.16,612.18
2016,3,15,8,30,755.0,84.0,1.2,10.0,402.0,818.38,649.64
2016,3,15,8,45,787.0,86.0,1.2,10.5,452.0,871.47,683.07
2016,3,15,9,0,819.0,88.0,1.2,11.0,502.0,922.74,714.37
2016,3,15,9,15,838.0,91.0,1.2,11.5,546.0,960.32,735.75
2016,3,15,9,30,857.0,94.0,1.2,12.0,590.0,994.88,754.96
2016,3,15,9,45,873.5,95.0,1.25,12.5,629.0,1021.08,769.45
2016,3,15,10,0,890.0,96.0,1.3,13.0,668.0,1031.62,773.83
2016,3,15,10,15,899.5,97.5,1.25,13.0,700.0,1043.83,779.19
2016,3,15,10,30,909.0,99.0,1.2,13.0,732.0,1052.07,782.07
2016,3,15,10,45,917.0,99.5,1.15,13.5,756.5,1053.57,779.36
2016,3,15,11,0,925.0,100.0,1.1,14.0,781.0,1050.95,774.28
2016,3,15,11,15,929.0,101.0,1.1,14.0,797.5,1040.76,767.08
2016,3,15,11,30,933.0,102.0,1.1,14.0,814.0,1026.48,757.52
2016,3,15,11,45,935.5,102.0,1.1,14.5,822.5,1005.63,742.55
2016,3,15,12,0,938.0,102.0,1.1,15.0,831.0,980.89,725.29
2016,3,15,12,15,938.0,102.0,1.1,15.0,831.5,950.1,705.54
2016,3,15,12,30,938.0,102.0,1.1,15.0,832.0,915.76,683.49
2016,3,15,12,45,939.5,99.5,1.15,15.0,824.5,876.72,659.01
2016,3,15,13,0,941.0,97.0,1.2,15.0,817.0,834.38,632.03
2016,3,15,13,15,937.0,96.5,1.2,15.0,800.5,786.82,600.47
2016,3,15,13,30,933.0,96.0,1.2,15.0,784.0,736.73,565.25
2016,3,15,13,45,927.5,94.0,1.2,15.0,760.5,681.96,524.92
2016,3,15,14,0,922.0,92.0,1.2,15.0,737.0,625.31,481.93
2016,3,15,14,15,913.0,90.5,1.2,15.0,705.5,565.64,435.19
2016,3,15,14,30,904.0,89.0,1.2,15.0,674.0,504.96,385.96
2016,3,15,14,45,892.0,86.5,1.25,15.0,636.0,441.44,333.01
2016,3,15,15,0,880.0,84.0,1.3,15.0,598.0,377.83,278.11
2016,3,15,15,15,863.0,81.5,1.3,14.5,554.5,313.01,221.39
2016,3,15,15,30,846.0,79.0,1.3,14.0,511.0,245.2,162.24
2016,3,15,15,45,823.0,75.5,1.3,14.0,463.0,180.47,108.34
2016,3,15,16,0,800.0,72.0,1.3,14.0,415.0,118.28,65.01
2016,3,15,16,15,766.0,68.0,1.25,13.0,363.5,58.34,46.58
2016,3,15,16,30,732.0,64.0,1.2,12.0,312.0,54.02,43.11
2016,3,15,16,45,683.5,58.5,1.2,11.5,259.5,50.0,39.64
2016,3,15,17,0,635.0,53.0,1.2,11.0,207.0,45.95,35.99
2016,3,15,17,15,553.5,45.5,1.2,10.5,156.0,36.62,27.41
2016,3,15,17,30,472.0,38.0,1.2,10.0,105.0,31.01,21.96
2016,3,15,17,45,329.0,26.5,1.3,9.5,63.5,21.7,12.56
2016,3,15,18,0,186.0,15.0,1.4,9.0,22.0,12.29,0.0
2016,3,15,18,15,93.0,7.5,1.4,8.5,11.0,6.4,0.0
2016,3,15,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,73.5,7.5,1.05,6.5,10.0,6.4,0.0
2016,3,16,6,30,147.0,15.0,0.9,7.0,20.0,120.46,0.0
2016,3,16,6,45,300.5,27.5,0.8,7.5,61.5,255.79,199.88
2016,3,16,7,0,454.0,40.0,0.7,8.0,103.0,387.39,319.77
2016,3,16,7,15,540.0,48.0,0.7,8.5,154.5,480.56,398.36
2016,3,16,7,30,626.0,56.0,0.7,9.0,206.0,580.31,476.41
2016,3,16,7,45,679.5,61.5,0.7,10.0,260.0,650.6,527.01
2016,3,16,8,0,733.0,67.0,0.7,11.0,314.0,729.1,580.89
2016,3,16,8,15,768.5,71.0,0.75,11.5,366.5,791.05,622.18
2016,3,16,8,30,804.0,75.0,0.8,12.0,419.0,852.25,661.75
2016,3,16,8,45,829.5,78.5,0.85,12.5,468.5,902.25,692.57
2016,3,16,9,0,855.0,82.0,0.9,13.0,518.0,950.08,721.43
2016,3,16,9,15,873.0,84.5,0.85,13.5,562.5,986.69,740.36
2016,3,16,9,30,891.0,87.0,0.8,14.0,607.0,1008.67,749.6
2016,3,16,9,45,903.5,89.0,0.8,14.5,646.0,1032.26,761.16
2016,3,16,10,0,916.0,91.0,0.8,15.0,685.0,1052.14,770.32
2016,3,16,10,15,925.5,92.5,0.8,15.5,717.0,1064.44,774.84
2016,3,16,10,30,935.0,94.0,0.8,16.0,749.0,1072.68,777.07
2016,3,16,10,45,941.5,95.5,0.85,16.5,774.0,1073.68,776.22
2016,3,16,11,0,948.0,97.0,0.9,17.0,799.0,1070.45,773.01
2016,3,16,11,15,952.0,97.5,0.9,17.0,815.5,1059.35,765.43
2016,3,16,11,30,956.0,98.0,0.9,17.0,832.0,1044.08,755.52
2016,3,16,11,45,957.5,98.5,0.9,17.5,840.5,1022.3,740.32
2016,3,16,12,0,959.0,99.0,0.9,18.0,849.0,996.57,722.85
2016,3,16,12,15,959.0,99.0,0.9,18.0,849.0,965.12,703.2
2016,3,16,12,30,959.0,99.0,0.9,18.0,849.0,930.04,681.24
2016,3,16,12,45,962.0,96.0,0.9,18.0,842.0,890.9,656.57
2016,3,16,13,0,965.0,93.0,0.9,18.0,835.0,848.28,629.46
2016,3,16,13,15,961.0,92.0,0.9,18.0,818.5,799.17,597.75
2016,3,16,13,30,957.0,91.0,0.9,18.0,802.0,747.47,562.56
2016,3,16,13,45,950.5,90.0,0.9,18.0,777.5,691.84,522.57
2016,3,16,14,0,944.0,89.0,0.9,18.0,753.0,634.33,479.93
2016,3,16,14,15,935.0,87.5,0.9,18.0,721.0,573.45,433.32
2016,3,16,14,30,926.0,86.0,0.9,18.0,689.0,511.51,384.15
2016,3,16,14,45,913.0,84.0,0.9,18.0,650.0,446.74,331.02
2016,3,16,15,0,900.0,82.0,0.9,18.0,611.0,381.96,276.06
2016,3,16,15,15,882.5,80.0,0.85,17.5,566.5,316.18,219.48
2016,3,16,15,30,865.0,78.0,0.8,17.0,522.0,251.5,163.75
2016,3,16,15,45,840.5,74.5,0.8,17.0,472.5,181.17,106.52
2016,3,16,16,0,816.0,71.0,0.8,17.0,423.0,117.74,63.31
2016,3,16,16,15,782.0,67.5,0.8,16.0,371.0,57.17,44.96
2016,3,16,16,30,748.0,64.0,0.8,15.0,319.0,54.12,42.67
2016,3,16,16,45,697.5,58.5,0.8,14.5,265.5,50.06,39.21
2016,3,16,17,0,647.0,53.0,0.8,14.0,212.0,45.96,35.58
2016,3,16,17,15,566.5,45.5,0.8,13.0,160.0,36.63,27.17
2016,3,16,17,30,486.0,38.0,0.8,12.0,108.0,31.0,21.82
2016,3,16,17,45,342.5,26.5,0.8,11.5,66.0,21.68,12.59
2016,3,16,18,0,199.0,15.0,0.8,11.0,24.0,12.26,0.0
2016,3,16,18,15,99.5,7.5,0.8,10.5,12.0,6.4,0.0
2016,3,16,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,15,108.0,7.5,1.25,8.0,12.0,61.07,0.0
2016,3,17,6,30,216.0,15.0,1.2,9.0,24.0,160.79,0.0
2016,3,17,6,45,362.0,26.0,1.2,10.0,67.5,291.3,229.46
2016,3,17,7,0,508.0,37.0,1.2,11.0,111.0,419.64,344.62
2016,3,17,7,15,588.5,44.5,1.1,11.5,163.5,504.78,415.54
2016,3,17,7,30,669.0,52.0,1.0,12.0,216.0,602.46,490.67
2016,3,17,7,45,718.5,57.0,0.95,12.5,270.0,676.97,544.28
2016,3,17,8,0,768.0,62.0,0.9,13.0,324.0,752.79,595.97
2016,3,17,8,15,801.0,66.0,0.8,13.5,377.0,813.6,633.67
2016,3,17,8,30,834.0,70.0,0.7,14.0,430.0,873.47,668.97
2016,3,17,8,45,857.0,73.0,0.65,15.0,479.5,921.22,694.35
2016,3,17,9,0,880.0,76.0,0.6,16.0,529.0,955.98,710.51
2016,3,17,9,15,896.5,78.5,0.55,16.5,574.0,991.25,728.04
2016,3,17,9,30,913.0,81.0,0.5,17.0,619.0,1023.32,743.17
2016,3,17,9,45,924.5,83.0,0.45,17.5,657.5,1046.21,752.41
2016,3,17,10,0,936.0,85.0,0.4,18.0,696.0,1065.27,759.41
2016,3,17,10,15,944.5,86.5,0.35,18.5,728.0,1076.66,761.84
2016,3,17,10,30,953.0,88.0,0.3,19.0,760.0,1083.89,762.05
2016,3,17,10,45,958.5,89.0,0.25,19.5,784.5,1083.23,757.81
2016,3,17,11,0,964.0,90.0,0.2,20.0,809.0,1078.3,751.43
2016,3,17,11,15,967.5,91.0,0.2,20.0,825.5,1067.09,744.15
2016,3,17,11,30,971.0,92.0,0.2,20.0,842.0,1051.65,734.6
2016,3,17,11,45,972.5,92.0,0.25,20.5,850.0,1029.02,720.64
2016,3,17,12,0,974.0,92.0,0.3,21.0,858.0,1002.4,704.49
2016,3,17,12,15,973.5,92.0,0.35,21.0,858.0,970.1,686.26
2016,3,17,12,30,973.0,92.0,0.4,21.0,858.0,934.16,665.73
2016,3,17,12,45,970.5,92.0,0.45,21.0,849.5,893.09,641.77
2016,3,17,13,0,968.0,92.0,0.5,21.0,841.0,848.86,615.51
2016,3,17,13,15,964.0,91.5,0.5,21.0,824.0,800.06,584.98
2016,3,17,13,30,960.0,91.0,0.5,21.0,807.0,748.66,550.97
2016,3,17,13,45,953.0,90.0,0.55,21.0,782.0,692.51,512.45
2016,3,17,14,0,946.0,89.0,0.6,21.0,757.0,634.54,471.17
2016,3,17,14,15,937.0,87.5,0.6,20.5,725.0,573.52,426.29
2016,3,17,14,30,928.0,86.0,0.6,20.0,693.0,511.44,378.68
2016,3,17,14,45,914.5,84.0,0.6,20.0,654.0,446.33,326.19
2016,3,17,15,0,901.0,82.0,0.6,20.0,615.0,381.28,271.9
2016,3,17,15,15,883.5,79.5,0.55,20.0,570.5,315.03,215.35
2016,3,17,15,30,866.0,77.0,0.5,20.0,526.0,249.91,159.85
2016,3,17,15,45,841.5,74.0,0.5,20.0,476.5,179.85,103.86
2016,3,17,16,0,817.0,71.0,0.5,20.0,427.0,116.78,61.84
2016,3,17,16,15,783.5,67.5,0.5,19.0,374.5,56.34,43.65
2016,3,17,16,30,750.0,64.0,0.5,18.0,322.0,54.08,42.1
2016,3,17,16,45,699.5,58.5,0.55,17.0,268.0,50.01,38.76
2016,3,17,17,0,649.0,53.0,0.6,16.0,214.0,45.91,35.25
2016,3,17,17,15,569.5,46.0,0.65,15.0,162.5,37.0,27.28
2016,3,17,17,30,490.0,39.0,0.7,14.0,111.0,31.8,22.36
2016,3,17,17,45,348.0,27.5,0.8,13.5,68.0,22.5,13.29
2016,3,17,18,0,206.0,16.0,0.9,13.0,25.0,13.1,0.0
2016,3,17,18,15,103.0,8.0,0.85,12.5,12.5,6.83,0.0
2016,3,17,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,6,15,102.0,8.5,0.95,7.5,13.5,58.96,0.0
2016,3,18,6,30,204.0,17.0,0.9,8.0,27.0,158.55,25.71
2016,3,18,6,45,343.5,28.5,0.85,9.0,69.5,283.19,225.85
2016,3,18,7,0,483.0,40.0,0.8,10.0,112.0,407.2,335.01
2016,3,18,7,15,563.0,48.0,0.8,10.0,164.0,497.55,410.73
2016,3,18,7,30,643.0,56.0,0.8,10.0,216.0,593.93,486.14
2016,3,18,7,45,691.5,61.5,0.8,10.5,270.0,661.41,535.08
2016,3,18,8,0,740.0,67.0,0.8,11.0,324.0,736.1,586.97
2016,3,18,8,15,774.0,71.0,0.75,11.5,376.0,796.88,625.8
2016,3,18,8,30,808.0,75.0,0.7,12.0,428.0,856.81,662.51
2016,3,18,8,45,830.5,79.0,0.7,12.5,477.0,904.65,690.69
2016,3,18,9,0,853.0,83.0,0.7,13.0,526.0,950.15,716.78
2016,3,18,9,15,870.0,85.5,0.7,13.5,570.5,985.62,735.83
2016,3,18,9,30,887.0,88.0,0.7,14.0,615.0,1006.38,745.33
2016,3,18,9,45,762.0,138.5,0.7,14.5,611.5,968.21,717.32
2016,3,18,10,0,637.0,189.0,0.7,15.0,608.0,901.39,671.62
2016,3,18,10,15,636.0,202.0,0.7,15.0,637.0,913.64,679.42
2016,3,18,10,30,635.0,215.0,0.7,15.0,666.0,922.39,683.83
2016,3,18,10,45,787.0,157.5,0.7,15.5,735.0,1007.25,735.89
2016,3,18,11,0,939.0,100.0,0.7,16.0,804.0,1064.4,768.03
2016,3,18,11,15,943.5,100.5,0.7,16.0,820.5,1053.71,759.73
2016,3,18,11,30,948.0,101.0,0.7,16.0,837.0,1038.87,750.14
2016,3,18,11,45,779.0,185.0,0.7,16.5,794.0,962.16,700.39
2016,3,18,12,0,610.0,269.0,0.7,17.0,751.0,859.22,631.34
2016,3,18,12,15,781.0,185.5,0.7,17.0,803.0,909.83,668.07
2016,3,18,12,30,952.0,102.0,0.7,17.0,855.0,925.79,677.66
2016,3,18,12,45,933.0,110.5,0.75,17.0,842.0,880.2,649.07
2016,3,18,13,0,914.0,119.0,0.8,17.0,829.0,832.45,619.49
2016,3,18,13,15,724.5,195.0,0.8,17.0,751.0,731.51,549.16
2016,3,18,13,30,535.0,271.0,0.8,17.0,673.0,625.86,473.2
2016,3,18,13,45,711.0,193.5,0.8,17.0,709.5,638.2,483.99
2016,3,18,14,0,887.0,116.0,0.8,17.0,746.0,626.16,474.58
2016,3,18,14,15,876.5,114.0,0.8,16.5,714.0,565.6,428.68
2016,3,18,14,30,866.0,112.0,0.8,16.0,682.0,504.35,380.89
2016,3,18,14,45,742.5,139.5,0.85,16.0,608.5,420.31,315.2
2016,3,18,15,0,619.0,167.0,0.9,16.0,535.0,350.14,259.62
2016,3,18,15,15,709.5,133.5,0.95,15.5,526.0,303.6,216.76
2016,3,18,15,30,800.0,100.0,1.0,15.0,517.0,249.66,166.2
2016,3,18,15,45,775.0,95.5,1.05,14.5,468.5,186.6,114.99
2016,3,18,16,0,750.0,91.0,1.1,14.0,420.0,121.15,69.77
2016,3,18,16,15,713.0,86.0,1.1,13.5,368.0,64.07,51.52
2016,3,18,16,30,676.0,81.0,1.1,13.0,316.0,61.44,49.51
2016,3,18,16,45,623.5,74.0,1.1,12.5,263.0,57.09,45.8
2016,3,18,17,0,571.0,67.0,1.1,12.0,210.0,52.67,41.89
2016,3,18,17,15,487.0,57.5,1.05,11.0,159.5,45.91,35.75
2016,3,18,17,30,403.0,48.0,1.0,10.0,109.0,39.07,29.25
2016,3,18,17,45,201.5,37.0,1.0,9.5,67.5,28.47,18.79
2016,3,18,18,0,0.0,26.0,1.0,9.0,26.0,20.22,0.0
2016,3,18,18,15,0.0,13.0,0.95,8.5,13.0,11.1,0.0
2016,3,18,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,12.0,0.45,8.5,12.0,10.24,0.0
2016,3,19,6,30,0.0,24.0,0.4,9.0,24.0,25.45,4.45
2016,3,19,6,45,132.5,38.0,0.35,9.5,58.5,148.94,118.73
2016,3,19,7,0,265.0,52.0,0.3,10.0,93.0,273.58,226.33
2016,3,19,7,15,310.0,69.0,0.3,10.0,135.0,338.74,281.72
2016,3,19,7,30,355.0,86.0,0.3,10.0,177.0,407.17,337.71
2016,3,19,7,45,390.5,99.5,0.35,10.5,220.5,466.16,383.64
2016,3,19,8,0,426.0,113.0,0.4,11.0,264.0,526.72,428.94
2016,3,19,8,15,330.5,149.0,0.4,11.5,276.5,481.24,390.07
2016,3,19,8,30,235.0,185.0,0.4,12.0,289.0,447.27,360.18
2016,3,19,8,45,399.5,170.0,0.45,13.0,370.0,607.25,480.95
2016,3,19,9,0,564.0,155.0,0.5,14.0,451.0,755.44,583.4
2016,3,19,9,15,706.0,123.5,0.5,14.0,525.5,877.88,662.45
2016,3,19,9,30,848.0,92.0,0.5,14.0,600.0,984.19,728.01
2016,3,19,9,45,858.5,95.0,0.5,14.5,637.0,994.55,729.72
2016,3,19,10,0,869.0,98.0,0.5,15.0,674.0,1012.95,738.27
2016,3,19,10,15,878.5,99.5,0.5,15.0,705.0,1024.78,744.01
2016,3,19,10,30,888.0,101.0,0.5,15.0,736.0,1032.73,747.58
2016,3,19,10,45,896.5,101.5,0.5,15.0,760.0,1034.53,747.54
2016,3,19,11,0,905.0,102.0,0.5,15.0,784.0,1032.28,745.26
2016,3,19,11,15,909.0,102.5,0.5,15.0,800.0,1021.48,737.89
2016,3,19,11,30,913.0,103.0,0.5,15.0,816.0,1006.69,728.32
2016,3,19,11,45,685.0,213.0,0.55,15.5,751.0,901.29,661.06
2016,3,19,12,0,457.0,323.0,0.6,16.0,686.0,770.81,570.56
2016,3,19,12,15,476.0,316.0,0.6,16.0,694.5,760.14,565.31
2016,3,19,12,30,495.0,309.0,0.6,16.0,703.0,746.3,556.19
2016,3,19,12,45,713.0,201.0,0.6,16.5,761.5,801.14,596.65
2016,3,19,13,0,931.0,93.0,0.6,17.0,820.0,819.61,608.55
2016,3,19,13,15,927.5,92.5,0.6,17.0,804.0,772.73,577.46
2016,3,19,13,30,924.0,92.0,0.6,17.0,788.0,723.32,543.62
2016,3,19,13,45,917.5,91.0,0.65,17.0,764.5,669.23,505.44
2016,3,19,14,0,911.0,90.0,0.7,17.0,741.0,613.38,464.55
2016,3,19,14,15,902.5,88.5,0.7,16.5,710.0,554.51,420.14
2016,3,19,14,30,894.0,87.0,0.7,16.0,679.0,494.63,373.06
2016,3,19,14,45,880.5,86.0,0.7,16.0,641.5,432.4,321.67
2016,3,19,15,0,867.0,85.0,0.7,16.0,604.0,370.25,268.63
2016,3,19,15,15,850.5,82.5,0.7,15.5,561.0,306.39,213.6
2016,3,19,15,30,834.0,80.0,0.7,15.0,518.0,239.23,155.95
2016,3,19,15,45,810.5,77.5,0.75,15.0,470.0,176.08,104.47
2016,3,19,16,0,787.0,75.0,0.8,15.0,422.0,115.53,63.72
2016,3,19,16,15,754.5,71.0,0.85,14.5,371.0,58.58,46.46
2016,3,19,16,30,722.0,67.0,0.9,14.0,320.0,56.06,44.55
2016,3,19,16,45,670.5,62.0,0.95,13.5,267.5,52.53,41.57
2016,3,19,17,0,619.0,57.0,1.0,13.0,215.0,44.97,34.86
2016,3,19,17,15,541.5,49.5,0.95,12.5,164.0,39.54,29.87
2016,3,19,17,30,464.0,42.0,0.9,12.0,113.0,34.07,24.64
2016,3,19,17,45,232.0,35.5,0.9,11.5,71.0,27.42,17.86
2016,3,19,18,0,0.0,29.0,0.9,11.0,29.0,22.27,1.79
2016,3,19,18,15,0.0,14.5,0.9,10.5,14.5,12.38,0.0
2016,3,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,6,15,26.0,10.0,0.75,9.5,11.5,21.75,0.0
2016,3,20,6,30,52.0,20.0,0.7,10.0,23.0,65.59,29.51
2016,3,20,6,45,106.5,38.5,0.7,10.5,53.0,132.4,105.31
2016,3,20,7,0,161.0,57.0,0.7,11.0,83.0,195.69,162.11
2016,3,20,7,15,186.5,78.0,0.7,11.5,118.5,246.55,206.12
2016,3,20,7,30,212.0,99.0,0.7,12.0,154.0,298.6,249.41
2016,3,20,7,45,227.5,119.5,0.75,12.5,190.5,343.08,284.92
2016,3,20,8,0,243.0,140.0,0.8,13.0,227.0,387.78,319.39
2016,3,20,8,15,257.0,161.5,0.8,13.5,266.0,432.51,352.45
2016,3,20,8,30,271.0,183.0,0.8,14.0,305.0,476.89,384.25
2016,3,20,8,45,322.0,196.0,0.85,14.5,356.0,544.77,434.11
2016,3,20,9,0,373.0,209.0,0.9,15.0,407.0,614.01,483.3
2016,3,20,9,15,615.0,149.5,0.9,15.0,507.0,819.01,629.16
2016,3,20,9,30,857.0,90.0,0.9,15.0,607.0,979.17,731.48
2016,3,20,9,45,586.0,194.5,0.95,15.5,558.5,844.4,637.85
2016,3,20,10,0,315.0,299.0,1.0,16.0,510.0,667.06,508.84
2016,3,20,10,15,602.0,201.0,1.0,16.0,626.0,877.52,661.42
2016,3,20,10,30,889.0,103.0,1.0,16.0,742.0,1035.86,760.43
2016,3,20,10,45,893.0,105.5,1.05,16.0,765.5,1035.24,757.62
2016,3,20,11,0,897.0,108.0,1.1,16.0,789.0,1030.58,754.84
2016,3,20,11,15,901.0,109.0,1.1,16.0,805.0,1020.26,747.65
2016,3,20,11,30,905.0,110.0,1.1,16.0,821.0,1005.95,738.14
2016,3,20,11,45,906.0,111.0,1.15,16.0,829.0,984.86,725.38
2016,3,20,12,0,907.0,112.0,1.2,16.0,837.0,960.03,710.27
2016,3,20,12,15,508.5,253.5,1.2,16.0,660.5,727.45,550.78
2016,3,20,12,30,110.0,395.0,1.2,16.0,484.0,458.45,351.09
2016,3,20,12,45,64.0,337.5,1.2,16.0,389.5,357.29,276.99
2016,3,20,13,0,18.0,280.0,1.2,16.0,295.0,252.89,196.82
2016,3,20,13,15,156.0,319.5,1.2,15.5,438.5,405.17,317.09
2016,3,20,13,30,294.0,359.0,1.2,15.0,582.0,529.58,410.03
2016,3,20,13,45,294.0,347.0,1.2,15.0,564.0,496.73,384.34
2016,3,20,14,0,294.0,335.0,1.2,15.0,546.0,463.43,359.25
2016,3,20,14,15,309.5,315.5,1.2,15.0,529.5,431.65,334.83
2016,3,20,14,30,325.0,296.0,1.2,15.0,513.0,398.06,308.22
2016,3,20,14,45,227.0,287.5,1.2,15.0,435.0,324.4,251.46
2016,3,20,15,0,129.0,279.0,1.2,15.0,357.0,265.0,206.28
2016,3,20,15,15,186.0,255.0,1.15,14.5,358.0,248.91,191.67
2016,3,20,15,30,243.0,231.0,1.1,14.0,359.0,224.33,169.15
2016,3,20,15,45,200.5,211.5,1.1,14.0,311.0,184.91,139.13
2016,3,20,16,0,158.0,192.0,1.1,14.0,263.0,149.69,114.35
2016,3,20,16,15,151.5,169.5,1.05,13.5,231.0,119.88,100.31
2016,3,20,16,30,145.0,147.0,1.0,13.0,199.0,105.65,88.42
2016,3,20,16,45,375.0,102.5,0.95,13.0,206.5,73.88,60.57
2016,3,20,17,0,605.0,58.0,0.9,13.0,214.0,45.58,35.39
2016,3,20,17,15,528.5,50.0,0.9,12.5,163.5,39.79,30.12
2016,3,20,17,30,452.0,42.0,0.9,12.0,113.0,33.94,24.56
2016,3,20,17,45,320.5,31.0,0.9,12.0,71.5,25.24,16.06
2016,3,20,18,0,189.0,20.0,0.9,12.0,30.0,16.44,1.57
2016,3,20,18,15,94.5,10.0,0.9,12.0,15.0,8.54,0.0
2016,3,20,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,6,15,41.5,11.5,0.9,9.0,14.0,30.95,0.0
2016,3,21,6,30,83.0,23.0,0.9,9.0,28.0,89.2,50.66
2016,3,21,6,45,156.5,42.0,0.9,9.5,63.5,168.45,136.48
2016,3,21,7,0,230.0,61.0,0.9,10.0,99.0,262.11,218.48
2016,3,21,7,15,276.0,79.0,0.95,10.0,141.0,327.2,274.83
2016,3,21,7,30,322.0,97.0,1.0,10.0,183.0,395.81,332.05
2016,3,21,7,45,345.0,116.0,1.05,10.5,225.5,450.0,374.65
2016,3,21,8,0,368.0,135.0,1.1,11.0,268.0,504.64,416.04
2016,3,21,8,15,401.0,146.0,1.15,11.0,310.5,558.69,456.84
2016,3,21,8,30,434.0,157.0,1.2,11.0,353.0,613.3,497.02
2016,3,21,8,45,364.0,192.0,1.25,11.5,369.0,578.74,466.94
2016,3,21,9,0,294.0,227.0,1.3,12.0,385.0,559.54,448.67
2016,3,21,9,15,319.0,242.5,1.3,12.0,426.5,604.93,481.69
2016,3,21,9,30,344.0,258.0,1.3,12.0,468.0,649.61,513.03
2016,3,21,9,45,458.0,237.0,1.35,12.0,534.5,762.93,595.7
2016,3,21,10,0,572.0,216.0,1.4,12.0,601.0,855.95,661.38
2016,3,21,10,15,469.5,267.5,1.45,12.0,593.0,806.54,622.09
2016,3,21,10,30,367.0,319.0,1.5,12.0,585.0,733.52,567.92
2016,3,21,10,45,278.5,349.0,1.55,12.5,554.5,670.18,519.41
2016,3,21,11,0,190.0,379.0,1.6,13.0,524.0,585.18,454.73
2016,3,21,11,15,97.0,273.0,1.6,13.0,347.0,372.56,294.66
2016,3,21,11,30,4.0,167.0,1.6,13.0,170.0,146.21,114.47
2016,3,21,11,45,17.5,247.5,1.65,13.0,262.0,231.17,183.47
2016,3,21,12,0,31.0,328.0,1.7,13.0,354.0,333.76,263.54
2016,3,21,12,15,32.0,328.0,1.7,13.0,354.5,330.54,260.5
2016,3,21,12,30,33.0,328.0,1.7,13.0,355.0,327.11,257.86
2016,3,21,12,45,65.5,356.5,1.7,13.5,409.0,376.03,295.8
2016,3,21,13,0,98.0,385.0,1.7,14.0,463.0,421.11,329.78
2016,3,21,13,15,98.5,376.5,1.7,14.0,453.5,404.7,317.11
2016,3,21,13,30,99.0,368.0,1.7,14.0,444.0,388.14,304.63
2016,3,21,13,45,50.5,266.5,1.7,14.0,305.5,260.33,205.59
2016,3,21,14,0,2.0,165.0,1.7,14.0,167.0,138.66,108.58
2016,3,21,14,15,1.0,158.5,1.65,13.5,159.5,132.23,103.98
2016,3,21,14,30,0.0,152.0,1.6,13.0,152.0,125.96,99.25
2016,3,21,14,45,0.0,129.5,1.6,13.0,129.5,107.26,84.11
2016,3,21,15,0,0.0,107.0,1.6,13.0,107.0,88.76,69.02
2016,3,21,15,15,2.5,139.0,1.6,12.5,140.5,114.65,90.84
2016,3,21,15,30,5.0,171.0,1.6,12.0,174.0,138.5,110.91
2016,3,21,15,45,2.5,94.0,1.6,12.0,95.5,78.06,60.76
2016,3,21,16,0,0.0,17.0,1.6,12.0,17.0,14.02,6.44
2016,3,21,16,15,0.0,51.5,1.5,11.5,51.5,42.61,32.83
2016,3,21,16,30,0.0,86.0,1.4,11.0,86.0,70.07,57.65
2016,3,21,16,45,0.0,72.0,1.35,11.0,72.0,59.02,47.8
2016,3,21,17,0,0.0,58.0,1.3,11.0,58.0,47.87,37.76
2016,3,21,17,15,135.5,60.5,1.3,10.5,82.0,46.15,36.1
2016,3,21,17,30,271.0,63.0,1.3,10.0,106.0,47.57,36.93
2016,3,21,17,45,182.5,43.5,1.3,10.0,67.5,33.24,23.21
2016,3,21,18,0,94.0,24.0,1.3,10.0,29.0,18.83,4.27
2016,3,21,18,15,47.0,12.0,1.3,9.5,14.5,10.24,0.0
2016,3,21,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,114.5,12.5,1.1,6.5,20.0,69.09,0.0
2016,3,22,6,30,229.0,25.0,1.1,7.0,40.0,190.27,126.42
2016,3,22,6,45,362.0,36.0,1.15,7.5,85.5,303.77,250.1
2016,3,22,7,0,495.0,47.0,1.2,8.0,131.0,424.94,355.55
2016,3,22,7,15,570.5,54.5,1.2,8.5,184.0,512.63,428.52
2016,3,22,7,30,646.0,62.0,1.2,9.0,237.0,605.58,500.61
2016,3,22,7,45,470.5,100.5,1.3,9.5,242.0,531.56,441.95
2016,3,22,8,0,295.0,139.0,1.4,10.0,247.0,429.24,357.97
2016,3,22,8,15,297.0,161.5,1.4,10.0,284.0,466.59,387.04
2016,3,22,8,30,299.0,184.0,1.4,10.0,321.0,502.57,413.29
2016,3,22,8,45,300.0,206.0,1.45,10.5,356.0,535.52,436.19
2016,3,22,9,0,301.0,228.0,1.5,11.0,391.0,566.92,457.51
2016,3,22,9,15,602.0,157.5,1.5,11.0,516.0,815.08,643.55
2016,3,22,9,30,903.0,87.0,1.5,11.0,641.0,1021.58,780.95
2016,3,22,9,45,698.5,166.5,1.55,11.5,610.5,935.98,718.09
2016,3,22,10,0,494.0,246.0,1.6,12.0,580.0,809.6,627.0
2016,3,22,10,15,368.0,298.0,1.6,12.0,553.0,715.17,562.7
2016,3,22,10,30,242.0,350.0,1.6,12.0,526.0,618.35,483.33
2016,3,22,10,45,605.5,220.0,1.65,12.0,680.0,889.2,685.95
2016,3,22,11,0,969.0,90.0,1.7,12.0,834.0,1081.77,811.9
2016,3,22,11,15,972.5,90.5,1.7,12.0,850.5,1069.52,800.58
2016,3,22,11,30,976.0,91.0,1.7,12.0,867.0,1053.03,789.42
2016,3,22,11,45,656.5,234.5,1.7,12.5,758.5,893.26,680.4
2016,3,22,12,0,337.0,378.0,1.7,13.0,650.0,697.97,536.16
2016,3,22,12,15,363.0,369.0,1.7,13.0,662.0,694.88,536.21
2016,3,22,12,30,389.0,360.0,1.7,13.0,674.0,688.86,532.26
2016,3,22,12,45,679.5,226.5,1.75,13.0,768.5,794.78,614.01
2016,3,22,13,0,970.0,93.0,1.8,13.0,863.0,846.97,652.5
2016,3,22,13,15,966.0,92.5,1.85,12.5,845.5,797.82,619.66
2016,3,22,13,30,962.0,92.0,1.9,12.0,828.0,746.08,583.68
2016,3,22,13,45,609.5,218.5,1.95,12.0,680.0,591.8,465.39
2016,3,22,14,0,257.0,345.0,2.0,12.0,532.0,448.78,354.04
2016,3,22,14,15,593.0,216.5,2.0,12.0,622.0,501.87,395.43
2016,3,22,14,30,929.0,88.0,2.0,12.0,712.0,508.24,395.08
2016,3,22,14,45,915.0,86.5,2.05,12.0,673.0,443.24,338.84
2016,3,22,15,0,901.0,85.0,2.1,12.0,634.0,378.36,281.41
2016,3,22,15,15,884.5,82.5,2.1,11.5,589.0,312.38,222.45
2016,3,22,15,30,868.0,80.0,2.1,11.0,544.0,247.42,164.63
2016,3,22,15,45,844.0,77.5,2.1,11.0,494.5,177.48,106.36
2016,3,22,16,0,820.0,75.0,2.1,11.0,445.0,114.78,63.95
2016,3,22,16,15,787.5,71.0,2.0,10.5,392.5,58.77,47.38
2016,3,22,16,30,755.0,67.0,1.9,10.0,340.0,56.21,45.37
2016,3,22,16,45,708.0,62.0,1.85,10.0,286.0,52.67,42.27
2016,3,22,17,0,661.0,57.0,1.8,10.0,232.0,49.11,39.04
2016,3,22,17,15,585.5,50.0,1.7,9.5,179.5,40.02,30.72
2016,3,22,17,30,510.0,43.0,1.6,9.0,127.0,34.92,25.8
2016,3,22,17,45,378.0,32.5,1.55,8.5,82.0,26.59,17.66
2016,3,22,18,0,246.0,22.0,1.5,8.0,37.0,18.2,5.24
2016,3,22,18,15,123.0,11.0,1.45,7.5,18.5,9.39,0.0
2016,3,22,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,6,15,89.5,12.5,1.0,5.5,19.0,56.41,0.0
2016,3,23,6,30,179.0,25.0,1.0,6.0,38.0,161.59,114.46
2016,3,23,6,45,262.5,41.0,1.0,7.0,77.5,245.08,202.92
2016,3,23,7,0,346.0,57.0,1.0,8.0,117.0,333.29,280.44
2016,3,23,7,15,398.0,71.0,1.0,8.5,163.0,403.57,340.2
2016,3,23,7,30,450.0,85.0,1.0,9.0,209.0,477.71,400.18
2016,3,23,7,45,495.5,93.0,1.0,9.5,255.5,549.13,454.93
2016,3,23,8,0,541.0,101.0,1.0,10.0,302.0,617.05,504.15
2016,3,23,8,15,511.0,126.0,1.0,10.5,337.5,630.89,511.36
2016,3,23,8,30,481.0,151.0,1.0,11.0,373.0,648.7,521.31
2016,3,23,8,45,417.5,185.5,1.05,11.5,393.0,641.39,511.74
2016,3,23,9,0,354.0,220.0,1.1,12.0,413.0,607.68,483.53
2016,3,23,9,15,322.5,247.0,1.05,12.5,433.5,612.6,483.55
2016,3,23,9,30,291.0,274.0,1.0,13.0,454.0,614.37,480.9
2016,3,23,9,45,440.5,244.0,0.95,13.5,535.0,752.16,579.77
2016,3,23,10,0,590.0,214.0,0.9,14.0,616.0,871.22,659.69
2016,3,23,10,15,767.0,155.5,0.85,14.0,702.5,994.85,737.24
2016,3,23,10,30,944.0,97.0,0.8,14.0,789.0,1084.17,789.59
2016,3,23,10,45,951.5,97.0,0.8,14.5,813.5,1083.8,785.38
2016,3,23,11,0,959.0,97.0,0.8,15.0,838.0,1079.18,780.2
2016,3,23,11,15,963.0,97.5,0.8,15.0,854.0,1067.36,772.25
2016,3,23,11,30,967.0,98.0,0.8,15.0,870.0,1051.32,761.92
2016,3,23,11,45,969.0,98.0,0.8,15.5,878.5,1028.69,746.25
2016,3,23,12,0,971.0,98.0,0.8,16.0,887.0,1002.07,728.27
2016,3,23,12,15,818.5,174.0,0.8,16.0,838.5,920.41,676.43
2016,3,23,12,30,666.0,250.0,0.8,16.0,790.0,836.12,620.15
2016,3,23,12,45,810.0,177.0,0.85,16.0,827.0,847.47,632.21
2016,3,23,13,0,954.0,104.0,0.9,16.0,864.0,844.3,631.08
2016,3,23,13,15,804.5,169.0,0.95,16.0,801.0,756.67,570.8
2016,3,23,13,30,655.0,234.0,1.0,16.0,738.0,672.34,510.24
2016,3,23,13,45,790.0,168.5,1.05,16.0,757.5,659.62,502.88
2016,3,23,14,0,925.0,103.0,1.1,16.0,777.0,628.75,480.17
2016,3,23,14,15,774.0,151.5,1.1,15.5,699.0,538.97,412.18
2016,3,23,14,30,623.0,200.0,1.1,15.0,621.0,460.15,351.82
2016,3,23,14,45,746.5,149.5,1.1,15.0,626.5,424.35,319.79
2016,3,23,15,0,870.0,99.0,1.1,15.0,632.0,375.73,274.36
2016,3,23,15,15,708.5,131.5,1.1,14.5,545.5,296.07,211.04
2016,3,23,15,30,547.0,164.0,1.1,14.0,459.0,235.5,165.27
2016,3,23,15,45,592.0,135.5,1.1,14.0,427.5,181.4,119.0
2016,3,23,16,0,637.0,107.0,1.1,14.0,396.0,119.43,73.36
2016,3,23,16,15,675.0,92.5,1.1,13.5,366.5,67.76,54.72
2016,3,23,16,30,713.0,78.0,1.1,13.0,337.0,59.13,47.42
2016,3,23,16,45,663.5,71.5,1.1,12.5,283.0,55.07,43.99
2016,3,23,17,0,614.0,65.0,1.1,12.0,229.0,50.92,40.36
2016,3,23,17,15,536.0,57.0,1.1,11.0,177.0,45.31,35.32
2016,3,23,17,30,458.0,49.0,1.1,10.0,125.0,39.67,29.98
2016,3,23,17,45,328.0,36.5,1.15,9.5,80.5,29.84,20.5
2016,3,23,18,0,198.0,24.0,1.2,9.0,36.0,19.84,7.23
2016,3,23,18,15,99.0,12.0,1.2,8.5,18.0,10.24,0.0
2016,3,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
