Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,6,15,111.5,13.5,1.05,7.5,22.0,68.61,0.0
2016,3,24,6,30,223.0,27.0,1.1,8.0,44.0,194.13,143.16
2016,3,24,6,45,339.0,39.5,1.15,9.0,89.0,293.71,242.26
2016,3,24,7,0,455.0,52.0,1.2,10.0,134.0,404.44,337.33
2016,3,24,7,15,527.0,60.5,1.2,10.5,185.5,489.31,407.71
2016,3,24,7,30,599.0,69.0,1.2,11.0,237.0,579.12,477.12
2016,3,24,7,45,642.5,76.0,1.25,11.5,289.0,648.17,527.72
2016,3,24,8,0,686.0,83.0,1.3,12.0,341.0,718.35,577.23
2016,3,24,8,15,719.5,87.5,1.25,12.5,392.5,777.01,615.48
2016,3,24,8,30,753.0,92.0,1.2,13.0,444.0,829.43,648.03
2016,3,24,8,45,771.5,98.0,1.2,13.5,491.0,874.11,675.02
2016,3,24,9,0,790.0,104.0,1.2,14.0,538.0,916.35,699.87
2016,3,24,9,15,808.5,107.5,1.15,14.0,582.0,952.91,720.96
2016,3,24,9,30,827.0,111.0,1.1,14.0,626.0,986.44,739.8
2016,3,24,9,45,822.5,122.5,1.1,14.5,660.5,1002.65,746.81
2016,3,24,10,0,818.0,134.0,1.1,15.0,695.0,1014.61,751.4
2016,3,24,10,15,829.0,136.0,1.1,15.0,726.0,1027.83,758.38
2016,3,24,10,30,840.0,138.0,1.1,15.0,757.0,1037.16,762.98
2016,3,24,10,45,850.5,138.0,1.15,15.5,781.5,1039.78,763.1
2016,3,24,11,0,861.0,138.0,1.2,16.0,806.0,1038.33,760.88
2016,3,24,11,15,866.5,138.5,1.2,16.0,822.5,1028.35,753.87
2016,3,24,11,30,872.0,139.0,1.2,16.0,839.0,1014.35,744.57
2016,3,24,11,45,880.0,136.5,1.2,16.0,848.5,995.57,732.37
2016,3,24,12,0,888.0,134.0,1.2,16.0,858.0,961.45,710.38
2016,3,24,12,15,888.5,134.0,1.2,16.0,858.0,931.47,691.23
2016,3,24,12,30,889.0,134.0,1.2,16.0,858.0,898.13,669.75
2016,3,24,12,45,904.5,124.0,1.25,16.0,854.5,864.43,648.68
2016,3,24,13,0,920.0,114.0,1.3,16.0,851.0,826.55,624.55
2016,3,24,13,15,916.5,113.5,1.3,16.0,834.5,779.57,593.18
2016,3,24,13,30,913.0,113.0,1.3,16.0,818.0,730.11,557.58
2016,3,24,13,45,909.0,110.5,1.35,16.0,794.0,676.31,518.35
2016,3,24,14,0,905.0,108.0,1.4,16.0,770.0,620.56,476.3
2016,3,24,14,15,895.5,106.0,1.4,16.0,738.0,560.7,429.3
2016,3,24,14,30,886.0,104.0,1.4,16.0,706.0,499.97,379.97
2016,3,24,14,45,875.5,101.0,1.45,16.0,667.5,437.41,327.68
2016,3,24,15,0,865.0,98.0,1.5,16.0,629.0,372.0,271.45
2016,3,24,15,15,847.5,95.0,1.5,15.5,585.0,306.57,214.56
2016,3,24,15,30,830.0,92.0,1.5,15.0,541.0,242.47,159.0
2016,3,24,15,45,792.5,92.5,1.5,14.5,490.0,180.01,109.07
2016,3,24,16,0,755.0,93.0,1.5,14.0,439.0,116.52,67.3
2016,3,24,16,15,720.5,88.0,1.5,13.5,387.0,64.99,52.28
2016,3,24,16,30,686.0,83.0,1.5,13.0,335.0,62.43,50.34
2016,3,24,16,45,631.0,77.5,1.5,13.0,281.0,59.26,47.63
2016,3,24,17,0,576.0,72.0,1.5,13.0,227.0,56.11,44.82
2016,3,24,17,15,500.5,62.0,1.45,12.0,175.5,49.12,38.58
2016,3,24,17,30,425.0,52.0,1.4,11.0,124.0,41.99,31.94
2016,3,24,17,45,314.5,38.0,1.4,10.5,81.0,31.02,21.5
2016,3,24,18,0,204.0,24.0,1.4,10.0,38.0,19.76,7.97
2016,3,24,18,15,102.0,12.0,1.35,9.5,19.0,10.24,0.0
2016,3,24,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,6,15,128.0,15.0,1.1,7.5,25.5,78.46,0.0
2016,3,25,6,30,256.0,30.0,1.1,8.0,51.0,216.99,165.08
2016,3,25,6,45,368.5,42.0,1.1,8.5,97.0,314.92,260.5
2016,3,25,7,0,481.0,54.0,1.1,9.0,143.0,424.49,354.59
2016,3,25,7,15,552.0,62.5,1.1,9.5,196.0,510.03,425.02
2016,3,25,7,30,623.0,71.0,1.1,10.0,249.0,600.27,494.08
2016,3,25,7,45,665.0,77.5,1.15,10.5,302.0,668.51,543.63
2016,3,25,8,0,707.0,84.0,1.2,11.0,355.0,737.63,591.97
2016,3,25,8,15,739.0,89.0,1.2,11.0,406.5,796.32,631.62
2016,3,25,8,30,771.0,94.0,1.2,11.0,458.0,848.45,665.67
2016,3,25,8,45,799.5,95.5,1.3,11.5,507.0,897.67,697.27
2016,3,25,9,0,828.0,97.0,1.4,12.0,556.0,944.76,726.93
2016,3,25,9,15,844.5,100.0,1.4,12.5,599.5,979.37,746.25
2016,3,25,9,30,861.0,103.0,1.4,13.0,643.0,1010.78,763.37
2016,3,25,9,45,875.5,104.0,1.4,13.5,681.0,1034.27,775.2
2016,3,25,10,0,890.0,105.0,1.4,14.0,719.0,1041.61,776.65
2016,3,25,10,15,898.5,106.5,1.35,14.0,750.0,1051.89,780.92
2016,3,25,10,30,907.0,108.0,1.3,14.0,781.0,1058.19,782.69
2016,3,25,10,45,913.5,109.0,1.3,14.5,804.5,1057.82,779.91
2016,3,25,11,0,920.0,110.0,1.3,15.0,828.0,1053.34,774.77
2016,3,25,11,15,923.5,111.0,1.25,15.0,844.0,1041.75,765.81
2016,3,25,11,30,927.0,112.0,1.2,15.0,860.0,1026.11,754.52
2016,3,25,11,45,930.0,111.5,1.2,15.5,868.0,1004.45,739.12
2016,3,25,12,0,933.0,111.0,1.2,16.0,876.0,978.91,721.41
2016,3,25,12,15,932.5,111.0,1.2,16.0,875.0,947.0,700.99
2016,3,25,12,30,932.0,111.0,1.2,16.0,874.0,911.63,678.31
2016,3,25,12,45,938.0,106.0,1.2,16.0,867.0,873.39,653.64
2016,3,25,13,0,944.0,101.0,1.2,16.0,860.0,831.59,626.4
2016,3,25,13,15,940.0,100.5,1.2,16.0,843.0,783.35,594.53
2016,3,25,13,30,936.0,100.0,1.2,16.0,826.0,732.63,558.44
2016,3,25,13,45,932.5,97.0,1.25,16.0,801.5,677.66,518.54
2016,3,25,14,0,929.0,94.0,1.3,16.0,777.0,620.68,475.68
2016,3,25,14,15,920.0,92.5,1.3,16.0,745.0,560.39,428.36
2016,3,25,14,30,911.0,91.0,1.3,16.0,713.0,499.12,378.56
2016,3,25,14,45,900.5,88.5,1.35,16.0,674.5,435.71,325.52
2016,3,25,15,0,890.0,86.0,1.4,16.0,636.0,372.06,270.49
2016,3,25,15,15,873.5,83.5,1.45,15.5,592.0,306.84,213.65
2016,3,25,15,30,857.0,81.0,1.5,15.0,548.0,242.66,157.92
2016,3,25,15,45,834.0,78.5,1.55,14.5,499.0,173.47,101.93
2016,3,25,16,0,811.0,76.0,1.6,14.0,450.0,111.61,61.68
2016,3,25,16,15,780.0,72.0,1.6,13.5,397.5,59.25,47.2
2016,3,25,16,30,749.0,68.0,1.6,13.0,345.0,56.75,45.28
2016,3,25,16,45,695.5,64.5,1.6,12.5,290.5,54.41,43.39
2016,3,25,17,0,642.0,61.0,1.6,12.0,236.0,47.87,37.62
2016,3,25,17,15,569.5,53.5,1.55,11.5,184.0,42.53,32.77
2016,3,25,17,30,497.0,46.0,1.5,11.0,132.0,37.15,27.66
2016,3,25,17,45,359.0,35.5,1.5,10.5,86.0,28.9,19.71
2016,3,25,18,0,221.0,25.0,1.5,10.0,40.0,20.62,9.26
2016,3,25,18,15,110.5,12.5,1.45,9.5,20.0,10.67,0.0
2016,3,25,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,6,15,176.5,13.0,0.9,8.5,28.5,124.56,0.0
2016,3,26,6,30,353.0,26.0,0.9,9.0,57.0,268.15,207.44
2016,3,26,6,45,463.0,34.5,0.9,9.5,104.5,364.89,300.04
2016,3,26,7,0,573.0,43.0,0.9,10.0,152.0,467.73,387.53
2016,3,26,7,15,635.5,49.0,0.95,10.5,205.0,548.4,451.92
2016,3,26,7,30,698.0,55.0,1.0,11.0,258.0,632.71,515.47
2016,3,26,7,45,739.5,59.0,1.1,11.5,311.5,700.41,564.23
2016,3,26,8,0,781.0,63.0,1.2,12.0,365.0,768.71,611.72
2016,3,26,8,15,808.5,66.0,1.15,12.5,416.5,823.38,646.01
2016,3,26,8,30,836.0,69.0,1.1,13.0,468.0,866.97,671.56
2016,3,26,8,45,855.5,72.0,1.1,13.5,516.0,910.57,697.3
2016,3,26,9,0,875.0,75.0,1.1,14.0,564.0,951.66,720.83
2016,3,26,9,15,890.0,77.0,1.1,14.0,607.5,984.21,739.73
2016,3,26,9,30,905.0,79.0,1.1,14.0,651.0,1013.47,756.5
2016,3,26,9,45,914.0,81.5,1.1,14.5,688.0,1033.74,766.04
2016,3,26,10,0,923.0,84.0,1.1,15.0,725.0,1050.13,773.27
2016,3,26,10,15,931.0,85.5,1.1,15.0,756.0,1060.28,778.11
2016,3,26,10,30,939.0,87.0,1.1,15.0,787.0,1066.31,780.6
2016,3,26,10,45,940.5,90.0,1.1,15.5,809.5,1063.27,776.14
2016,3,26,11,0,942.0,93.0,1.1,16.0,832.0,1056.01,769.35
2016,3,26,11,15,945.5,93.5,1.05,16.0,848.0,1043.78,760.05
2016,3,26,11,30,949.0,94.0,1.0,16.0,864.0,1027.45,748.39
2016,3,26,11,45,950.0,94.5,1.0,16.5,871.0,1004.68,732.49
2016,3,26,12,0,951.0,95.0,1.0,17.0,878.0,978.04,714.33
2016,3,26,12,15,950.5,95.0,1.0,17.0,877.0,945.8,693.97
2016,3,26,12,30,950.0,95.0,1.0,17.0,876.0,910.03,671.32
2016,3,26,12,45,944.5,96.0,1.05,17.0,866.0,867.83,645.13
2016,3,26,13,0,939.0,97.0,1.1,17.0,856.0,822.8,616.72
2016,3,26,13,15,934.0,96.5,1.1,17.0,838.5,774.11,584.74
2016,3,26,13,30,929.0,96.0,1.1,17.0,821.0,723.04,548.64
2016,3,26,13,45,919.5,96.0,1.1,17.0,795.0,667.48,507.94
2016,3,26,14,0,910.0,96.0,1.1,17.0,769.0,610.46,464.9
2016,3,26,14,15,900.5,95.0,1.1,17.0,737.0,551.39,418.85
2016,3,26,14,30,891.0,94.0,1.1,17.0,705.0,491.42,370.42
2016,3,26,14,45,870.5,95.0,1.1,17.0,665.0,428.17,317.91
2016,3,26,15,0,850.0,96.0,1.1,17.0,625.0,362.89,262.38
2016,3,26,15,15,832.5,93.5,1.1,16.5,581.0,298.92,207.23
2016,3,26,15,30,815.0,91.0,1.1,16.0,537.0,236.29,153.44
2016,3,26,15,45,783.0,90.0,1.1,15.5,487.0,174.49,104.4
2016,3,26,16,0,751.0,89.0,1.1,15.0,437.0,116.46,67.62
2016,3,26,16,15,655.0,93.5,1.1,14.5,371.5,67.89,54.58
2016,3,26,16,30,559.0,98.0,1.1,14.0,306.0,72.06,58.63
2016,3,26,16,45,562.0,84.5,1.1,13.5,266.5,63.8,51.55
2016,3,26,17,0,565.0,71.0,1.1,13.0,227.0,55.01,43.85
2016,3,26,17,15,490.5,62.0,1.1,12.5,176.5,48.85,38.29
2016,3,26,17,30,416.0,53.0,1.1,12.0,126.0,42.59,32.41
2016,3,26,17,45,295.5,40.0,1.15,11.5,83.0,30.92,21.46
2016,3,26,18,0,175.0,27.0,1.2,11.0,40.0,20.95,10.03
2016,3,26,18,15,87.5,13.5,1.15,10.5,20.0,11.52,0.0
2016,3,26,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,6,15,139.5,15.5,1.0,9.0,28.5,110.36,0.0
2016,3,27,6,30,279.0,31.0,1.0,9.0,57.0,231.46,181.88
2016,3,27,6,45,392.5,41.5,1.05,9.5,104.0,329.85,272.91
2016,3,27,7,0,506.0,52.0,1.1,10.0,151.0,439.65,366.28
2016,3,27,7,15,573.5,59.5,1.05,10.5,204.0,522.34,432.94
2016,3,27,7,30,641.0,67.0,1.0,11.0,257.0,609.46,498.25
2016,3,27,7,45,692.0,71.0,0.95,11.5,311.5,682.22,549.34
2016,3,27,8,0,743.0,75.0,0.9,12.0,366.0,751.94,595.86
2016,3,27,8,15,773.5,79.0,0.9,12.0,418.0,809.39,633.68
2016,3,27,8,30,804.0,83.0,0.9,12.0,470.0,865.69,669.81
2016,3,27,8,45,824.5,87.0,0.9,12.5,518.5,910.97,696.37
2016,3,27,9,0,845.0,91.0,0.9,13.0,567.0,953.77,720.85
2016,3,27,9,15,861.5,93.5,0.9,13.0,611.0,987.92,740.64
2016,3,27,9,30,878.0,96.0,0.9,13.0,655.0,1007.06,750.69
2016,3,27,9,45,888.0,99.0,0.95,13.5,692.5,1028.24,762.04
2016,3,27,10,0,898.0,102.0,1.0,14.0,730.0,1045.62,770.99
2016,3,27,10,15,907.0,103.5,1.05,14.0,761.5,1056.33,777.27
2016,3,27,10,30,916.0,105.0,1.1,14.0,793.0,1063.01,781.25
2016,3,27,10,45,920.5,107.0,1.2,14.5,816.5,1061.55,779.85
2016,3,27,11,0,925.0,109.0,1.3,15.0,840.0,1055.96,776.0
2016,3,27,11,15,929.5,110.0,1.35,15.0,856.0,1045.14,769.44
2016,3,27,11,30,934.0,111.0,1.4,15.0,872.0,1030.22,760.41
2016,3,27,11,45,934.5,112.5,1.45,15.0,879.5,1007.96,746.74
2016,3,27,12,0,935.0,114.0,1.5,15.0,887.0,981.89,730.63
2016,3,27,12,15,935.5,114.0,1.5,14.5,887.0,950.62,711.67
2016,3,27,12,30,936.0,114.0,1.5,14.0,887.0,915.83,690.27
2016,3,27,12,45,943.0,109.0,1.55,14.0,880.5,878.13,666.16
2016,3,27,13,0,950.0,104.0,1.6,14.0,874.0,836.79,639.29
2016,3,27,13,15,609.0,241.5,1.6,14.0,731.5,679.12,523.83
2016,3,27,13,30,268.0,379.0,1.6,14.0,589.0,522.58,404.93
2016,3,27,13,45,271.0,365.0,1.65,14.0,571.5,490.95,382.49
2016,3,27,14,0,274.0,351.0,1.7,14.0,554.0,458.73,358.12
2016,3,27,14,15,226.0,341.5,1.7,13.5,504.5,400.37,313.72
2016,3,27,14,30,178.0,332.0,1.7,13.0,455.0,351.57,276.3
2016,3,27,14,45,177.0,313.5,1.75,13.0,430.5,319.91,251.1
2016,3,27,15,0,176.0,295.0,1.8,13.0,406.0,288.52,225.58
2016,3,27,15,15,513.0,194.0,1.8,12.5,483.5,285.63,211.56
2016,3,27,15,30,850.0,93.0,1.8,12.0,561.0,243.71,160.88
2016,3,27,15,45,826.5,90.0,1.85,12.0,511.0,179.2,108.1
2016,3,27,16,0,803.0,87.0,1.9,12.0,461.0,117.36,67.9
2016,3,27,16,15,630.5,102.0,1.85,11.5,375.5,73.59,60.32
2016,3,27,16,30,458.0,117.0,1.8,11.0,290.0,82.85,68.95
2016,3,27,16,45,404.5,108.5,1.8,10.5,244.0,77.77,64.68
2016,3,27,17,0,351.0,100.0,1.8,10.0,198.0,72.56,60.18
2016,3,27,17,15,306.5,82.5,1.7,9.5,155.0,60.87,49.6
2016,3,27,17,30,262.0,65.0,1.6,9.0,112.0,48.75,38.37
2016,3,27,17,45,176.5,47.0,1.55,8.5,73.5,36.25,26.5
2016,3,27,18,0,91.0,29.0,1.5,8.0,35.0,22.64,11.98
2016,3,27,18,15,45.5,14.5,1.5,8.0,17.5,12.38,0.0
2016,3,27,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,15,173.0,16.0,2.15,6.0,33.0,129.93,17.74
2016,3,28,6,30,346.0,32.0,2.2,6.0,66.0,270.93,218.93
2016,3,28,6,45,465.5,41.0,2.3,6.5,116.5,375.08,316.22
2016,3,28,7,0,585.0,50.0,2.4,7.0,167.0,490.82,416.75
2016,3,28,7,15,649.0,56.0,2.4,7.0,222.0,572.64,484.96
2016,3,28,7,30,713.0,62.0,2.4,7.0,277.0,653.56,548.74
2016,3,28,7,45,758.5,66.0,2.45,7.5,333.0,725.36,601.99
2016,3,28,8,0,804.0,70.0,2.5,8.0,389.0,797.86,653.75
2016,3,28,8,15,831.5,73.5,2.5,8.0,442.0,853.97,692.56
2016,3,28,8,30,859.0,77.0,2.5,8.0,495.0,908.57,729.47
2016,3,28,8,45,880.0,79.5,2.5,8.5,544.5,943.47,750.25
2016,3,28,9,0,901.0,82.0,2.5,9.0,594.0,985.68,776.05
2016,3,28,9,15,915.0,84.0,2.45,9.0,638.0,1017.47,795.03
2016,3,28,9,30,929.0,86.0,2.4,9.0,682.0,1045.83,811.62
2016,3,28,9,45,939.5,88.0,2.4,9.5,720.0,1066.97,822.39
2016,3,28,10,0,950.0,90.0,2.4,10.0,758.0,1084.15,830.61
2016,3,28,10,15,659.5,213.0,2.4,10.0,686.0,945.37,734.15
2016,3,28,10,30,369.0,336.0,2.4,10.0,614.0,749.0,587.71
2016,3,28,10,45,325.5,359.5,2.45,10.0,610.5,723.3,568.74
2016,3,28,11,0,282.0,383.0,2.5,10.0,607.0,696.0,547.09
2016,3,28,11,15,196.0,394.5,2.5,10.0,552.0,593.62,468.97
2016,3,28,11,30,110.0,406.0,2.5,10.0,497.0,494.67,392.18
2016,3,28,11,45,300.5,368.5,2.5,10.5,618.5,663.91,523.81
2016,3,28,12,0,491.0,331.0,2.5,11.0,740.0,801.34,624.95
2016,3,28,12,15,252.0,292.0,2.5,11.0,502.0,515.53,409.86
2016,3,28,12,30,13.0,253.0,2.5,11.0,264.0,227.18,180.43
2016,3,28,12,45,146.5,325.0,2.5,11.0,444.5,420.63,337.06
2016,3,28,13,0,280.0,397.0,2.5,11.0,625.0,587.6,464.31
2016,3,28,13,15,605.5,256.0,2.45,10.5,736.5,687.74,544.15
2016,3,28,13,30,931.0,115.0,2.4,10.0,848.0,739.2,585.71
2016,3,28,13,45,724.0,193.5,2.4,10.0,753.0,634.22,502.78
2016,3,28,14,0,517.0,272.0,2.4,10.0,658.0,535.02,424.68
2016,3,28,14,15,266.0,254.5,2.35,10.0,453.0,352.87,282.32
2016,3,28,14,30,15.0,237.0,2.3,10.0,248.0,201.13,161.38
2016,3,28,14,45,83.0,266.0,2.3,10.0,319.0,246.72,198.02
2016,3,28,15,0,151.0,295.0,2.3,10.0,390.0,279.81,222.45
2016,3,28,15,15,325.5,241.0,2.25,10.0,427.0,270.23,207.78
2016,3,28,15,30,500.0,187.0,2.2,10.0,464.0,237.79,172.1
2016,3,28,15,45,645.0,138.0,2.2,10.0,462.0,185.13,122.03
2016,3,28,16,0,790.0,89.0,2.2,10.0,460.0,116.94,68.83
2016,3,28,16,15,638.0,101.5,2.1,9.5,379.0,73.19,60.43
2016,3,28,16,30,486.0,114.0,2.0,9.0,298.0,81.09,67.89
2016,3,28,16,45,441.5,104.5,1.95,9.0,252.5,75.33,62.86
2016,3,28,17,0,397.0,95.0,1.9,9.0,207.0,69.39,57.56
2016,3,28,17,15,440.5,73.0,1.8,8.5,173.0,54.97,44.48
2016,3,28,17,30,484.0,51.0,1.7,8.0,139.0,41.05,31.61
2016,3,28,17,45,366.5,39.5,1.6,7.5,93.0,32.15,23.04
2016,3,28,18,0,249.0,28.0,1.5,7.0,47.0,23.13,12.85
2016,3,28,18,15,124.5,14.0,1.45,6.5,23.5,11.95,0.0
2016,3,28,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,6,15,153.5,17.5,0.8,6.5,33.5,123.42,42.02
2016,3,29,6,30,307.0,35.0,0.8,7.0,67.0,251.62,202.91
2016,3,29,6,45,419.5,45.0,0.85,7.5,116.0,351.08,292.58
2016,3,29,7,0,532.0,55.0,0.9,8.0,165.0,461.29,385.7
2016,3,29,7,15,597.5,62.5,0.85,8.0,218.5,543.9,452.2
2016,3,29,7,30,663.0,70.0,0.8,8.0,272.0,630.61,517.39
2016,3,29,7,45,719.0,72.0,0.8,8.5,328.5,700.76,566.65
2016,3,29,8,0,775.0,74.0,0.8,9.0,385.0,778.38,619.27
2016,3,29,8,15,804.0,77.5,0.75,9.5,437.5,834.82,653.97
2016,3,29,8,30,833.0,81.0,0.7,10.0,490.0,889.9,686.72
2016,3,29,8,45,858.5,82.5,0.65,10.5,540.0,937.35,713.27
2016,3,29,9,0,884.0,84.0,0.6,11.0,590.0,971.64,730.56
2016,3,29,9,15,899.5,86.0,0.55,11.5,634.5,1004.49,746.74
2016,3,29,9,30,915.0,88.0,0.5,12.0,679.0,1034.0,760.54
2016,3,29,9,45,927.5,89.0,0.5,12.5,717.5,1055.7,770.59
2016,3,29,10,0,940.0,90.0,0.5,13.0,756.0,1073.56,778.4
2016,3,29,10,15,948.5,91.5,0.5,13.0,787.5,1083.89,783.14
2016,3,29,10,30,957.0,93.0,0.5,13.0,819.0,1090.02,785.57
2016,3,29,10,45,687.5,216.0,0.5,13.5,745.5,963.76,704.1
2016,3,29,11,0,418.0,339.0,0.5,14.0,672.0,801.75,592.25
2016,3,29,11,15,218.0,313.0,0.5,14.0,487.0,548.32,416.63
2016,3,29,11,30,18.0,287.0,0.5,14.0,302.0,268.17,206.91
2016,3,29,11,45,18.0,289.0,0.55,14.0,304.0,268.41,209.03
2016,3,29,12,0,18.0,291.0,0.6,14.0,306.0,268.56,209.2
2016,3,29,12,15,182.0,341.0,0.6,14.0,493.0,486.61,376.78
2016,3,29,12,30,346.0,391.0,0.6,14.0,680.0,674.82,509.94
2016,3,29,12,45,188.0,361.5,0.65,14.0,518.5,487.38,372.92
2016,3,29,13,0,30.0,332.0,0.7,14.0,357.0,315.91,244.31
2016,3,29,13,15,234.5,329.0,0.7,14.0,515.0,472.81,366.9
2016,3,29,13,30,439.0,326.0,0.7,14.0,673.0,596.03,456.05
2016,3,29,13,45,297.0,347.5,0.75,14.0,579.5,490.36,376.66
2016,3,29,14,0,155.0,369.0,0.8,14.0,486.0,400.05,309.38
2016,3,29,14,15,276.5,331.0,0.8,13.5,528.0,419.05,324.74
2016,3,29,14,30,398.0,293.0,0.8,13.0,570.0,420.58,324.24
2016,3,29,14,45,646.0,192.5,0.85,13.0,613.0,412.29,312.28
2016,3,29,15,0,894.0,92.0,0.9,13.0,656.0,373.45,272.07
2016,3,29,15,15,877.5,89.5,0.9,12.5,611.0,307.99,214.81
2016,3,29,15,30,861.0,87.0,0.9,12.0,566.0,238.68,155.06
2016,3,29,15,45,836.5,84.5,0.9,12.0,516.0,173.9,102.88
2016,3,29,16,0,812.0,82.0,0.9,12.0,466.0,111.9,63.51
2016,3,29,16,15,780.5,77.5,0.9,11.5,413.0,63.17,51.01
2016,3,29,16,30,749.0,73.0,0.9,11.0,360.0,60.42,48.91
2016,3,29,16,45,704.5,67.5,0.95,10.5,305.5,56.68,45.77
2016,3,29,17,0,660.0,62.0,1.0,10.0,251.0,48.53,38.55
2016,3,29,17,15,591.0,55.0,1.0,9.0,197.5,43.61,34.16
2016,3,29,17,30,522.0,48.0,1.0,8.0,144.0,38.66,29.51
2016,3,29,17,45,408.5,37.5,1.05,7.5,97.5,30.51,21.65
2016,3,29,18,0,295.0,27.0,1.1,7.0,51.0,22.26,12.51
2016,3,29,18,15,147.5,13.5,1.1,6.5,25.5,11.52,0.0
2016,3,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,30,6,15,165.5,17.5,0.65,6.5,35.0,131.26,63.37
2016,3,30,6,30,331.0,35.0,0.6,7.0,70.0,265.68,215.29
2016,3,30,6,45,428.5,45.5,0.6,7.5,118.5,357.49,297.2
2016,3,30,7,0,526.0,56.0,0.6,8.0,167.0,458.61,381.82
2016,3,30,7,15,590.0,63.5,0.6,8.0,220.5,539.86,446.95
2016,3,30,7,30,654.0,71.0,0.6,8.0,274.0,625.07,510.9
2016,3,30,7,45,699.0,75.5,0.65,8.5,328.0,694.18,559.71
2016,3,30,8,0,744.0,80.0,0.7,9.0,382.0,759.39,604.02
2016,3,30,8,15,773.5,84.0,0.7,9.5,434.5,815.87,639.92
2016,3,30,8,30,803.0,88.0,0.7,10.0,487.0,871.09,673.94
2016,3,30,8,45,825.5,91.0,0.7,10.5,535.5,916.78,700.63
2016,3,30,9,0,848.0,94.0,0.7,11.0,584.0,960.05,725.28
2016,3,30,9,15,864.0,96.5,0.75,11.5,627.5,993.52,744.28
2016,3,30,9,30,880.0,99.0,0.8,12.0,671.0,1011.83,753.52
2016,3,30,9,45,892.5,100.5,0.85,12.5,709.0,1033.5,765.25
2016,3,30,10,0,905.0,102.0,0.9,13.0,747.0,1051.46,774.59
2016,3,30,10,15,913.5,103.5,0.9,13.0,778.0,1061.42,779.31
2016,3,30,10,30,922.0,105.0,0.9,13.0,809.0,1067.33,781.74
2016,3,30,10,45,928.5,106.0,0.95,13.5,832.5,1066.51,779.87
2016,3,30,11,0,935.0,107.0,1.0,14.0,856.0,1061.52,775.63
2016,3,30,11,15,556.0,262.5,1.0,14.0,710.5,847.67,633.79
2016,3,30,11,30,177.0,418.0,1.0,14.0,565.0,588.66,446.68
2016,3,30,11,45,320.0,380.0,1.05,14.0,648.0,691.94,526.22
2016,3,30,12,0,463.0,342.0,1.1,14.0,731.0,784.0,591.99
2016,3,30,12,15,703.0,225.5,1.1,14.0,815.0,867.85,653.25
2016,3,30,12,30,943.0,109.0,1.1,14.0,899.0,913.49,683.35
2016,3,30,12,45,943.0,107.5,1.1,14.0,890.0,873.16,656.12
2016,3,30,13,0,943.0,106.0,1.1,14.0,881.0,829.68,627.71
2016,3,30,13,15,938.5,105.0,1.1,14.0,863.5,780.43,594.96
2016,3,30,13,30,934.0,104.0,1.1,14.0,846.0,728.79,557.79
2016,3,30,13,45,927.5,103.0,1.15,14.0,820.5,673.74,517.58
2016,3,30,14,0,921.0,102.0,1.2,14.0,795.0,616.96,474.61
2016,3,30,14,15,911.5,100.5,1.2,14.0,762.0,556.74,427.08
2016,3,30,14,30,902.0,99.0,1.2,14.0,729.0,495.64,377.14
2016,3,30,14,45,889.5,97.0,1.25,14.0,690.0,432.36,323.98
2016,3,30,15,0,877.0,95.0,1.3,14.0,651.0,369.1,269.08
2016,3,30,15,15,860.0,92.5,1.3,13.5,606.0,300.45,209.39
2016,3,30,15,30,843.0,90.0,1.3,13.0,561.0,236.31,153.73
2016,3,30,15,45,820.0,86.5,1.35,12.5,511.5,172.15,102.26
2016,3,30,16,0,797.0,83.0,1.4,12.0,462.0,110.6,63.31
2016,3,30,16,15,765.5,79.0,1.4,11.5,409.5,64.05,51.79
2016,3,30,16,30,734.0,75.0,1.4,11.0,357.0,61.76,50.09
2016,3,30,16,45,688.0,69.5,1.45,11.0,303.0,53.29,42.62
2016,3,30,17,0,642.0,64.0,1.5,11.0,249.0,49.84,39.57
2016,3,30,17,15,573.0,57.0,1.45,10.0,196.5,45.01,35.27
2016,3,30,17,30,504.0,50.0,1.4,9.0,144.0,40.15,30.73
2016,3,30,17,45,388.5,39.0,1.35,8.5,97.5,31.64,22.59
2016,3,30,18,0,273.0,28.0,1.3,8.0,51.0,23.01,13.34
2016,3,30,18,15,136.5,14.0,1.25,7.5,25.5,11.95,0.0
2016,3,30,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,6,15,164.5,18.5,0.6,8.0,37.0,133.74,76.92
2016,3,31,6,30,329.0,37.0,0.6,8.0,74.0,266.68,216.47
2016,3,31,6,45,423.5,48.5,0.6,8.0,122.5,357.86,297.36
2016,3,31,7,0,518.0,60.0,0.6,8.0,171.0,458.01,381.45
2016,3,31,7,15,580.5,67.5,0.6,8.5,224.5,538.01,444.82
2016,3,31,7,30,643.0,75.0,0.6,9.0,278.0,621.73,506.55
2016,3,31,7,45,691.0,79.0,0.6,9.5,332.5,692.28,555.52
2016,3,31,8,0,739.0,83.0,0.6,10.0,387.0,763.99,603.36
2016,3,31,8,15,768.5,87.0,0.6,10.5,439.0,815.09,635.01
2016,3,31,8,30,798.0,91.0,0.6,11.0,491.0,870.11,668.68
2016,3,31,8,45,827.5,91.5,0.6,11.5,541.0,919.17,697.38
2016,3,31,9,0,857.0,92.0,0.6,12.0,591.0,966.08,724.1
2016,3,31,9,15,872.5,94.0,0.6,12.0,634.5,987.1,734.98
2016,3,31,9,30,888.0,96.0,0.6,12.0,678.0,1015.93,751.35
2016,3,31,9,45,903.5,96.0,0.65,12.5,716.5,1038.93,763.68
2016,3,31,10,0,919.0,96.0,0.7,13.0,755.0,1058.26,773.83
2016,3,31,10,15,927.5,97.5,0.7,13.5,786.0,1068.27,777.05
2016,3,31,10,30,936.0,99.0,0.7,14.0,817.0,1074.17,777.99
2016,3,31,10,45,944.0,99.0,0.75,14.5,841.0,1073.69,776.45
2016,3,31,11,0,952.0,99.0,0.8,15.0,865.0,1068.99,772.54
2016,3,31,11,15,955.5,99.5,0.8,15.0,880.5,1056.12,763.98
2016,3,31,11,30,959.0,100.0,0.8,15.0,896.0,1039.11,753.09
2016,3,31,11,45,962.0,99.5,0.85,15.0,903.5,1016.49,739.95
2016,3,31,12,0,965.0,99.0,0.9,15.0,911.0,989.91,724.32
2016,3,31,12,15,964.5,98.5,0.95,15.0,910.0,956.37,704.16
2016,3,31,12,30,964.0,98.0,1.0,15.0,909.0,919.29,681.57
2016,3,31,12,45,965.5,96.0,1.05,15.0,900.5,879.01,656.6
2016,3,31,13,0,967.0,94.0,1.1,15.0,892.0,835.39,629.06
2016,3,31,13,15,963.0,93.0,1.15,15.0,874.0,785.58,596.87
2016,3,31,13,30,959.0,92.0,1.2,15.0,856.0,733.27,560.13
2016,3,31,13,45,953.0,91.0,1.25,15.0,830.5,677.43,519.32
2016,3,31,14,0,947.0,90.0,1.3,15.0,805.0,619.76,475.63
2016,3,31,14,15,675.0,192.0,1.35,14.5,691.0,512.45,394.2
2016,3,31,14,30,403.0,294.0,1.4,14.0,577.0,421.64,325.44
2016,3,31,14,45,655.0,189.0,1.45,14.0,619.5,410.48,311.57
2016,3,31,15,0,907.0,84.0,1.5,14.0,662.0,368.78,268.55
2016,3,31,15,15,891.5,82.0,1.5,13.5,617.5,303.39,210.78
2016,3,31,15,30,876.0,80.0,1.5,13.0,573.0,238.92,154.51
2016,3,31,15,45,854.0,77.5,1.55,12.5,523.0,174.39,102.74
2016,3,31,16,0,832.0,75.0,1.6,12.0,473.0,105.69,58.47
2016,3,31,16,15,803.5,71.5,1.55,11.5,420.5,58.81,47.13
2016,3,31,16,30,775.0,68.0,1.5,11.0,368.0,56.68,45.54
2016,3,31,16,45,730.5,63.5,1.5,11.0,313.5,53.57,42.87
2016,3,31,17,0,686.0,59.0,1.5,11.0,259.0,50.43,40.1
2016,3,31,17,15,621.0,53.0,1.4,10.5,205.5,42.12,32.61
2016,3,31,17,30,556.0,47.0,1.3,10.0,152.0,37.89,28.6
2016,3,31,17,45,445.0,37.5,1.25,9.5,104.5,30.52,21.54
2016,3,31,18,0,334.0,28.0,1.2,9.0,57.0,23.1,13.58
2016,3,31,18,15,167.0,14.0,1.15,8.5,28.5,11.95,0.0
2016,3,31,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,6,15,187.5,18.0,0.9,7.0,40.0,146.45,94.72
2016,4,1,6,30,375.0,36.0,0.9,7.0,80.0,292.39,239.75
2016,4,1,6,45,469.5,45.5,0.9,7.5,130.0,383.56,320.43
2016,4,1,7,0,564.0,55.0,0.9,8.0,180.0,483.53,404.05
2016,4,1,7,15,622.5,61.5,0.9,8.5,233.5,561.16,465.15
2016,4,1,7,30,681.0,68.0,0.9,9.0,287.0,642.17,524.93
2016,4,1,7,45,724.5,72.0,0.9,9.5,341.5,705.86,569.06
2016,4,1,8,0,768.0,76.0,0.9,10.0,396.0,775.25,615.64
2016,4,1,8,15,795.5,79.5,0.9,10.5,447.5,829.91,650.1
2016,4,1,8,30,823.0,83.0,0.9,11.0,499.0,883.14,682.74
2016,4,1,8,45,845.0,85.5,0.9,11.5,547.5,928.07,708.95
2016,4,1,9,0,867.0,88.0,0.9,12.0,596.0,959.6,725.88
2016,4,1,9,15,881.5,90.0,0.9,12.0,639.5,990.84,743.98
2016,4,1,9,30,896.0,92.0,0.9,12.0,683.0,1018.79,759.85
2016,4,1,9,45,907.5,93.5,0.9,12.5,720.5,1039.57,769.72
2016,4,1,10,0,919.0,95.0,0.9,13.0,758.0,1056.55,777.31
2016,4,1,10,15,927.0,96.5,0.85,13.0,788.5,1065.99,780.54
2016,4,1,10,30,935.0,98.0,0.8,13.0,819.0,1071.32,781.41
2016,4,1,10,45,941.0,98.5,0.8,13.5,842.0,1069.32,777.68
2016,4,1,11,0,947.0,99.0,0.8,14.0,865.0,1063.13,771.64
2016,4,1,11,15,950.0,99.5,0.75,14.0,880.5,1049.77,761.58
2016,4,1,11,30,953.0,100.0,0.7,14.0,896.0,1032.32,749.21
2016,4,1,11,45,955.0,100.0,0.7,14.5,903.0,1009.36,733.4
2016,4,1,12,0,957.0,100.0,0.7,15.0,910.0,982.51,715.29
2016,4,1,12,15,957.0,100.0,0.7,15.0,909.0,950.09,695.04
2016,4,1,12,30,957.0,100.0,0.7,15.0,908.0,914.13,672.5
2016,4,1,12,45,956.5,98.5,0.7,15.5,899.0,872.92,645.23
2016,4,1,13,0,956.0,97.0,0.7,16.0,890.0,828.57,615.79
2016,4,1,13,15,952.0,96.5,0.7,16.0,872.0,779.66,584.18
2016,4,1,13,30,948.0,96.0,0.7,16.0,854.0,728.27,548.06
2016,4,1,13,45,942.5,94.5,0.7,16.0,829.0,672.8,507.91
2016,4,1,14,0,937.0,93.0,0.7,16.0,804.0,615.47,465.08
2016,4,1,14,15,928.0,91.5,0.7,15.5,771.5,554.78,418.99
2016,4,1,14,30,919.0,90.0,0.7,15.0,739.0,493.14,370.2
2016,4,1,14,45,907.5,88.5,0.75,15.0,700.0,429.84,317.83
2016,4,1,15,0,896.0,87.0,0.8,15.0,661.0,366.43,263.5
2016,4,1,15,15,880.5,84.5,0.8,14.5,616.0,301.33,207.13
2016,4,1,15,30,865.0,82.0,0.8,14.0,571.0,237.18,152.05
2016,4,1,15,45,843.5,79.0,0.85,14.0,522.0,167.12,96.34
2016,4,1,16,0,822.0,76.0,0.9,14.0,473.0,104.74,57.76
2016,4,1,16,15,793.0,72.5,0.95,13.5,420.5,59.36,47.22
2016,4,1,16,30,764.0,69.0,1.0,13.0,368.0,57.27,45.69
2016,4,1,16,45,721.5,64.5,1.05,12.5,313.5,54.22,43.19
2016,4,1,17,0,679.0,60.0,1.1,12.0,259.0,51.15,40.58
2016,4,1,17,15,615.5,53.5,1.1,11.0,206.0,42.42,32.82
2016,4,1,17,30,552.0,47.0,1.1,10.0,153.0,37.81,28.56
2016,4,1,17,45,443.5,37.5,1.15,9.5,105.5,30.45,21.52
2016,4,1,18,0,335.0,28.0,1.2,9.0,58.0,23.03,13.72
2016,4,1,18,15,167.5,14.0,1.2,8.5,29.0,11.38,0.0
2016,4,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,45,35.5,5.0,0.6,6.0,5.5,0.0,0.0
2016,4,2,6,0,71.0,10.0,0.6,6.0,11.0,41.57,0.0
2016,4,2,6,15,219.0,24.0,0.6,6.5,47.0,172.74,120.15
2016,4,2,6,30,367.0,38.0,0.6,7.0,83.0,290.03,237.82
2016,4,2,6,45,445.0,50.0,0.6,7.5,131.5,373.46,311.19
2016,4,2,7,0,523.0,62.0,0.6,8.0,180.0,464.09,386.52
2016,4,2,7,15,582.5,69.5,0.55,8.5,233.0,542.12,447.53
2016,4,2,7,30,642.0,77.0,0.5,9.0,286.0,623.58,506.5
2016,4,2,7,45,674.0,85.5,0.5,10.0,338.5,686.68,548.7
2016,4,2,8,0,706.0,94.0,0.5,11.0,391.0,749.81,589.21
2016,4,2,8,15,735.5,98.5,0.4,11.5,442.5,805.25,622.06
2016,4,2,8,30,765.0,103.0,0.3,12.0,494.0,859.58,652.92
2016,4,2,8,45,776.0,111.5,0.25,13.0,539.5,893.69,669.16
2016,4,2,9,0,787.0,120.0,0.2,14.0,585.0,930.77,687.26
2016,4,2,9,15,803.5,123.5,0.15,14.5,628.0,964.59,704.13
2016,4,2,9,30,820.0,127.0,0.1,15.0,671.0,995.25,718.91
2016,4,2,9,45,827.5,132.5,0.1,15.5,707.0,1015.62,728.08
2016,4,2,10,0,835.0,138.0,0.1,16.0,743.0,1032.21,735.13
2016,4,2,10,15,844.0,140.0,0.15,16.5,773.5,1042.6,739.45
2016,4,2,10,30,853.0,142.0,0.2,17.0,804.0,1049.04,741.75
2016,4,2,10,45,861.0,142.5,0.3,17.5,827.0,1048.81,741.48
2016,4,2,11,0,869.0,143.0,0.4,18.0,850.0,1044.5,739.18
2016,4,2,11,15,873.0,144.0,0.45,18.0,865.0,1032.69,732.71
2016,4,2,11,30,877.0,145.0,0.5,18.0,880.0,1016.9,724.01
2016,4,2,11,45,701.5,239.0,0.55,18.5,830.0,929.01,668.75
2016,4,2,12,0,526.0,333.0,0.6,19.0,780.0,829.61,601.26
2016,4,2,12,15,706.5,236.5,0.6,19.0,836.0,877.52,637.73
2016,4,2,12,30,887.0,140.0,0.6,19.0,892.0,891.54,647.12
2016,4,2,12,45,900.0,130.5,0.65,19.0,886.0,856.09,625.26
2016,4,2,13,0,913.0,121.0,0.7,19.0,880.0,816.72,601.27
2016,4,2,13,15,908.0,120.0,0.75,18.5,862.5,768.19,571.13
2016,4,2,13,30,903.0,119.0,0.8,18.0,845.0,717.43,537.28
2016,4,2,13,45,890.0,120.5,0.85,18.0,818.0,661.86,497.7
2016,4,2,14,0,877.0,122.0,0.9,18.0,791.0,605.25,455.95
2016,4,2,14,15,867.0,120.5,0.9,17.5,758.5,547.51,412.15
2016,4,2,14,30,857.0,119.0,0.9,17.0,726.0,487.41,364.83
2016,4,2,14,45,833.5,121.0,0.9,17.0,685.0,424.65,313.23
2016,4,2,15,0,810.0,123.0,0.9,17.0,644.0,363.34,261.38
2016,4,2,15,15,791.0,119.5,0.9,16.5,599.5,300.61,208.05
2016,4,2,15,30,772.0,116.0,0.9,16.0,555.0,234.48,152.62
2016,4,2,15,45,709.0,114.5,0.9,16.0,490.5,170.46,104.13
2016,4,2,16,0,646.0,113.0,0.9,16.0,426.0,114.37,70.72
2016,4,2,16,15,632.5,102.0,0.85,15.5,380.5,72.84,58.58
2016,4,2,16,30,619.0,91.0,0.8,15.0,335.0,66.63,53.53
2016,4,2,16,45,588.0,86.5,0.8,14.5,291.5,64.78,52.16
2016,4,2,17,0,557.0,82.0,0.8,14.0,248.0,62.95,50.73
2016,4,2,17,15,488.5,72.5,0.75,13.0,196.5,56.75,45.34
2016,4,2,17,30,420.0,63.0,0.7,12.0,145.0,50.42,39.58
2016,4,2,17,45,307.5,49.5,0.7,11.5,99.5,37.91,27.97
2016,4,2,18,0,195.0,36.0,0.7,11.0,54.0,27.73,17.72
2016,4,2,18,15,97.5,18.0,0.7,10.5,27.0,14.0,0.0
2016,4,2,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,45,29.5,5.5,0.65,6.5,6.5,0.0,0.0
2016,4,3,6,0,59.0,11.0,0.6,7.0,13.0,36.88,0.0
2016,4,3,6,15,196.5,27.0,0.6,7.5,49.0,164.02,118.79
2016,4,3,6,30,334.0,43.0,0.6,8.0,85.0,275.94,226.28
2016,4,3,6,45,424.5,54.0,0.6,8.5,134.5,364.99,303.63
2016,4,3,7,0,515.0,65.0,0.6,9.0,184.0,462.16,383.78
2016,4,3,7,15,575.0,73.0,0.6,9.5,237.0,540.9,445.48
2016,4,3,7,30,635.0,81.0,0.6,10.0,290.0,623.09,505.48
2016,4,3,7,45,678.0,86.0,0.6,10.5,344.0,690.53,551.8
2016,4,3,8,0,721.0,91.0,0.6,11.0,398.0,758.74,596.92
2016,4,3,8,15,750.5,95.5,0.55,11.5,450.0,814.58,630.89
2016,4,3,8,30,780.0,100.0,0.5,12.0,502.0,863.9,659.4
2016,4,3,8,45,800.5,104.0,0.5,12.5,549.5,908.05,684.76
