Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,0,821.0,108.0,0.5,13.0,597.0,949.71,708.04
2016,4,3,9,15,837.0,111.0,0.5,13.5,640.5,982.94,725.56
2016,4,3,9,30,853.0,114.0,0.5,14.0,684.0,1012.91,740.95
2016,4,3,9,45,862.0,118.0,0.55,14.5,720.5,1033.48,751.62
2016,4,3,10,0,871.0,122.0,0.6,15.0,757.0,1050.2,760.13
2016,4,3,10,15,880.0,124.0,0.6,15.0,788.0,1060.67,765.09
2016,4,3,10,30,889.0,126.0,0.6,15.0,819.0,1053.62,759.46
2016,4,3,10,45,891.0,129.5,0.6,15.5,841.0,1050.44,755.3
2016,4,3,11,0,893.0,133.0,0.6,16.0,863.0,1043.22,748.75
2016,4,3,11,15,897.0,134.0,0.6,16.0,878.5,1031.45,741.0
2016,4,3,11,30,901.0,135.0,0.6,16.0,894.0,1015.74,731.0
2016,4,3,11,45,897.5,138.5,0.65,16.5,899.5,991.51,715.64
2016,4,3,12,0,894.0,142.0,0.7,17.0,905.0,963.75,698.18
2016,4,3,12,15,708.5,238.5,0.7,17.0,842.5,879.83,643.76
2016,4,3,12,30,523.0,335.0,0.7,17.0,780.0,777.64,572.9
2016,4,3,12,45,705.5,238.5,0.75,17.0,832.0,811.91,601.52
2016,4,3,13,0,888.0,142.0,0.8,17.0,884.0,814.93,606.75
2016,4,3,13,15,883.0,141.0,0.85,16.5,866.0,773.52,579.54
2016,4,3,13,30,878.0,140.0,0.9,16.0,848.0,722.37,545.06
2016,4,3,13,45,873.0,137.0,0.95,16.0,823.0,667.52,505.8
2016,4,3,14,0,868.0,134.0,1.0,16.0,798.0,611.03,463.89
2016,4,3,14,15,858.0,131.5,1.0,15.5,765.0,551.05,418.17
2016,4,3,14,30,848.0,129.0,1.0,15.0,732.0,490.48,370.16
2016,4,3,14,45,843.5,122.0,1.05,15.0,695.0,427.99,318.36
2016,4,3,15,0,839.0,115.0,1.1,15.0,658.0,364.88,264.25
2016,4,3,15,15,821.5,111.5,1.1,14.5,613.0,300.83,209.02
2016,4,3,15,30,804.0,108.0,1.1,14.0,568.0,238.23,155.58
2016,4,3,15,45,792.5,100.0,1.15,14.0,520.5,174.6,104.89
2016,4,3,16,0,781.0,92.0,1.2,14.0,473.0,112.24,65.93
2016,4,3,16,15,750.5,87.5,1.2,13.5,421.0,70.02,56.59
2016,4,3,16,30,720.0,83.0,1.2,13.0,369.0,61.92,49.78
2016,4,3,16,45,680.5,76.5,1.3,12.5,315.5,58.1,46.63
2016,4,3,17,0,641.0,70.0,1.4,12.0,262.0,54.16,43.27
2016,4,3,17,15,576.0,62.0,1.3,11.0,209.0,48.72,38.51
2016,4,3,17,30,511.0,54.0,1.2,10.0,156.0,43.2,33.44
2016,4,3,17,45,400.5,43.5,1.2,9.5,108.5,35.24,25.86
2016,4,3,18,0,290.0,33.0,1.2,9.0,61.0,27.19,17.57
2016,4,3,18,15,145.0,16.5,1.15,8.5,30.5,13.45,0.0
2016,4,3,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.15,8.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,1.2,9.0,15.0,12.8,0.0
2016,4,4,6,15,189.0,28.0,1.2,9.5,53.0,162.5,120.81
2016,4,4,6,30,378.0,41.0,1.2,10.0,91.0,299.83,246.02
2016,4,4,6,45,469.0,50.5,1.25,10.5,141.5,389.47,324.04
2016,4,4,7,0,560.0,60.0,1.3,11.0,192.0,487.25,405.26
2016,4,4,7,15,620.0,66.5,1.25,11.0,246.5,565.89,467.34
2016,4,4,7,30,680.0,73.0,1.2,11.0,301.0,647.96,528.13
2016,4,4,7,45,723.5,78.0,1.2,11.5,356.5,717.36,576.31
2016,4,4,8,0,767.0,83.0,1.2,12.0,412.0,782.91,619.93
2016,4,4,8,15,796.0,87.0,1.2,12.5,465.5,839.37,655.72
2016,4,4,8,30,825.0,91.0,1.2,13.0,519.0,894.43,689.6
2016,4,4,8,45,849.0,93.0,1.2,13.5,569.0,940.5,716.59
2016,4,4,9,0,873.0,95.0,1.2,14.0,619.0,984.09,741.51
2016,4,4,9,15,888.0,97.5,1.2,14.0,663.0,1005.09,752.7
2016,4,4,9,30,903.0,100.0,1.2,14.0,707.0,1033.86,769.29
2016,4,4,9,45,914.5,102.0,1.25,14.5,745.0,1054.91,780.33
2016,4,4,10,0,926.0,104.0,1.3,15.0,783.0,1072.11,789.07
2016,4,4,10,15,934.5,105.5,1.3,15.0,814.5,1081.66,793.6
2016,4,4,10,30,943.0,107.0,1.3,15.0,846.0,1087.07,795.77
2016,4,4,10,45,948.0,109.0,1.35,15.0,869.5,1085.24,794.57
2016,4,4,11,0,953.0,111.0,1.4,15.0,893.0,1079.15,790.91
2016,4,4,11,15,956.5,111.5,1.4,15.0,908.5,1065.76,781.86
2016,4,4,11,30,960.0,112.0,1.4,15.0,924.0,1048.23,770.41
2016,4,4,11,45,961.5,112.5,1.4,15.5,931.0,1024.74,753.87
2016,4,4,12,0,963.0,113.0,1.4,16.0,938.0,997.35,734.99
2016,4,4,12,15,962.5,113.0,1.4,16.0,937.0,963.93,713.62
2016,4,4,12,30,962.0,113.0,1.4,16.0,936.0,926.99,689.92
2016,4,4,12,45,963.0,111.0,1.4,16.0,927.0,886.03,663.44
2016,4,4,13,0,964.0,109.0,1.4,16.0,918.0,841.82,634.56
2016,4,4,13,15,960.5,108.0,1.4,16.0,900.0,792.2,601.28
2016,4,4,13,30,957.0,107.0,1.4,16.0,882.0,740.06,563.7
2016,4,4,13,45,951.0,106.0,1.4,16.0,856.0,684.08,522.26
2016,4,4,14,0,945.0,105.0,1.4,16.0,830.0,626.29,478.13
2016,4,4,14,15,936.0,103.0,1.4,15.5,796.5,564.57,430.37
2016,4,4,14,30,927.0,101.0,1.4,15.0,763.0,501.92,379.93
2016,4,4,14,45,912.5,100.0,1.45,15.0,722.5,437.29,325.6
2016,4,4,15,0,898.0,99.0,1.5,15.0,682.0,372.87,269.75
2016,4,4,15,15,881.0,96.5,1.55,14.5,636.0,302.84,209.14
2016,4,4,15,30,864.0,94.0,1.6,14.0,590.0,237.54,152.89
2016,4,4,15,45,837.0,92.0,1.65,14.0,538.5,172.91,101.85
2016,4,4,16,0,810.0,90.0,1.7,14.0,487.0,111.41,64.81
2016,4,4,16,15,778.5,85.5,1.7,13.5,433.5,68.77,55.49
2016,4,4,16,30,747.0,81.0,1.7,13.0,380.0,66.26,53.63
2016,4,4,16,45,695.0,77.0,1.7,12.5,324.0,58.54,47.01
2016,4,4,17,0,643.0,73.0,1.7,12.0,268.0,56.41,45.29
2016,4,4,17,15,574.0,65.0,1.6,11.0,214.0,51.03,40.59
2016,4,4,17,30,505.0,57.0,1.5,10.0,160.0,45.58,35.6
2016,4,4,17,45,387.5,46.5,1.4,9.5,111.0,37.69,28.07
2016,4,4,18,0,270.0,36.0,1.3,9.0,62.0,27.93,18.35
2016,4,4,18,15,135.0,18.0,1.2,8.5,31.0,14.04,0.0
2016,4,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,5,5,45,84.5,7.0,0.9,6.5,10.0,5.97,0.0
2016,4,5,6,0,169.0,14.0,0.9,7.0,20.0,90.92,0.0
2016,4,5,6,15,323.5,25.5,0.85,7.5,61.0,232.6,178.7
2016,4,5,6,30,478.0,37.0,0.8,8.0,102.0,353.37,290.48
2016,4,5,6,45,557.0,45.0,0.8,9.0,154.0,438.38,363.38
2016,4,5,7,0,636.0,53.0,0.8,10.0,206.0,525.42,433.94
2016,4,5,7,15,689.0,58.5,0.7,10.5,261.0,601.6,490.2
2016,4,5,7,30,742.0,64.0,0.6,11.0,316.0,680.19,544.66
2016,4,5,7,45,776.5,68.5,0.55,11.5,371.0,744.28,586.43
2016,4,5,8,0,811.0,73.0,0.5,12.0,426.0,808.2,626.33
2016,4,5,8,15,836.5,76.5,0.5,12.5,478.5,862.19,658.87
2016,4,5,8,30,862.0,80.0,0.5,13.0,531.0,914.49,689.49
2016,4,5,8,45,882.0,82.0,0.55,14.0,580.0,947.28,706.48
2016,4,5,9,0,902.0,84.0,0.6,15.0,629.0,987.32,728.2
2016,4,5,9,15,915.5,86.0,0.6,15.5,672.5,1017.97,743.71
2016,4,5,9,30,929.0,88.0,0.6,16.0,716.0,1045.15,757.07
2016,4,5,9,45,938.5,90.0,0.65,16.5,753.5,1064.56,766.87
2016,4,5,10,0,948.0,92.0,0.7,17.0,791.0,1079.99,774.44
2016,4,5,10,15,955.0,93.5,0.7,17.5,821.5,1088.18,776.49
2016,4,5,10,30,962.0,95.0,0.7,18.0,852.0,1092.15,776.23
2016,4,5,10,45,966.5,96.0,0.75,18.5,875.0,1088.74,772.97
2016,4,5,11,0,971.0,97.0,0.8,19.0,898.0,1081.05,767.37
2016,4,5,11,15,974.0,97.5,0.8,19.0,912.5,1067.07,758.37
2016,4,5,11,30,977.0,98.0,0.8,19.0,927.0,1048.91,747.03
2016,4,5,11,45,978.5,98.0,0.85,19.5,934.0,1024.71,731.83
2016,4,5,12,0,980.0,98.0,0.9,20.0,941.0,996.57,714.25
2016,4,5,12,15,979.5,98.0,0.9,20.0,939.0,962.83,693.49
2016,4,5,12,30,979.0,98.0,0.9,20.0,937.0,925.53,670.43
2016,4,5,12,45,976.0,98.0,0.95,20.0,927.0,882.81,644.6
2016,4,5,13,0,973.0,98.0,1.0,20.0,917.0,837.05,616.43
2016,4,5,13,15,969.0,97.0,1.0,20.0,899.0,786.84,584.01
2016,4,5,13,30,965.0,96.0,1.0,20.0,881.0,734.13,547.06
2016,4,5,13,45,959.5,95.0,1.0,20.5,855.0,678.23,505.78
2016,4,5,14,0,954.0,94.0,1.0,21.0,829.0,620.45,461.95
2016,4,5,14,15,946.0,92.5,0.95,20.5,796.0,559.36,415.53
2016,4,5,14,30,938.0,91.0,0.9,20.0,763.0,497.19,366.48
2016,4,5,14,45,926.5,89.0,0.9,20.0,723.5,432.45,313.33
2016,4,5,15,0,915.0,87.0,0.9,20.0,684.0,367.61,258.43
2016,4,5,15,15,900.0,85.0,0.9,19.5,638.5,302.03,202.58
2016,4,5,15,30,885.0,83.0,0.9,19.0,593.0,237.31,148.12
2016,4,5,15,45,863.5,80.0,0.9,19.0,543.0,172.16,97.87
2016,4,5,16,0,842.0,77.0,0.9,19.0,493.0,102.48,55.57
2016,4,5,16,15,813.5,73.5,0.85,18.5,439.5,60.15,46.89
2016,4,5,16,30,785.0,70.0,0.8,18.0,386.0,58.07,45.41
2016,4,5,16,45,744.0,65.5,0.8,17.5,331.0,55.03,42.99
2016,4,5,17,0,703.0,61.0,0.8,17.0,276.0,51.95,40.46
2016,4,5,17,15,641.0,55.0,0.8,16.0,222.0,43.57,33.18
2016,4,5,17,30,579.0,49.0,0.8,15.0,168.0,39.36,29.4
2016,4,5,17,45,475.5,40.0,0.8,14.0,118.5,32.45,22.99
2016,4,5,18,0,372.0,31.0,0.8,13.0,69.0,25.49,16.08
2016,4,5,18,15,186.0,15.5,0.75,12.5,34.5,12.53,0.0
2016,4,5,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,5,45,71.5,8.0,0.95,11.5,10.5,36.38,0.0
2016,4,6,6,0,143.0,16.0,1.0,12.0,21.0,103.22,0.0
2016,4,6,6,15,292.0,28.5,1.0,12.5,62.5,219.39,168.15
2016,4,6,6,30,441.0,41.0,1.0,13.0,104.0,336.66,273.27
2016,4,6,6,45,525.5,49.5,1.0,14.0,155.5,424.18,347.0
2016,4,6,7,0,610.0,58.0,1.0,15.0,207.0,519.03,422.49
2016,4,6,7,15,664.0,64.0,0.95,15.5,262.0,594.81,478.77
2016,4,6,7,30,718.0,70.0,0.9,16.0,317.0,668.81,530.24
2016,4,6,7,45,753.0,75.0,0.9,16.5,371.5,733.04,572.88
2016,4,6,8,0,788.0,80.0,0.9,17.0,426.0,797.13,613.86
2016,4,6,8,15,814.0,84.0,0.9,17.5,478.5,851.41,646.77
2016,4,6,8,30,840.0,88.0,0.9,18.0,531.0,904.06,677.78
2016,4,6,8,45,857.5,91.5,0.9,19.0,579.0,946.02,699.76
2016,4,6,9,0,875.0,95.0,0.9,20.0,627.0,985.18,719.58
2016,4,6,9,15,889.0,97.5,0.85,20.5,670.5,1005.09,727.27
2016,4,6,9,30,903.0,100.0,0.8,21.0,714.0,1032.7,739.97
2016,4,6,9,45,910.0,103.5,0.75,21.5,750.0,1050.76,746.53
2016,4,6,10,0,917.0,107.0,0.7,22.0,786.0,1064.85,750.81
2016,4,6,10,15,924.0,108.5,0.65,22.5,816.0,1072.65,751.41
2016,4,6,10,30,931.0,110.0,0.6,23.0,846.0,1076.35,749.76
2016,4,6,10,45,932.0,113.0,0.6,24.0,867.5,1071.44,743.02
2016,4,6,11,0,933.0,116.0,0.6,25.0,889.0,1062.37,734.14
2016,4,6,11,15,936.0,117.0,0.55,25.0,903.5,1049.1,724.64
2016,4,6,11,30,939.0,118.0,0.5,25.0,918.0,1031.78,712.95
2016,4,6,11,45,937.5,119.5,0.45,25.5,923.5,1006.76,695.51
2016,4,6,12,0,936.0,121.0,0.4,26.0,929.0,978.06,676.13
2016,4,6,12,15,935.0,120.5,0.4,26.0,926.5,944.36,656.26
2016,4,6,12,30,934.0,120.0,0.4,26.0,924.0,907.32,634.32
2016,4,6,12,45,766.0,210.0,0.4,26.0,864.5,830.19,585.87
2016,4,6,13,0,598.0,300.0,0.4,26.0,805.0,741.6,526.51
2016,4,6,13,15,557.5,306.0,0.4,26.0,769.5,683.15,488.49
2016,4,6,13,30,517.0,312.0,0.4,26.0,734.0,626.47,450.41
2016,4,6,13,45,509.0,301.0,0.4,26.0,706.0,578.14,417.55
2016,4,6,14,0,501.0,290.0,0.4,26.0,678.0,529.69,383.61
2016,4,6,14,15,443.0,299.0,0.4,26.0,631.5,471.84,342.13
2016,4,6,14,30,385.0,308.0,0.4,26.0,585.0,418.53,303.38
2016,4,6,14,45,401.0,285.0,0.4,26.0,560.0,377.35,271.97
2016,4,6,15,0,417.0,262.0,0.4,26.0,535.0,333.29,237.3
2016,4,6,15,15,473.0,224.0,0.4,26.0,514.0,287.0,198.88
2016,4,6,15,30,529.0,186.0,0.4,26.0,493.0,234.12,154.95
2016,4,6,15,45,500.5,176.5,0.4,26.5,447.0,183.69,118.16
2016,4,6,16,0,472.0,167.0,0.4,27.0,401.0,136.91,90.56
2016,4,6,16,15,521.5,136.0,0.45,26.0,369.0,93.85,73.39
2016,4,6,16,30,571.0,105.0,0.5,25.0,337.0,75.91,59.05
2016,4,6,16,45,515.0,101.0,0.6,24.0,288.0,74.7,58.52
2016,4,6,17,0,459.0,97.0,0.7,23.0,239.0,70.83,55.57
2016,4,6,17,15,407.5,83.0,0.8,22.0,191.0,61.48,47.75
2016,4,6,17,30,356.0,69.0,0.9,21.0,143.0,51.83,39.39
2016,4,6,17,45,275.5,53.5,1.0,20.0,100.5,40.63,29.4
2016,4,6,18,0,195.0,38.0,1.1,19.0,58.0,29.17,18.75
2016,4,6,18,15,97.5,19.0,1.05,18.0,29.0,14.73,0.41
2016,4,6,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,0.75,11.5,8.5,7.26,0.0
2016,4,7,6,0,0.0,17.0,0.8,12.0,17.0,14.74,0.0
2016,4,7,6,15,78.5,36.0,0.8,12.0,47.5,101.98,77.26
2016,4,7,6,30,157.0,55.0,0.8,12.0,78.0,173.47,141.46
2016,4,7,6,45,197.5,75.5,0.8,12.5,116.5,230.73,191.33
2016,4,7,7,0,238.0,96.0,0.8,13.0,155.0,291.24,242.2
2016,4,7,7,15,278.0,111.0,0.85,13.0,196.0,347.04,288.22
2016,4,7,7,30,318.0,126.0,0.9,13.0,237.0,405.93,335.23
2016,4,7,7,45,292.5,153.0,0.95,13.0,267.5,428.94,351.44
2016,4,7,8,0,267.0,180.0,1.0,13.0,298.0,448.36,364.61
2016,4,7,8,15,407.0,170.0,1.0,13.0,374.5,586.98,471.0
2016,4,7,8,30,547.0,160.0,1.0,13.0,451.0,715.17,564.0
2016,4,7,8,45,419.5,214.5,1.0,13.5,449.5,669.95,523.99
2016,4,7,9,0,292.0,269.0,1.0,14.0,448.0,596.03,465.4
2016,4,7,9,15,333.0,279.5,0.95,14.0,497.5,650.49,504.49
2016,4,7,9,30,374.0,290.0,0.9,14.0,547.0,704.71,541.13
2016,4,7,9,45,426.5,286.0,0.9,14.5,593.0,773.89,586.9
2016,4,7,10,0,479.0,282.0,0.9,15.0,639.0,822.57,617.92
2016,4,7,10,15,422.5,320.0,0.9,15.0,644.0,801.58,600.14
2016,4,7,10,30,366.0,358.0,0.9,15.0,649.0,760.6,570.22
2016,4,7,10,45,415.0,347.0,0.9,15.5,685.5,808.12,601.91
2016,4,7,11,0,464.0,336.0,0.9,16.0,722.0,836.11,619.33
2016,4,7,11,15,452.5,347.0,0.85,16.0,729.0,822.59,608.18
2016,4,7,11,30,441.0,358.0,0.8,16.0,736.0,806.76,596.14
2016,4,7,11,45,455.5,347.5,0.8,16.0,740.5,793.04,587.3
2016,4,7,12,0,470.0,337.0,0.8,16.0,745.0,776.54,576.55
2016,4,7,12,15,397.0,375.5,0.8,16.0,719.5,714.12,532.48
2016,4,7,12,30,324.0,414.0,0.8,16.0,694.0,667.63,499.06
2016,4,7,12,45,366.0,391.0,0.85,16.0,704.0,659.69,495.48
2016,4,7,13,0,408.0,368.0,0.9,16.0,714.0,647.8,488.41
2016,4,7,13,15,381.5,372.0,0.9,16.0,690.5,606.5,458.6
2016,4,7,13,30,355.0,376.0,0.9,16.0,667.0,566.22,429.44
2016,4,7,13,45,304.0,376.0,0.9,16.0,620.0,509.08,387.59
2016,4,7,14,0,253.0,376.0,0.9,16.0,573.0,456.36,348.59
2016,4,7,14,15,176.0,359.0,0.9,15.5,493.5,380.97,293.02
2016,4,7,14,30,99.0,342.0,0.9,15.0,414.0,317.22,245.73
2016,4,7,14,45,96.5,322.5,0.9,15.0,389.5,290.55,225.39
2016,4,7,15,0,94.0,303.0,0.9,15.0,365.0,264.43,205.01
2016,4,7,15,15,94.5,282.5,0.9,15.0,341.0,238.95,184.88
2016,4,7,15,30,95.0,262.0,0.9,15.0,317.0,213.67,164.9
2016,4,7,15,45,112.0,240.5,0.9,15.0,300.5,190.0,145.92
2016,4,7,16,0,129.0,219.0,0.9,15.0,284.0,159.07,122.85
2016,4,7,16,15,78.0,186.5,0.85,14.5,224.5,135.06,112.46
2016,4,7,16,30,27.0,154.0,0.8,14.0,165.0,113.87,94.82
2016,4,7,16,45,20.5,133.0,0.8,14.0,141.0,103.02,85.72
2016,4,7,17,0,14.0,112.0,0.8,14.0,117.0,87.31,72.15
2016,4,7,17,15,7.0,91.0,0.75,13.5,93.5,71.48,58.32
2016,4,7,17,30,0.0,70.0,0.7,13.0,70.0,55.53,44.05
2016,4,7,17,45,0.0,49.5,0.7,13.0,49.5,39.81,29.65
2016,4,7,18,0,0.0,29.0,0.7,13.0,29.0,23.88,14.88
2016,4,7,18,15,0.0,14.5,0.65,12.5,14.5,11.95,0.4
2016,4,7,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,0.6,10.5,5.5,4.69,0.0
2016,4,8,6,0,0.0,11.0,0.5,11.0,11.0,9.05,0.0
2016,4,8,6,15,0.0,30.5,0.5,11.0,30.5,27.03,16.62
2016,4,8,6,30,0.0,50.0,0.5,11.0,50.0,46.42,34.02
2016,4,8,6,45,11.5,71.5,0.5,11.5,74.5,74.69,58.88
2016,4,8,7,0,23.0,93.0,0.5,12.0,99.0,112.98,91.84
2016,4,8,7,15,33.5,115.0,0.5,12.0,125.5,144.15,118.27
2016,4,8,7,30,44.0,137.0,0.5,12.0,152.0,175.89,144.6
2016,4,8,7,45,22.0,133.5,0.5,12.5,141.0,138.64,112.39
2016,4,8,8,0,0.0,130.0,0.5,13.0,130.0,114.52,91.13
2016,4,8,8,15,13.5,167.5,0.45,13.0,175.0,162.92,131.17
2016,4,8,8,30,27.0,205.0,0.4,13.0,220.0,212.36,170.71
2016,4,8,8,45,14.5,185.5,0.4,13.5,193.5,178.71,142.22
2016,4,8,9,0,2.0,166.0,0.4,14.0,167.0,146.49,115.33
2016,4,8,9,15,10.5,208.0,0.4,14.0,215.0,194.48,153.85
2016,4,8,9,30,19.0,250.0,0.4,14.0,263.0,243.03,191.56
2016,4,8,9,45,115.0,307.0,0.4,14.0,393.0,439.76,342.88
2016,4,8,10,0,211.0,364.0,0.4,14.0,523.0,597.42,455.5
2016,4,8,10,15,187.0,381.0,0.4,14.0,526.0,587.39,444.73
2016,4,8,10,30,163.0,398.0,0.4,14.0,529.0,576.15,435.37
2016,4,8,10,45,124.0,401.0,0.45,14.0,502.0,533.94,404.49
2016,4,8,11,0,85.0,404.0,0.5,14.0,475.0,472.15,359.67
2016,4,8,11,15,52.0,352.0,0.5,14.0,396.0,381.38,293.0
2016,4,8,11,30,19.0,300.0,0.5,14.0,317.0,279.17,215.98
2016,4,8,11,45,13.0,243.0,0.5,14.0,254.5,220.67,171.58
2016,4,8,12,0,7.0,186.0,0.5,14.0,192.0,164.17,127.52
2016,4,8,12,15,7.5,185.0,0.5,14.0,192.0,163.16,126.99
2016,4,8,12,30,8.0,184.0,0.5,14.0,192.0,162.08,126.16
2016,4,8,12,45,9.0,204.0,0.55,14.0,213.0,179.29,139.84
2016,4,8,13,0,10.0,224.0,0.6,14.0,234.0,196.15,153.12
2016,4,8,13,15,10.5,227.5,0.6,14.0,237.0,198.3,154.8
2016,4,8,13,30,11.0,231.0,0.6,14.0,240.0,200.27,156.44
2016,4,8,13,45,10.0,224.0,0.65,14.0,232.5,192.44,150.46
2016,4,8,14,0,9.0,217.0,0.7,14.0,225.0,184.75,144.62
2016,4,8,14,15,4.5,172.0,0.7,14.0,176.0,144.63,112.88
2016,4,8,14,30,0.0,127.0,0.7,14.0,127.0,105.4,81.52
2016,4,8,14,45,0.0,70.5,0.7,14.0,70.5,58.66,43.39
2016,4,8,15,0,0.0,14.0,0.7,14.0,14.0,11.6,4.14
2016,4,8,15,15,0.0,12.5,0.65,13.5,12.5,10.34,3.14
2016,4,8,15,30,0.0,11.0,0.6,13.0,11.0,9.09,2.11
2016,4,8,15,45,0.0,32.0,0.6,13.0,32.0,26.48,17.0
2016,4,8,16,0,0.0,53.0,0.6,13.0,53.0,43.9,31.9
2016,4,8,16,15,0.0,71.0,0.55,12.5,71.0,58.89,47.03
2016,4,8,16,30,0.0,89.0,0.5,12.0,89.0,72.99,59.78
2016,4,8,16,45,0.0,76.0,0.5,12.0,76.0,62.67,50.76
2016,4,8,17,0,0.0,63.0,0.5,12.0,63.0,52.2,41.53
2016,4,8,17,15,0.0,50.5,0.45,12.0,50.5,41.78,32.19
2016,4,8,17,30,0.0,38.0,0.4,12.0,38.0,31.39,22.71
2016,4,8,17,45,0.0,27.0,0.4,12.0,27.0,22.27,14.27
2016,4,8,18,0,0.0,16.0,0.4,12.0,16.0,13.17,5.79
2016,4,8,18,15,0.0,8.0,0.4,11.5,8.0,6.57,0.0
2016,4,8,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,0.4,10.0,1.5,1.28,0.0
2016,4,9,6,0,0.0,3.0,0.4,10.0,3.0,2.46,0.0
2016,4,9,6,15,0.0,7.0,0.4,10.5,7.0,5.74,0.0
2016,4,9,6,30,0.0,11.0,0.4,11.0,11.0,9.03,2.13
2016,4,9,6,45,0.0,16.5,0.4,11.5,16.5,13.57,6.16
2016,4,9,7,0,0.0,22.0,0.4,12.0,22.0,18.12,10.15
2016,4,9,7,15,0.0,28.0,0.4,12.0,28.0,23.09,14.48
2016,4,9,7,30,0.0,34.0,0.4,12.0,34.0,28.07,18.76
2016,4,9,7,45,0.0,25.5,0.45,12.5,25.5,21.04,12.57
2016,4,9,8,0,0.0,17.0,0.5,13.0,17.0,14.03,6.44
2016,4,9,8,15,0.0,33.0,0.5,13.0,33.0,27.29,17.77
2016,4,9,8,30,0.0,49.0,0.5,13.0,49.0,40.6,29.0
2016,4,9,8,45,13.5,144.0,0.5,13.0,152.5,137.08,109.69
2016,4,9,9,0,27.0,239.0,0.5,13.0,256.0,243.1,194.27
2016,4,9,9,15,22.5,243.5,0.5,13.0,259.0,241.39,191.49
2016,4,9,9,30,18.0,248.0,0.5,13.0,262.0,239.75,189.56
2016,4,9,9,45,42.0,295.5,0.5,13.5,327.5,331.4,260.18
2016,4,9,10,0,66.0,343.0,0.5,14.0,393.0,404.59,313.87
2016,4,9,10,15,84.5,367.0,0.5,14.0,433.5,445.75,343.39
2016,4,9,10,30,103.0,391.0,0.5,14.0,474.0,486.05,372.15
2016,4,9,10,45,113.5,405.5,0.5,14.0,499.0,507.0,386.51
2016,4,9,11,0,124.0,420.0,0.5,14.0,524.0,546.45,413.92
2016,4,9,11,15,125.5,428.0,0.5,14.0,535.0,548.7,414.65
2016,4,9,11,30,127.0,436.0,0.5,14.0,546.0,549.96,415.17
2016,4,9,11,45,78.0,394.0,0.5,14.0,462.0,437.47,333.47
2016,4,9,12,0,29.0,352.0,0.5,14.0,378.0,346.73,266.24
2016,4,9,12,15,23.5,327.5,0.5,14.0,348.5,302.22,233.49
2016,4,9,12,30,18.0,303.0,0.5,14.0,319.0,273.73,212.09
2016,4,9,12,45,18.0,298.0,0.5,14.0,313.5,267.38,207.49
2016,4,9,13,0,18.0,293.0,0.5,14.0,308.0,261.03,202.73
2016,4,9,13,15,51.5,345.0,0.5,14.0,387.5,333.37,258.4
2016,4,9,13,30,85.0,397.0,0.5,14.0,467.0,393.11,302.67
2016,4,9,13,45,61.0,362.0,0.5,14.0,412.0,340.26,262.59
2016,4,9,14,0,37.0,327.0,0.5,14.0,357.0,291.02,225.72
2016,4,9,14,15,28.0,294.0,0.5,13.5,316.0,254.48,198.59
2016,4,9,14,30,19.0,261.0,0.5,13.0,275.0,220.8,173.19
2016,4,9,14,45,21.5,255.5,0.55,13.0,270.5,214.44,168.64
2016,4,9,15,0,24.0,250.0,0.6,13.0,266.0,207.57,163.45
2016,4,9,15,15,12.5,207.0,0.6,13.0,215.5,169.03,133.34
2016,4,9,15,30,1.0,164.0,0.6,13.0,165.0,132.46,104.68
2016,4,9,15,45,0.5,143.5,0.6,13.0,144.0,115.86,91.55
2016,4,9,16,0,0.0,123.0,0.6,13.0,123.0,99.56,78.44
2016,4,9,16,15,0.0,103.5,0.6,12.5,103.5,84.37,69.32
2016,4,9,16,30,0.0,84.0,0.6,12.0,84.0,69.25,56.39
2016,4,9,16,45,0.0,72.0,0.6,12.0,72.0,59.66,48.07
2016,4,9,17,0,0.0,60.0,0.6,12.0,60.0,49.69,39.28
2016,4,9,17,15,0.0,48.5,0.55,11.5,48.5,40.11,30.75
2016,4,9,17,30,0.0,37.0,0.5,11.0,37.0,30.56,22.07
2016,4,9,17,45,0.0,26.5,0.5,11.0,26.5,21.85,13.98
2016,4,9,18,0,0.0,16.0,0.5,11.0,16.0,13.16,5.86
2016,4,9,18,15,0.0,8.0,0.5,10.5,8.0,6.57,0.0
2016,4,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.0,0.7,9.5,2.0,1.71,0.0
2016,4,10,6,0,0.0,4.0,0.7,10.0,4.0,3.28,0.0
2016,4,10,6,15,0.0,9.0,0.7,10.0,9.0,7.39,0.54
2016,4,10,6,30,0.0,14.0,0.7,10.0,14.0,11.51,4.29
2016,4,10,6,45,0.0,21.0,0.75,10.5,21.0,17.29,9.43
2016,4,10,7,0,0.0,28.0,0.8,11.0,28.0,23.08,14.51
2016,4,10,7,15,0.0,34.5,0.8,11.0,34.5,28.47,19.21
2016,4,10,7,30,0.0,41.0,0.8,11.0,41.0,33.88,23.84
2016,4,10,7,45,0.0,41.0,0.8,11.0,41.0,33.89,23.76
2016,4,10,8,0,0.0,41.0,0.8,11.0,41.0,33.91,23.68
2016,4,10,8,15,0.0,75.0,0.8,11.0,75.0,62.25,47.79
2016,4,10,8,30,0.0,109.0,0.8,11.0,109.0,92.09,72.73
2016,4,10,8,45,0.0,108.5,0.85,11.0,108.5,91.33,71.78
2016,4,10,9,0,0.0,108.0,0.9,11.0,108.0,90.7,71.05
2016,4,10,9,15,0.0,102.0,0.9,11.0,102.0,85.31,66.36
2016,4,10,9,30,0.0,96.0,0.9,11.0,96.0,80.07,61.85
2016,4,10,9,45,0.0,80.5,0.95,11.5,80.5,67.06,50.79
2016,4,10,10,0,0.0,65.0,1.0,12.0,65.0,54.14,39.84
2016,4,10,10,15,0.0,75.5,1.0,12.0,75.5,62.96,47.13
2016,4,10,10,30,0.0,86.0,1.0,12.0,86.0,71.8,54.36
2016,4,10,10,45,0.0,99.5,1.05,12.0,99.5,83.38,63.83
2016,4,10,11,0,0.0,113.0,1.1,12.0,113.0,95.03,73.31
2016,4,10,11,15,0.0,107.5,1.1,12.0,107.5,90.3,69.36
2016,4,10,11,30,0.0,102.0,1.1,12.0,102.0,85.59,65.46
2016,4,10,11,45,0.0,118.0,1.15,12.0,118.5,99.26,76.64
2016,4,10,12,0,0.0,134.0,1.2,12.0,135.0,112.88,87.71
2016,4,10,12,15,0.0,117.5,1.2,12.0,118.0,98.69,76.11
2016,4,10,12,30,0.0,101.0,1.2,12.0,101.0,84.62,64.63
2016,4,10,12,45,0.0,94.0,1.3,12.0,94.0,78.67,59.79
2016,4,10,13,0,0.0,87.0,1.4,12.0,87.0,72.74,54.95
2016,4,10,13,15,0.0,87.5,1.4,12.0,87.5,73.13,55.32
2016,4,10,13,30,0.0,88.0,1.4,12.0,88.0,73.51,55.7
2016,4,10,13,45,0.0,112.5,1.45,12.0,112.5,93.87,72.56
2016,4,10,14,0,0.0,137.0,1.5,12.0,137.0,114.01,89.17
2016,4,10,14,15,0.5,146.0,1.5,11.5,146.5,121.39,95.5
2016,4,10,14,30,1.0,155.0,1.5,11.0,156.0,128.54,101.71
2016,4,10,14,45,0.5,145.5,1.5,11.0,146.0,120.24,95.07
2016,4,10,15,0,0.0,136.0,1.5,11.0,136.0,112.07,88.57
2016,4,10,15,15,0.0,83.0,1.45,11.0,83.0,69.04,52.89
2016,4,10,15,30,0.0,30.0,1.4,11.0,30.0,24.84,15.61
2016,4,10,15,45,0.0,38.0,1.4,11.0,38.0,31.46,21.37
2016,4,10,16,0,0.0,46.0,1.4,11.0,46.0,38.08,27.13
2016,4,10,16,15,0.0,40.0,1.3,10.5,40.0,33.08,24.23
2016,4,10,16,30,0.0,34.0,1.2,10.0,34.0,28.08,19.87
2016,4,10,16,45,0.0,29.0,1.15,10.0,29.0,23.93,16.17
2016,4,10,17,0,0.0,24.0,1.1,10.0,24.0,19.78,12.44
2016,4,10,17,15,188.5,49.5,1.0,10.0,91.0,36.09,27.31
2016,4,10,17,30,377.0,75.0,0.9,10.0,158.0,56.14,45.25
2016,4,10,17,45,285.0,60.0,0.85,10.0,113.0,45.34,35.06
2016,4,10,18,0,193.0,45.0,0.8,10.0,68.0,34.33,24.43
2016,4,10,18,15,96.5,22.5,0.75,9.5,34.0,17.37,6.13
2016,4,10,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,5,45,48.0,12.5,0.65,8.5,15.5,30.6,0.0
2016,4,11,6,0,96.0,25.0,0.6,9.0,31.0,87.49,50.28
2016,4,11,6,15,200.5,42.5,0.55,9.5,71.0,184.95,148.37
2016,4,11,6,30,305.0,60.0,0.5,10.0,111.0,276.92,228.47
2016,4,11,6,45,387.5,71.5,0.5,10.5,160.0,357.94,296.93
2016,4,11,7,0,470.0,83.0,0.5,11.0,209.0,446.78,368.57
2016,4,11,7,15,235.0,97.0,0.5,11.0,160.0,294.88,245.3
2016,4,11,7,30,0.0,111.0,0.5,11.0,111.0,98.6,78.46
2016,4,11,7,45,0.0,123.0,0.5,11.0,123.0,108.7,87.33
2016,4,11,8,0,0.0,135.0,0.5,11.0,135.0,118.92,95.53
2016,4,11,8,15,9.0,166.5,0.5,11.0,171.5,156.98,126.98
2016,4,11,8,30,18.0,198.0,0.5,11.0,208.0,195.61,158.15
2016,4,11,8,45,31.0,230.0,0.55,11.5,249.0,257.52,207.08
2016,4,11,9,0,44.0,262.0,0.6,12.0,290.0,303.57,242.24
2016,4,11,9,15,82.0,297.0,0.6,12.5,353.0,377.72,298.9
2016,4,11,9,30,120.0,332.0,0.6,13.0,416.0,473.58,369.27
2016,4,11,9,45,78.5,324.0,0.6,13.5,380.0,398.4,310.16
2016,4,11,10,0,37.0,316.0,0.6,14.0,344.0,344.51,267.8
2016,4,11,10,15,119.5,359.0,0.6,14.0,455.0,492.31,379.67
2016,4,11,10,30,202.0,402.0,0.6,14.0,566.0,617.16,468.35
2016,4,11,10,45,117.0,373.5,0.65,14.0,469.0,495.45,378.28
2016,4,11,11,0,32.0,345.0,0.7,14.0,372.0,356.94,275.05
2016,4,11,11,15,23.5,310.5,0.7,14.0,330.5,310.95,241.11
2016,4,11,11,30,15.0,276.0,0.7,14.0,289.0,253.0,196.8
2016,4,11,11,45,29.5,332.0,0.75,14.5,358.0,331.11,256.66
2016,4,11,12,0,44.0,388.0,0.8,15.0,427.0,393.74,302.61
2016,4,11,12,15,46.0,385.5,0.8,15.0,426.5,387.8,297.72
2016,4,11,12,30,48.0,383.0,0.8,15.0,426.0,381.54,293.18
2016,4,11,12,45,47.5,378.5,0.8,15.0,420.0,371.16,285.52
2016,4,11,13,0,47.0,374.0,0.8,15.0,414.0,360.7,277.84
2016,4,11,13,15,46.5,366.5,0.8,14.5,406.0,347.58,268.67
2016,4,11,13,30,46.0,359.0,0.8,14.0,398.0,334.49,259.48
2016,4,11,13,45,186.5,357.5,0.8,14.0,506.0,415.49,322.05
2016,4,11,14,0,327.0,356.0,0.8,14.0,614.0,477.44,366.98
2016,4,11,14,15,324.5,342.0,0.8,14.0,589.5,439.38,337.03
2016,4,11,14,30,322.0,328.0,0.8,14.0,565.0,401.36,307.34
2016,4,11,14,45,319.0,311.5,0.8,14.0,536.0,361.42,275.53
2016,4,11,15,0,316.0,295.0,0.8,14.0,507.0,321.82,243.35
2016,4,11,15,15,275.0,280.5,0.8,14.0,456.0,274.5,206.21
2016,4,11,15,30,234.0,266.0,0.8,14.0,405.0,236.61,177.26
2016,4,11,15,45,121.0,218.0,0.8,14.0,289.5,171.79,131.18
2016,4,11,16,0,8.0,170.0,0.8,14.0,174.0,133.46,105.68
2016,4,11,16,15,4.5,153.0,0.75,13.5,155.5,119.56,99.5
2016,4,11,16,30,1.0,136.0,0.7,13.0,137.0,106.71,88.9
2016,4,11,16,45,306.0,106.0,0.7,13.0,205.0,73.97,60.47
2016,4,11,17,0,611.0,76.0,0.7,13.0,273.0,57.83,46.33
2016,4,11,17,15,550.5,68.0,0.65,12.5,221.0,52.64,41.83
2016,4,11,17,30,490.0,60.0,0.6,12.0,169.0,47.34,37.03
2016,4,11,17,45,401.5,49.0,0.55,11.5,122.5,39.24,29.49
2016,4,11,18,0,313.0,38.0,0.5,11.0,76.0,30.97,21.49
2016,4,11,18,15,156.5,19.0,0.55,10.5,38.0,15.2,5.17
2016,4,11,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,5,45,66.5,13.0,1.0,8.5,17.5,38.74,0.0
2016,4,12,6,0,133.0,26.0,1.0,9.0,35.0,117.33,75.32
2016,4,12,6,15,239.5,41.5,1.05,9.0,75.5,203.43,164.8
2016,4,12,6,30,346.0,57.0,1.1,9.0,116.0,296.41,247.17
2016,4,12,6,45,427.0,67.0,1.15,9.5,166.0,381.32,319.84
2016,4,12,7,0,508.0,77.0,1.2,10.0,216.0,471.19,393.57
2016,4,12,7,15,262.0,105.5,1.2,10.0,178.0,325.2,273.38
2016,4,12,7,30,16.0,134.0,1.2,10.0,140.0,135.62,110.82
2016,4,12,7,45,118.5,165.0,1.2,10.5,219.5,281.29,234.57
2016,4,12,8,0,221.0,196.0,1.2,11.0,299.0,407.27,335.63
2016,4,12,8,15,132.0,210.5,1.2,11.0,274.0,348.77,285.07
2016,4,12,8,30,43.0,225.0,1.2,11.0,249.0,265.34,215.2
2016,4,12,8,45,34.0,232.5,1.2,11.5,252.5,262.66,212.07
2016,4,12,9,0,25.0,240.0,1.2,12.0,256.0,241.12,193.61
2016,4,12,9,15,21.5,245.5,1.2,12.0,260.5,241.49,193.34
2016,4,12,9,30,18.0,251.0,1.2,12.0,265.0,241.91,193.06
2016,4,12,9,45,9.0,197.0,1.2,12.0,204.0,180.1,143.05
2016,4,12,10,0,0.0,143.0,1.2,12.0,143.0,121.45,95.11
2016,4,12,10,15,1.0,147.0,1.2,12.0,148.0,125.89,98.78
2016,4,12,10,30,2.0,151.0,1.2,12.0,153.0,130.32,102.28
2016,4,12,10,45,4.5,171.5,1.25,12.0,176.0,150.82,118.87
2016,4,12,11,0,7.0,192.0,1.3,12.0,199.0,171.22,135.22
2016,4,12,11,15,5.5,174.0,1.35,12.0,179.5,153.44,120.73
2016,4,12,11,30,4.0,156.0,1.4,12.0,160.0,135.96,106.55
2016,4,12,11,45,2.0,146.5,1.45,12.0,148.5,125.62,98.1
2016,4,12,12,0,0.0,137.0,1.5,12.0,137.0,115.45,89.76
2016,4,12,12,15,5.0,176.0,1.5,12.0,180.5,153.09,120.45
2016,4,12,12,30,10.0,215.0,1.5,12.0,224.0,190.23,150.3
2016,4,12,12,45,8.5,200.0,1.55,12.0,208.0,175.27,138.23
2016,4,12,13,0,7.0,185.0,1.6,12.0,192.0,160.58,126.51
2016,4,12,13,15,4.5,168.5,1.55,12.0,173.5,144.21,113.32
2016,4,12,13,30,2.0,152.0,1.5,12.0,155.0,128.24,100.43
2016,4,12,13,45,2.5,155.0,1.5,12.5,157.5,130.64,102.34
2016,4,12,14,0,3.0,158.0,1.5,13.0,160.0,132.93,104.13
2016,4,12,14,15,1.5,152.5,1.5,13.0,153.5,127.17,99.58
2016,4,12,14,30,0.0,147.0,1.5,13.0,147.0,121.62,95.25
2016,4,12,14,45,0.0,138.0,1.55,13.0,138.0,114.02,89.25
2016,4,12,15,0,0.0,129.0,1.6,13.0,129.0,106.49,83.29
2016,4,12,15,15,0.0,120.5,1.6,12.5,120.5,99.41,77.84
2016,4,12,15,30,0.0,112.0,1.6,12.0,112.0,92.39,72.38
2016,4,12,15,45,16.0,155.5,1.65,12.0,164.0,126.58,100.42
2016,4,12,16,0,32.0,199.0,1.7,12.0,216.0,147.23,117.66
2016,4,12,16,15,201.0,175.0,1.7,11.5,261.5,125.24,105.42
2016,4,12,16,30,370.0,151.0,1.7,11.0,307.0,102.71,86.22
2016,4,12,16,45,326.5,140.0,1.7,11.0,264.0,100.1,84.23
2016,4,12,17,0,283.0,129.0,1.7,11.0,221.0,92.75,77.89
2016,4,12,17,15,247.5,109.0,1.6,10.5,179.0,79.53,66.27
2016,4,12,17,30,212.0,89.0,1.5,10.0,137.0,65.89,53.97
2016,4,12,17,45,159.5,68.0,1.4,9.5,99.0,51.1,40.32
2016,4,12,18,0,107.0,47.0,1.3,9.0,61.0,35.92,26.05
2016,4,12,18,15,53.5,27.0,1.25,9.0,34.0,21.48,10.31
2016,4,12,18,30,0.0,7.0,1.2,9.0,7.0,5.97,0.0
2016,4,12,18,45,0.0,3.5,1.2,9.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,5,45,50.0,14.5,0.9,8.5,18.0,33.18,0.0
2016,4,13,6,0,100.0,29.0,0.9,9.0,36.0,96.92,65.14
2016,4,13,6,15,205.5,47.0,0.9,9.0,77.5,192.51,156.21
2016,4,13,6,30,311.0,65.0,0.9,9.0,119.0,285.98,238.21
2016,4,13,6,45,411.0,73.5,0.95,9.5,171.5,374.74,313.86
2016,4,13,7,0,511.0,82.0,1.0,10.0,224.0,478.48,398.22
2016,4,13,7,15,542.5,87.5,0.95,10.5,266.5,533.38,439.99
2016,4,13,7,30,574.0,93.0,0.9,11.0,309.0,588.76,480.17
2016,4,13,7,45,648.5,97.5,0.9,11.5,375.0,678.48,543.76
2016,4,13,8,0,723.0,102.0,0.9,12.0,441.0,771.38,606.51
2016,4,13,8,15,750.0,106.5,0.9,12.0,492.0,824.38,640.26
2016,4,13,8,30,777.0,111.0,0.9,12.0,543.0,870.32,668.99
2016,4,13,8,45,798.0,114.0,0.9,12.5,590.5,912.88,693.79
2016,4,13,9,0,819.0,117.0,0.9,13.0,638.0,952.91,716.5
2016,4,13,9,15,833.5,120.0,0.85,13.0,680.5,983.71,733.2
2016,4,13,9,30,848.0,123.0,0.8,13.0,723.0,1011.21,747.71
2016,4,13,9,45,870.5,119.5,0.8,13.5,762.0,1035.82,760.08
2016,4,13,10,0,893.0,116.0,0.8,14.0,801.0,1044.09,762.16
2016,4,13,10,15,900.5,117.5,0.8,14.0,830.5,1051.69,765.64
2016,4,13,10,30,908.0,119.0,0.8,14.0,860.0,1055.3,766.77
2016,4,13,10,45,910.5,121.5,0.8,14.5,881.0,1050.86,761.68
2016,4,13,11,0,913.0,124.0,0.8,15.0,902.0,1042.37,754.36
2016,4,13,11,15,687.5,242.5,0.8,15.0,834.0,946.51,693.03
2016,4,13,11,30,462.0,361.0,0.8,15.0,766.0,822.57,606.81
2016,4,13,11,45,340.0,405.0,0.85,15.5,704.5,720.21,536.14
2016,4,13,12,0,218.0,449.0,0.9,16.0,643.0,621.95,465.91
2016,4,13,12,15,224.0,443.0,0.9,16.0,641.5,607.91,457.18
2016,4,13,12,30,230.0,437.0,0.9,16.0,640.0,592.68,446.64
2016,4,13,12,45,121.5,348.5,0.95,16.0,456.0,411.96,315.67
2016,4,13,13,0,13.0,260.0,1.0,16.0,272.0,228.63,176.52
2016,4,13,13,15,57.5,335.0,1.0,15.5,384.0,327.41,254.32
2016,4,13,13,30,102.0,410.0,1.0,15.0,496.0,412.96,318.63
2016,4,13,13,45,70.0,372.0,1.05,15.0,430.5,352.13,272.41
2016,4,13,14,0,38.0,334.0,1.1,15.0,365.0,295.84,230.02
2016,4,13,14,15,454.5,226.5,1.1,14.5,564.0,413.32,320.29
