Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,14,30,871.0,119.0,1.1,14.0,763.0,478.71,362.31
2016,4,13,14,45,606.0,205.0,1.15,14.0,642.0,388.37,291.88
2016,4,13,15,0,341.0,291.0,1.2,14.0,521.0,325.24,246.07
2016,4,13,15,15,317.0,275.0,1.2,13.5,478.0,279.83,209.89
2016,4,13,15,30,293.0,259.0,1.2,13.0,435.0,237.5,176.56
2016,4,13,15,45,292.5,236.0,1.2,13.0,399.0,196.79,144.92
2016,4,13,16,0,292.0,213.0,1.2,13.0,363.0,156.65,118.13
2016,4,13,16,15,392.5,171.0,1.2,12.5,350.5,113.66,94.8
2016,4,13,16,30,493.0,129.0,1.2,12.0,338.0,89.83,74.5
2016,4,13,16,45,551.5,106.5,1.2,12.0,311.0,78.35,64.63
2016,4,13,17,0,610.0,84.0,1.2,12.0,284.0,63.79,51.84
2016,4,13,17,15,549.0,75.5,1.15,11.0,231.0,58.43,47.28
2016,4,13,17,30,488.0,67.0,1.1,10.0,178.0,52.95,42.39
2016,4,13,17,45,387.0,56.0,1.05,9.5,129.0,45.0,34.92
2016,4,13,18,0,286.0,45.0,1.0,9.0,80.0,34.61,24.98
2016,4,13,18,15,160.0,27.5,1.0,8.5,45.5,21.29,10.71
2016,4,13,18,30,34.0,10.0,1.0,8.0,11.0,8.54,0.0
2016,4,13,18,45,17.0,5.0,1.0,7.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,14,5,45,99.5,14.5,1.15,8.0,22.0,53.82,0.0
2016,4,14,6,0,199.0,29.0,1.2,8.0,44.0,155.37,111.76
2016,4,14,6,15,322.5,42.0,1.25,8.0,89.5,249.25,204.3
2016,4,14,6,30,446.0,55.0,1.3,8.0,135.0,355.19,297.39
2016,4,14,6,45,520.0,64.5,1.4,8.5,188.0,438.12,368.27
2016,4,14,7,0,594.0,74.0,1.5,9.0,241.0,526.89,440.87
2016,4,14,7,15,645.0,80.5,1.5,9.0,296.5,600.45,498.48
2016,4,14,7,30,696.0,87.0,1.5,9.0,352.0,676.3,554.43
2016,4,14,7,45,727.0,93.5,1.55,9.5,405.5,737.54,596.93
2016,4,14,8,0,758.0,100.0,1.6,10.0,459.0,798.43,638.05
2016,4,14,8,15,735.0,109.0,1.6,10.5,488.0,813.58,644.92
2016,4,14,8,30,712.0,118.0,1.6,11.0,517.0,824.24,649.09
2016,4,14,8,45,773.5,119.5,1.65,11.5,586.0,895.27,696.19
2016,4,14,9,0,835.0,121.0,1.7,12.0,655.0,972.17,745.41
2016,4,14,9,15,848.5,123.5,1.7,12.0,697.0,1001.62,762.39
2016,4,14,9,30,862.0,126.0,1.7,12.0,739.0,1027.66,777.65
2016,4,14,9,45,883.0,122.5,1.7,12.5,777.5,1050.85,789.62
2016,4,14,10,0,904.0,119.0,1.7,13.0,816.0,1057.42,790.78
2016,4,14,10,15,910.5,120.5,1.7,13.0,844.5,1063.9,793.72
2016,4,14,10,30,917.0,122.0,1.7,13.0,873.0,1066.34,794.18
2016,4,14,10,45,915.0,127.0,1.75,13.0,893.0,1059.76,789.81
2016,4,14,11,0,913.0,132.0,1.8,13.0,913.0,1049.09,783.0
2016,4,14,11,15,915.5,132.5,1.8,13.0,926.5,1034.41,772.97
2016,4,14,11,30,918.0,133.0,1.8,13.0,940.0,1015.83,760.54
2016,4,14,11,45,903.0,143.5,1.8,13.5,941.5,986.56,739.79
2016,4,14,12,0,888.0,154.0,1.8,14.0,943.0,966.36,725.26
2016,4,14,12,15,664.0,263.5,1.85,14.0,853.0,848.28,643.85
2016,4,14,12,30,440.0,373.0,1.9,14.0,763.0,727.62,555.66
2016,4,14,12,45,680.5,250.0,2.0,14.0,845.0,786.14,603.81
2016,4,14,13,0,921.0,127.0,2.1,14.0,927.0,810.92,625.21
2016,4,14,13,15,917.0,126.0,2.1,13.5,909.0,762.69,590.8
2016,4,14,13,30,913.0,125.0,2.1,13.0,891.0,712.19,554.0
2016,4,14,13,45,898.0,128.5,2.15,13.0,863.0,656.67,511.55
2016,4,14,14,0,883.0,132.0,2.2,13.0,835.0,600.3,467.12
2016,4,14,14,15,873.5,130.0,2.2,13.0,802.0,542.11,419.69
2016,4,14,14,30,864.0,128.0,2.2,13.0,769.0,481.76,369.04
2016,4,14,14,45,636.5,201.0,2.2,13.0,660.0,395.44,300.46
2016,4,14,15,0,409.0,274.0,2.2,13.0,551.0,333.56,253.34
2016,4,14,15,15,599.5,198.0,2.2,12.5,574.0,292.33,211.56
2016,4,14,15,30,790.0,122.0,2.2,12.0,597.0,234.31,154.03
2016,4,14,15,45,776.0,114.5,2.2,12.0,549.0,166.2,100.44
2016,4,14,16,0,762.0,107.0,2.2,12.0,501.0,105.34,64.92
2016,4,14,16,15,731.0,102.0,2.15,11.5,448.5,72.81,59.41
2016,4,14,16,30,700.0,97.0,2.1,11.0,396.0,70.69,57.89
2016,4,14,16,45,661.5,90.0,2.1,11.0,342.5,66.94,54.74
2016,4,14,17,0,623.0,83.0,2.1,11.0,289.0,63.04,51.38
2016,4,14,17,15,561.5,75.0,2.0,10.5,235.5,58.03,47.01
2016,4,14,17,30,500.0,67.0,1.9,10.0,182.0,52.93,42.37
2016,4,14,17,45,401.5,56.0,1.85,9.5,133.0,44.96,34.9
2016,4,14,18,0,303.0,45.0,1.8,9.0,84.0,34.66,25.06
2016,4,14,18,15,171.5,28.5,1.75,8.5,48.5,22.06,11.71
2016,4,14,18,30,40.0,12.0,1.7,8.0,13.0,10.24,0.0
2016,4,14,18,45,20.0,6.0,1.7,8.0,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,45,126.0,14.5,1.2,5.5,24.5,64.92,0.0
2016,4,15,6,0,252.0,29.0,1.2,6.0,49.0,182.6,136.61
2016,4,15,6,15,370.5,40.5,1.2,6.5,95.5,273.43,225.7
2016,4,15,6,30,489.0,52.0,1.2,7.0,142.0,377.34,316.6
2016,4,15,6,45,565.0,59.5,1.3,7.5,196.0,461.09,388.03
2016,4,15,7,0,641.0,67.0,1.4,8.0,250.0,550.8,461.1
2016,4,15,7,15,688.5,73.0,1.45,8.5,305.5,622.98,516.08
2016,4,15,7,30,736.0,79.0,1.5,9.0,361.0,697.14,569.72
2016,4,15,7,45,766.0,84.5,1.55,9.5,415.5,753.36,608.19
2016,4,15,8,0,796.0,90.0,1.6,10.0,470.0,813.55,648.58
2016,4,15,8,15,820.0,93.5,1.6,10.5,522.0,865.0,681.1
2016,4,15,8,30,844.0,97.0,1.6,11.0,574.0,914.59,711.64
2016,4,15,8,45,858.5,101.5,1.6,11.5,621.5,954.2,734.73
2016,4,15,9,0,873.0,106.0,1.6,12.0,669.0,990.81,755.58
2016,4,15,9,15,886.5,108.5,1.55,12.5,711.5,1009.02,763.19
2016,4,15,9,30,900.0,111.0,1.5,13.0,754.0,1035.17,776.24
2016,4,15,9,45,913.0,111.5,1.45,13.5,791.5,1054.97,784.93
2016,4,15,10,0,926.0,112.0,1.4,14.0,829.0,1070.97,791.23
2016,4,15,10,15,933.0,113.5,1.35,14.0,859.0,1078.02,793.36
2016,4,15,10,30,940.0,115.0,1.3,14.0,889.0,1080.93,793.11
2016,4,15,10,45,946.0,115.5,1.3,14.5,911.0,1077.61,788.64
2016,4,15,11,0,952.0,116.0,1.3,15.0,933.0,1070.11,781.78
2016,4,15,11,15,955.0,116.5,1.35,15.0,947.0,1055.5,773.02
2016,4,15,11,30,958.0,117.0,1.4,15.0,961.0,1036.84,761.8
2016,4,15,11,45,961.5,115.5,1.45,15.0,967.5,1012.7,747.12
2016,4,15,12,0,965.0,114.0,1.5,15.0,974.0,984.7,729.94
2016,4,15,12,15,964.0,114.0,1.5,15.0,971.5,950.44,707.84
2016,4,15,12,30,963.0,114.0,1.5,15.0,969.0,912.78,683.45
2016,4,15,12,45,964.0,111.0,1.55,15.5,959.0,870.74,655.38
2016,4,15,13,0,965.0,108.0,1.6,16.0,949.0,825.55,624.94
2016,4,15,13,15,961.0,107.5,1.65,16.0,930.0,776.06,591.18
2016,4,15,13,30,957.0,107.0,1.7,16.0,911.0,724.15,553.6
2016,4,15,13,45,954.0,103.5,1.75,16.0,885.5,668.1,511.85
2016,4,15,14,0,951.0,100.0,1.8,16.0,860.0,610.05,467.11
2016,4,15,14,15,942.0,98.5,1.8,15.5,826.0,548.93,418.92
2016,4,15,14,30,933.0,97.0,1.8,15.0,792.0,486.9,368.1
2016,4,15,14,45,922.0,95.0,1.8,15.0,751.5,423.1,313.43
2016,4,15,15,0,911.0,93.0,1.8,15.0,711.0,359.18,257.23
2016,4,15,15,15,895.5,90.5,1.75,15.0,665.0,293.91,199.57
2016,4,15,15,30,880.0,88.0,1.7,15.0,619.0,229.64,144.34
2016,4,15,15,45,858.0,85.5,1.65,15.0,568.5,159.08,89.99
2016,4,15,16,0,836.0,83.0,1.6,15.0,518.0,97.08,55.84
2016,4,15,16,15,808.5,79.5,1.55,14.5,464.5,63.91,50.89
2016,4,15,16,30,781.0,76.0,1.5,14.0,411.0,62.02,49.56
2016,4,15,16,45,742.5,71.0,1.45,14.0,356.0,58.79,46.87
2016,4,15,17,0,704.0,66.0,1.4,14.0,301.0,55.48,44.06
2016,4,15,17,15,649.0,60.0,1.3,13.0,247.0,46.95,36.65
2016,4,15,17,30,594.0,54.0,1.2,12.0,193.0,42.89,33.07
2016,4,15,17,45,509.0,45.5,1.2,11.5,142.5,36.58,27.18
2016,4,15,18,0,424.0,37.0,1.2,11.0,92.0,30.19,20.99
2016,4,15,18,15,275.0,24.5,1.2,10.5,54.0,20.03,10.33
2016,4,15,18,30,126.0,12.0,1.2,10.0,16.0,10.24,0.0
2016,4,15,18,45,63.0,6.0,1.2,9.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,16,5,45,145.5,14.0,0.7,7.5,26.5,72.68,0.0
2016,4,16,6,0,291.0,28.0,0.6,8.0,53.0,200.16,151.45
2016,4,16,6,15,401.5,39.5,0.5,8.5,100.0,288.84,235.44
2016,4,16,6,30,512.0,51.0,0.4,9.0,147.0,389.68,320.9
2016,4,16,6,45,581.0,58.5,0.35,10.0,200.5,469.97,385.54
2016,4,16,7,0,650.0,66.0,0.3,11.0,254.0,555.54,450.39
2016,4,16,7,15,695.5,71.5,0.25,11.5,309.0,625.92,500.04
2016,4,16,7,30,741.0,77.0,0.2,12.0,364.0,693.92,545.08
2016,4,16,7,45,772.0,81.5,0.15,13.0,418.5,754.43,581.88
2016,4,16,8,0,803.0,86.0,0.1,14.0,473.0,814.37,616.85
2016,4,16,8,15,826.0,89.5,0.15,14.5,524.5,865.01,646.96
2016,4,16,8,30,849.0,93.0,0.2,15.0,576.0,913.75,675.42
2016,4,16,8,45,866.5,96.0,0.3,16.0,623.5,954.42,698.08
2016,4,16,9,0,884.0,99.0,0.4,17.0,671.0,981.19,711.99
2016,4,16,9,15,897.0,101.0,0.4,17.0,713.5,1009.9,727.72
2016,4,16,9,30,910.0,103.0,0.4,17.0,756.0,1035.17,741.23
2016,4,16,9,45,922.0,103.5,0.45,17.5,793.0,1054.08,750.77
2016,4,16,10,0,934.0,104.0,0.5,18.0,830.0,1069.16,758.18
2016,4,16,10,15,941.0,105.5,0.5,18.5,859.5,1076.27,759.67
2016,4,16,10,30,948.0,107.0,0.5,19.0,889.0,1079.24,758.92
2016,4,16,10,45,950.0,109.5,0.55,19.5,910.5,1074.04,754.78
2016,4,16,11,0,952.0,112.0,0.6,20.0,932.0,1064.65,748.38
2016,4,16,11,15,955.0,112.5,0.6,20.0,946.0,1050.07,739.21
2016,4,16,11,30,958.0,113.0,0.6,20.0,960.0,1031.44,727.76
2016,4,16,11,45,960.0,112.5,0.65,20.0,966.0,1006.93,714.0
2016,4,16,12,0,962.0,112.0,0.7,20.0,972.0,978.6,697.88
2016,4,16,12,15,961.5,111.5,0.7,20.0,969.0,944.42,676.99
2016,4,16,12,30,961.0,111.0,0.7,20.0,966.0,906.84,653.9
2016,4,16,12,45,962.5,108.0,0.75,20.5,956.5,865.32,627.86
2016,4,16,13,0,964.0,105.0,0.8,21.0,947.0,820.62,599.47
2016,4,16,13,15,960.0,104.0,0.8,21.0,928.5,770.81,566.64
2016,4,16,13,30,956.0,103.0,0.8,21.0,910.0,718.6,530.22
2016,4,16,13,45,948.5,102.5,0.85,21.0,883.0,662.55,490.55
2016,4,16,14,0,941.0,102.0,0.9,21.0,856.0,604.91,448.2
2016,4,16,14,15,933.0,100.5,0.9,20.5,822.5,544.86,402.78
2016,4,16,14,30,925.0,99.0,0.9,20.0,789.0,483.82,354.68
2016,4,16,14,45,912.5,97.5,0.9,20.0,749.0,420.37,302.36
2016,4,16,15,0,900.0,96.0,0.9,20.0,709.0,356.98,248.62
2016,4,16,15,15,885.5,93.5,0.9,19.5,664.0,292.68,194.06
2016,4,16,15,30,871.0,91.0,0.9,19.0,619.0,229.25,141.39
2016,4,16,15,45,852.0,87.5,0.9,19.0,569.0,158.94,88.5
2016,4,16,16,0,833.0,84.0,0.9,19.0,519.0,96.82,55.04
2016,4,16,16,15,806.5,80.5,0.9,18.5,466.5,64.55,50.59
2016,4,16,16,30,780.0,77.0,0.9,18.0,414.0,62.71,49.34
2016,4,16,16,45,744.5,72.0,0.9,17.5,359.5,59.54,46.85
2016,4,16,17,0,709.0,67.0,0.9,17.0,305.0,56.29,44.22
2016,4,16,17,15,655.5,60.5,0.85,16.0,250.5,47.33,36.54
2016,4,16,17,30,602.0,54.0,0.8,15.0,196.0,42.89,32.67
2016,4,16,17,45,516.5,45.5,0.8,14.0,145.5,36.56,26.91
2016,4,16,18,0,431.0,37.0,0.8,13.0,95.0,30.16,20.83
2016,4,16,18,15,215.5,27.0,0.85,12.5,56.0,22.02,12.09
2016,4,16,18,30,0.0,17.0,0.9,12.0,17.0,14.51,0.0
2016,4,16,18,45,0.0,8.5,0.95,12.0,8.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,45,149.5,14.5,0.9,10.5,28.0,94.52,0.0
2016,4,17,6,0,299.0,29.0,0.8,11.0,56.0,204.86,155.74
2016,4,17,6,15,405.0,40.0,0.75,11.5,102.5,291.17,235.91
2016,4,17,6,30,511.0,51.0,0.7,12.0,149.0,389.0,318.78
2016,4,17,6,45,572.5,59.0,0.65,13.0,201.5,464.97,379.94
2016,4,17,7,0,634.0,67.0,0.6,14.0,254.0,545.53,441.04
2016,4,17,7,15,679.0,73.0,0.6,14.5,308.5,615.39,491.3
2016,4,17,7,30,724.0,79.0,0.6,15.0,363.0,687.03,539.98
2016,4,17,7,45,753.0,84.5,0.6,15.5,416.5,742.02,574.99
2016,4,17,8,0,782.0,90.0,0.6,16.0,470.0,800.67,611.57
2016,4,17,8,15,805.5,94.0,0.6,16.5,521.0,851.61,641.8
2016,4,17,8,30,829.0,98.0,0.6,17.0,572.0,900.73,670.16
2016,4,17,8,45,844.5,102.0,0.6,18.0,619.0,940.12,690.36
2016,4,17,9,0,860.0,106.0,0.6,19.0,666.0,976.62,708.42
2016,4,17,9,15,873.0,108.0,0.6,19.5,708.0,993.41,715.28
2016,4,17,9,30,886.0,110.0,0.6,20.0,750.0,1018.18,727.42
2016,4,17,9,45,899.5,110.5,0.6,20.5,787.0,1038.22,736.5
2016,4,17,10,0,913.0,111.0,0.6,21.0,824.0,1054.53,743.42
2016,4,17,10,15,920.0,112.5,0.6,21.5,853.0,1061.44,744.8
2016,4,17,10,30,927.0,114.0,0.6,22.0,882.0,1064.3,744.02
2016,4,17,10,45,934.0,113.5,0.6,22.5,904.0,1060.94,739.74
2016,4,17,11,0,941.0,113.0,0.6,23.0,926.0,1053.48,733.27
2016,4,17,11,15,944.0,113.5,0.6,23.0,940.0,1039.01,724.22
2016,4,17,11,30,947.0,114.0,0.6,23.0,954.0,1020.55,712.98
2016,4,17,11,45,949.5,113.0,0.6,23.5,960.5,996.24,696.97
2016,4,17,12,0,952.0,112.0,0.6,24.0,967.0,968.15,678.82
2016,4,17,12,15,952.0,112.0,0.6,24.0,964.5,935.18,659.03
2016,4,17,12,30,952.0,112.0,0.6,24.0,962.0,898.8,637.08
2016,4,17,12,45,952.0,110.0,0.65,24.0,952.5,857.36,612.71
2016,4,17,13,0,952.0,108.0,0.7,24.0,943.0,812.88,586.05
2016,4,17,13,15,948.5,107.5,0.7,24.0,924.5,764.38,554.33
2016,4,17,13,30,945.0,107.0,0.7,24.0,906.0,713.47,519.26
2016,4,17,13,45,941.0,104.5,0.75,24.0,880.5,658.37,480.85
2016,4,17,14,0,937.0,102.0,0.8,24.0,855.0,601.39,439.6
2016,4,17,14,15,929.5,100.5,0.8,23.5,822.0,541.87,395.17
2016,4,17,14,30,922.0,99.0,0.8,23.0,789.0,481.3,348.08
2016,4,17,14,45,913.0,96.0,0.85,23.0,750.0,418.22,296.92
2016,4,17,15,0,904.0,93.0,0.9,23.0,711.0,354.82,243.89
2016,4,17,15,15,890.0,90.5,0.85,22.5,666.5,290.53,189.79
2016,4,17,15,30,876.0,88.0,0.8,22.0,622.0,227.04,137.64
2016,4,17,15,45,859.0,84.5,0.8,21.5,573.0,163.56,91.02
2016,4,17,16,0,842.0,81.0,0.8,21.0,524.0,94.29,52.63
2016,4,17,16,15,817.0,77.5,0.75,20.5,471.0,62.46,48.37
2016,4,17,16,30,792.0,74.0,0.7,20.0,418.0,60.54,47.05
2016,4,17,16,45,758.0,69.5,0.7,19.5,364.0,57.68,44.84
2016,4,17,17,0,724.0,65.0,0.7,19.0,310.0,54.76,42.52
2016,4,17,17,15,672.5,59.0,0.7,17.5,255.5,50.37,38.99
2016,4,17,17,30,621.0,53.0,0.7,16.0,201.0,42.18,31.91
2016,4,17,17,45,538.5,45.0,0.75,15.0,150.0,36.21,26.51
2016,4,17,18,0,456.0,37.0,0.8,14.0,99.0,30.19,20.81
2016,4,17,18,15,314.5,25.0,0.8,14.0,59.0,20.45,10.96
2016,4,17,18,30,173.0,13.0,0.8,14.0,19.0,11.1,0.0
2016,4,17,18,45,86.5,6.5,0.85,14.0,9.5,5.55,0.0
2016,4,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,45,162.0,15.0,0.45,13.0,30.5,101.34,0.0
2016,4,18,6,0,324.0,30.0,0.5,13.0,61.0,217.68,165.81
2016,4,18,6,15,429.0,40.5,0.45,13.5,108.5,304.43,244.08
2016,4,18,6,30,534.0,51.0,0.4,14.0,156.0,402.39,325.39
2016,4,18,6,45,602.0,58.0,0.35,15.0,210.0,482.39,388.15
2016,4,18,7,0,670.0,65.0,0.3,16.0,264.0,567.53,450.99
2016,4,18,7,15,713.0,70.0,0.3,16.0,319.5,632.21,496.64
2016,4,18,7,30,756.0,75.0,0.3,16.0,375.0,702.67,544.29
2016,4,18,7,45,786.0,79.5,0.3,16.5,429.0,762.72,581.88
2016,4,18,8,0,816.0,84.0,0.3,17.0,483.0,822.1,617.86
2016,4,18,8,15,838.0,87.5,0.35,17.5,534.5,872.07,647.54
2016,4,18,8,30,860.0,91.0,0.4,18.0,586.0,920.04,675.49
2016,4,18,8,45,875.5,94.0,0.45,18.5,633.5,948.47,690.63
2016,4,18,9,0,891.0,97.0,0.5,19.0,681.0,983.95,710.45
2016,4,18,9,15,903.5,99.0,0.5,19.5,722.5,1012.16,724.3
2016,4,18,9,30,916.0,101.0,0.5,20.0,764.0,1036.89,736.04
2016,4,18,9,45,928.0,101.0,0.55,21.0,801.0,1055.17,743.72
2016,4,18,10,0,940.0,101.0,0.6,22.0,838.0,1069.62,749.24
2016,4,18,10,15,946.0,102.0,0.6,22.0,867.0,1075.1,751.17
2016,4,18,10,30,952.0,103.0,0.6,22.0,896.0,1076.44,750.93
2016,4,18,10,45,956.5,104.0,0.6,22.5,917.0,1072.09,746.08
2016,4,18,11,0,961.0,105.0,0.6,23.0,938.0,1063.54,738.99
2016,4,18,11,15,963.5,105.5,0.6,23.0,952.0,1048.37,729.56
2016,4,18,11,30,966.0,106.0,0.6,23.0,966.0,1029.15,717.91
2016,4,18,11,45,966.5,106.5,0.6,23.5,971.0,1004.1,701.5
2016,4,18,12,0,967.0,107.0,0.6,24.0,976.0,975.27,682.95
2016,4,18,12,15,966.0,107.0,0.6,24.0,973.5,941.03,662.44
2016,4,18,12,30,965.0,107.0,0.6,24.0,971.0,903.41,639.78
2016,4,18,12,45,958.5,108.5,0.6,24.5,959.0,859.61,611.89
2016,4,18,13,0,952.0,110.0,0.6,25.0,947.0,813.16,582.2
2016,4,18,13,15,948.0,109.5,0.6,24.5,928.0,764.31,551.5
2016,4,18,13,30,944.0,109.0,0.6,24.0,909.0,713.1,517.45
2016,4,18,13,45,933.5,110.0,0.65,24.0,881.5,657.12,478.57
2016,4,18,14,0,923.0,111.0,0.7,24.0,854.0,599.86,437.3
2016,4,18,14,15,914.0,109.5,0.7,23.5,821.0,540.32,393.08
2016,4,18,14,30,905.0,108.0,0.7,23.0,788.0,479.93,346.37
2016,4,18,14,45,885.5,109.0,0.75,23.0,746.5,417.01,295.8
2016,4,18,15,0,866.0,110.0,0.8,23.0,705.0,350.98,241.52
2016,4,18,15,15,850.5,107.5,0.8,23.0,660.0,287.61,188.35
2016,4,18,15,30,835.0,105.0,0.8,23.0,615.0,225.41,137.46
2016,4,18,15,45,806.0,104.0,0.8,23.0,564.0,164.23,93.18
2016,4,18,16,0,777.0,103.0,0.8,23.0,513.0,106.49,63.71
2016,4,18,16,15,753.0,89.5,0.8,22.5,453.5,70.28,54.56
2016,4,18,16,30,729.0,76.0,0.8,22.0,394.0,61.18,47.17
2016,4,18,16,45,653.0,84.0,0.8,21.5,341.5,62.09,48.24
2016,4,18,17,0,577.0,92.0,0.8,21.0,289.0,69.14,54.56
2016,4,18,17,15,524.0,82.0,0.8,19.5,237.5,62.91,49.55
2016,4,18,17,30,471.0,72.0,0.8,18.0,186.0,56.46,44.14
2016,4,18,17,45,391.0,59.5,0.8,16.5,138.5,45.34,34.34
2016,4,18,18,0,311.0,47.0,0.8,15.0,91.0,36.11,25.89
2016,4,18,18,15,155.5,32.5,0.75,14.5,54.5,25.0,14.83
2016,4,18,18,30,0.0,18.0,0.7,14.0,18.0,14.48,0.0
2016,4,18,18,45,0.0,9.0,0.65,13.5,9.0,7.68,0.0
2016,4,18,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,139.0,16.5,0.7,13.0,30.5,94.57,17.68
2016,4,19,6,0,278.0,33.0,0.7,13.0,61.0,198.58,152.84
2016,4,19,6,15,380.0,44.5,0.6,13.5,107.0,282.57,227.77
2016,4,19,6,30,482.0,56.0,0.5,14.0,153.0,377.39,306.73
2016,4,19,6,45,560.5,62.0,0.45,15.0,207.0,460.51,372.43
2016,4,19,7,0,639.0,68.0,0.4,16.0,261.0,549.65,438.88
2016,4,19,7,15,682.5,73.5,0.35,16.0,315.5,617.87,487.11
2016,4,19,7,30,726.0,79.0,0.3,16.0,370.0,683.63,531.0
2016,4,19,7,45,760.0,82.5,0.3,16.5,424.0,744.57,569.58
2016,4,19,8,0,794.0,86.0,0.3,17.0,478.0,805.16,606.65
2016,4,19,8,15,816.5,90.0,0.3,17.5,529.0,855.38,635.74
2016,4,19,8,30,839.0,94.0,0.3,18.0,580.0,903.7,663.02
2016,4,19,8,45,852.0,98.5,0.3,19.0,626.0,941.42,681.73
2016,4,19,9,0,865.0,103.0,0.3,20.0,672.0,976.11,698.32
2016,4,19,9,15,877.5,105.5,0.35,20.5,714.0,993.13,706.31
2016,4,19,9,30,890.0,108.0,0.4,21.0,756.0,1017.89,719.44
2016,4,19,9,45,888.5,116.0,0.45,21.5,789.0,1031.03,725.43
2016,4,19,10,0,887.0,124.0,0.5,22.0,822.0,1039.97,729.2
2016,4,19,10,15,725.5,214.5,0.55,22.0,799.0,993.36,700.9
2016,4,19,10,30,564.0,305.0,0.6,22.0,776.0,911.08,647.69
2016,4,19,10,45,731.5,220.5,0.65,22.5,847.5,989.42,699.77
2016,4,19,11,0,899.0,136.0,0.7,23.0,919.0,1032.39,723.86
2016,4,19,11,15,902.0,137.0,0.75,22.5,932.5,1018.61,716.85
2016,4,19,11,30,905.0,138.0,0.8,22.0,946.0,1000.98,708.37
2016,4,19,11,45,680.0,260.0,0.85,22.0,869.5,905.59,648.61
2016,4,19,12,0,455.0,382.0,0.9,22.0,793.0,788.79,569.37
2016,4,19,12,15,450.5,381.0,0.9,22.0,787.0,761.25,552.34
2016,4,19,12,30,446.0,380.0,0.9,22.0,781.0,732.08,532.97
2016,4,19,12,45,478.5,368.5,0.9,22.0,794.0,721.67,526.56
2016,4,19,13,0,511.0,357.0,0.9,22.0,807.0,707.2,516.97
2016,4,19,13,15,476.5,354.0,0.9,21.5,767.5,648.88,477.63
2016,4,19,13,30,442.0,351.0,0.9,21.0,728.0,592.48,439.16
2016,4,19,13,45,381.5,363.5,0.95,21.0,682.0,533.0,396.87
2016,4,19,14,0,321.0,376.0,1.0,21.0,636.0,481.9,359.85
2016,4,19,14,15,299.5,365.0,1.0,20.5,599.5,437.24,327.5
2016,4,19,14,30,278.0,354.0,1.0,20.0,563.0,394.7,296.0
2016,4,19,14,45,213.0,340.5,1.0,19.5,496.5,339.23,255.14
2016,4,19,15,0,148.0,327.0,1.0,19.0,430.0,290.09,219.26
2016,4,19,15,15,127.5,303.0,0.95,18.5,387.5,253.0,191.42
2016,4,19,15,30,107.0,279.0,0.9,18.0,345.0,224.25,170.24
2016,4,19,15,45,252.0,239.0,0.85,17.5,377.0,191.17,139.41
2016,4,19,16,0,397.0,199.0,0.8,17.0,409.0,144.88,104.92
2016,4,19,16,15,387.0,178.5,0.75,16.5,366.5,117.57,96.46
2016,4,19,16,30,377.0,158.0,0.7,16.0,324.0,106.58,87.63
2016,4,19,16,45,347.0,145.0,0.65,15.5,282.5,103.39,85.36
2016,4,19,17,0,317.0,132.0,0.6,15.0,241.0,95.01,78.47
2016,4,19,17,15,416.5,101.0,0.6,14.5,218.5,73.5,59.87
2016,4,19,17,30,516.0,70.0,0.6,14.0,196.0,55.01,43.59
2016,4,19,17,45,449.0,57.5,0.6,13.5,147.5,45.99,35.39
2016,4,19,18,0,382.0,45.0,0.6,13.0,99.0,36.65,26.65
2016,4,19,18,15,249.0,30.5,0.6,12.5,59.5,24.99,15.17
2016,4,19,18,30,116.0,16.0,0.6,12.0,20.0,12.48,0.0
2016,4,19,18,45,58.0,8.0,0.65,11.5,10.0,6.83,0.0
2016,4,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,45,155.5,17.0,0.7,10.5,33.0,103.13,35.69
2016,4,20,6,0,311.0,34.0,0.7,11.0,66.0,215.28,168.18
2016,4,20,6,15,411.5,45.0,0.6,11.5,113.5,299.86,243.55
2016,4,20,6,30,512.0,56.0,0.5,12.0,161.0,394.92,322.91
2016,4,20,6,45,589.0,61.0,0.45,12.5,215.5,477.3,388.82
2016,4,20,7,0,666.0,66.0,0.4,13.0,270.0,565.42,455.52
2016,4,20,7,15,708.0,71.5,0.4,13.5,325.0,629.73,500.6
2016,4,20,7,30,750.0,77.0,0.4,14.0,380.0,699.63,547.44
2016,4,20,7,45,783.0,80.0,0.4,15.0,434.0,759.93,584.61
2016,4,20,8,0,816.0,83.0,0.4,16.0,488.0,819.76,620.13
2016,4,20,8,15,837.0,86.5,0.4,16.5,539.0,868.65,648.39
2016,4,20,8,30,858.0,90.0,0.4,17.0,590.0,915.49,674.8
2016,4,20,8,45,872.5,93.0,0.45,17.5,636.5,942.85,689.39
2016,4,20,9,0,887.0,96.0,0.5,18.0,683.0,977.16,708.62
2016,4,20,9,15,898.5,98.0,0.5,18.0,724.5,1004.18,723.25
2016,4,20,9,30,910.0,100.0,0.5,18.0,766.0,1027.71,735.81
2016,4,20,9,45,919.5,101.5,0.55,18.5,801.5,1044.99,744.45
2016,4,20,10,0,929.0,103.0,0.6,19.0,837.0,1058.39,750.91
2016,4,20,10,15,935.0,104.5,0.6,19.0,866.0,1064.25,753.16
2016,4,20,10,30,941.0,106.0,0.6,19.0,895.0,1066.0,753.18
2016,4,20,10,45,937.5,112.0,0.65,19.5,914.0,1058.83,747.83
2016,4,20,11,0,934.0,118.0,0.7,20.0,933.0,1047.48,740.21
2016,4,20,11,15,936.5,118.5,0.7,20.0,946.5,1032.44,730.72
2016,4,20,11,30,939.0,119.0,0.7,20.0,960.0,1013.46,718.97
2016,4,20,11,45,935.0,122.5,0.75,20.0,964.0,987.49,704.11
2016,4,20,12,0,931.0,126.0,0.8,20.0,968.0,958.0,687.04
2016,4,20,12,15,930.0,125.5,0.8,20.0,965.0,924.12,666.13
2016,4,20,12,30,929.0,125.0,0.8,20.0,962.0,887.04,643.1
2016,4,20,12,45,929.0,123.0,0.85,20.0,952.0,846.37,618.43
2016,4,20,13,0,929.0,121.0,0.9,20.0,942.0,802.75,591.47
2016,4,20,13,15,924.5,120.0,0.9,20.0,923.0,754.08,558.17
2016,4,20,13,30,920.0,119.0,0.9,20.0,904.0,703.18,522.22
2016,4,20,13,45,912.5,118.0,0.9,20.0,877.5,648.51,482.52
2016,4,20,14,0,905.0,117.0,0.9,20.0,851.0,592.36,440.44
2016,4,20,14,15,896.0,115.5,0.9,19.5,817.5,533.86,395.92
2016,4,20,14,30,887.0,114.0,0.9,19.0,784.0,474.56,348.97
2016,4,20,14,45,872.5,112.5,0.95,19.0,744.0,412.7,298.05
2016,4,20,15,0,858.0,111.0,1.0,19.0,704.0,347.17,242.95
2016,4,20,15,15,842.0,108.5,0.95,18.5,659.5,284.34,189.52
2016,4,20,15,30,826.0,106.0,0.9,18.0,615.0,222.74,138.47
2016,4,20,15,45,804.0,102.5,0.9,18.0,565.5,161.24,92.95
2016,4,20,16,0,782.0,99.0,0.9,18.0,516.0,102.3,62.09
2016,4,20,16,15,754.0,94.5,0.85,17.5,463.5,73.85,58.77
2016,4,20,16,30,726.0,90.0,0.8,17.0,411.0,65.56,51.97
2016,4,20,16,45,687.0,84.5,0.8,16.5,357.5,62.68,49.76
2016,4,20,17,0,648.0,79.0,0.8,16.0,304.0,59.72,47.41
2016,4,20,17,15,593.5,72.0,0.75,15.0,251.0,55.39,43.85
2016,4,20,17,30,539.0,65.0,0.7,14.0,198.0,50.98,40.04
2016,4,20,17,45,457.5,55.0,0.65,13.5,148.5,43.83,33.5
2016,4,20,18,0,376.0,45.0,0.6,13.0,99.0,36.53,26.58
2016,4,20,18,15,248.5,31.0,0.6,12.5,60.5,25.34,15.64
2016,4,20,18,30,121.0,17.0,0.6,12.0,22.0,13.26,0.0
2016,4,20,18,45,60.5,8.5,0.6,11.5,11.0,7.26,0.0
2016,4,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,5,45,115.0,19.5,0.35,11.5,32.0,87.15,38.66
2016,4,21,6,0,230.0,39.0,0.3,12.0,64.0,180.73,140.92
2016,4,21,6,15,324.5,53.0,0.25,12.5,109.5,259.42,209.75
2016,4,21,6,30,419.0,67.0,0.2,13.0,155.0,348.39,283.7
2016,4,21,6,45,485.0,76.5,0.2,13.5,206.0,427.87,347.14
2016,4,21,7,0,551.0,86.0,0.2,14.0,257.0,509.29,409.14
2016,4,21,7,15,462.0,115.0,0.25,14.0,276.5,496.77,398.13
2016,4,21,7,30,373.0,144.0,0.3,14.0,296.0,480.56,384.34
2016,4,21,7,45,239.0,180.5,0.35,14.5,283.0,409.85,327.36
2016,4,21,8,0,105.0,217.0,0.4,15.0,270.0,309.79,246.86
2016,4,21,8,15,346.0,191.5,0.45,15.0,390.5,529.16,418.78
2016,4,21,8,30,587.0,166.0,0.5,15.0,511.0,758.87,582.17
2016,4,21,8,45,389.0,239.0,0.55,15.5,475.0,638.39,489.24
2016,4,21,9,0,191.0,312.0,0.6,16.0,439.0,515.7,396.18
2016,4,21,9,15,131.0,323.5,0.65,16.0,413.5,469.27,361.42
2016,4,21,9,30,71.0,335.0,0.7,16.0,388.0,399.69,308.38
2016,4,21,9,45,109.0,363.0,0.75,16.0,448.0,465.12,357.82
2016,4,21,10,0,147.0,391.0,0.8,16.0,508.0,550.81,419.3
2016,4,21,10,15,122.5,400.5,0.8,16.0,500.5,531.94,403.48
2016,4,21,10,30,98.0,410.0,0.8,16.0,493.0,492.42,374.17
2016,4,21,10,45,139.0,427.5,0.85,16.5,548.0,565.59,426.78
2016,4,21,11,0,180.0,445.0,0.9,17.0,603.0,616.69,461.94
2016,4,21,11,15,232.0,444.0,0.9,17.0,650.5,657.23,490.43
2016,4,21,11,30,284.0,443.0,0.9,17.0,698.0,710.35,526.88
2016,4,21,11,45,296.0,436.0,0.9,17.0,703.5,700.36,519.54
2016,4,21,12,0,308.0,429.0,0.9,17.0,709.0,688.49,511.66
2016,4,21,12,15,294.0,438.0,0.9,17.0,705.0,667.07,496.43
2016,4,21,12,30,280.0,447.0,0.9,17.0,701.0,644.9,480.74
2016,4,21,12,45,178.5,437.0,0.95,17.0,598.5,529.34,398.57
2016,4,21,13,0,77.0,427.0,1.0,17.0,496.0,424.42,322.2
2016,4,21,13,15,64.0,405.5,1.0,17.0,461.5,388.59,296.57
2016,4,21,13,30,51.0,384.0,1.0,17.0,427.0,354.5,271.45
2016,4,21,13,45,98.5,394.0,1.05,17.0,475.0,383.3,293.8
2016,4,21,14,0,146.0,404.0,1.1,17.0,523.0,406.56,310.98
2016,4,21,14,15,224.0,377.5,1.1,17.0,551.5,408.97,312.04
2016,4,21,14,30,302.0,351.0,1.1,17.0,580.0,401.11,304.33
2016,4,21,14,45,217.5,340.0,1.15,17.0,501.0,339.47,257.92
2016,4,21,15,0,133.0,329.0,1.2,17.0,422.0,286.06,218.55
2016,4,21,15,15,80.0,283.0,1.2,16.5,338.0,232.67,179.13
2016,4,21,15,30,27.0,237.0,1.2,16.0,254.0,189.82,148.17
2016,4,21,15,45,15.5,201.0,1.2,16.0,211.0,158.99,124.61
2016,4,21,16,0,4.0,165.0,1.2,16.0,168.0,130.16,102.3
2016,4,21,16,15,4.0,155.5,1.15,15.5,157.5,121.92,100.7
2016,4,21,16,30,4.0,146.0,1.1,15.0,147.0,114.23,94.64
2016,4,21,16,45,2.0,127.5,1.1,15.0,128.0,100.33,82.92
2016,4,21,17,0,0.0,109.0,1.1,15.0,109.0,86.3,70.92
2016,4,21,17,15,292.0,83.5,1.0,14.5,156.0,60.19,48.14
2016,4,21,17,30,584.0,58.0,0.9,14.0,203.0,45.63,35.28
2016,4,21,17,45,505.5,49.5,0.85,13.5,153.5,39.47,29.65
2016,4,21,18,0,427.0,41.0,0.8,13.0,104.0,33.22,23.7
2016,4,21,18,15,213.5,33.0,0.8,12.5,64.5,25.5,15.91
2016,4,21,18,30,0.0,25.0,0.8,12.0,25.0,19.5,0.0
2016,4,21,18,45,0.0,12.5,0.8,11.5,12.5,10.67,0.0
2016,4,21,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,1.4,10.5,2.5,2.05,0.0
2016,4,22,6,0,0.0,5.0,1.5,11.0,5.0,4.1,0.0
2016,4,22,6,15,0.0,9.0,1.5,11.0,9.0,7.39,0.7
2016,4,22,6,30,0.0,13.0,1.5,11.0,13.0,10.68,3.64
2016,4,22,6,45,0.0,17.5,1.55,11.5,17.5,14.4,6.9
2016,4,22,7,0,0.0,22.0,1.6,12.0,22.0,18.12,10.11
2016,4,22,7,15,0.0,26.5,1.6,12.0,26.5,21.86,13.32
2016,4,22,7,30,0.0,31.0,1.6,12.0,31.0,25.6,16.49
2016,4,22,7,45,0.0,55.5,1.65,12.0,55.5,45.96,33.87
2016,4,22,8,0,0.0,80.0,1.7,12.0,80.0,66.43,51.1
2016,4,22,8,15,6.0,139.5,1.7,12.0,143.5,125.71,100.8
2016,4,22,8,30,12.0,199.0,1.7,12.0,207.0,188.05,151.78
2016,4,22,8,45,6.0,114.5,1.7,12.0,118.5,102.08,80.39
2016,4,22,9,0,0.0,30.0,1.7,12.0,30.0,24.88,15.43
2016,4,22,9,15,0.0,63.5,1.7,12.0,63.5,52.82,38.92
2016,4,22,9,30,0.0,97.0,1.7,12.0,97.0,81.0,62.28
2016,4,22,9,45,0.0,93.5,1.75,12.5,93.5,78.06,59.55
2016,4,22,10,0,0.0,90.0,1.8,13.0,90.0,75.14,56.93
2016,4,22,10,15,2.0,125.5,1.85,13.0,127.5,107.88,83.8
2016,4,22,10,30,4.0,161.0,1.9,13.0,165.0,140.94,110.58
2016,4,22,10,45,2.0,135.0,1.95,13.5,137.0,116.09,90.0
2016,4,22,11,0,0.0,109.0,2.0,14.0,109.0,91.66,69.86
2016,4,22,11,15,4.5,155.5,2.05,14.0,160.0,136.07,106.02
2016,4,22,11,30,9.0,202.0,2.1,14.0,211.0,180.52,141.64
2016,4,22,11,45,11.5,232.0,2.15,14.0,242.5,208.41,163.67
2016,4,22,12,0,14.0,262.0,2.2,14.0,274.0,235.89,185.27
2016,4,22,12,15,40.5,346.5,2.25,13.5,383.0,342.34,269.03
2016,4,22,12,30,67.0,431.0,2.3,13.0,492.0,435.39,340.37
2016,4,22,12,45,33.5,273.0,2.35,12.5,303.5,262.82,207.48
2016,4,22,13,0,0.0,115.0,2.4,12.0,115.0,96.27,73.99
2016,4,22,13,15,0.0,73.5,2.4,12.0,73.5,61.45,45.56
2016,4,22,13,30,0.0,32.0,2.4,12.0,32.0,26.68,16.7
2016,4,22,13,45,1.0,89.5,2.4,12.0,90.5,75.36,57.26
2016,4,22,14,0,2.0,147.0,2.4,12.0,149.0,123.21,96.67
2016,4,22,14,15,24.0,237.0,2.3,12.0,255.5,205.09,163.06
2016,4,22,14,30,46.0,327.0,2.2,12.0,362.0,278.27,220.81
2016,4,22,14,45,47.0,311.5,2.15,12.0,345.5,259.99,206.02
2016,4,22,15,0,48.0,296.0,2.1,12.0,329.0,241.74,191.49
2016,4,22,15,15,29.0,249.0,2.1,12.0,268.5,197.62,156.87
2016,4,22,15,30,10.0,202.0,2.1,12.0,208.0,162.02,129.13
2016,4,22,15,45,45.5,217.0,2.1,12.0,241.5,166.3,131.63
2016,4,22,16,0,81.0,232.0,2.1,12.0,275.0,168.27,133.85
2016,4,22,16,15,141.0,209.5,2.1,11.5,276.0,144.05,121.59
2016,4,22,16,30,201.0,187.0,2.1,11.0,277.0,131.51,111.36
2016,4,22,16,45,189.5,166.0,2.1,11.0,242.0,118.33,100.17
2016,4,22,17,0,178.0,145.0,2.1,11.0,207.0,104.73,88.45
2016,4,22,17,15,165.0,121.5,1.95,10.5,172.0,89.26,74.97
2016,4,22,17,30,152.0,98.0,1.8,10.0,137.0,73.34,60.79
2016,4,22,17,45,278.5,72.0,1.7,10.0,122.0,53.61,42.78
2016,4,22,18,0,405.0,46.0,1.6,10.0,107.0,37.35,27.69
2016,4,22,18,15,268.0,33.0,1.5,9.5,67.0,27.01,17.53
2016,4,22,18,30,131.0,20.0,1.4,9.0,27.0,15.57,0.0
2016,4,22,18,45,65.5,10.0,1.35,8.5,13.5,8.54,0.0
2016,4,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,5,45,152.0,19.5,1.05,8.0,37.0,103.67,61.75
2016,4,23,6,0,304.0,39.0,1.1,9.0,74.0,216.49,173.31
2016,4,23,6,15,402.0,50.0,1.15,9.0,121.5,299.74,247.99
2016,4,23,6,30,500.0,61.0,1.2,9.0,169.0,392.88,328.4
2016,4,23,6,45,559.5,69.0,1.3,9.5,221.5,467.04,390.25
2016,4,23,7,0,619.0,77.0,1.4,10.0,274.0,545.4,452.87
2016,4,23,7,15,662.0,83.0,1.35,10.0,328.0,612.87,504.15
2016,4,23,7,30,705.0,89.0,1.3,10.0,382.0,681.86,553.46
2016,4,23,7,45,447.0,154.5,1.3,10.5,349.0,566.23,460.63
2016,4,23,8,0,189.0,220.0,1.3,11.0,316.0,400.81,326.49
2016,4,23,8,15,104.5,218.0,1.3,11.5,272.5,326.07,265.11
2016,4,23,8,30,20.0,216.0,1.3,12.0,229.0,212.2,170.62
2016,4,23,8,45,145.0,260.0,1.3,12.5,357.0,411.46,331.17
2016,4,23,9,0,270.0,304.0,1.3,13.0,485.0,601.2,472.67
2016,4,23,9,15,211.5,330.5,1.25,13.0,478.0,554.24,433.46
2016,4,23,9,30,153.0,357.0,1.2,13.0,471.0,524.49,408.72
2016,4,23,9,45,217.5,367.5,1.2,13.5,537.5,597.66,462.45
2016,4,23,10,0,282.0,378.0,1.2,14.0,604.0,691.05,527.56
2016,4,23,10,15,273.5,395.0,1.2,14.0,620.0,696.02,528.73
2016,4,23,10,30,265.0,412.0,1.2,14.0,636.0,699.16,529.67
2016,4,23,10,45,603.0,259.5,1.25,14.5,786.5,894.88,671.71
2016,4,23,11,0,941.0,107.0,1.3,15.0,937.0,1038.91,763.65
2016,4,23,11,15,943.5,107.5,1.3,15.0,950.0,1023.86,751.48
2016,4,23,11,30,946.0,108.0,1.3,15.0,963.0,1004.86,739.13
2016,4,23,11,45,710.0,246.0,1.3,15.0,890.0,914.27,679.46
2016,4,23,12,0,474.0,384.0,1.3,15.0,817.0,802.21,598.75
2016,4,23,12,15,709.0,247.0,1.3,15.0,892.0,858.78,643.99
2016,4,23,12,30,944.0,110.0,1.3,15.0,967.0,881.37,660.21
2016,4,23,12,45,939.5,110.5,1.3,15.0,955.5,839.1,631.78
2016,4,23,13,0,935.0,111.0,1.3,15.0,944.0,794.17,602.07
2016,4,23,13,15,707.5,228.0,1.3,15.0,851.0,699.66,531.77
2016,4,23,13,30,480.0,345.0,1.3,15.0,758.0,607.37,462.52
2016,4,23,13,45,689.0,230.5,1.35,15.0,804.0,607.6,464.78
2016,4,23,14,0,898.0,116.0,1.4,15.0,850.0,584.04,446.57
