Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,14,15,889.0,114.5,1.45,15.0,817.0,526.15,400.09
2016,4,23,14,30,880.0,113.0,1.5,15.0,784.0,467.49,351.57
2016,4,23,14,45,863.0,113.0,1.6,15.0,743.5,406.52,299.9
2016,4,23,15,0,846.0,113.0,1.7,15.0,703.0,342.07,244.24
2016,4,23,15,15,830.0,110.0,1.7,14.5,658.5,279.83,190.11
2016,4,23,15,30,814.0,107.0,1.7,14.0,614.0,218.87,138.58
2016,4,23,15,45,787.0,106.0,1.75,14.0,564.5,159.72,94.41
2016,4,23,16,0,760.0,105.0,1.8,14.0,515.0,103.75,65.66
2016,4,23,16,15,732.0,100.5,1.8,13.5,463.5,70.96,57.2
2016,4,23,16,30,704.0,96.0,1.8,13.0,412.0,69.2,56.02
2016,4,23,16,45,664.5,90.5,1.8,12.5,359.0,66.51,53.95
2016,4,23,17,0,625.0,85.0,1.8,12.0,306.0,63.74,51.75
2016,4,23,17,15,570.0,77.5,1.75,11.5,253.5,59.22,47.9
2016,4,23,17,30,515.0,70.0,1.7,11.0,201.0,54.6,43.79
2016,4,23,17,45,427.0,60.5,1.65,11.0,152.0,48.01,37.63
2016,4,23,18,0,339.0,51.0,1.6,11.0,103.0,39.11,29.17
2016,4,23,18,15,220.0,36.0,1.55,10.5,64.5,27.76,18.2
2016,4,23,18,30,101.0,21.0,1.5,10.0,26.0,16.28,0.43
2016,4,23,18,45,50.5,10.5,1.45,9.5,13.0,8.96,0.0
2016,4,23,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,1.5,9.0,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,1.6,9.0,7.0,5.97,0.0
2016,4,24,5,45,81.5,28.0,1.7,9.0,38.0,79.13,49.23
2016,4,24,6,0,163.0,49.0,1.8,9.0,69.0,150.73,120.59
2016,4,24,6,15,250.5,66.5,1.8,9.0,114.0,235.5,195.81
2016,4,24,6,30,338.0,84.0,1.8,9.0,159.0,320.25,269.77
2016,4,24,6,45,403.0,97.0,1.85,9.5,209.5,393.83,331.99
2016,4,24,7,0,468.0,110.0,1.9,10.0,260.0,472.91,396.35
2016,4,24,7,15,517.0,120.0,1.85,10.0,313.0,541.5,450.36
2016,4,24,7,30,566.0,130.0,1.8,10.0,366.0,612.77,504.55
2016,4,24,7,45,618.5,132.0,1.8,10.0,421.5,687.58,559.86
2016,4,24,8,0,671.0,134.0,1.8,10.0,477.0,757.64,609.08
2016,4,24,8,15,453.5,200.0,1.8,10.5,442.0,651.67,524.03
2016,4,24,8,30,236.0,266.0,1.8,11.0,407.0,500.67,403.54
2016,4,24,8,45,525.0,199.0,1.8,11.5,544.0,740.02,588.06
2016,4,24,9,0,814.0,132.0,1.8,12.0,681.0,955.22,735.45
2016,4,24,9,15,828.5,134.5,1.75,12.5,722.5,984.46,748.8
2016,4,24,9,30,843.0,137.0,1.7,13.0,764.0,1010.38,762.03
2016,4,24,9,45,872.5,129.0,1.7,13.5,804.0,1036.23,775.88
2016,4,24,10,0,902.0,121.0,1.7,14.0,844.0,1045.69,779.02
2016,4,24,10,15,909.0,122.5,1.65,14.0,873.0,1052.01,781.1
2016,4,24,10,30,916.0,124.0,1.6,14.0,902.0,1054.33,780.75
2016,4,24,10,45,725.5,235.5,1.6,14.5,861.0,991.55,737.69
2016,4,24,11,0,535.0,347.0,1.6,15.0,820.0,896.46,668.52
2016,4,24,11,15,352.5,405.5,1.65,15.0,719.0,748.6,564.71
2016,4,24,11,30,170.0,464.0,1.7,15.0,618.0,605.12,460.07
2016,4,24,11,45,307.5,427.0,1.8,15.0,707.5,698.99,531.96
2016,4,24,12,0,445.0,390.0,1.9,15.0,797.0,780.51,591.57
2016,4,24,12,15,454.5,387.5,1.95,15.0,802.5,763.81,579.39
2016,4,24,12,30,464.0,385.0,2.0,15.0,808.0,744.58,566.27
2016,4,24,12,45,302.5,419.0,2.15,15.0,693.5,615.25,471.98
2016,4,24,13,0,141.0,453.0,2.3,15.0,579.0,498.43,384.52
2016,4,24,13,15,205.0,437.5,2.35,14.5,616.5,515.86,400.06
2016,4,24,13,30,269.0,422.0,2.4,14.0,654.0,530.04,411.83
2016,4,24,13,45,317.0,395.5,2.45,14.0,661.5,515.22,400.71
2016,4,24,14,0,365.0,369.0,2.5,14.0,669.0,495.49,385.29
2016,4,24,14,15,422.5,328.5,2.55,13.5,662.0,464.32,360.96
2016,4,24,14,30,480.0,288.0,2.6,13.0,655.0,426.74,330.14
2016,4,24,14,45,517.5,258.0,2.65,13.0,636.0,382.9,292.37
2016,4,24,15,0,555.0,228.0,2.7,13.0,617.0,334.63,249.67
2016,4,24,15,15,485.0,235.5,2.7,12.5,559.5,282.29,207.13
2016,4,24,15,30,415.0,243.0,2.7,12.0,502.0,237.83,172.79
2016,4,24,15,45,527.5,201.5,2.75,12.0,504.5,189.89,130.92
2016,4,24,16,0,640.0,160.0,2.8,12.0,507.0,129.34,90.27
2016,4,24,16,15,607.5,152.5,2.75,11.5,456.0,105.64,88.2
2016,4,24,16,30,575.0,145.0,2.7,11.0,405.0,100.34,84.04
2016,4,24,16,45,538.0,133.5,2.7,10.5,353.0,93.92,78.79
2016,4,24,17,0,501.0,122.0,2.7,10.0,301.0,87.21,73.19
2016,4,24,17,15,442.5,110.0,2.65,9.5,249.0,79.67,66.7
2016,4,24,17,30,384.0,98.0,2.6,9.0,197.0,71.91,59.78
2016,4,24,17,45,320.0,80.0,2.6,9.0,149.5,59.56,48.35
2016,4,24,18,0,256.0,62.0,2.6,9.0,102.0,46.82,36.31
2016,4,24,18,15,156.5,42.0,2.55,8.5,63.5,32.38,22.45
2016,4,24,18,30,57.0,22.0,2.5,8.0,25.0,17.3,2.46
2016,4,24,18,45,28.5,11.0,2.5,8.0,12.5,9.39,0.0
2016,4,24,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,15,39.0,5.5,1.5,5.5,6.5,0.0,0.0
2016,4,25,5,30,78.0,11.0,1.5,6.0,13.0,37.71,0.0
2016,4,25,5,45,243.0,23.5,1.55,6.5,49.5,153.1,105.0
2016,4,25,6,0,408.0,36.0,1.6,7.0,86.0,263.26,213.94
2016,4,25,6,15,500.0,44.5,1.65,7.0,136.0,345.75,289.01
2016,4,25,6,30,592.0,53.0,1.7,7.0,186.0,437.31,368.94
2016,4,25,6,45,656.0,58.0,1.75,7.5,241.0,511.08,430.92
2016,4,25,7,0,720.0,63.0,1.8,8.0,296.0,593.49,496.84
2016,4,25,7,15,757.5,67.0,1.8,8.5,351.5,658.88,544.71
2016,4,25,7,30,795.0,71.0,1.8,9.0,407.0,724.99,591.31
2016,4,25,7,45,822.5,74.5,1.85,9.5,461.0,782.58,630.51
2016,4,25,8,0,850.0,78.0,1.9,10.0,515.0,839.22,668.08
2016,4,25,8,15,870.0,81.0,1.9,10.0,566.5,878.21,693.03
2016,4,25,8,30,890.0,84.0,1.9,10.0,618.0,923.59,722.31
2016,4,25,8,45,904.5,86.5,1.9,10.5,665.0,960.74,744.07
2016,4,25,9,0,919.0,89.0,1.9,11.0,712.0,994.85,763.58
2016,4,25,9,15,930.5,91.0,1.9,11.0,754.0,1022.15,779.77
2016,4,25,9,30,942.0,93.0,1.9,11.0,796.0,1045.85,793.62
2016,4,25,9,45,949.5,95.5,1.95,11.5,832.0,1062.3,802.03
2016,4,25,10,0,957.0,98.0,2.0,12.0,868.0,1074.71,807.94
2016,4,25,10,15,963.5,99.0,2.0,12.0,897.0,1080.35,810.34
2016,4,25,10,30,970.0,100.0,2.0,12.0,926.0,1081.79,810.24
2016,4,25,10,45,974.0,101.0,2.05,12.5,947.5,1076.52,805.19
2016,4,25,11,0,978.0,102.0,2.1,13.0,969.0,1067.02,797.59
2016,4,25,11,15,980.5,102.5,2.1,13.0,982.0,1051.39,786.93
2016,4,25,11,30,983.0,103.0,2.1,13.0,995.0,1031.68,773.75
2016,4,25,11,45,982.5,104.0,2.15,13.0,1000.0,1005.71,757.14
2016,4,25,12,0,982.0,105.0,2.2,13.0,1005.0,975.99,738.03
2016,4,25,12,15,981.0,105.0,2.2,13.0,1002.0,941.32,714.95
2016,4,25,12,30,980.0,105.0,2.2,13.0,999.0,903.26,689.49
2016,4,25,12,45,967.5,110.5,2.2,13.0,984.5,857.94,658.86
2016,4,25,13,0,955.0,116.0,2.2,13.0,970.0,810.32,626.37
2016,4,25,13,15,950.5,115.0,2.2,13.0,951.0,760.73,590.05
2016,4,25,13,30,946.0,114.0,2.2,13.0,932.0,708.89,550.92
2016,4,25,13,45,940.0,112.5,2.2,13.5,905.5,653.71,507.26
2016,4,25,14,0,934.0,111.0,2.2,14.0,879.0,596.87,461.18
2016,4,25,14,15,925.5,109.5,2.15,13.5,845.5,537.42,413.11
2016,4,25,14,30,917.0,108.0,2.1,13.0,812.0,477.07,362.6
2016,4,25,14,45,906.0,105.5,2.1,13.0,772.0,414.43,308.19
2016,4,25,15,0,895.0,103.0,2.1,13.0,732.0,351.73,252.49
2016,4,25,15,15,880.5,100.5,2.1,13.0,686.5,288.4,196.21
2016,4,25,15,30,866.0,98.0,2.1,13.0,641.0,219.6,137.52
2016,4,25,15,45,846.5,95.0,2.1,13.0,591.5,156.73,90.07
2016,4,25,16,0,827.0,92.0,2.1,13.0,542.0,96.05,58.63
2016,4,25,16,15,801.0,88.0,2.05,12.5,489.0,69.35,56.01
2016,4,25,16,30,775.0,84.0,2.0,12.0,436.0,67.36,54.59
2016,4,25,16,45,738.5,79.5,2.0,11.5,381.5,64.78,52.6
2016,4,25,17,0,702.0,75.0,2.0,11.0,327.0,56.97,45.87
2016,4,25,17,15,650.5,69.0,1.95,10.5,272.5,53.23,42.69
2016,4,25,17,30,599.0,63.0,1.9,10.0,218.0,49.44,39.32
2016,4,25,17,45,516.5,54.5,1.85,9.5,166.5,43.37,33.71
2016,4,25,18,0,434.0,46.0,1.8,9.0,115.0,37.22,27.8
2016,4,25,18,15,305.0,34.0,1.7,8.5,73.5,27.76,18.57
2016,4,25,18,30,176.0,22.0,1.6,8.0,32.0,17.17,3.68
2016,4,25,18,45,88.0,11.0,1.55,8.0,16.0,9.39,0.0
2016,4,25,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,0.85,7.0,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,0.8,7.0,13.0,11.1,0.0
2016,4,26,5,45,131.0,29.0,0.8,7.5,45.5,111.7,78.08
2016,4,26,6,0,262.0,45.0,0.8,8.0,78.0,201.15,162.7
2016,4,26,6,15,338.5,58.5,0.8,8.0,122.5,271.59,225.77
2016,4,26,6,30,415.0,72.0,0.8,8.0,167.0,350.06,293.55
2016,4,26,6,45,490.0,75.0,0.85,8.5,215.5,428.38,358.48
2016,4,26,7,0,565.0,78.0,0.9,9.0,264.0,508.16,422.05
2016,4,26,7,15,462.5,116.0,0.9,9.5,285.5,495.64,409.08
2016,4,26,7,30,360.0,154.0,0.9,10.0,307.0,461.98,379.93
2016,4,26,7,45,550.5,131.5,0.9,10.5,399.5,630.42,509.36
2016,4,26,8,0,741.0,109.0,0.9,11.0,492.0,787.15,618.38
2016,4,26,8,15,764.0,113.0,0.85,11.5,541.5,835.52,645.87
2016,4,26,8,30,787.0,117.0,0.8,12.0,591.0,876.93,669.32
2016,4,26,8,45,800.0,122.0,0.8,12.5,635.5,913.28,689.89
2016,4,26,9,0,813.0,127.0,0.8,13.0,680.0,946.74,708.34
2016,4,26,9,15,826.0,130.0,0.8,13.0,720.5,974.88,724.49
2016,4,26,9,30,839.0,133.0,0.8,13.0,761.0,999.7,738.54
2016,4,26,9,45,644.0,227.0,0.8,13.5,722.5,918.26,682.56
2016,4,26,10,0,449.0,321.0,0.8,14.0,684.0,813.42,606.64
2016,4,26,10,15,482.5,326.5,0.8,14.0,728.5,848.88,631.35
2016,4,26,10,30,516.0,332.0,0.8,14.0,773.0,881.55,652.04
2016,4,26,10,45,504.5,347.5,0.85,14.5,787.5,876.29,646.54
2016,4,26,11,0,493.0,363.0,0.9,15.0,802.0,868.2,639.79
2016,4,26,11,15,492.0,372.0,0.95,15.0,815.0,861.41,635.5
2016,4,26,11,30,491.0,381.0,1.0,15.0,828.0,851.85,629.38
2016,4,26,11,45,492.5,384.0,1.05,15.0,835.0,836.49,619.61
2016,4,26,12,0,494.0,387.0,1.1,15.0,842.0,818.59,608.12
2016,4,26,12,15,470.5,388.0,1.15,15.0,820.0,775.28,579.03
2016,4,26,12,30,447.0,389.0,1.2,15.0,798.0,731.55,549.47
2016,4,26,12,45,448.5,382.5,1.3,15.0,789.0,700.97,529.48
2016,4,26,13,0,450.0,376.0,1.4,15.0,780.0,668.89,507.75
2016,4,26,13,15,642.0,270.0,1.4,15.0,833.0,685.03,522.14
2016,4,26,13,30,834.0,164.0,1.4,15.0,886.0,681.2,520.5
2016,4,26,13,45,832.5,158.5,1.45,15.0,861.5,629.09,481.24
2016,4,26,14,0,831.0,153.0,1.5,15.0,837.0,575.28,439.79
2016,4,26,14,15,821.5,150.5,1.55,14.5,804.5,518.53,395.34
2016,4,26,14,30,812.0,148.0,1.6,14.0,772.0,461.33,348.78
2016,4,26,14,45,801.0,144.0,1.65,14.0,734.0,402.23,298.52
2016,4,26,15,0,790.0,140.0,1.7,14.0,696.0,343.38,247.26
2016,4,26,15,15,773.5,136.5,1.7,13.5,652.5,284.13,195.93
2016,4,26,15,30,757.0,133.0,1.7,13.0,609.0,220.05,142.34
2016,4,26,15,45,741.0,126.5,1.75,13.0,562.5,161.03,97.89
2016,4,26,16,0,725.0,120.0,1.8,13.0,516.0,103.93,67.4
2016,4,26,16,15,696.0,114.5,1.8,12.5,465.0,79.6,65.0
2016,4,26,16,30,667.0,109.0,1.8,12.0,414.0,77.56,63.6
2016,4,26,16,45,640.0,100.0,1.8,11.5,363.0,72.86,59.78
2016,4,26,17,0,613.0,91.0,1.8,11.0,312.0,67.88,55.63
2016,4,26,17,15,559.0,83.0,1.75,10.5,260.0,63.16,51.62
2016,4,26,17,30,505.0,75.0,1.7,10.0,208.0,58.31,47.34
2016,4,26,17,45,429.0,64.5,1.65,9.5,159.5,51.1,40.7
2016,4,26,18,0,353.0,54.0,1.6,9.0,111.0,41.33,31.51
2016,4,26,18,15,238.5,39.0,1.55,8.5,71.0,30.03,20.63
2016,4,26,18,30,124.0,24.0,1.5,8.0,31.0,18.59,5.57
2016,4,26,18,45,62.0,12.0,1.45,8.0,15.5,10.24,0.0
2016,4,26,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,5,15,28.0,6.5,0.8,8.0,7.0,0.0,0.0
2016,4,27,5,30,56.0,13.0,0.8,8.0,14.0,31.43,0.0
2016,4,27,5,45,195.0,27.0,0.85,8.5,49.5,136.18,97.99
2016,4,27,6,0,334.0,41.0,0.9,9.0,85.0,232.63,188.01
2016,4,27,6,15,424.0,51.0,0.9,9.0,132.5,311.98,258.34
2016,4,27,6,30,514.0,61.0,0.9,9.0,180.0,400.19,333.59
2016,4,27,6,45,305.0,96.5,0.9,9.5,172.0,329.1,275.3
2016,4,27,7,0,96.0,132.0,0.9,10.0,164.0,213.38,177.46
2016,4,27,7,15,90.0,154.5,0.9,10.0,188.5,222.72,185.41
2016,4,27,7,30,84.0,177.0,0.9,10.0,213.0,243.9,202.02
2016,4,27,7,45,61.0,191.0,0.95,10.5,219.0,240.29,197.34
2016,4,27,8,0,38.0,205.0,1.0,11.0,225.0,235.01,191.34
2016,4,27,8,15,19.0,172.0,1.05,11.0,182.0,167.9,135.72
2016,4,27,8,30,0.0,139.0,1.1,11.0,139.0,118.86,94.42
2016,4,27,8,45,4.5,173.5,1.2,11.5,177.0,154.61,123.67
2016,4,27,9,0,9.0,208.0,1.3,12.0,215.0,190.79,152.53
2016,4,27,9,15,8.0,202.5,1.4,12.0,208.5,183.86,146.48
2016,4,27,9,30,7.0,197.0,1.5,12.0,202.0,177.21,140.85
2016,4,27,9,45,8.0,205.0,1.6,12.5,211.5,185.09,146.75
2016,4,27,10,0,9.0,213.0,1.7,13.0,221.0,192.93,152.56
2016,4,27,10,15,8.0,198.5,1.8,13.0,205.5,178.38,140.71
2016,4,27,10,30,7.0,184.0,1.9,13.0,190.0,164.12,129.15
2016,4,27,10,45,129.5,314.0,2.0,13.0,429.0,436.71,346.04
2016,4,27,11,0,252.0,444.0,2.1,13.0,668.0,697.69,537.69
2016,4,27,11,15,271.0,446.5,2.15,12.5,691.0,707.55,543.78
2016,4,27,11,30,290.0,449.0,2.2,12.0,714.0,715.12,550.44
2016,4,27,11,45,379.5,422.0,2.25,12.0,770.5,756.55,582.25
2016,4,27,12,0,469.0,395.0,2.3,12.0,827.0,802.24,616.06
2016,4,27,12,15,465.5,393.0,2.35,12.0,821.0,774.05,595.68
2016,4,27,12,30,462.0,391.0,2.4,12.0,815.0,744.18,574.57
2016,4,27,12,45,359.5,419.5,2.45,12.0,747.5,656.69,509.63
2016,4,27,13,0,257.0,448.0,2.5,12.0,680.0,582.29,453.46
2016,4,27,13,15,559.0,306.0,2.5,12.0,796.0,656.63,513.75
2016,4,27,13,30,861.0,164.0,2.5,12.0,912.0,697.07,545.33
2016,4,27,13,45,861.5,158.0,2.5,12.0,888.0,644.4,503.64
2016,4,27,14,0,862.0,152.0,2.5,12.0,864.0,589.76,459.88
2016,4,27,14,15,578.0,255.5,2.5,11.5,725.0,481.13,375.26
2016,4,27,14,30,294.0,359.0,2.5,11.0,586.0,399.0,312.34
2016,4,27,14,45,564.5,246.5,2.55,11.0,654.5,388.94,297.94
2016,4,27,15,0,835.0,134.0,2.6,11.0,723.0,351.26,256.15
2016,4,27,15,15,695.5,164.5,2.55,11.0,634.5,279.92,198.03
2016,4,27,15,30,556.0,195.0,2.5,11.0,546.0,228.44,159.43
2016,4,27,15,45,447.0,207.5,2.5,11.0,476.0,183.49,129.5
2016,4,27,16,0,338.0,220.0,2.5,11.0,406.0,157.67,120.58
2016,4,27,16,15,519.5,164.0,2.45,10.5,417.5,109.51,91.82
2016,4,27,16,30,701.0,108.0,2.4,10.0,429.0,77.2,63.74
2016,4,27,16,45,368.0,122.5,2.4,10.0,289.5,84.44,70.47
2016,4,27,17,0,35.0,137.0,2.4,10.0,150.0,102.18,86.53
2016,4,27,17,15,25.5,116.0,2.3,9.5,125.0,87.52,73.71
2016,4,27,17,30,16.0,95.0,2.2,9.0,100.0,74.34,61.98
2016,4,27,17,45,8.0,73.5,2.15,9.0,76.0,58.09,47.08
2016,4,27,18,0,0.0,52.0,2.1,9.0,52.0,41.69,31.85
2016,4,27,18,15,0.0,33.5,2.05,8.5,33.5,27.29,18.3
2016,4,27,18,30,0.0,15.0,2.0,8.0,15.0,12.36,2.41
2016,4,27,18,45,0.0,7.5,1.95,8.0,7.5,6.4,0.0
2016,4,27,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,15,30.5,7.5,1.5,7.0,8.5,6.4,0.0
2016,4,28,5,30,61.0,15.0,1.5,7.0,17.0,34.96,0.0
2016,4,28,5,45,196.0,29.5,1.55,7.5,53.0,139.78,103.16
2016,4,28,6,0,331.0,44.0,1.6,8.0,89.0,233.91,190.79
2016,4,28,6,15,420.0,54.5,1.6,8.5,137.0,313.31,261.48
2016,4,28,6,30,509.0,65.0,1.6,9.0,185.0,401.36,336.95
2016,4,28,6,45,567.5,72.5,1.6,9.5,237.0,474.45,397.39
2016,4,28,7,0,626.0,80.0,1.6,10.0,289.0,551.55,458.36
2016,4,28,7,15,667.0,85.5,1.55,10.5,342.5,616.88,507.18
2016,4,28,7,30,708.0,91.0,1.5,11.0,396.0,683.51,553.77
2016,4,28,7,45,744.0,93.0,1.45,11.5,450.0,738.43,590.05
2016,4,28,8,0,780.0,95.0,1.4,12.0,504.0,797.71,628.35
2016,4,28,8,15,802.0,98.5,1.35,12.5,553.5,845.69,657.5
2016,4,28,8,30,824.0,102.0,1.3,13.0,603.0,891.76,684.69
2016,4,28,8,45,844.0,103.0,1.3,13.5,650.0,930.78,707.27
2016,4,28,9,0,864.0,104.0,1.3,14.0,697.0,956.2,720.58
2016,4,28,9,15,876.5,106.0,1.25,14.0,738.0,983.14,735.49
2016,4,28,9,30,889.0,108.0,1.2,14.0,779.0,1006.71,748.06
2016,4,28,9,45,908.5,104.0,1.2,14.5,816.5,1027.14,758.14
2016,4,28,10,0,928.0,100.0,1.2,15.0,854.0,1043.99,766.0
2016,4,28,10,15,934.5,101.5,1.2,15.0,882.5,1049.99,768.5
2016,4,28,10,30,941.0,103.0,1.2,15.0,911.0,1051.91,768.71
2016,4,28,10,45,944.0,105.0,1.2,15.5,931.5,1046.76,763.24
2016,4,28,11,0,947.0,107.0,1.2,16.0,952.0,1037.52,755.44
2016,4,28,11,15,950.0,107.5,1.2,16.0,965.5,1022.73,745.71
2016,4,28,11,30,953.0,108.0,1.2,16.0,979.0,1003.98,733.64
2016,4,28,11,45,951.5,110.0,1.25,16.5,984.0,978.68,717.0
2016,4,28,12,0,950.0,112.0,1.3,17.0,989.0,949.79,698.09
2016,4,28,12,15,949.5,111.5,1.3,17.0,986.0,916.04,676.5
2016,4,28,12,30,949.0,111.0,1.3,17.0,983.0,879.03,652.7
2016,4,28,12,45,949.5,109.5,1.35,17.0,973.0,838.81,627.24
2016,4,28,13,0,950.0,108.0,1.4,17.0,963.0,795.58,599.41
2016,4,28,13,15,946.5,107.0,1.45,17.0,945.0,747.18,565.58
2016,4,28,13,30,943.0,106.0,1.5,17.0,927.0,696.46,528.84
2016,4,28,13,45,938.0,104.5,1.55,17.0,901.5,642.32,488.4
2016,4,28,14,0,933.0,103.0,1.6,17.0,876.0,586.44,445.21
2016,4,28,14,15,925.5,102.0,1.6,16.5,843.5,528.26,399.19
2016,4,28,14,30,918.0,101.0,1.6,16.0,811.0,469.07,350.57
2016,4,28,14,45,906.5,99.5,1.6,16.0,771.5,407.32,297.73
2016,4,28,15,0,895.0,98.0,1.6,16.0,732.0,345.54,243.67
2016,4,28,15,15,881.5,95.5,1.6,15.5,688.0,282.82,189.12
2016,4,28,15,30,868.0,93.0,1.6,15.0,644.0,220.86,137.0
2016,4,28,15,45,846.5,91.5,1.65,14.5,594.0,152.4,86.07
2016,4,28,16,0,825.0,90.0,1.7,14.0,544.0,93.03,56.52
2016,4,28,16,15,800.0,86.5,1.7,13.5,492.0,68.06,54.61
2016,4,28,16,30,775.0,83.0,1.7,13.0,440.0,66.41,53.51
2016,4,28,16,45,735.0,80.0,1.7,12.5,385.5,64.93,52.5
2016,4,28,17,0,695.0,77.0,1.7,12.0,331.0,58.17,46.74
2016,4,28,17,15,645.0,71.0,1.65,11.5,277.5,54.51,43.66
2016,4,28,17,30,595.0,65.0,1.6,11.0,224.0,50.78,40.39
2016,4,28,17,45,509.0,57.5,1.6,10.5,172.5,45.56,35.6
2016,4,28,18,0,423.0,50.0,1.6,10.0,121.0,40.35,30.58
2016,4,28,18,15,300.5,37.5,1.55,9.5,79.0,30.59,21.17
2016,4,28,18,30,178.0,25.0,1.5,9.0,37.0,19.45,7.75
2016,4,28,18,45,89.0,12.5,1.45,8.5,18.5,10.67,0.0
2016,4,28,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,0.95,8.0,8.0,6.83,0.0
2016,4,29,5,30,0.0,16.0,0.9,8.0,16.0,13.84,0.0
2016,4,29,5,45,106.5,36.5,0.9,8.0,51.0,102.32,75.55
2016,4,29,6,0,213.0,57.0,0.9,8.0,86.0,182.29,148.3
2016,4,29,6,15,299.5,72.0,0.9,8.0,133.0,265.94,221.63
2016,4,29,6,30,386.0,87.0,0.9,8.0,180.0,349.7,293.39
2016,4,29,6,45,458.5,96.0,0.9,8.5,232.5,425.67,355.88
2016,4,29,7,0,531.0,105.0,0.9,9.0,285.0,507.63,420.49
2016,4,29,7,15,575.0,113.0,0.9,9.0,338.0,579.4,474.98
2016,4,29,7,30,619.0,121.0,0.9,9.0,391.0,647.89,525.29
2016,4,29,7,45,658.5,125.0,0.95,9.5,443.5,709.53,567.97
2016,4,29,8,0,698.0,129.0,1.0,10.0,496.0,771.31,609.26
2016,4,29,8,15,721.5,133.5,1.0,10.0,545.0,819.3,640.27
2016,4,29,8,30,745.0,138.0,1.0,10.0,594.0,865.66,669.77
2016,4,29,8,45,762.0,142.5,1.0,10.5,639.0,903.98,692.13
2016,4,29,9,0,779.0,147.0,1.0,11.0,684.0,939.73,712.53
2016,4,29,9,15,792.5,150.0,1.0,11.0,723.5,960.26,723.98
2016,4,29,9,30,806.0,153.0,1.0,11.0,763.0,984.92,738.4
2016,4,29,9,45,834.0,145.0,1.0,11.5,801.5,1008.98,751.0
2016,4,29,10,0,862.0,137.0,1.0,12.0,840.0,1029.42,761.22
2016,4,29,10,15,869.0,138.5,1.0,12.0,867.0,1021.57,754.82
2016,4,29,10,30,876.0,140.0,1.0,12.0,894.0,1023.57,755.33
2016,4,29,10,45,884.0,139.0,1.0,12.5,915.5,1020.25,751.05
2016,4,29,11,0,892.0,138.0,1.0,13.0,937.0,1013.06,744.52
2016,4,29,11,15,895.0,138.5,1.05,13.5,949.5,998.6,734.55
2016,4,29,11,30,898.0,139.0,1.1,14.0,962.0,980.41,722.33
2016,4,29,11,45,898.5,139.5,1.15,14.5,967.0,956.28,706.34
2016,4,29,12,0,899.0,140.0,1.2,15.0,972.0,928.74,688.16
2016,4,29,12,15,899.0,139.5,1.2,15.0,969.5,896.61,667.41
2016,4,29,12,30,899.0,139.0,1.2,15.0,967.0,861.4,644.56
2016,4,29,12,45,900.0,136.5,1.3,15.0,957.5,822.34,620.28
2016,4,29,13,0,901.0,134.0,1.4,15.0,948.0,780.43,592.89
2016,4,29,13,15,897.5,133.0,1.4,14.5,930.0,733.95,560.4
2016,4,29,13,30,894.0,132.0,1.4,14.0,912.0,685.28,525.35
2016,4,29,13,45,887.5,131.0,1.45,14.0,887.0,632.88,485.86
2016,4,29,14,0,881.0,130.0,1.5,14.0,862.0,578.99,443.88
2016,4,29,14,15,873.0,128.5,1.5,14.0,829.5,522.76,398.35
2016,4,29,14,30,865.0,127.0,1.5,14.0,797.0,463.84,349.27
2016,4,29,14,45,853.5,124.5,1.55,14.0,758.5,403.07,297.44
2016,4,29,15,0,842.0,122.0,1.6,14.0,720.0,342.48,244.51
2016,4,29,15,15,826.5,119.0,1.6,13.5,675.5,281.04,191.1
2016,4,29,15,30,811.0,116.0,1.6,13.0,631.0,220.82,140.43
2016,4,29,15,45,784.0,114.5,1.65,13.0,581.5,161.98,97.02
2016,4,29,16,0,757.0,113.0,1.7,13.0,532.0,99.15,63.3
2016,4,29,16,15,729.5,108.5,1.7,12.5,480.5,75.73,61.56
2016,4,29,16,30,702.0,104.0,1.7,12.0,429.0,74.2,60.6
2016,4,29,16,45,657.5,99.5,1.7,11.5,375.0,72.4,59.34
2016,4,29,17,0,613.0,95.0,1.7,11.0,321.0,70.61,58.06
2016,4,29,17,15,560.0,87.5,1.7,10.5,269.0,66.41,54.53
2016,4,29,17,30,507.0,80.0,1.7,10.0,217.0,62.11,50.77
2016,4,29,17,45,421.5,70.0,1.7,10.0,167.0,52.84,42.23
2016,4,29,18,0,336.0,60.0,1.7,10.0,117.0,45.59,35.27
2016,4,29,18,15,224.5,44.0,1.7,9.5,76.5,33.68,23.94
2016,4,29,18,30,113.0,28.0,1.7,9.0,36.0,21.89,10.13
2016,4,29,18,45,56.5,14.0,1.7,9.0,18.0,11.95,0.0
2016,4,29,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,5,15,72.0,8.0,1.4,8.5,11.0,28.95,0.0
2016,4,30,5,30,144.0,16.0,1.4,9.0,22.0,83.76,0.0
2016,4,30,5,45,274.0,29.0,1.45,9.5,60.5,173.61,131.06
2016,4,30,6,0,404.0,42.0,1.5,10.0,99.0,266.76,216.44
2016,4,30,6,15,489.0,51.0,1.45,10.5,149.0,345.98,286.17
2016,4,30,6,30,574.0,60.0,1.4,11.0,199.0,433.3,359.71
2016,4,30,6,45,627.0,67.0,1.35,11.5,252.5,505.14,417.69
2016,4,30,7,0,680.0,74.0,1.3,12.0,306.0,580.4,475.5
2016,4,30,7,15,718.5,79.0,1.3,12.5,360.5,645.4,522.58
2016,4,30,7,30,757.0,84.0,1.3,13.0,415.0,707.77,565.19
2016,4,30,7,45,784.5,88.0,1.3,13.5,468.5,764.22,602.15
2016,4,30,8,0,812.0,92.0,1.3,14.0,522.0,819.76,637.45
2016,4,30,8,15,832.5,95.5,1.3,14.0,572.5,867.25,667.53
2016,4,30,8,30,853.0,99.0,1.3,14.0,623.0,912.64,695.77
2016,4,30,8,45,867.5,102.0,1.3,14.5,669.0,949.42,716.56
2016,4,30,9,0,882.0,105.0,1.3,15.0,715.0,972.29,728.03
2016,4,30,9,15,893.5,107.0,1.3,15.5,755.5,998.42,741.77
2016,4,30,9,30,905.0,109.0,1.3,16.0,796.0,1021.09,753.15
2016,4,30,9,45,919.5,107.0,1.3,16.5,832.0,1038.75,761.37
2016,4,30,10,0,934.0,105.0,1.3,17.0,868.0,1052.71,767.35
2016,4,30,10,15,939.5,106.5,1.3,17.0,896.0,1057.53,769.14
2016,4,30,10,30,945.0,108.0,1.3,17.0,924.0,1058.27,768.64
2016,4,30,10,45,948.0,109.5,1.35,17.5,944.0,1052.42,763.67
2016,4,30,11,0,951.0,111.0,1.4,18.0,964.0,1042.49,756.33
2016,4,30,11,15,953.0,111.5,1.4,18.0,977.0,1026.57,745.92
2016,4,30,11,30,955.0,112.0,1.4,18.0,990.0,1006.74,733.17
2016,4,30,11,45,956.0,112.0,1.4,18.0,994.5,981.69,717.19
2016,4,30,12,0,957.0,112.0,1.4,18.0,999.0,953.0,698.92
2016,4,30,12,15,955.5,111.5,1.4,18.0,995.5,918.22,676.68
2016,4,30,12,30,954.0,111.0,1.4,18.0,992.0,880.25,652.26
2016,4,30,12,45,952.5,110.0,1.4,18.5,981.0,838.8,624.2
2016,4,30,13,0,951.0,109.0,1.4,19.0,970.0,794.5,594.08
2016,4,30,13,15,947.0,108.0,1.4,19.0,951.0,745.81,559.66
2016,4,30,13,30,943.0,107.0,1.4,19.0,932.0,694.85,522.64
2016,4,30,13,45,938.0,105.5,1.4,19.0,905.5,640.83,482.32
2016,4,30,14,0,933.0,104.0,1.4,19.0,879.0,585.08,439.39
2016,4,30,14,15,924.5,102.5,1.4,19.0,846.0,526.18,392.66
2016,4,30,14,30,916.0,101.0,1.4,19.0,813.0,466.4,343.63
2016,4,30,14,45,906.0,98.5,1.45,19.0,773.5,404.71,291.75
2016,4,30,15,0,896.0,96.0,1.5,19.0,734.0,342.86,238.42
2016,4,30,15,15,882.0,93.5,1.5,18.5,689.5,280.18,184.61
2016,4,30,15,30,868.0,91.0,1.5,18.0,645.0,218.34,133.3
2016,4,30,15,45,850.5,88.0,1.5,18.0,596.5,156.86,88.4
2016,4,30,16,0,833.0,85.0,1.5,18.0,548.0,89.01,52.49
2016,4,30,16,15,809.0,81.5,1.45,17.5,496.0,64.51,50.65
2016,4,30,16,30,785.0,78.0,1.4,17.0,444.0,62.73,49.43
2016,4,30,16,45,754.0,73.5,1.4,16.5,390.5,60.03,47.36
2016,4,30,17,0,723.0,69.0,1.4,16.0,337.0,57.25,45.17
2016,4,30,17,15,676.5,63.5,1.35,15.5,283.5,53.43,41.99
2016,4,30,17,30,630.0,58.0,1.3,15.0,230.0,45.49,35.04
2016,4,30,17,45,561.0,50.5,1.3,14.5,179.0,40.1,30.2
2016,4,30,18,0,492.0,43.0,1.3,14.0,128.0,34.64,25.09
2016,4,30,18,15,374.5,33.0,1.25,13.5,85.0,26.79,17.63
2016,4,30,18,30,257.0,23.0,1.2,13.0,42.0,18.85,8.24
2016,4,30,18,45,128.5,11.5,1.15,12.5,21.0,9.82,0.0
2016,4,30,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,5,15,86.0,8.0,0.9,9.5,12.0,33.22,0.0
2016,5,1,5,30,172.0,16.0,0.8,10.0,24.0,94.64,2.62
2016,5,1,5,45,307.0,27.5,0.7,10.5,63.5,185.6,140.5
2016,5,1,6,0,442.0,39.0,0.6,11.0,103.0,281.45,226.07
2016,5,1,6,15,523.0,46.5,0.6,11.5,153.0,358.51,292.62
2016,5,1,6,30,604.0,54.0,0.6,12.0,203.0,443.22,362.42
2016,5,1,6,45,655.5,59.5,0.6,12.5,256.0,510.36,415.48
2016,5,1,7,0,707.0,65.0,0.6,13.0,309.0,584.14,470.93
2016,5,1,7,15,743.0,69.5,0.6,13.5,363.0,647.91,515.08
2016,5,1,7,30,779.0,74.0,0.6,14.0,417.0,712.33,557.75
2016,5,1,7,45,804.5,77.5,0.6,15.0,470.0,767.16,591.15
2016,5,1,8,0,830.0,81.0,0.6,16.0,523.0,820.95,622.8
2016,5,1,8,15,849.0,83.5,0.65,16.5,572.5,857.42,644.12
2016,5,1,8,30,868.0,86.0,0.7,17.0,622.0,900.21,669.57
2016,5,1,8,45,882.0,88.5,0.75,18.0,667.5,935.89,688.67
2016,5,1,9,0,896.0,91.0,0.8,19.0,713.0,968.61,705.71
2016,5,1,9,15,907.0,93.0,0.8,19.0,753.5,994.63,720.05
2016,5,1,9,30,918.0,95.0,0.8,19.0,794.0,1017.14,732.27
2016,5,1,9,45,923.0,98.5,0.85,19.5,828.0,1031.65,739.34
2016,5,1,10,0,928.0,102.0,0.9,20.0,862.0,1042.18,744.14
2016,5,1,10,15,934.0,103.0,0.95,20.0,890.0,1046.98,747.01
2016,5,1,10,30,940.0,104.0,1.0,20.0,918.0,1047.76,747.6
2016,5,1,10,45,942.0,106.5,1.05,20.0,937.5,1042.05,744.36
2016,5,1,11,0,944.0,109.0,1.1,20.0,957.0,1032.26,738.78
2016,5,1,11,15,946.5,109.5,1.1,20.0,970.0,1016.97,728.94
2016,5,1,11,30,949.0,110.0,1.1,20.0,983.0,997.77,716.81
2016,5,1,11,45,947.0,111.5,1.15,20.0,987.5,971.61,701.29
2016,5,1,12,0,945.0,113.0,1.2,20.0,992.0,941.95,683.52
2016,5,1,12,15,944.5,113.0,1.2,20.0,989.0,908.86,662.66
2016,5,1,12,30,944.0,113.0,1.2,20.0,986.0,872.54,639.61
2016,5,1,12,45,939.5,114.0,1.2,20.0,974.5,830.93,612.94
2016,5,1,13,0,935.0,115.0,1.2,20.0,963.0,786.69,584.11
2016,5,1,13,15,931.5,114.5,1.2,20.0,945.0,739.46,550.91
2016,5,1,13,30,928.0,114.0,1.2,20.0,927.0,689.94,515.22
2016,5,1,13,45,919.0,114.5,1.2,20.0,900.5,635.95,475.26
2016,5,1,14,0,910.0,115.0,1.2,20.0,874.0,580.63,433.06
2016,5,1,14,15,902.0,113.5,1.15,19.5,841.0,523.16,388.28
2016,5,1,14,30,894.0,112.0,1.1,19.0,808.0,464.8,341.18
2016,5,1,14,45,879.5,111.5,1.1,19.0,768.5,404.23,290.56
2016,5,1,15,0,865.0,111.0,1.1,19.0,729.0,343.99,239.07
2016,5,1,15,15,850.5,108.5,1.05,18.5,685.0,277.4,182.85
2016,5,1,15,30,836.0,106.0,1.0,18.0,641.0,216.51,132.75
2016,5,1,15,45,813.0,104.0,1.0,18.0,591.5,156.39,89.35
2016,5,1,16,0,790.0,102.0,1.0,18.0,542.0,98.92,61.47
2016,5,1,16,15,763.5,98.0,0.95,17.5,490.0,75.64,60.21
2016,5,1,16,30,737.0,94.0,0.9,17.0,438.0,67.62,53.64
2016,5,1,16,45,697.0,89.5,0.9,17.0,384.5,65.53,52.04
2016,5,1,17,0,657.0,85.0,0.9,17.0,331.0,63.41,50.37
2016,5,1,17,15,606.0,78.5,0.85,16.0,277.5,59.64,47.38
2016,5,1,17,30,555.0,72.0,0.8,15.0,224.0,55.79,44.19
2016,5,1,17,45,477.0,63.0,0.8,14.5,174.0,49.65,38.68
2016,5,1,18,0,399.0,54.0,0.8,14.0,124.0,43.4,32.85
2016,5,1,18,15,286.0,40.5,0.85,13.5,82.0,31.25,21.57
2016,5,1,18,30,173.0,27.0,0.9,13.0,40.0,20.93,10.23
2016,5,1,18,45,86.5,13.5,0.95,12.5,20.0,11.52,0.0
2016,5,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,5,15,45.5,9.5,0.6,9.0,11.5,22.06,0.0
2016,5,2,5,30,91.0,19.0,0.5,9.0,23.0,67.23,11.31
2016,5,2,5,45,208.5,34.0,0.4,9.5,60.5,148.78,113.56
2016,5,2,6,0,326.0,49.0,0.3,10.0,98.0,233.8,188.66
2016,5,2,6,15,408.0,60.0,0.25,10.5,145.5,311.6,255.0
2016,5,2,6,30,490.0,71.0,0.2,11.0,193.0,395.28,323.36
2016,5,2,6,45,542.0,80.0,0.2,11.5,244.5,464.8,377.89
2016,5,2,7,0,594.0,89.0,0.2,12.0,296.0,537.73,432.57
2016,5,2,7,15,634.0,95.0,0.2,12.5,348.5,601.37,477.98
2016,5,2,7,30,674.0,101.0,0.2,13.0,401.0,666.23,521.79
2016,5,2,7,45,703.0,106.0,0.2,13.5,452.0,721.75,557.03
2016,5,2,8,0,732.0,111.0,0.2,14.0,503.0,776.75,590.96
2016,5,2,8,15,754.0,115.0,0.2,14.5,552.0,823.48,618.44
2016,5,2,8,30,776.0,119.0,0.2,15.0,601.0,863.43,640.99
2016,5,2,8,45,794.0,122.0,0.25,16.0,646.0,901.51,661.72
2016,5,2,9,0,812.0,125.0,0.3,17.0,691.0,936.97,680.53
2016,5,2,9,15,824.5,127.5,0.3,17.5,730.5,963.65,693.88
2016,5,2,9,30,837.0,130.0,0.3,18.0,770.0,987.04,705.24
2016,5,2,9,45,858.5,125.5,0.35,18.5,807.0,995.44,708.55
2016,5,2,10,0,880.0,121.0,0.4,19.0,844.0,1013.26,718.04
2016,5,2,10,15,886.5,122.5,0.45,19.5,871.5,1018.74,719.93
2016,5,2,10,30,893.0,124.0,0.5,20.0,899.0,1020.35,719.81
2016,5,2,10,45,896.0,126.0,0.55,20.5,919.0,1015.09,715.7
2016,5,2,11,0,899.0,128.0,0.6,21.0,939.0,1005.94,709.45
2016,5,2,11,15,902.0,128.5,0.65,21.0,951.5,991.51,701.45
2016,5,2,11,30,905.0,129.0,0.7,21.0,964.0,973.34,691.24
2016,5,2,11,45,902.0,132.0,0.75,21.0,968.0,948.35,676.81
2016,5,2,12,0,899.0,135.0,0.8,21.0,972.0,920.02,660.28
2016,5,2,12,15,898.0,134.5,0.8,21.0,968.5,887.21,639.89
2016,5,2,12,30,897.0,134.0,0.8,21.0,965.0,851.4,617.51
2016,5,2,12,45,889.5,136.5,0.85,21.0,953.0,810.24,592.27
2016,5,2,13,0,882.0,139.0,0.9,21.0,941.0,766.83,564.17
2016,5,2,13,15,638.0,261.0,0.95,21.0,835.0,667.52,492.87
2016,5,2,13,30,394.0,383.0,1.0,21.0,729.0,570.95,423.05
2016,5,2,13,45,428.5,357.0,1.05,21.0,724.0,543.98,404.66
2016,5,2,14,0,463.0,331.0,1.1,21.0,719.0,511.7,380.95
2016,5,2,14,15,647.5,232.5,1.1,20.5,751.5,491.75,365.08
2016,5,2,14,30,832.0,134.0,1.1,20.0,784.0,452.94,332.05
2016,5,2,14,45,693.0,185.0,1.1,19.5,708.5,385.57,279.65
2016,5,2,15,0,554.0,236.0,1.1,19.0,633.0,334.12,240.3
2016,5,2,15,15,482.0,243.5,1.05,18.5,574.0,281.97,199.87
2016,5,2,15,30,410.0,251.0,1.0,18.0,515.0,237.9,167.51
2016,5,2,15,45,385.0,235.5,1.0,18.0,468.5,198.69,139.87
2016,5,2,16,0,360.0,220.0,1.0,18.0,422.0,157.41,116.48
2016,5,2,16,15,330.5,202.5,0.95,17.5,374.5,136.03,111.51
2016,5,2,16,30,301.0,185.0,0.9,17.0,327.0,126.19,103.82
2016,5,2,16,45,438.5,143.0,0.85,16.5,322.0,98.29,80.44
2016,5,2,17,0,576.0,101.0,0.8,16.0,317.0,74.45,60.18
2016,5,2,17,15,525.0,92.5,0.75,15.0,266.0,69.7,56.43
2016,5,2,17,30,474.0,84.0,0.7,14.0,215.0,62.45,50.27
2016,5,2,17,45,397.5,73.0,0.7,13.5,167.0,54.74,43.38
2016,5,2,18,0,321.0,62.0,0.7,13.0,119.0,46.89,36.11
2016,5,2,18,15,224.0,45.5,0.65,12.5,79.0,34.73,24.75
2016,5,2,18,30,127.0,29.0,0.6,12.0,39.0,22.33,11.77
2016,5,2,18,45,63.5,14.5,0.55,11.5,19.5,12.38,0.0
2016,5,2,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,1.5,0.5,9.0,1.5,1.28,0.0
2016,5,3,5,30,0.0,3.0,0.5,9.0,3.0,2.46,0.0
2016,5,3,5,45,0.0,8.5,0.5,9.5,8.5,6.98,0.14
2016,5,3,6,0,0.0,14.0,0.5,10.0,14.0,11.51,4.26
2016,5,3,6,15,0.0,21.0,0.45,10.0,21.0,17.29,9.45
2016,5,3,6,30,0.0,28.0,0.4,10.0,28.0,23.08,14.6
2016,5,3,6,45,0.0,35.0,0.4,10.5,35.0,28.89,19.65
2016,5,3,7,0,0.0,42.0,0.4,11.0,42.0,34.7,24.61
2016,5,3,7,15,61.5,115.5,0.35,11.5,143.0,154.23,127.51
2016,5,3,7,30,123.0,189.0,0.3,12.0,244.0,299.85,244.83
2016,5,3,7,45,248.0,197.5,0.25,12.5,325.5,429.07,344.56
2016,5,3,8,0,373.0,206.0,0.2,13.0,407.0,551.23,433.93
2016,5,3,8,15,437.5,207.0,0.2,13.5,464.0,638.1,493.19
2016,5,3,8,30,502.0,208.0,0.2,14.0,521.0,709.23,540.27
2016,5,3,8,45,428.0,253.5,0.25,15.0,534.0,700.04,527.96
2016,5,3,9,0,354.0,299.0,0.3,16.0,547.0,666.92,501.01
2016,5,3,9,15,266.0,335.5,0.35,16.5,528.0,624.43,468.3
2016,5,3,9,30,178.0,372.0,0.4,17.0,509.0,557.46,418.62
2016,5,3,9,45,115.0,369.0,0.45,17.5,459.5,489.72,368.88
2016,5,3,10,0,52.0,366.0,0.5,18.0,410.0,401.17,303.24
2016,5,3,10,15,60.0,386.5,0.5,18.0,438.5,427.03,322.46
2016,5,3,10,30,68.0,407.0,0.5,18.0,467.0,452.18,339.97
2016,5,3,10,45,217.5,409.0,0.55,18.5,605.0,614.44,456.95
2016,5,3,11,0,367.0,411.0,0.6,19.0,743.0,770.1,561.66
2016,5,3,11,15,413.0,403.5,0.6,18.5,782.0,806.52,584.7
2016,5,3,11,30,459.0,396.0,0.6,18.0,821.0,826.84,599.0
2016,5,3,11,45,416.5,410.0,0.65,18.0,797.0,781.92,568.89
2016,5,3,12,0,374.0,424.0,0.7,18.0,773.0,728.87,533.98
2016,5,3,12,15,421.5,411.5,0.7,18.0,804.0,745.28,546.09
2016,5,3,12,30,469.0,399.0,0.7,18.0,835.0,749.21,548.99
2016,5,3,12,45,464.0,392.0,0.75,18.0,818.5,712.4,524.56
2016,5,3,13,0,459.0,385.0,0.8,18.0,802.0,674.62,499.47
2016,5,3,13,15,457.0,374.0,0.85,17.5,782.5,634.97,473.48
2016,5,3,13,30,455.0,363.0,0.9,17.0,763.0,594.55,446.16
2016,5,3,13,45,462.0,347.0,0.95,17.0,743.5,554.93,417.82
2016,5,3,14,0,469.0,331.0,1.0,17.0,724.0,513.99,387.58
2016,5,3,14,15,477.5,312.5,1.0,16.5,699.5,470.66,354.96
2016,5,3,14,30,486.0,294.0,1.0,16.0,675.0,426.01,320.18
2016,5,3,14,45,509.5,269.0,1.0,16.0,650.5,380.86,282.95
