Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,15,0,533.0,244.0,1.0,16.0,626.0,332.9,242.38
2016,5,3,15,15,542.5,222.0,0.95,15.5,591.0,280.97,198.87
2016,5,3,15,30,552.0,200.0,0.9,15.0,556.0,228.02,155.4
2016,5,3,15,45,462.5,209.5,0.9,15.0,492.0,183.92,126.54
2016,5,3,16,0,373.0,219.0,0.9,15.0,428.0,157.18,117.43
2016,5,3,16,15,446.0,179.5,0.85,14.5,407.0,117.39,96.81
2016,5,3,16,30,519.0,140.0,0.8,14.0,386.0,95.69,78.69
2016,5,3,16,45,527.0,126.0,0.8,14.0,350.0,88.27,72.55
2016,5,3,17,0,535.0,112.0,0.8,14.0,314.0,80.35,65.86
2016,5,3,17,15,484.0,102.0,0.75,13.5,263.5,74.1,60.65
2016,5,3,17,30,433.0,92.0,0.7,13.0,213.0,67.66,55.1
2016,5,3,17,45,371.0,78.0,0.7,12.5,166.0,58.1,46.55
2016,5,3,18,0,309.0,64.0,0.7,12.0,119.0,48.26,37.5
2016,5,3,18,15,215.0,47.0,0.65,11.5,79.5,35.79,25.85
2016,5,3,18,30,121.0,30.0,0.6,11.0,40.0,23.48,13.08
2016,5,3,18,45,60.5,15.0,0.55,11.0,20.0,12.8,0.0
2016,5,3,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.0,0.7,9.0,4.0,3.41,0.0
2016,5,4,5,30,0.0,8.0,0.7,9.0,8.0,6.57,0.0
2016,5,4,5,45,0.0,20.5,0.7,9.5,20.5,16.9,8.43
2016,5,4,6,0,0.0,33.0,0.7,10.0,33.0,27.26,17.8
2016,5,4,6,15,0.0,49.5,0.65,10.0,49.5,41.54,30.47
2016,5,4,6,30,0.0,66.0,0.6,10.0,66.0,56.43,43.55
2016,5,4,6,45,0.0,83.5,0.6,10.5,83.5,72.24,57.08
2016,5,4,7,0,0.0,101.0,0.6,11.0,101.0,87.98,70.25
2016,5,4,7,15,51.5,145.0,0.55,11.0,168.5,179.7,148.27
2016,5,4,7,30,103.0,189.0,0.5,11.0,236.0,268.86,220.96
2016,5,4,7,45,72.5,202.5,0.45,11.0,238.0,259.39,210.99
2016,5,4,8,0,42.0,216.0,0.4,11.0,240.0,247.69,199.87
2016,5,4,8,15,114.5,251.0,0.35,11.5,321.5,366.16,293.19
2016,5,4,8,30,187.0,286.0,0.3,12.0,403.0,471.32,370.96
2016,5,4,8,45,119.5,294.0,0.3,12.5,371.0,418.65,327.14
2016,5,4,9,0,52.0,302.0,0.3,13.0,339.0,343.23,267.7
2016,5,4,9,15,63.5,328.0,0.35,13.0,375.5,380.03,295.96
2016,5,4,9,30,75.0,354.0,0.4,13.0,412.0,416.58,322.66
2016,5,4,9,45,80.5,374.0,0.45,13.5,438.5,440.39,338.97
2016,5,4,10,0,86.0,394.0,0.5,14.0,465.0,463.63,354.84
2016,5,4,10,15,101.0,413.5,0.5,14.0,500.0,495.05,377.08
2016,5,4,10,30,116.0,433.0,0.5,14.0,535.0,544.28,411.41
2016,5,4,10,45,146.0,447.0,0.55,14.5,578.0,581.92,437.34
2016,5,4,11,0,176.0,461.0,0.6,15.0,621.0,617.69,461.75
2016,5,4,11,15,226.0,460.5,0.65,15.5,668.5,656.04,488.36
2016,5,4,11,30,276.0,460.0,0.7,16.0,716.0,705.27,521.67
2016,5,4,11,45,281.0,461.5,0.75,16.5,723.0,696.8,514.78
2016,5,4,12,0,286.0,463.0,0.8,17.0,730.0,686.56,507.4
2016,5,4,12,15,342.5,436.5,0.85,17.0,756.0,692.94,513.68
2016,5,4,12,30,399.0,410.0,0.9,17.0,782.0,694.97,516.59
2016,5,4,12,45,415.0,399.5,0.95,17.0,782.5,679.85,506.61
2016,5,4,13,0,431.0,389.0,1.0,17.0,783.0,656.48,490.97
2016,5,4,13,15,417.5,384.5,1.05,17.0,760.0,615.37,462.23
2016,5,4,13,30,404.0,380.0,1.1,17.0,737.0,573.15,432.28
2016,5,4,13,45,420.5,361.0,1.15,17.0,723.5,540.54,408.8
2016,5,4,14,0,437.0,342.0,1.2,17.0,710.0,504.46,381.87
2016,5,4,14,15,398.5,344.5,1.2,17.0,670.0,457.44,345.87
2016,5,4,14,30,360.0,347.0,1.2,17.0,630.0,413.34,311.73
2016,5,4,14,45,407.0,310.0,1.25,17.0,615.0,372.57,278.45
2016,5,4,15,0,454.0,273.0,1.3,17.0,600.0,329.1,241.54
2016,5,4,15,15,418.5,267.0,1.3,16.5,554.5,281.97,204.11
2016,5,4,15,30,383.0,261.0,1.3,16.0,509.0,244.36,175.33
2016,5,4,15,45,297.5,255.0,1.3,15.5,438.5,200.72,146.54
2016,5,4,16,0,212.0,249.0,1.3,15.0,368.0,175.21,135.09
2016,5,4,16,15,107.0,198.5,1.25,14.5,258.5,137.97,114.5
2016,5,4,16,30,2.0,148.0,1.2,14.0,149.0,116.36,96.61
2016,5,4,16,45,1.0,122.5,1.15,13.5,123.0,97.59,80.83
2016,5,4,17,0,0.0,97.0,1.1,13.0,97.0,78.46,64.45
2016,5,4,17,15,0.0,81.5,1.0,12.5,81.5,66.36,54.01
2016,5,4,17,30,0.0,66.0,0.9,12.0,66.0,54.15,43.26
2016,5,4,17,45,0.0,51.5,0.85,12.0,51.5,42.59,32.8
2016,5,4,18,0,0.0,37.0,0.8,12.0,37.0,30.58,21.79
2016,5,4,18,15,0.0,24.5,0.75,11.5,24.5,20.21,12.2
2016,5,4,18,30,0.0,12.0,0.7,11.0,12.0,9.87,2.35
2016,5,4,18,45,0.0,6.0,0.65,10.5,6.0,5.12,0.0
2016,5,4,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.5,0.6,9.5,4.5,3.84,0.0
2016,5,5,5,30,0.0,9.0,0.6,10.0,9.0,7.39,0.0
2016,5,5,5,45,0.0,20.5,0.6,10.5,20.5,16.9,8.45
2016,5,5,6,0,0.0,32.0,0.6,11.0,32.0,26.43,17.04
2016,5,5,6,15,0.0,47.0,0.6,11.0,47.0,38.94,28.12
2016,5,5,6,30,0.0,62.0,0.6,11.0,62.0,52.32,39.84
2016,5,5,6,45,0.0,77.5,0.6,11.0,77.5,66.13,51.73
2016,5,5,7,0,0.0,93.0,0.6,11.0,93.0,79.91,63.38
2016,5,5,7,15,0.0,87.5,0.6,11.0,87.5,73.63,57.81
2016,5,5,7,30,0.0,82.0,0.6,11.0,82.0,68.13,52.93
2016,5,5,7,45,0.0,89.0,0.65,11.5,89.0,74.15,57.73
2016,5,5,8,0,0.0,96.0,0.7,12.0,96.0,80.2,62.47
2016,5,5,8,15,2.0,135.0,0.7,12.5,136.5,117.02,92.74
2016,5,5,8,30,4.0,174.0,0.7,13.0,177.0,154.59,122.86
2016,5,5,8,45,2.0,159.5,0.7,13.5,161.0,138.68,109.18
2016,5,5,9,0,0.0,145.0,0.7,14.0,145.0,123.31,96.23
2016,5,5,9,15,4.0,176.0,0.7,14.0,179.5,154.92,121.68
2016,5,5,9,30,8.0,207.0,0.7,14.0,214.0,186.76,146.79
2016,5,5,9,45,6.5,188.0,0.7,14.5,194.0,167.64,130.93
2016,5,5,10,0,5.0,169.0,0.7,15.0,174.0,148.97,115.7
2016,5,5,10,15,11.0,228.5,0.7,15.0,238.0,207.88,162.2
2016,5,5,10,30,17.0,288.0,0.7,15.0,302.0,267.21,207.64
2016,5,5,10,45,10.0,219.0,0.75,15.5,227.5,197.4,152.83
2016,5,5,11,0,3.0,150.0,0.8,16.0,153.0,129.86,99.5
2016,5,5,11,15,16.0,261.5,0.8,16.0,277.0,239.47,185.74
2016,5,5,11,30,29.0,373.0,0.8,16.0,401.0,364.78,279.66
2016,5,5,11,45,20.5,299.0,0.8,16.0,318.5,285.06,219.01
2016,5,5,12,0,12.0,225.0,0.8,16.0,236.0,201.15,155.08
2016,5,5,12,15,65.0,348.5,0.8,16.0,409.0,360.63,277.93
2016,5,5,12,30,118.0,472.0,0.8,16.0,582.0,514.59,388.97
2016,5,5,12,45,59.0,296.0,0.8,16.0,351.0,299.46,229.96
2016,5,5,13,0,0.0,120.0,0.8,16.0,120.0,100.44,75.66
2016,5,5,13,15,6.5,185.5,0.8,16.0,191.5,159.2,123.06
2016,5,5,13,30,13.0,251.0,0.8,16.0,263.0,216.33,167.62
2016,5,5,13,45,24.5,300.0,0.85,16.0,321.0,260.91,201.91
2016,5,5,14,0,36.0,349.0,0.9,16.0,379.0,300.45,231.94
2016,5,5,14,15,135.5,364.0,0.9,15.5,471.5,350.11,269.4
2016,5,5,14,30,235.0,379.0,0.9,15.0,564.0,387.08,295.39
2016,5,5,14,45,124.5,309.5,0.9,15.0,407.5,279.96,214.96
2016,5,5,15,0,14.0,240.0,0.9,15.0,251.0,195.98,152.79
2016,5,5,15,15,7.0,177.5,0.9,14.5,183.0,145.23,113.47
2016,5,5,15,30,0.0,115.0,0.9,14.0,115.0,94.88,73.41
2016,5,5,15,45,34.5,178.0,0.95,14.0,198.0,139.45,108.85
2016,5,5,16,0,69.0,241.0,1.0,14.0,281.0,172.9,136.36
2016,5,5,16,15,34.5,173.0,1.0,13.5,193.0,128.62,106.81
2016,5,5,16,30,0.0,105.0,1.0,13.0,105.0,85.67,70.22
2016,5,5,16,45,80.5,130.0,1.0,13.0,161.0,96.07,79.69
2016,5,5,17,0,161.0,155.0,1.0,13.0,217.0,111.25,93.24
2016,5,5,17,15,142.5,134.5,0.95,12.5,183.0,97.73,81.72
2016,5,5,17,30,124.0,114.0,0.9,12.0,149.0,83.86,69.69
2016,5,5,17,45,107.0,91.5,0.85,12.0,117.5,68.46,55.87
2016,5,5,18,0,90.0,69.0,0.8,12.0,86.0,52.66,41.44
2016,5,5,18,15,58.5,48.5,0.75,11.5,58.5,37.71,27.61
2016,5,5,18,30,27.0,28.0,0.7,11.0,31.0,22.75,13.01
2016,5,5,18,45,13.5,14.0,0.7,10.5,15.5,11.95,0.0
2016,5,5,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.0,0.65,9.0,10.0,8.54,0.0
2016,5,6,5,30,0.0,20.0,0.6,9.0,20.0,16.94,4.67
2016,5,6,5,45,36.5,40.5,0.6,9.5,46.5,57.86,42.56
2016,5,6,6,0,73.0,61.0,0.6,10.0,73.0,106.68,85.48
2016,5,6,6,15,100.0,83.0,0.6,10.0,105.5,148.55,122.38
2016,5,6,6,30,127.0,105.0,0.6,10.0,138.0,192.61,160.49
2016,5,6,6,45,153.0,124.0,0.6,10.5,173.0,234.48,195.51
2016,5,6,7,0,179.0,143.0,0.6,11.0,208.0,278.51,231.23
2016,5,6,7,15,89.5,110.0,0.6,11.0,142.5,180.12,148.88
2016,5,6,7,30,0.0,77.0,0.6,11.0,77.0,63.9,49.11
2016,5,6,7,45,2.5,123.5,0.6,11.5,125.0,107.83,86.11
2016,5,6,8,0,5.0,170.0,0.6,12.0,173.0,153.55,123.25
2016,5,6,8,15,2.5,154.5,0.6,12.0,156.0,135.55,107.85
2016,5,6,8,30,0.0,139.0,0.6,12.0,139.0,118.44,93.46
2016,5,6,8,45,47.5,233.0,0.6,12.5,266.5,266.03,213.14
2016,5,6,9,0,95.0,327.0,0.6,13.0,394.0,410.35,322.53
2016,5,6,9,15,57.5,301.5,0.6,13.0,342.5,344.98,270.24
2016,5,6,9,30,20.0,276.0,0.6,13.0,291.0,262.92,206.12
2016,5,6,9,45,30.0,314.0,0.65,13.0,338.5,327.06,255.86
2016,5,6,10,0,40.0,352.0,0.7,13.0,386.0,373.51,290.39
2016,5,6,10,15,33.5,347.0,0.7,13.0,376.5,359.27,278.71
2016,5,6,10,30,27.0,342.0,0.7,13.0,367.0,345.2,267.69
2016,5,6,10,45,20.0,299.5,0.75,13.5,318.5,279.43,217.29
2016,5,6,11,0,13.0,257.0,0.8,14.0,270.0,233.41,181.64
2016,5,6,11,15,6.5,189.5,0.8,14.0,196.0,167.21,129.84
2016,5,6,11,30,0.0,122.0,0.8,14.0,122.0,102.78,78.4
2016,5,6,11,45,0.0,82.5,0.85,14.0,82.5,69.22,51.34
2016,5,6,12,0,0.0,43.0,0.9,14.0,43.0,35.99,24.16
2016,5,6,12,15,0.0,51.5,0.9,14.0,51.5,43.12,30.06
2016,5,6,12,30,0.0,60.0,0.9,14.0,60.0,50.25,35.92
2016,5,6,12,45,0.0,81.0,0.95,14.0,81.0,67.85,50.35
2016,5,6,13,0,0.0,102.0,1.0,14.0,102.0,85.38,64.64
2016,5,6,13,15,2.5,131.0,1.0,13.5,133.5,111.16,85.75
2016,5,6,13,30,5.0,160.0,1.0,13.0,165.0,136.43,106.35
2016,5,6,13,45,3.5,152.0,1.0,13.0,156.0,128.42,99.9
2016,5,6,14,0,2.0,144.0,1.0,13.0,147.0,120.63,93.72
2016,5,6,14,15,1.0,137.0,0.95,12.5,138.5,114.1,88.74
2016,5,6,14,30,0.0,130.0,0.9,12.0,130.0,107.74,83.88
2016,5,6,14,45,0.0,105.0,0.9,12.0,105.0,87.34,67.3
2016,5,6,15,0,0.0,80.0,0.9,12.0,80.0,66.64,50.34
2016,5,6,15,15,5.0,143.5,0.9,12.0,147.0,118.67,93.35
2016,5,6,15,30,10.0,207.0,0.9,12.0,214.0,165.7,131.58
2016,5,6,15,45,5.0,165.5,0.9,12.0,169.0,132.94,105.31
2016,5,6,16,0,0.0,124.0,0.9,12.0,124.0,100.86,79.45
2016,5,6,16,15,0.0,89.0,0.85,11.5,89.0,73.89,60.07
2016,5,6,16,30,0.0,54.0,0.8,11.0,54.0,44.72,34.55
2016,5,6,16,45,0.0,46.5,0.8,11.0,46.5,38.47,29.11
2016,5,6,17,0,0.0,39.0,0.8,11.0,39.0,32.22,23.59
2016,5,6,17,15,0.0,33.0,0.7,11.0,33.0,27.23,19.15
2016,5,6,17,30,0.0,27.0,0.6,11.0,27.0,22.25,14.66
2016,5,6,17,45,148.0,48.0,0.55,11.0,76.0,37.42,28.35
2016,5,6,18,0,296.0,69.0,0.5,11.0,125.0,51.74,40.88
2016,5,6,18,15,204.5,52.0,0.45,10.5,85.0,39.4,29.29
2016,5,6,18,30,113.0,35.0,0.4,10.0,45.0,27.11,16.91
2016,5,6,18,45,56.5,17.5,0.4,10.0,22.5,13.85,0.0
2016,5,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.5,0.6,8.5,8.5,7.26,0.0
2016,5,7,5,30,0.0,17.0,0.6,9.0,17.0,14.03,3.51
2016,5,7,5,45,6.0,36.5,0.6,9.5,38.0,35.18,23.91
2016,5,7,6,0,12.0,56.0,0.6,10.0,59.0,56.92,43.31
2016,5,7,6,15,25.0,78.0,0.6,10.0,84.5,92.11,74.18
2016,5,7,6,30,38.0,100.0,0.6,10.0,110.0,123.08,101.1
2016,5,7,6,45,50.5,121.0,0.6,10.0,137.5,153.44,127.01
2016,5,7,7,0,63.0,142.0,0.6,10.0,165.0,184.74,153.16
2016,5,7,7,15,31.5,138.0,0.6,10.5,149.5,156.11,127.89
2016,5,7,7,30,0.0,134.0,0.6,11.0,134.0,116.96,93.8
2016,5,7,7,45,23.0,178.0,0.65,11.5,190.5,177.59,144.26
2016,5,7,8,0,46.0,222.0,0.7,12.0,247.0,256.54,207.48
2016,5,7,8,15,44.5,240.5,0.7,12.0,266.5,273.89,219.93
2016,5,7,8,30,43.0,259.0,0.7,12.0,286.0,290.94,232.4
2016,5,7,8,45,32.0,258.5,0.7,12.5,279.5,278.38,221.06
2016,5,7,9,0,21.0,258.0,0.7,13.0,273.0,248.69,196.65
2016,5,7,9,15,34.5,296.0,0.7,13.0,322.0,316.63,249.35
2016,5,7,9,30,48.0,334.0,0.7,13.0,371.0,367.48,287.28
2016,5,7,9,45,30.0,287.0,0.7,13.5,310.5,299.23,233.71
2016,5,7,10,0,12.0,240.0,0.7,14.0,250.0,219.71,171.49
2016,5,7,10,15,13.5,258.0,0.7,14.5,270.0,236.97,184.77
2016,5,7,10,30,15.0,276.0,0.7,15.0,290.0,254.05,197.27
2016,5,7,10,45,12.5,239.0,0.7,15.5,250.5,217.51,168.47
2016,5,7,11,0,10.0,202.0,0.7,16.0,211.0,181.84,140.47
2016,5,7,11,15,35.0,318.5,0.7,16.0,351.0,321.8,248.3
2016,5,7,11,30,60.0,435.0,0.7,16.0,491.0,451.36,342.53
2016,5,7,11,45,34.0,310.0,0.7,16.0,342.0,306.84,234.94
2016,5,7,12,0,8.0,185.0,0.7,16.0,193.0,163.26,125.27
2016,5,7,12,15,10.5,215.5,0.7,16.0,225.5,190.75,147.36
2016,5,7,12,30,13.0,246.0,0.7,16.0,258.0,217.72,168.16
2016,5,7,12,45,15.0,273.5,0.75,16.5,287.5,241.15,185.78
2016,5,7,13,0,17.0,301.0,0.8,17.0,317.0,263.88,202.74
2016,5,7,13,15,8.5,208.5,0.8,16.5,216.5,179.58,138.14
2016,5,7,13,30,0.0,116.0,0.8,16.0,116.0,96.85,73.18
2016,5,7,13,45,3.5,151.0,0.85,16.0,154.5,127.59,98.14
2016,5,7,14,0,7.0,186.0,0.9,16.0,193.0,157.41,121.87
2016,5,7,14,15,7.5,192.5,0.9,16.0,199.5,161.91,125.45
2016,5,7,14,30,8.0,199.0,0.9,16.0,206.0,166.14,128.93
2016,5,7,14,45,6.0,187.0,0.9,16.0,192.5,154.77,120.11
2016,5,7,15,0,4.0,175.0,0.9,16.0,179.0,143.73,111.61
2016,5,7,15,15,3.0,171.5,0.85,15.5,174.5,139.76,108.92
2016,5,7,15,30,2.0,168.0,0.8,15.0,170.0,135.8,106.25
2016,5,7,15,45,1.0,162.0,0.8,15.0,163.5,129.99,101.92
2016,5,7,16,0,0.0,156.0,0.8,15.0,157.0,124.19,97.58
2016,5,7,16,15,0.0,143.5,0.75,14.5,144.0,114.29,94.16
2016,5,7,16,30,0.0,131.0,0.7,14.0,131.0,104.62,86.35
2016,5,7,16,45,0.0,116.5,0.7,14.0,116.5,93.45,76.99
2016,5,7,17,0,0.0,102.0,0.7,14.0,102.0,82.19,67.42
2016,5,7,17,15,0.0,86.5,0.65,13.5,86.5,70.13,57.1
2016,5,7,17,30,0.0,71.0,0.6,13.0,71.0,57.96,46.49
2016,5,7,17,45,0.0,56.0,0.6,12.5,56.0,46.07,35.89
2016,5,7,18,0,0.0,41.0,0.6,12.0,41.0,33.91,24.82
2016,5,7,18,15,0.0,28.0,0.6,11.5,28.0,23.11,14.85
2016,5,7,18,30,0.0,15.0,0.6,11.0,15.0,12.35,4.7
2016,5,7,18,45,0.0,7.5,0.6,11.0,7.5,6.16,0.0
2016,5,7,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,15,70.5,12.5,0.6,9.5,17.5,32.16,0.0
2016,5,8,5,30,141.0,25.0,0.5,10.0,35.0,96.04,57.83
2016,5,8,5,45,251.0,38.5,0.45,10.5,73.5,169.34,132.16
2016,5,8,6,0,361.0,52.0,0.4,11.0,112.0,254.29,205.61
2016,5,8,6,15,434.5,61.5,0.4,11.0,159.5,325.49,266.71
2016,5,8,6,30,508.0,71.0,0.4,11.0,207.0,403.38,331.06
2016,5,8,6,45,254.0,73.5,0.4,11.5,141.5,263.11,217.95
2016,5,8,7,0,0.0,76.0,0.4,12.0,76.0,63.49,48.65
2016,5,8,7,15,0.0,108.0,0.4,12.5,108.0,92.9,73.7
2016,5,8,7,30,0.0,140.0,0.4,13.0,140.0,122.75,98.0
2016,5,8,7,45,13.0,173.5,0.4,13.5,181.0,164.77,132.1
2016,5,8,8,0,26.0,207.0,0.4,14.0,222.0,207.76,166.06
2016,5,8,8,15,41.5,238.5,0.4,14.0,264.5,268.65,213.57
2016,5,8,8,30,57.0,270.0,0.4,14.0,307.0,315.25,248.83
2016,5,8,8,45,189.5,291.5,0.45,14.5,424.0,478.28,373.37
2016,5,8,9,0,322.0,313.0,0.5,15.0,541.0,647.38,493.65
2016,5,8,9,15,331.0,330.0,0.5,15.0,576.5,676.71,510.57
2016,5,8,9,30,340.0,347.0,0.5,15.0,612.0,704.5,528.1
2016,5,8,9,45,180.5,325.0,0.55,15.5,466.5,504.77,384.19
2016,5,8,10,0,21.0,303.0,0.6,16.0,321.0,286.82,220.11
2016,5,8,10,15,22.5,311.5,0.65,16.0,331.0,295.02,227.67
2016,5,8,10,30,24.0,320.0,0.7,16.0,341.0,319.98,246.28
2016,5,8,10,45,16.0,251.0,0.75,16.5,265.5,231.57,178.49
2016,5,8,11,0,8.0,182.0,0.8,17.0,190.0,162.4,124.74
2016,5,8,11,15,38.0,313.0,0.85,17.0,349.0,319.21,246.08
2016,5,8,11,30,68.0,444.0,0.9,17.0,508.0,466.86,353.7
2016,5,8,11,45,38.0,311.5,0.95,17.5,347.0,311.58,237.99
2016,5,8,12,0,8.0,179.0,1.0,18.0,186.0,158.11,120.57
2016,5,8,12,15,6.5,168.0,1.0,18.0,174.0,146.93,112.26
2016,5,8,12,30,5.0,157.0,1.0,18.0,162.0,135.91,103.6
2016,5,8,12,45,5.0,155.5,1.05,18.0,160.5,134.19,102.32
2016,5,8,13,0,5.0,154.0,1.1,18.0,159.0,132.46,101.01
2016,5,8,13,15,4.5,151.5,1.1,17.5,156.0,129.55,98.95
2016,5,8,13,30,4.0,149.0,1.1,17.0,153.0,126.68,96.94
2016,5,8,13,45,16.0,236.5,1.1,17.0,250.5,204.52,158.38
2016,5,8,14,0,28.0,324.0,1.1,17.0,348.0,276.49,213.54
2016,5,8,14,15,26.5,313.0,1.1,16.5,335.0,262.25,202.79
2016,5,8,14,30,25.0,302.0,1.1,16.0,322.0,252.67,196.01
2016,5,8,14,45,19.5,270.0,1.1,16.0,285.0,223.02,173.31
2016,5,8,15,0,14.0,238.0,1.1,16.0,248.0,194.45,151.4
2016,5,8,15,15,8.5,205.5,1.05,16.0,212.0,166.58,129.83
2016,5,8,15,30,3.0,173.0,1.0,16.0,176.0,139.7,108.92
2016,5,8,15,45,1.5,126.0,1.0,16.0,127.5,103.18,79.77
2016,5,8,16,0,0.0,79.0,1.0,16.0,79.0,65.64,49.26
2016,5,8,16,15,0.5,113.0,1.0,15.5,113.5,92.17,74.99
2016,5,8,16,30,1.0,147.0,1.0,15.0,148.0,115.87,95.82
2016,5,8,16,45,9.5,143.5,1.0,15.0,147.5,112.39,93.1
2016,5,8,17,0,18.0,140.0,1.0,15.0,147.0,108.63,90.16
2016,5,8,17,15,297.0,104.5,0.95,14.5,192.5,73.68,59.97
2016,5,8,17,30,576.0,69.0,0.9,14.0,238.0,53.06,41.93
2016,5,8,17,45,513.0,61.0,0.9,13.5,189.0,47.69,37.18
2016,5,8,18,0,450.0,53.0,0.9,13.0,140.0,42.21,32.1
2016,5,8,18,15,349.5,42.0,0.85,12.5,97.0,33.88,24.26
2016,5,8,18,30,249.0,31.0,0.8,12.0,54.0,25.37,15.65
2016,5,8,18,45,124.5,15.5,0.8,11.5,27.0,12.11,0.0
2016,5,8,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,5,15,91.5,13.0,0.8,8.0,19.5,38.96,0.0
2016,5,9,5,30,183.0,26.0,0.8,8.0,39.0,113.04,72.21
2016,5,9,5,45,295.5,38.5,0.8,8.5,79.5,190.02,150.13
2016,5,9,6,0,408.0,51.0,0.8,9.0,120.0,275.53,225.21
2016,5,9,6,15,481.5,59.5,0.8,9.0,169.0,348.01,288.39
2016,5,9,6,30,555.0,68.0,0.8,9.0,218.0,427.06,354.63
2016,5,9,6,45,602.5,75.0,0.85,9.5,269.5,493.88,408.22
2016,5,9,7,0,650.0,82.0,0.9,10.0,321.0,563.53,461.83
2016,5,9,7,15,686.0,87.0,0.9,10.5,373.5,624.75,506.53
2016,5,9,7,30,722.0,92.0,0.9,11.0,426.0,686.77,548.86
2016,5,9,7,45,747.0,97.0,0.9,11.5,477.0,736.49,580.99
2016,5,9,8,0,772.0,102.0,0.9,12.0,528.0,789.06,614.4
2016,5,9,8,15,792.0,105.5,0.9,12.0,576.5,834.23,643.01
2016,5,9,8,30,812.0,109.0,0.9,12.0,625.0,877.4,669.89
2016,5,9,8,45,829.0,111.0,0.95,12.5,670.0,913.79,691.53
2016,5,9,9,0,846.0,113.0,1.0,13.0,715.0,947.44,711.25
2016,5,9,9,15,857.5,115.0,1.0,13.5,754.5,961.4,717.04
2016,5,9,9,30,869.0,117.0,1.0,14.0,794.0,983.09,728.21
2016,5,9,9,45,889.5,112.0,1.0,14.5,830.5,1002.78,737.93
2016,5,9,10,0,910.0,107.0,1.0,15.0,867.0,1019.01,745.5
2016,5,9,10,15,916.0,108.5,1.0,15.0,894.5,1024.06,747.47
2016,5,9,10,30,922.0,110.0,1.0,15.0,922.0,1025.16,747.25
2016,5,9,10,45,928.0,109.5,1.05,15.5,943.0,1020.27,743.07
2016,5,9,11,0,934.0,109.0,1.1,16.0,964.0,1011.42,736.57
2016,5,9,11,15,937.0,109.5,1.1,16.0,976.5,996.77,726.95
2016,5,9,11,30,940.0,110.0,1.1,16.0,989.0,978.28,715.03
2016,5,9,11,45,684.5,260.0,1.15,16.5,901.5,881.61,650.42
2016,5,9,12,0,429.0,410.0,1.2,17.0,814.0,766.12,566.95
2016,5,9,12,15,685.5,259.5,1.2,17.0,904.0,827.9,615.95
2016,5,9,12,30,942.0,109.0,1.2,17.0,994.0,857.19,637.32
2016,5,9,12,45,939.5,109.5,1.2,17.0,983.0,817.23,610.5
2016,5,9,13,0,937.0,110.0,1.2,17.0,972.0,774.55,582.01
2016,5,9,13,15,933.5,109.0,1.2,17.0,954.0,727.4,548.32
2016,5,9,13,30,930.0,108.0,1.2,17.0,936.0,678.01,512.14
2016,5,9,13,45,924.5,107.0,1.25,17.0,910.5,625.43,472.98
2016,5,9,14,0,919.0,106.0,1.3,17.0,885.0,571.22,431.17
2016,5,9,14,15,690.0,206.5,1.25,17.0,779.0,486.14,365.46
2016,5,9,14,30,461.0,307.0,1.2,17.0,673.0,421.08,315.87
2016,5,9,14,45,672.5,203.5,1.2,17.0,709.0,387.34,283.86
2016,5,9,15,0,884.0,100.0,1.2,17.0,745.0,337.34,234.88
2016,5,9,15,15,871.5,97.5,1.2,16.5,701.5,276.52,182.5
2016,5,9,15,30,859.0,95.0,1.2,16.0,658.0,216.37,132.63
2016,5,9,15,45,841.5,92.5,1.2,16.0,610.5,148.76,82.97
2016,5,9,16,0,824.0,90.0,1.2,16.0,563.0,90.16,54.66
2016,5,9,16,15,801.5,86.5,1.15,15.5,512.0,67.42,53.51
2016,5,9,16,30,779.0,83.0,1.1,15.0,461.0,65.82,52.45
2016,5,9,16,45,749.5,78.5,1.1,14.5,408.5,63.29,50.54
2016,5,9,17,0,720.0,74.0,1.1,14.0,356.0,60.67,48.51
2016,5,9,17,15,676.5,69.0,1.1,13.5,303.0,52.69,41.64
2016,5,9,17,30,633.0,64.0,1.1,13.0,250.0,49.64,39.07
2016,5,9,17,45,566.5,57.5,1.1,12.5,199.0,45.21,35.12
2016,5,9,18,0,500.0,51.0,1.1,12.0,148.0,40.76,30.96
2016,5,9,18,15,397.5,41.0,1.05,11.5,103.5,33.15,23.76
2016,5,9,18,30,295.0,31.0,1.0,11.0,59.0,25.43,15.9
2016,5,9,18,45,147.5,15.5,1.0,10.5,29.5,12.53,0.0
2016,5,9,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,10,5,15,79.5,14.0,0.5,8.0,20.0,36.13,0.0
2016,5,10,5,30,159.0,28.0,0.5,8.0,40.0,107.45,70.82
2016,5,10,5,45,275.5,41.5,0.5,8.5,81.0,182.57,144.26
2016,5,10,6,0,392.0,55.0,0.5,9.0,122.0,271.4,221.32
2016,5,10,6,15,467.0,64.5,0.5,9.0,171.5,345.1,284.78
2016,5,10,6,30,542.0,74.0,0.5,9.0,221.0,425.48,351.37
2016,5,10,6,45,585.5,83.0,0.5,9.5,273.0,491.49,403.24
2016,5,10,7,0,629.0,92.0,0.5,10.0,325.0,559.96,454.75
2016,5,10,7,15,666.0,97.5,0.45,10.5,377.5,621.73,498.51
2016,5,10,7,30,703.0,103.0,0.4,11.0,430.0,684.36,540.33
2016,5,10,7,45,731.0,107.5,0.4,11.5,481.5,738.98,575.17
2016,5,10,8,0,759.0,112.0,0.4,12.0,533.0,792.91,608.63
2016,5,10,8,15,779.5,116.0,0.4,12.5,581.5,833.94,632.54
2016,5,10,8,30,800.0,120.0,0.4,13.0,630.0,877.75,658.02
2016,5,10,8,45,820.0,120.5,0.4,14.0,675.5,914.97,677.41
2016,5,10,9,0,840.0,121.0,0.4,15.0,721.0,949.57,694.84
2016,5,10,9,15,851.5,123.5,0.4,15.5,760.5,975.35,707.75
2016,5,10,9,30,863.0,126.0,0.4,16.0,800.0,997.75,718.62
2016,5,10,9,45,865.0,132.0,0.4,17.0,832.0,998.21,714.61
2016,5,10,10,0,867.0,138.0,0.4,18.0,864.0,1007.11,716.32
2016,5,10,10,15,874.0,139.5,0.4,18.5,891.0,1012.62,717.25
2016,5,10,10,30,881.0,141.0,0.4,19.0,918.0,1014.32,716.03
2016,5,10,10,45,887.5,141.0,0.45,19.5,939.0,1010.25,712.69
2016,5,10,11,0,894.0,141.0,0.5,20.0,960.0,1002.35,707.22
2016,5,10,11,15,896.5,141.5,0.55,20.0,972.5,987.31,698.87
2016,5,10,11,30,899.0,142.0,0.6,20.0,985.0,968.61,688.39
2016,5,10,11,45,901.0,141.5,0.7,20.5,990.0,945.02,674.64
2016,5,10,12,0,903.0,141.0,0.8,21.0,995.0,918.04,658.66
2016,5,10,12,15,902.0,141.0,0.85,21.0,991.5,885.71,639.44
2016,5,10,12,30,901.0,141.0,0.9,21.0,988.0,850.42,618.14
2016,5,10,12,45,897.5,141.0,0.95,21.0,976.5,810.42,593.5
2016,5,10,13,0,894.0,141.0,1.0,21.0,965.0,767.95,565.51
2016,5,10,13,15,889.0,140.0,1.05,21.0,946.0,721.38,533.58
2016,5,10,13,30,884.0,139.0,1.1,21.0,927.0,672.85,499.28
2016,5,10,13,45,876.5,138.0,1.15,21.0,901.0,621.1,461.54
2016,5,10,14,0,869.0,137.0,1.2,21.0,875.0,568.04,421.49
2016,5,10,14,15,700.5,212.0,1.2,20.5,792.5,494.51,366.21
2016,5,10,14,30,532.0,287.0,1.2,20.0,710.0,435.4,321.81
2016,5,10,14,45,679.0,208.0,1.25,20.0,721.5,392.37,284.19
2016,5,10,15,0,826.0,129.0,1.3,20.0,733.0,336.47,233.32
2016,5,10,15,15,637.0,186.5,1.3,19.5,636.0,274.87,187.95
2016,5,10,15,30,448.0,244.0,1.3,19.0,539.0,236.91,164.64
2016,5,10,15,45,604.0,179.0,1.3,19.0,545.0,177.4,114.12
2016,5,10,16,0,760.0,114.0,1.3,19.0,551.0,97.21,60.78
2016,5,10,16,15,734.5,109.5,1.3,18.5,500.5,75.47,59.75
2016,5,10,16,30,709.0,105.0,1.3,18.0,450.0,73.99,58.85
2016,5,10,16,45,678.0,98.5,1.3,17.5,398.5,70.94,56.55
2016,5,10,17,0,647.0,92.0,1.3,17.0,347.0,67.72,54.06
2016,5,10,17,15,600.5,85.0,1.25,16.0,295.0,63.81,51.0
2016,5,10,17,30,554.0,78.0,1.2,15.0,243.0,59.78,47.72
2016,5,10,17,45,490.5,68.5,1.2,14.5,193.5,53.47,42.15
2016,5,10,18,0,427.0,59.0,1.2,14.0,144.0,46.98,36.21
2016,5,10,18,15,328.0,47.0,1.15,13.5,100.5,36.14,26.19
2016,5,10,18,30,229.0,35.0,1.1,13.0,57.0,27.05,17.23
2016,5,10,18,45,114.5,17.5,1.05,12.5,28.5,13.62,0.0
2016,5,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,11,5,15,109.0,13.0,0.7,9.0,21.5,44.21,0.0
2016,5,11,5,30,218.0,26.0,0.7,9.0,43.0,128.45,86.94
2016,5,11,5,45,331.5,37.5,0.7,9.5,85.0,203.69,160.76
2016,5,11,6,0,445.0,49.0,0.7,10.0,127.0,290.45,236.31
2016,5,11,6,15,516.5,57.0,0.65,10.5,177.0,362.93,298.19
2016,5,11,6,30,588.0,65.0,0.6,11.0,227.0,441.76,362.38
2016,5,11,6,45,632.0,72.0,0.6,11.5,279.0,507.74,413.94
2016,5,11,7,0,676.0,79.0,0.6,12.0,331.0,576.17,465.07
2016,5,11,7,15,710.5,84.0,0.55,12.5,384.0,637.25,507.78
2016,5,11,7,30,745.0,89.0,0.5,13.0,437.0,695.57,545.54
2016,5,11,7,45,769.0,93.5,0.45,13.5,488.0,748.44,578.12
2016,5,11,8,0,793.0,98.0,0.4,14.0,539.0,800.2,608.91
2016,5,11,8,15,812.5,101.0,0.4,14.5,588.0,844.85,634.99
2016,5,11,8,30,832.0,104.0,0.4,15.0,637.0,887.43,659.26
2016,5,11,8,45,842.5,109.0,0.4,15.5,681.0,921.62,677.71
2016,5,11,9,0,853.0,114.0,0.4,16.0,725.0,952.74,694.08
2016,5,11,9,15,864.0,116.5,0.4,16.5,764.5,966.79,699.61
2016,5,11,9,30,875.0,119.0,0.4,17.0,804.0,988.52,710.28
2016,5,11,9,45,880.0,123.0,0.45,17.5,837.0,1002.39,717.12
2016,5,11,10,0,885.0,127.0,0.5,18.0,870.0,1012.47,721.85
2016,5,11,10,15,891.5,128.5,0.55,18.0,897.0,1017.64,725.11
2016,5,11,10,30,898.0,130.0,0.6,18.0,924.0,1018.96,726.21
2016,5,11,10,45,902.5,131.0,0.65,18.5,944.0,1013.94,722.22
2016,5,11,11,0,907.0,132.0,0.7,19.0,964.0,1005.05,716.05
2016,5,11,11,15,909.5,132.5,0.75,19.5,976.0,989.97,706.18
2016,5,11,11,30,912.0,133.0,0.8,20.0,988.0,971.18,694.14
2016,5,11,11,45,916.5,130.5,0.85,20.5,993.5,947.92,679.35
2016,5,11,12,0,921.0,128.0,0.9,21.0,999.0,921.13,662.37
2016,5,11,12,15,920.0,128.0,0.95,21.0,996.0,888.49,642.83
2016,5,11,12,30,919.0,128.0,1.0,21.0,993.0,852.83,621.18
2016,5,11,12,45,921.5,124.0,1.05,21.0,983.0,813.63,596.95
2016,5,11,13,0,924.0,120.0,1.1,21.0,973.0,771.49,569.63
2016,5,11,13,15,919.5,119.0,1.15,21.0,954.5,724.27,537.05
2016,5,11,13,30,915.0,118.0,1.2,21.0,936.0,674.95,502.0
2016,5,11,13,45,909.5,116.5,1.25,21.0,910.0,622.76,463.71
2016,5,11,14,0,904.0,115.0,1.3,21.0,884.0,568.99,422.88
2016,5,11,14,15,895.5,113.5,1.3,20.5,851.5,512.46,378.98
2016,5,11,14,30,887.0,112.0,1.3,20.0,819.0,455.13,332.79
2016,5,11,14,45,876.5,110.0,1.3,20.0,780.5,396.18,283.26
2016,5,11,15,0,866.0,108.0,1.3,20.0,742.0,337.15,232.62
2016,5,11,15,15,852.0,105.5,1.25,19.5,698.5,277.15,181.6
2016,5,11,15,30,838.0,103.0,1.2,19.0,655.0,211.08,127.79
2016,5,11,15,45,820.0,99.5,1.15,19.0,607.0,151.22,84.79
2016,5,11,16,0,802.0,96.0,1.1,19.0,559.0,93.36,56.92
2016,5,11,16,15,778.5,92.5,1.05,18.5,508.5,71.18,56.05
2016,5,11,16,30,755.0,89.0,1.0,18.0,458.0,69.75,55.18
2016,5,11,16,45,723.5,84.0,1.0,17.5,405.5,67.01,53.13
2016,5,11,17,0,692.0,79.0,1.0,17.0,353.0,58.78,46.24
2016,5,11,17,15,648.0,73.5,1.0,16.5,300.5,55.59,43.68
2016,5,11,17,30,604.0,68.0,1.0,16.0,248.0,52.34,40.96
2016,5,11,17,45,539.5,60.5,1.0,15.5,198.0,47.28,36.52
2016,5,11,18,0,475.0,53.0,1.0,15.0,148.0,42.14,31.81
2016,5,11,18,15,376.5,42.5,0.95,14.0,104.0,34.2,24.48
2016,5,11,18,30,278.0,32.0,0.9,13.0,60.0,26.11,16.56
2016,5,11,18,45,139.0,16.0,0.85,12.5,30.0,12.86,0.0
2016,5,11,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,5,15,86.5,14.0,0.9,9.0,21.0,38.19,0.0
2016,5,12,5,30,173.0,28.0,0.9,9.0,42.0,113.04,77.84
2016,5,12,5,45,272.5,42.0,0.95,9.5,82.5,180.88,143.24
2016,5,12,6,0,372.0,56.0,1.0,10.0,123.0,259.41,212.19
2016,5,12,6,15,443.5,66.0,1.0,10.0,171.0,333.32,276.27
2016,5,12,6,30,515.0,76.0,1.0,10.0,219.0,410.79,341.19
2016,5,12,6,45,561.0,85.0,1.05,10.5,270.0,476.91,394.25
2016,5,12,7,0,607.0,94.0,1.1,11.0,321.0,545.78,447.41
2016,5,12,7,15,644.0,100.0,1.1,11.5,373.0,607.02,492.44
2016,5,12,7,30,681.0,106.0,1.1,12.0,425.0,669.19,536.17
2016,5,12,7,45,712.5,109.0,1.1,12.5,476.5,723.93,572.31
2016,5,12,8,0,744.0,112.0,1.1,13.0,528.0,778.25,607.24
2016,5,12,8,15,764.5,116.0,1.05,13.5,576.0,818.8,631.04
2016,5,12,8,30,785.0,120.0,1.0,14.0,624.0,862.07,656.27
2016,5,12,8,45,803.0,122.0,0.95,14.5,668.5,898.64,676.38
2016,5,12,9,0,821.0,124.0,0.9,15.0,713.0,932.58,694.42
2016,5,12,9,15,833.0,126.5,0.85,15.5,752.5,958.45,706.94
2016,5,12,9,30,845.0,129.0,0.8,16.0,792.0,981.02,717.29
2016,5,12,9,45,853.5,131.5,0.75,16.5,825.0,983.92,715.15
2016,5,12,10,0,862.0,134.0,0.7,17.0,858.0,995.65,718.97
2016,5,12,10,15,868.5,135.5,0.7,17.5,885.0,1000.71,719.66
2016,5,12,10,30,875.0,137.0,0.7,18.0,912.0,1002.0,718.23
2016,5,12,10,45,878.5,139.0,0.7,18.5,931.5,997.04,713.11
2016,5,12,11,0,882.0,141.0,0.7,19.0,951.0,988.28,705.88
2016,5,12,11,15,884.5,141.5,0.75,19.0,963.5,973.47,697.44
2016,5,12,11,30,887.0,142.0,0.8,19.0,976.0,955.05,686.84
2016,5,12,11,45,888.0,142.5,0.85,19.5,980.5,931.79,671.92
2016,5,12,12,0,889.0,143.0,0.9,20.0,985.0,905.21,654.93
2016,5,12,12,15,888.5,143.0,0.9,20.0,982.5,873.8,635.15
2016,5,12,12,30,888.0,143.0,0.9,20.0,980.0,839.46,613.43
2016,5,12,12,45,878.5,147.0,0.95,20.5,967.0,798.7,586.97
2016,5,12,13,0,869.0,151.0,1.0,21.0,954.0,755.88,557.13
2016,5,12,13,15,865.0,149.5,1.0,20.5,936.0,710.75,526.54
2016,5,12,13,30,861.0,148.0,1.0,20.0,918.0,663.64,493.6
2016,5,12,13,45,861.0,143.0,1.05,20.0,894.5,614.43,457.65
2016,5,12,14,0,861.0,138.0,1.1,20.0,871.0,563.25,418.92
2016,5,12,14,15,852.5,136.0,1.1,20.0,839.5,507.72,375.27
2016,5,12,14,30,844.0,134.0,1.1,20.0,808.0,451.04,329.33
2016,5,12,14,45,838.0,129.0,1.1,20.0,771.5,392.57,280.62
2016,5,12,15,0,832.0,124.0,1.1,20.0,735.0,333.73,230.5
2016,5,12,15,15,817.5,121.0,1.1,19.5,692.0,274.28,180.42
2016,5,12,15,30,803.0,118.0,1.1,19.0,649.0,215.93,132.98
2016,5,12,15,45,787.5,113.0,1.1,18.5,602.5,157.38,91.12
2016,5,12,16,0,772.0,108.0,1.1,18.0,556.0,100.58,63.51
2016,5,12,16,15,747.5,104.0,1.1,17.5,505.5,78.86,62.87
2016,5,12,16,30,723.0,100.0,1.1,17.0,455.0,70.65,56.17
2016,5,12,16,45,691.0,94.5,1.15,16.5,403.0,68.14,54.32
2016,5,12,17,0,659.0,89.0,1.2,16.0,351.0,65.51,52.33
2016,5,12,17,15,613.5,82.5,1.2,15.0,299.0,61.88,49.5
2016,5,12,17,30,568.0,76.0,1.2,14.0,247.0,58.16,46.47
2016,5,12,17,45,499.0,68.0,1.25,13.5,197.0,52.95,41.88
2016,5,12,18,0,430.0,60.0,1.3,13.0,147.0,47.67,37.01
2016,5,12,18,15,334.0,48.0,1.25,12.5,104.0,36.88,27.02
2016,5,12,18,30,238.0,36.0,1.2,12.0,61.0,27.81,18.17
2016,5,12,18,45,119.0,18.0,1.2,11.5,30.5,14.0,0.82
2016,5,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,5,15,96.5,15.0,0.95,8.0,22.5,42.04,0.0
2016,5,13,5,30,193.0,30.0,1.0,8.0,45.0,123.3,86.93
2016,5,13,5,45,304.5,42.0,1.05,8.5,87.5,193.79,154.32
2016,5,13,6,0,416.0,54.0,1.1,9.0,130.0,280.99,230.68
2016,5,13,6,15,487.0,63.5,1.1,9.5,179.5,353.38,293.28
2016,5,13,6,30,558.0,73.0,1.1,10.0,229.0,432.09,358.6
2016,5,13,6,45,370.5,112.0,1.15,10.5,224.5,380.1,315.89
2016,5,13,7,0,183.0,151.0,1.2,11.0,220.0,286.93,238.29
2016,5,13,7,15,458.0,123.0,1.15,11.0,330.0,489.48,404.03
2016,5,13,7,30,733.0,95.0,1.1,11.0,440.0,695.17,558.57
2016,5,13,7,45,758.5,99.0,1.1,11.5,491.5,744.28,588.64
2016,5,13,8,0,784.0,103.0,1.1,12.0,543.0,796.27,621.81
2016,5,13,8,15,803.0,106.5,1.05,12.5,591.5,840.7,648.16
2016,5,13,8,30,822.0,110.0,1.0,13.0,640.0,883.04,672.51
2016,5,13,8,45,578.5,211.5,1.0,13.5,597.5,785.15,601.09
2016,5,13,9,0,335.0,313.0,1.0,14.0,555.0,655.34,503.02
2016,5,13,9,15,361.0,324.0,0.95,14.0,597.0,694.61,530.92
2016,5,13,9,30,387.0,335.0,0.9,14.0,639.0,732.81,555.7
2016,5,13,9,45,413.5,337.5,0.9,14.5,675.0,778.28,584.44
2016,5,13,10,0,440.0,340.0,0.9,15.0,711.0,805.22,600.52
2016,5,13,10,15,677.0,230.0,0.95,15.5,821.0,929.96,687.69
2016,5,13,10,30,914.0,120.0,1.0,16.0,931.0,1022.12,743.75
2016,5,13,10,45,620.5,279.0,1.05,16.5,835.0,905.2,664.33
2016,5,13,11,0,327.0,438.0,1.1,17.0,739.0,748.34,552.61
2016,5,13,11,15,630.0,278.5,1.1,17.0,868.0,885.16,653.46
2016,5,13,11,30,933.0,119.0,1.1,17.0,997.0,975.16,711.76
2016,5,13,11,45,937.5,116.5,1.15,17.0,1002.5,951.64,696.1
2016,5,13,12,0,942.0,114.0,1.2,17.0,1008.0,924.53,679.63
2016,5,13,12,15,941.5,114.0,1.2,17.0,1005.0,891.97,658.74
2016,5,13,12,30,941.0,114.0,1.2,17.0,1002.0,856.28,635.74
2016,5,13,12,45,938.5,113.5,1.3,17.0,991.0,815.67,610.57
2016,5,13,13,0,936.0,113.0,1.4,17.0,980.0,772.4,582.42
2016,5,13,13,15,932.5,112.5,1.4,16.5,962.0,725.95,549.97
2016,5,13,13,30,929.0,112.0,1.4,16.0,944.0,677.27,514.9
2016,5,13,13,45,924.5,110.5,1.45,16.0,919.0,625.19,475.65
2016,5,13,14,0,920.0,109.0,1.5,16.0,894.0,571.39,433.71
2016,5,13,14,15,912.5,107.5,1.5,15.5,862.0,514.7,388.55
2016,5,13,14,30,905.0,106.0,1.5,15.0,830.0,457.08,340.95
2016,5,13,14,45,896.5,103.5,1.55,15.0,792.0,397.67,289.94
2016,5,13,15,0,888.0,101.0,1.6,15.0,754.0,337.94,237.51
2016,5,13,15,15,875.5,98.5,1.6,14.5,711.0,277.23,184.63
2016,5,13,15,30,863.0,96.0,1.6,14.0,668.0,217.17,134.32
2016,5,13,15,45,849.5,92.0,1.6,14.0,621.0,156.88,90.03
2016,5,13,16,0,836.0,88.0,1.6,14.0,574.0,89.29,54.01
2016,5,13,16,15,814.5,85.0,1.55,13.5,523.5,66.37,52.99
2016,5,13,16,30,793.0,82.0,1.5,13.0,473.0,65.08,52.2
2016,5,13,16,45,769.0,76.5,1.5,13.0,421.0,61.84,49.53
2016,5,13,17,0,745.0,71.0,1.5,13.0,369.0,58.42,46.68
2016,5,13,17,15,705.0,66.5,1.5,12.5,316.0,55.48,44.29
2016,5,13,17,30,665.0,62.0,1.5,12.0,263.0,48.22,37.94
2016,5,13,17,45,611.0,55.0,1.5,11.5,212.5,43.38,33.63
2016,5,13,18,0,557.0,48.0,1.5,11.0,162.0,38.43,29.05
