Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,18,15,462.0,39.5,1.45,10.5,116.0,31.93,22.89
2016,5,13,18,30,367.0,31.0,1.4,10.0,70.0,25.39,16.33
2016,5,13,18,45,183.5,15.5,1.35,9.5,35.0,12.43,0.99
2016,5,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,5,15,101.5,14.0,0.6,9.5,23.0,42.65,0.0
2016,5,14,5,30,203.0,28.0,0.6,10.0,46.0,123.43,87.28
2016,5,14,5,45,296.0,40.5,0.65,10.5,85.5,190.9,150.75
2016,5,14,6,0,389.0,53.0,0.7,11.0,125.0,266.79,216.93
2016,5,14,6,15,445.5,64.0,0.7,11.0,170.5,331.45,272.85
2016,5,14,6,30,502.0,75.0,0.7,11.0,216.0,401.09,330.78
2016,5,14,6,45,551.0,80.5,0.7,11.5,264.5,464.34,380.92
2016,5,14,7,0,600.0,86.0,0.7,12.0,313.0,530.52,431.23
2016,5,14,7,15,684.0,83.5,0.7,12.5,378.5,614.9,493.48
2016,5,14,7,30,768.0,81.0,0.7,13.0,444.0,701.31,552.53
2016,5,14,7,45,793.5,84.0,0.7,13.5,495.5,754.2,585.76
2016,5,14,8,0,819.0,87.0,0.7,14.0,547.0,806.05,617.8
2016,5,14,8,15,837.5,89.5,0.7,14.5,596.0,849.83,643.62
2016,5,14,8,30,856.0,92.0,0.7,15.0,645.0,882.28,661.52
2016,5,14,8,45,559.0,211.5,0.7,15.5,582.5,766.22,578.94
2016,5,14,9,0,262.0,331.0,0.7,16.0,520.0,605.34,459.1
2016,5,14,9,15,294.0,343.5,0.7,16.5,566.5,650.54,491.28
2016,5,14,9,30,326.0,356.0,0.7,17.0,613.0,695.07,520.02
2016,5,14,9,45,237.0,387.0,0.75,17.5,578.0,620.76,464.93
2016,5,14,10,0,148.0,418.0,0.8,18.0,543.0,562.94,421.53
2016,5,14,10,15,300.0,392.0,0.8,18.0,655.0,699.25,519.76
2016,5,14,10,30,452.0,366.0,0.8,18.0,767.0,830.88,608.43
2016,5,14,10,45,402.5,396.0,0.85,18.5,759.0,788.88,576.88
2016,5,14,11,0,353.0,426.0,0.9,19.0,751.0,760.6,556.22
2016,5,14,11,15,366.5,424.5,0.95,19.0,766.0,759.86,556.59
2016,5,14,11,30,380.0,423.0,1.0,19.0,781.0,756.81,555.09
2016,5,14,11,45,347.0,444.5,1.05,19.0,773.0,731.07,537.12
2016,5,14,12,0,314.0,466.0,1.1,19.0,765.0,704.52,518.74
2016,5,14,12,15,165.5,386.5,1.1,19.0,544.0,484.86,364.3
2016,5,14,12,30,17.0,307.0,1.1,19.0,323.0,272.29,206.67
2016,5,14,12,45,12.5,246.0,1.15,19.0,258.0,215.75,164.84
2016,5,14,13,0,8.0,185.0,1.2,19.0,193.0,160.39,122.3
2016,5,14,13,15,6.5,174.0,1.2,19.0,180.5,149.49,113.97
2016,5,14,13,30,5.0,163.0,1.2,19.0,168.0,138.8,105.66
2016,5,14,13,45,6.5,175.5,1.25,19.0,181.5,149.3,114.06
2016,5,14,14,0,8.0,188.0,1.3,19.0,195.0,159.43,122.09
2016,5,14,14,15,54.0,285.5,1.3,18.5,329.5,253.57,195.29
2016,5,14,14,30,100.0,383.0,1.3,18.0,464.0,335.99,257.01
2016,5,14,14,45,59.5,322.5,1.35,18.0,370.0,268.71,206.12
2016,5,14,15,0,19.0,262.0,1.4,18.0,276.0,213.58,164.99
2016,5,14,15,15,9.5,194.5,1.4,17.5,201.5,158.63,122.8
2016,5,14,15,30,0.0,127.0,1.4,17.0,127.0,104.3,80.16
2016,5,14,15,45,50.0,192.5,1.45,17.0,221.5,150.67,115.99
2016,5,14,16,0,100.0,258.0,1.5,17.0,316.0,184.01,143.16
2016,5,14,16,15,117.5,235.5,1.5,16.5,298.0,158.36,130.74
2016,5,14,16,30,135.0,213.0,1.5,16.0,280.0,145.88,120.92
2016,5,14,16,45,67.5,114.0,1.5,15.5,147.5,85.66,69.71
2016,5,14,17,0,0.0,15.0,1.5,15.0,15.0,12.36,5.39
2016,5,14,17,15,0.0,12.5,1.45,14.5,12.5,10.29,3.6
2016,5,14,17,30,0.0,10.0,1.4,14.0,10.0,8.22,1.76
2016,5,14,17,45,230.0,34.5,1.35,13.5,82.0,25.09,16.98
2016,5,14,18,0,460.0,59.0,1.3,13.0,154.0,46.83,36.33
2016,5,14,18,15,364.0,48.0,1.2,12.5,110.0,38.65,28.65
2016,5,14,18,30,268.0,37.0,1.1,12.0,66.0,28.64,19.05
2016,5,14,18,45,134.0,18.5,1.05,12.0,33.0,14.4,2.76
2016,5,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,5,15,86.0,16.5,1.05,10.0,24.0,52.65,0.0
2016,5,15,5,30,172.0,33.0,1.1,10.0,48.0,118.65,85.0
2016,5,15,5,45,282.5,45.5,1.2,10.5,89.5,188.03,149.13
2016,5,15,6,0,393.0,58.0,1.3,11.0,131.0,273.18,223.2
2016,5,15,6,15,464.5,67.5,1.3,11.0,180.0,344.65,285.19
2016,5,15,6,30,536.0,77.0,1.3,11.0,229.0,422.42,350.28
2016,5,15,6,45,589.0,83.0,1.35,11.5,281.5,490.45,404.88
2016,5,15,7,0,642.0,89.0,1.4,12.0,334.0,561.69,459.92
2016,5,15,7,15,677.5,94.0,1.3,12.5,386.0,621.87,503.38
2016,5,15,7,30,713.0,99.0,1.2,13.0,438.0,682.78,544.75
2016,5,15,7,45,744.0,101.5,1.15,13.5,490.0,737.4,580.02
2016,5,15,8,0,775.0,104.0,1.1,14.0,542.0,787.83,611.3
2016,5,15,8,15,794.5,107.5,1.05,14.5,590.0,832.3,637.63
2016,5,15,8,30,814.0,111.0,1.0,15.0,638.0,874.75,661.98
2016,5,15,8,45,833.5,111.5,1.0,15.5,683.0,911.49,682.86
2016,5,15,9,0,853.0,112.0,1.0,16.0,728.0,934.82,694.75
2016,5,15,9,15,864.5,114.0,1.0,16.5,767.0,959.75,707.82
2016,5,15,9,30,876.0,116.0,1.0,17.0,806.0,981.38,718.66
2016,5,15,9,45,896.5,110.5,1.0,17.5,843.0,1000.45,727.91
2016,5,15,10,0,917.0,105.0,1.0,18.0,880.0,1016.08,735.03
2016,5,15,10,15,923.0,106.0,1.0,18.0,907.0,1020.59,736.68
2016,5,15,10,30,929.0,107.0,1.0,18.0,934.0,1021.18,736.16
2016,5,15,10,45,933.0,108.0,1.05,18.5,953.5,1015.87,731.76
2016,5,15,11,0,937.0,109.0,1.1,19.0,973.0,1006.6,725.07
2016,5,15,11,15,939.5,109.5,1.15,19.0,986.0,991.53,716.2
2016,5,15,11,30,942.0,110.0,1.2,19.0,999.0,972.66,705.02
2016,5,15,11,45,942.0,110.5,1.25,19.0,1003.5,947.86,690.07
2016,5,15,12,0,942.0,111.0,1.3,19.0,1008.0,919.62,672.86
2016,5,15,12,15,942.0,111.0,1.35,19.0,1005.0,887.62,653.1
2016,5,15,12,30,942.0,111.0,1.4,19.0,1002.0,852.47,631.08
2016,5,15,12,45,944.0,108.0,1.5,19.0,993.0,813.28,606.68
2016,5,15,13,0,946.0,105.0,1.6,19.0,984.0,771.11,579.3
2016,5,15,13,15,943.0,104.0,1.65,18.5,966.0,724.4,547.1
2016,5,15,13,30,940.0,103.0,1.7,18.0,948.0,675.4,512.14
2016,5,15,13,45,531.5,263.0,1.75,18.0,738.0,521.51,396.86
2016,5,15,14,0,123.0,423.0,1.8,18.0,528.0,397.28,303.02
2016,5,15,14,15,247.5,387.0,1.8,17.5,589.0,412.08,314.48
2016,5,15,14,30,372.0,351.0,1.8,17.0,650.0,415.93,315.0
2016,5,15,14,45,386.5,327.0,1.8,17.0,625.0,375.79,281.97
2016,5,15,15,0,401.0,303.0,1.8,17.0,600.0,334.13,247.24
2016,5,15,15,15,638.5,196.5,1.8,16.5,637.0,280.89,195.18
2016,5,15,15,30,876.0,90.0,1.8,16.0,674.0,215.12,131.18
2016,5,15,15,45,859.5,87.5,1.85,16.0,626.5,155.01,87.43
2016,5,15,16,0,843.0,85.0,1.9,16.0,579.0,96.5,59.25
2016,5,15,16,15,822.0,82.0,1.9,15.5,528.5,64.32,50.77
2016,5,15,16,30,801.0,79.0,1.9,15.0,478.0,62.95,49.9
2016,5,15,16,45,767.5,76.5,1.9,14.5,424.5,61.72,49.11
2016,5,15,17,0,734.0,74.0,1.9,14.0,371.0,60.52,48.33
2016,5,15,17,15,693.5,69.0,1.85,13.5,318.0,57.27,45.69
2016,5,15,17,30,653.0,64.0,1.8,13.0,265.0,49.52,38.94
2016,5,15,17,45,587.0,58.5,1.8,12.5,213.5,45.83,35.69
2016,5,15,18,0,521.0,53.0,1.8,12.0,162.0,42.16,32.29
2016,5,15,18,15,426.0,44.0,1.7,11.5,116.5,35.44,25.94
2016,5,15,18,30,331.0,35.0,1.6,11.0,71.0,28.65,19.21
2016,5,15,18,45,165.5,17.5,1.55,11.0,35.5,14.03,3.21
2016,5,15,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,5,15,97.0,16.0,1.15,10.0,24.5,55.41,0.0
2016,5,16,5,30,194.0,32.0,1.1,10.0,49.0,124.68,90.13
2016,5,16,5,45,294.5,45.0,1.1,10.5,90.5,191.91,152.27
2016,5,16,6,0,395.0,58.0,1.1,11.0,132.0,273.79,223.45
2016,5,16,6,15,464.5,67.0,1.05,11.0,180.5,343.67,283.76
2016,5,16,6,30,534.0,76.0,1.0,11.0,229.0,419.61,346.82
2016,5,16,6,45,583.0,83.0,0.95,11.5,280.5,485.99,399.12
2016,5,16,7,0,632.0,90.0,0.9,12.0,332.0,555.28,451.35
2016,5,16,7,15,667.0,95.5,0.85,12.5,384.0,615.19,494.23
2016,5,16,7,30,702.0,101.0,0.8,13.0,436.0,675.82,535.31
2016,5,16,7,45,732.5,103.5,0.75,14.0,487.0,729.59,568.35
2016,5,16,8,0,763.0,106.0,0.7,15.0,538.0,779.01,597.2
2016,5,16,8,15,782.5,109.5,0.7,15.5,586.0,823.07,623.5
2016,5,16,8,30,802.0,113.0,0.7,16.0,634.0,865.15,648.0
2016,5,16,8,45,821.5,113.5,0.7,16.5,678.5,901.58,668.39
2016,5,16,9,0,841.0,114.0,0.7,17.0,723.0,935.44,686.9
2016,5,16,9,15,852.5,116.0,0.7,17.0,762.0,949.26,693.75
2016,5,16,9,30,864.0,118.0,0.7,17.0,801.0,970.69,705.84
2016,5,16,9,45,885.0,112.5,0.75,17.5,837.5,990.14,716.32
2016,5,16,10,0,906.0,107.0,0.8,18.0,874.0,1006.19,724.75
2016,5,16,10,15,911.5,108.5,0.85,18.5,900.5,1010.7,726.09
2016,5,16,10,30,917.0,110.0,0.9,19.0,927.0,1011.32,725.29
2016,5,16,10,45,920.5,111.0,0.95,19.5,946.5,1005.58,720.7
2016,5,16,11,0,924.0,112.0,1.0,20.0,966.0,995.96,713.86
2016,5,16,11,15,926.5,112.5,1.05,20.0,978.5,981.07,705.2
2016,5,16,11,30,929.0,113.0,1.1,20.0,991.0,962.43,694.25
2016,5,16,11,45,929.5,113.5,1.15,20.5,995.5,938.38,678.58
2016,5,16,12,0,930.0,114.0,1.2,21.0,1000.0,910.9,660.75
2016,5,16,12,15,929.5,114.0,1.2,21.0,997.5,878.87,640.44
2016,5,16,12,30,929.0,114.0,1.2,21.0,995.0,843.77,618.08
2016,5,16,12,45,927.5,113.5,1.3,21.0,984.5,804.58,594.08
2016,5,16,13,0,926.0,113.0,1.4,21.0,974.0,762.68,567.0
2016,5,16,13,15,922.5,112.0,1.4,21.0,956.5,716.5,534.14
2016,5,16,13,30,919.0,111.0,1.4,21.0,939.0,668.14,498.86
2016,5,16,13,45,917.5,108.0,1.45,21.0,915.0,617.34,461.18
2016,5,16,14,0,916.0,105.0,1.5,21.0,891.0,564.58,420.68
2016,5,16,14,15,909.0,104.0,1.5,20.5,859.5,509.03,377.12
2016,5,16,14,30,902.0,103.0,1.5,20.0,828.0,452.49,331.14
2016,5,16,14,45,895.0,100.0,1.55,20.0,791.0,393.72,281.48
2016,5,16,15,0,888.0,97.0,1.6,20.0,754.0,334.47,230.32
2016,5,16,15,15,876.0,94.5,1.6,19.5,711.5,274.2,178.73
2016,5,16,15,30,864.0,92.0,1.6,19.0,669.0,214.52,129.6
2016,5,16,15,45,846.0,90.5,1.6,19.0,621.5,155.72,87.4
2016,5,16,16,0,828.0,89.0,1.6,19.0,574.0,89.99,53.34
2016,5,16,16,15,806.5,85.5,1.55,18.5,524.0,66.44,51.96
2016,5,16,16,30,785.0,82.0,1.5,18.0,474.0,64.82,50.89
2016,5,16,16,45,750.0,80.0,1.45,17.5,421.0,64.05,50.53
2016,5,16,17,0,715.0,78.0,1.4,17.0,368.0,63.35,50.21
2016,5,16,17,15,673.5,72.5,1.3,16.0,315.5,54.86,43.09
2016,5,16,17,30,632.0,67.0,1.2,15.0,263.0,51.54,40.42
2016,5,16,17,45,569.5,60.5,1.2,14.5,212.5,47.21,36.63
2016,5,16,18,0,507.0,54.0,1.2,14.0,162.0,42.83,32.64
2016,5,16,18,15,413.0,44.5,1.15,13.5,117.0,35.74,26.02
2016,5,16,18,30,319.0,35.0,1.1,13.0,72.0,28.53,19.01
2016,5,16,18,45,159.5,17.5,1.1,12.5,36.0,13.98,3.65
2016,5,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,17,5,15,135.5,15.0,0.65,9.5,27.5,68.06,0.0
2016,5,17,5,30,271.0,30.0,0.6,10.0,55.0,151.37,110.28
2016,5,17,5,45,379.0,39.5,0.6,10.5,98.5,223.59,176.73
2016,5,17,6,0,487.0,49.0,0.6,11.0,142.0,307.72,249.28
2016,5,17,6,15,554.0,56.0,0.55,11.5,192.0,378.32,308.81
2016,5,17,6,30,621.0,63.0,0.5,12.0,242.0,454.68,370.16
2016,5,17,6,45,670.5,67.5,0.5,13.0,295.5,522.19,421.47
2016,5,17,7,0,720.0,72.0,0.5,14.0,349.0,590.04,470.66
2016,5,17,7,15,752.5,76.0,0.5,15.0,402.5,650.03,511.11
2016,5,17,7,30,785.0,80.0,0.5,16.0,456.0,710.29,549.24
2016,5,17,7,45,812.5,82.5,0.55,17.0,508.5,764.62,582.7
2016,5,17,8,0,840.0,85.0,0.6,18.0,561.0,818.01,614.66
2016,5,17,8,15,857.5,87.5,0.65,18.5,610.0,852.89,634.83
2016,5,17,8,30,875.0,90.0,0.7,19.0,659.0,893.61,658.85
2016,5,17,8,45,890.0,91.5,0.75,20.0,704.5,928.4,677.36
2016,5,17,9,0,905.0,93.0,0.8,21.0,750.0,960.3,693.88
2016,5,17,9,15,915.5,95.0,0.8,21.5,790.0,985.33,706.27
2016,5,17,9,30,926.0,97.0,0.8,22.0,830.0,1006.85,716.53
2016,5,17,9,45,933.0,99.0,0.8,22.5,863.5,1021.29,722.48
2016,5,17,10,0,940.0,101.0,0.8,23.0,897.0,1031.85,726.24
2016,5,17,10,15,945.5,102.0,0.8,23.0,924.0,1035.95,727.63
2016,5,17,10,30,951.0,103.0,0.8,23.0,951.0,1036.04,726.83
2016,5,17,10,45,954.5,104.0,0.85,23.5,971.0,1030.16,722.29
2016,5,17,11,0,958.0,105.0,0.9,24.0,991.0,1020.27,715.49
2016,5,17,11,15,960.0,105.5,0.9,24.0,1003.5,1004.51,705.61
2016,5,17,11,30,962.0,106.0,0.9,24.0,1016.0,984.9,693.54
2016,5,17,11,45,962.0,106.5,0.95,24.5,1020.5,959.77,677.77
2016,5,17,12,0,962.0,107.0,1.0,25.0,1025.0,931.13,659.83
2016,5,17,12,15,961.0,106.5,1.05,25.0,1021.5,897.4,639.89
2016,5,17,12,30,960.0,106.0,1.1,25.0,1018.0,860.55,617.77
2016,5,17,12,45,959.0,105.0,1.15,25.0,1007.5,820.3,593.17
2016,5,17,13,0,958.0,104.0,1.2,25.0,997.0,777.22,565.87
2016,5,17,13,15,954.5,103.0,1.2,24.5,978.0,729.8,534.02
2016,5,17,13,30,951.0,102.0,1.2,24.0,959.0,680.11,499.57
2016,5,17,13,45,944.5,101.5,1.25,24.0,933.5,627.03,461.02
2016,5,17,14,0,938.0,101.0,1.3,24.0,908.0,572.38,419.92
2016,5,17,14,15,931.0,99.5,1.3,24.0,875.5,515.39,375.34
2016,5,17,14,30,924.0,98.0,1.3,24.0,843.0,457.38,328.45
2016,5,17,14,45,913.5,97.0,1.35,24.0,804.5,397.74,279.09
2016,5,17,15,0,903.0,96.0,1.4,24.0,766.0,337.96,228.49
2016,5,17,15,15,890.5,93.5,1.4,23.5,722.5,276.76,177.1
2016,5,17,15,30,878.0,91.0,1.4,23.0,679.0,216.21,128.14
2016,5,17,15,45,862.0,88.5,1.4,23.0,631.5,156.18,85.65
2016,5,17,16,0,846.0,86.0,1.4,23.0,584.0,97.67,58.17
2016,5,17,16,15,824.5,83.0,1.4,22.5,533.0,64.96,49.83
2016,5,17,16,30,803.0,80.0,1.4,22.0,482.0,63.6,49.01
2016,5,17,16,45,775.0,76.0,1.4,21.5,429.5,61.36,47.38
2016,5,17,17,0,747.0,72.0,1.4,21.0,377.0,59.04,45.66
2016,5,17,17,15,707.5,67.0,1.3,20.0,324.0,55.73,43.12
2016,5,17,17,30,668.0,62.0,1.2,19.0,271.0,52.34,40.44
2016,5,17,17,45,609.0,56.0,1.15,18.0,219.5,43.96,33.24
2016,5,17,18,0,550.0,50.0,1.1,17.0,168.0,39.81,29.57
2016,5,17,18,15,460.0,41.5,1.0,16.0,122.0,33.39,23.71
2016,5,17,18,30,370.0,33.0,0.9,15.0,76.0,26.9,17.5
2016,5,17,18,45,223.0,21.0,0.85,14.5,43.5,17.1,6.17
2016,5,17,19,0,76.0,9.0,0.8,14.0,11.0,7.68,0.0
2016,5,17,19,15,38.0,4.5,0.75,13.5,5.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,5,15,120.0,16.0,0.8,10.5,27.0,62.5,0.0
2016,5,18,5,30,240.0,32.0,0.8,11.0,54.0,140.16,102.36
2016,5,18,5,45,343.5,43.0,0.8,12.0,97.0,211.97,167.17
2016,5,18,6,0,447.0,54.0,0.8,13.0,140.0,293.67,237.05
2016,5,18,6,15,514.0,62.0,0.75,13.5,189.5,363.44,295.79
2016,5,18,6,30,581.0,70.0,0.7,14.0,239.0,438.99,356.56
2016,5,18,6,45,630.0,75.5,0.65,14.5,291.5,505.56,407.64
2016,5,18,7,0,679.0,81.0,0.6,15.0,344.0,574.96,458.45
2016,5,18,7,15,712.0,85.5,0.6,15.5,396.0,634.01,499.95
2016,5,18,7,30,745.0,90.0,0.6,16.0,448.0,690.41,536.85
2016,5,18,7,45,770.5,93.5,0.6,17.0,499.0,742.88,568.77
2016,5,18,8,0,796.0,97.0,0.6,18.0,550.0,794.36,599.02
2016,5,18,8,15,814.5,100.5,0.6,18.5,598.0,838.43,624.66
2016,5,18,8,30,833.0,104.0,0.6,19.0,646.0,880.39,648.49
2016,5,18,8,45,848.5,106.0,0.6,20.0,690.5,915.48,666.25
2016,5,18,9,0,864.0,108.0,0.6,21.0,735.0,937.31,675.42
2016,5,18,9,15,874.5,110.0,0.6,21.5,774.0,961.46,687.45
2016,5,18,9,30,885.0,112.0,0.6,22.0,813.0,982.25,697.31
2016,5,18,9,45,897.0,111.0,0.65,23.0,847.0,997.83,703.79
2016,5,18,10,0,909.0,110.0,0.7,24.0,881.0,1009.82,708.19
2016,5,18,10,15,914.5,111.5,0.75,24.0,908.0,1014.29,710.9
2016,5,18,10,30,920.0,113.0,0.8,24.0,935.0,1014.85,711.48
2016,5,18,10,45,922.5,114.5,0.85,24.5,954.0,1008.59,706.69
2016,5,18,11,0,925.0,116.0,0.9,25.0,973.0,998.44,699.73
2016,5,18,11,15,927.0,117.0,0.9,25.0,985.5,983.51,690.35
2016,5,18,11,30,929.0,118.0,0.9,25.0,998.0,964.85,678.81
2016,5,18,11,45,928.0,119.0,0.95,25.0,1002.0,939.89,664.38
2016,5,18,12,0,927.0,120.0,1.0,25.0,1006.0,911.59,647.83
2016,5,18,12,15,926.0,120.0,1.05,25.0,1002.5,879.24,628.61
2016,5,18,12,30,925.0,120.0,1.1,25.0,999.0,843.89,607.27
2016,5,18,12,45,922.5,120.0,1.15,25.0,988.5,804.55,583.1
2016,5,18,13,0,920.0,120.0,1.2,25.0,978.0,762.62,555.84
2016,5,18,13,15,916.5,119.0,1.2,25.0,959.5,716.76,523.93
2016,5,18,13,30,913.0,118.0,1.2,25.0,941.0,668.75,489.68
2016,5,18,13,45,909.0,115.5,1.2,25.0,916.5,617.31,452.04
2016,5,18,14,0,905.0,113.0,1.2,25.0,892.0,564.17,411.95
2016,5,18,14,15,897.5,111.5,1.2,24.5,860.5,508.68,369.51
2016,5,18,14,30,890.0,110.0,1.2,24.0,829.0,452.27,324.75
2016,5,18,14,45,883.0,106.5,1.25,24.0,792.0,393.92,276.59
2016,5,18,15,0,876.0,103.0,1.3,24.0,755.0,335.11,226.94
2016,5,18,15,15,863.5,101.0,1.3,23.5,712.5,275.88,177.28
2016,5,18,15,30,851.0,99.0,1.3,23.0,670.0,217.28,130.01
2016,5,18,15,45,835.5,95.5,1.3,22.5,623.0,150.22,82.05
2016,5,18,16,0,820.0,92.0,1.3,22.0,576.0,92.09,54.21
2016,5,18,16,15,798.5,88.5,1.25,21.0,526.0,68.28,52.97
2016,5,18,16,30,777.0,85.0,1.2,20.0,476.0,66.75,52.11
2016,5,18,16,45,744.0,82.0,1.15,19.5,423.5,65.36,51.22
2016,5,18,17,0,711.0,79.0,1.1,19.0,371.0,63.97,50.31
2016,5,18,17,15,670.0,74.0,1.05,18.0,318.5,55.81,43.55
2016,5,18,17,30,629.0,69.0,1.0,17.0,266.0,52.92,41.3
2016,5,18,17,45,570.0,62.0,0.95,16.5,216.0,48.28,37.28
2016,5,18,18,0,511.0,55.0,0.9,16.0,166.0,43.55,33.03
2016,5,18,18,15,421.0,45.5,0.8,15.0,120.5,36.49,26.57
2016,5,18,18,30,331.0,36.0,0.7,14.0,75.0,29.32,19.72
2016,5,18,18,45,198.0,23.0,0.65,13.5,43.0,18.76,7.85
2016,5,18,19,0,65.0,10.0,0.6,13.0,11.0,8.54,0.0
2016,5,18,19,15,32.5,5.0,0.6,12.5,5.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,5,15,107.0,18.0,1.35,9.0,28.5,61.39,3.34
2016,5,19,5,30,214.0,36.0,1.4,9.0,57.0,135.61,100.58
2016,5,19,5,45,322.5,48.0,1.45,9.5,100.5,205.84,164.57
2016,5,19,6,0,431.0,60.0,1.5,10.0,144.0,291.57,239.36
2016,5,19,6,15,499.5,68.5,1.6,10.0,193.5,362.15,301.04
2016,5,19,6,30,568.0,77.0,1.7,10.0,243.0,438.52,365.64
2016,5,19,6,45,616.0,83.5,1.8,10.5,295.5,505.16,419.64
2016,5,19,7,0,664.0,90.0,1.9,11.0,348.0,574.5,473.85
2016,5,19,7,15,697.0,94.5,1.9,11.0,399.5,633.0,518.3
2016,5,19,7,30,730.0,99.0,1.9,11.0,451.0,691.94,560.98
2016,5,19,7,45,759.5,101.0,1.9,11.5,502.0,741.51,594.09
2016,5,19,8,0,789.0,103.0,1.9,12.0,553.0,794.29,628.8
2016,5,19,8,15,807.5,106.5,1.8,12.5,601.5,838.12,655.34
2016,5,19,8,30,826.0,110.0,1.7,13.0,650.0,879.86,679.76
2016,5,19,8,45,846.0,110.0,1.6,13.5,695.0,916.61,700.16
2016,5,19,9,0,866.0,110.0,1.5,14.0,740.0,940.2,711.27
2016,5,19,9,15,878.5,112.0,1.5,14.0,781.0,966.23,726.79
2016,5,19,9,30,891.0,114.0,1.5,14.0,822.0,988.95,740.07
2016,5,19,9,45,896.5,118.5,1.55,14.5,855.5,1003.95,747.77
2016,5,19,10,0,902.0,123.0,1.6,15.0,889.0,1015.1,753.12
2016,5,19,10,15,910.0,124.5,1.6,15.0,918.0,1021.78,756.35
2016,5,19,10,30,918.0,126.0,1.6,15.0,947.0,1024.56,757.23
2016,5,19,10,45,931.5,122.5,1.6,15.5,971.0,1023.84,754.63
2016,5,19,11,0,945.0,119.0,1.6,16.0,995.0,1019.12,749.63
2016,5,19,11,15,948.5,120.0,1.6,16.0,1009.0,1005.23,740.28
2016,5,19,11,30,952.0,121.0,1.6,16.0,1023.0,987.46,728.62
2016,5,19,11,45,954.5,121.0,1.6,16.5,1029.5,964.13,712.11
2016,5,19,12,0,957.0,121.0,1.6,17.0,1036.0,937.23,693.38
2016,5,19,12,15,956.5,121.0,1.65,16.5,1033.0,904.38,673.95
2016,5,19,12,30,956.0,121.0,1.7,16.0,1030.0,868.4,652.2
2016,5,19,12,45,956.0,119.0,1.75,16.0,1020.0,828.16,626.05
2016,5,19,13,0,956.0,117.0,1.8,16.0,1010.0,785.06,596.68
2016,5,19,13,15,952.5,116.0,1.85,16.0,991.5,737.73,562.53
2016,5,19,13,30,949.0,115.0,1.9,16.0,973.0,688.13,525.75
2016,5,19,13,45,744.5,220.0,1.95,16.0,882.0,606.42,462.97
2016,5,19,14,0,540.0,325.0,2.0,16.0,791.0,536.05,408.65
2016,5,19,14,15,564.0,298.5,2.1,15.5,769.5,491.41,374.47
2016,5,19,14,30,588.0,272.0,2.2,15.0,748.0,443.8,336.25
2016,5,19,14,45,576.0,258.5,2.3,15.0,707.0,389.76,291.62
2016,5,19,15,0,564.0,245.0,2.4,15.0,666.0,336.72,247.0
2016,5,19,15,15,721.0,173.0,2.4,14.5,678.5,282.6,195.32
2016,5,19,15,30,878.0,101.0,2.4,14.0,691.0,223.26,138.85
2016,5,19,15,45,701.5,142.5,2.4,13.5,593.0,161.9,100.19
2016,5,19,16,0,525.0,184.0,2.4,13.0,495.0,134.04,96.49
2016,5,19,16,15,557.5,156.5,2.4,12.5,461.0,103.59,85.68
2016,5,19,16,30,590.0,129.0,2.4,12.0,427.0,87.96,72.49
2016,5,19,16,45,520.5,129.0,2.45,11.5,371.0,89.15,73.97
2016,5,19,17,0,451.0,129.0,2.5,11.0,315.0,89.69,74.86
2016,5,19,17,15,403.5,121.0,2.5,10.5,270.5,85.27,71.29
2016,5,19,17,30,356.0,113.0,2.5,10.0,226.0,80.71,67.49
2016,5,19,17,45,312.5,97.0,2.5,10.0,183.0,70.43,58.24
2016,5,19,18,0,269.0,81.0,2.5,10.0,140.0,60.95,49.5
2016,5,19,18,15,211.5,63.0,2.4,9.5,102.0,47.95,37.44
2016,5,19,18,30,154.0,45.0,2.3,9.0,64.0,34.69,24.9
2016,5,19,18,45,77.0,27.5,2.25,9.0,37.0,21.5,10.5
2016,5,19,19,0,0.0,10.0,2.2,9.0,10.0,8.54,0.0
2016,5,19,19,15,0.0,5.0,2.2,9.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,5,15,100.5,19.0,2.3,8.0,29.0,60.84,8.68
2016,5,20,5,30,201.0,38.0,2.3,8.0,58.0,133.0,99.61
2016,5,20,5,45,311.5,50.0,2.3,8.5,101.0,203.22,163.62
2016,5,20,6,0,422.0,62.0,2.3,9.0,144.0,288.76,238.9
2016,5,20,6,15,491.5,70.5,2.3,9.0,194.0,359.43,301.18
2016,5,20,6,30,561.0,79.0,2.3,9.0,244.0,435.96,366.43
2016,5,20,6,45,613.5,84.5,2.3,9.5,297.0,503.96,421.91
2016,5,20,7,0,666.0,90.0,2.3,10.0,350.0,575.02,477.73
2016,5,20,7,15,700.0,95.0,2.25,10.0,402.5,634.84,523.44
2016,5,20,7,30,734.0,100.0,2.2,10.0,455.0,695.2,567.38
2016,5,20,7,45,763.0,103.0,2.2,10.5,507.0,745.52,601.38
2016,5,20,8,0,792.0,106.0,2.2,11.0,559.0,799.08,637.02
2016,5,20,8,15,811.5,109.0,2.15,11.0,607.5,843.3,665.9
2016,5,20,8,30,831.0,112.0,2.1,11.0,656.0,885.43,692.9
2016,5,20,8,45,846.0,114.5,2.1,11.5,700.5,920.54,713.86
2016,5,20,9,0,861.0,117.0,2.1,12.0,745.0,952.79,732.67
2016,5,20,9,15,872.0,119.5,2.1,12.0,784.5,966.84,740.33
2016,5,20,9,30,883.0,122.0,2.1,12.0,824.0,988.43,753.41
2016,5,20,9,45,484.0,264.0,2.1,12.5,651.0,766.8,593.62
2016,5,20,10,0,85.0,406.0,2.1,13.0,478.0,467.42,363.8
2016,5,20,10,15,182.0,421.0,2.1,13.0,581.5,591.52,459.82
2016,5,20,10,30,279.0,436.0,2.1,13.0,685.0,712.27,547.44
2016,5,20,10,45,204.0,453.0,2.15,13.0,637.5,633.31,487.68
2016,5,20,11,0,129.0,470.0,2.2,13.0,590.0,571.3,440.67
2016,5,20,11,15,287.0,442.5,2.2,13.0,714.5,698.2,536.88
2016,5,20,11,30,445.0,415.0,2.2,13.0,839.0,813.33,620.05
2016,5,20,11,45,269.5,445.5,2.2,13.5,702.5,658.86,504.71
2016,5,20,12,0,94.0,476.0,2.2,14.0,566.0,501.49,385.89
2016,5,20,12,15,188.0,473.5,2.2,13.5,653.0,577.13,445.33
2016,5,20,12,30,282.0,471.0,2.2,13.0,740.0,641.43,493.89
2016,5,20,12,45,155.0,419.5,2.2,13.0,567.0,479.35,372.51
2016,5,20,13,0,28.0,368.0,2.2,13.0,394.0,329.74,257.58
2016,5,20,13,15,129.5,410.0,2.15,13.0,528.0,428.9,335.48
2016,5,20,13,30,231.0,452.0,2.1,13.0,662.0,511.54,397.18
2016,5,20,13,45,236.5,437.5,2.1,13.0,647.5,484.89,376.27
2016,5,20,14,0,242.0,423.0,2.1,13.0,633.0,457.5,355.13
2016,5,20,14,15,250.0,404.5,2.1,13.0,614.5,423.99,328.94
2016,5,20,14,30,258.0,386.0,2.1,13.0,596.0,392.32,303.55
2016,5,20,14,45,168.5,364.0,2.1,13.0,498.5,329.16,255.34
2016,5,20,15,0,79.0,342.0,2.1,13.0,401.0,278.35,217.66
2016,5,20,15,15,63.5,312.5,2.1,12.5,358.5,245.38,192.62
2016,5,20,15,30,48.0,283.0,2.1,12.0,316.0,215.0,169.63
2016,5,20,15,45,45.5,261.5,2.1,12.0,291.0,193.33,152.96
2016,5,20,16,0,43.0,240.0,2.1,12.0,266.0,172.35,137.42
2016,5,20,16,15,76.5,229.0,2.05,11.5,270.0,162.39,136.81
2016,5,20,16,30,110.0,218.0,2.0,11.0,274.0,148.41,125.46
2016,5,20,16,45,87.0,191.5,2.0,11.0,233.0,138.22,117.07
2016,5,20,17,0,64.0,165.0,2.0,11.0,192.0,120.94,102.34
2016,5,20,17,15,56.5,144.0,1.95,10.5,165.0,106.66,90.24
2016,5,20,17,30,49.0,123.0,1.9,10.0,138.0,92.11,77.64
2016,5,20,17,45,265.5,93.0,1.85,10.0,153.5,69.3,57.21
2016,5,20,18,0,482.0,63.0,1.8,10.0,169.0,49.84,39.52
2016,5,20,18,15,389.0,52.5,1.7,9.5,124.0,42.17,32.32
2016,5,20,18,30,296.0,42.0,1.6,9.0,79.0,32.42,22.98
2016,5,20,18,45,166.0,27.5,1.55,9.0,46.5,21.3,10.75
2016,5,20,19,0,36.0,13.0,1.5,9.0,14.0,11.1,0.0
2016,5,20,19,15,18.0,6.5,1.45,9.0,7.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,21,5,15,17.0,17.0,0.85,8.0,18.5,20.46,0.82
2016,5,21,5,30,34.0,34.0,0.9,8.0,37.0,52.1,36.83
2016,5,21,5,45,61.5,54.0,0.95,8.5,64.0,87.07,68.39
2016,5,21,6,0,89.0,74.0,1.0,9.0,91.0,124.28,101.44
2016,5,21,6,15,106.5,95.5,1.0,9.5,122.5,160.6,133.26
2016,5,21,6,30,124.0,117.0,1.0,10.0,154.0,198.27,165.4
2016,5,21,6,45,139.0,138.0,1.05,10.5,186.5,235.07,195.97
2016,5,21,7,0,154.0,159.0,1.1,11.0,219.0,272.84,226.52
2016,5,21,7,15,139.0,183.0,1.1,11.0,243.0,293.41,242.11
2016,5,21,7,30,124.0,207.0,1.1,11.0,267.0,312.09,255.84
2016,5,21,7,45,66.5,196.0,1.1,11.5,229.0,241.02,196.36
2016,5,21,8,0,9.0,185.0,1.1,12.0,191.0,169.74,136.16
2016,5,21,8,15,34.5,233.5,1.1,12.0,256.5,253.12,203.99
2016,5,21,8,30,60.0,282.0,1.1,12.0,322.0,326.05,261.04
2016,5,21,8,45,174.0,306.0,1.15,12.5,431.5,472.24,374.55
2016,5,21,9,0,288.0,330.0,1.2,13.0,541.0,623.41,485.42
2016,5,21,9,15,206.0,357.5,1.2,13.0,512.5,557.86,433.29
2016,5,21,9,30,124.0,385.0,1.2,13.0,484.0,507.34,393.39
2016,5,21,9,45,64.0,272.5,1.25,13.5,324.0,314.51,247.3
2016,5,21,10,0,4.0,160.0,1.3,14.0,164.0,139.7,108.44
2016,5,21,10,15,38.5,292.0,1.3,14.0,327.0,305.98,240.61
2016,5,21,10,30,73.0,424.0,1.3,14.0,490.0,466.39,360.43
2016,5,21,10,45,43.0,340.0,1.3,14.0,379.5,352.24,273.37
2016,5,21,11,0,13.0,256.0,1.3,14.0,269.0,231.58,180.44
2016,5,21,11,15,14.5,275.5,1.3,14.0,290.0,249.33,194.64
2016,5,21,11,30,16.0,295.0,1.3,14.0,311.0,266.75,207.94
2016,5,21,11,45,17.0,305.5,1.35,14.0,322.5,275.49,214.59
2016,5,21,12,0,18.0,316.0,1.4,14.0,334.0,283.9,221.04
2016,5,21,12,15,21.5,340.0,1.4,14.0,361.0,305.57,237.63
2016,5,21,12,30,25.0,364.0,1.4,14.0,388.0,333.19,258.55
2016,5,21,12,45,20.5,326.5,1.45,14.0,346.0,288.94,224.74
2016,5,21,13,0,16.0,289.0,1.5,14.0,304.0,252.35,196.8
2016,5,21,13,15,82.5,373.0,1.5,14.0,448.0,364.93,284.37
2016,5,21,13,30,149.0,457.0,1.5,14.0,592.0,464.33,358.23
2016,5,21,13,45,100.0,420.5,1.55,14.0,510.5,395.25,305.74
2016,5,21,14,0,51.0,384.0,1.6,14.0,429.0,332.08,258.2
2016,5,21,14,15,34.0,328.5,1.6,13.5,358.0,275.85,215.82
2016,5,21,14,30,17.0,273.0,1.6,13.0,287.0,227.01,178.51
2016,5,21,14,45,13.0,243.5,1.6,13.0,254.5,200.61,158.01
2016,5,21,15,0,9.0,214.0,1.6,13.0,222.0,175.0,137.93
2016,5,21,15,15,34.0,252.5,1.55,13.0,276.5,199.54,156.91
2016,5,21,15,30,59.0,291.0,1.5,13.0,331.0,221.75,173.64
2016,5,21,15,45,179.5,270.5,1.5,13.0,380.0,204.69,155.73
2016,5,21,16,0,300.0,250.0,1.5,13.0,429.0,171.4,130.82
2016,5,21,16,15,322.5,222.0,1.45,12.5,399.5,146.14,122.17
2016,5,21,16,30,345.0,194.0,1.4,12.0,370.0,131.5,110.25
2016,5,21,16,45,261.5,182.0,1.4,12.0,307.0,123.99,104.15
2016,5,21,17,0,178.0,170.0,1.4,12.0,244.0,120.91,101.84
2016,5,21,17,15,164.0,149.0,1.35,11.5,210.0,107.42,90.48
2016,5,21,17,30,150.0,128.0,1.3,11.0,176.0,93.56,78.58
2016,5,21,17,45,325.0,93.0,1.3,11.0,173.0,67.63,55.49
2016,5,21,18,0,500.0,58.0,1.3,11.0,170.0,45.75,35.71
2016,5,21,18,15,413.5,48.5,1.2,10.5,125.0,38.8,29.21
2016,5,21,18,30,327.0,39.0,1.1,10.0,80.0,31.72,22.33
2016,5,21,18,45,201.5,25.5,1.05,9.5,47.5,19.85,9.92
2016,5,21,19,0,76.0,12.0,1.0,9.0,15.0,10.24,0.0
2016,5,21,19,15,38.0,6.0,1.0,8.5,7.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,22,5,15,125.0,18.0,0.7,8.0,30.5,66.91,18.73
2016,5,22,5,30,250.0,36.0,0.7,8.0,61.0,147.01,110.5
2016,5,22,5,45,347.5,47.5,0.75,8.5,104.5,216.53,173.32
2016,5,22,6,0,445.0,59.0,0.8,9.0,148.0,295.91,242.44
2016,5,22,6,15,510.0,67.5,0.8,9.5,197.0,364.97,301.41
2016,5,22,6,30,575.0,76.0,0.8,10.0,246.0,439.51,362.44
2016,5,22,6,45,404.0,114.5,0.8,10.5,245.5,398.55,328.75
2016,5,22,7,0,233.0,153.0,0.8,11.0,245.0,331.59,273.24
2016,5,22,7,15,189.5,180.5,0.75,11.5,262.0,326.22,267.57
2016,5,22,7,30,146.0,208.0,0.7,12.0,279.0,329.43,267.67
2016,5,22,7,45,209.0,225.5,0.7,12.5,339.5,401.76,323.94
2016,5,22,8,0,272.0,243.0,0.7,13.0,400.0,494.6,392.92
2016,5,22,8,15,275.5,266.0,0.7,13.0,436.0,529.38,416.39
2016,5,22,8,30,279.0,289.0,0.7,13.0,472.0,562.98,439.23
2016,5,22,8,45,212.5,318.0,0.7,13.5,463.0,519.72,403.9
2016,5,22,9,0,146.0,347.0,0.7,14.0,454.0,490.21,379.03
2016,5,22,9,15,81.0,306.5,0.7,14.0,366.5,367.05,286.06
2016,5,22,9,30,16.0,266.0,0.7,14.0,279.0,247.58,193.21
2016,5,22,9,45,173.5,329.0,0.75,14.5,477.0,494.75,383.95
2016,5,22,10,0,331.0,392.0,0.8,15.0,675.0,727.46,546.85
2016,5,22,10,15,185.5,387.5,0.85,15.0,547.0,560.22,424.49
2016,5,22,10,30,40.0,383.0,0.9,15.0,419.0,393.7,300.99
2016,5,22,10,45,217.0,395.0,0.95,15.5,596.5,603.89,458.46
2016,5,22,11,0,394.0,407.0,1.0,16.0,774.0,774.73,576.54
2016,5,22,11,15,352.5,433.5,1.05,15.5,765.0,749.17,557.06
2016,5,22,11,30,311.0,460.0,1.1,15.0,756.0,722.38,539.0
2016,5,22,11,45,168.0,413.0,1.15,15.0,573.0,527.9,400.92
2016,5,22,12,0,25.0,366.0,1.2,15.0,390.0,343.09,263.27
2016,5,22,12,15,18.0,293.0,1.2,15.0,310.5,262.45,203.16
2016,5,22,12,30,11.0,220.0,1.2,15.0,231.0,193.59,150.08
2016,5,22,12,45,17.0,284.5,1.3,15.0,301.5,251.09,195.25
2016,5,22,13,0,23.0,349.0,1.4,15.0,372.0,306.93,238.0
2016,5,22,13,15,125.0,401.0,1.45,15.0,515.5,418.22,323.31
2016,5,22,13,30,227.0,453.0,1.5,15.0,659.0,509.22,390.24
2016,5,22,13,45,120.0,354.5,1.55,15.0,463.5,355.71,275.13
2016,5,22,14,0,13.0,256.0,1.6,15.0,268.0,216.34,168.28
2016,5,22,14,15,76.0,326.5,1.6,15.0,389.0,293.72,228.76
2016,5,22,14,30,139.0,397.0,1.6,15.0,510.0,355.82,274.7
2016,5,22,14,45,97.0,362.0,1.65,15.0,439.0,308.25,238.32
2016,5,22,15,0,55.0,327.0,1.7,15.0,368.0,261.57,203.33
2016,5,22,15,15,46.0,299.5,1.7,14.5,332.5,233.14,181.93
2016,5,22,15,30,37.0,272.0,1.7,14.0,297.0,206.42,161.78
2016,5,22,15,45,35.5,252.5,1.7,14.0,275.0,187.06,146.98
2016,5,22,16,0,34.0,233.0,1.7,14.0,253.0,168.17,132.99
2016,5,22,16,15,17.0,179.0,1.7,13.5,189.0,139.66,116.23
2016,5,22,16,30,0.0,125.0,1.7,13.0,125.0,100.78,83.26
2016,5,22,16,45,0.0,122.0,1.7,12.5,122.0,97.91,81.29
2016,5,22,17,0,0.0,119.0,1.7,12.0,119.0,94.9,79.09
2016,5,22,17,15,0.0,103.0,1.7,11.5,103.0,82.59,68.57
2016,5,22,17,30,0.0,87.0,1.7,11.0,87.0,70.19,57.79
2016,5,22,17,45,258.5,72.0,1.7,11.0,130.0,52.35,41.8
2016,5,22,18,0,517.0,57.0,1.7,11.0,173.0,44.98,35.04
2016,5,22,18,15,432.5,47.5,1.6,10.5,128.0,37.99,28.5
2016,5,22,18,30,348.0,38.0,1.5,10.0,83.0,30.86,21.6
2016,5,22,18,45,223.0,25.5,1.45,9.5,49.5,20.8,10.92
2016,5,22,19,0,98.0,13.0,1.4,9.0,16.0,11.1,0.0
2016,5,22,19,15,49.0,6.5,1.35,8.5,8.0,5.55,0.0
2016,5,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,104.5,18.5,0.95,9.0,29.5,61.47,19.79
2016,5,23,5,30,209.0,37.0,1.0,9.0,59.0,133.17,100.04
2016,5,23,5,45,305.0,49.5,1.05,9.5,101.0,198.43,158.72
2016,5,23,6,0,401.0,62.0,1.1,10.0,143.0,274.48,225.07
2016,5,23,6,15,464.5,71.5,1.1,10.0,190.5,344.69,285.64
2016,5,23,6,30,528.0,81.0,1.1,10.0,238.0,417.14,346.11
2016,5,23,6,45,448.5,108.0,1.1,10.5,259.5,418.41,346.56
2016,5,23,7,0,369.0,135.0,1.1,11.0,281.0,416.16,343.28
2016,5,23,7,15,534.5,118.5,1.1,11.0,362.0,539.82,441.29
2016,5,23,7,30,700.0,102.0,1.1,11.0,443.0,668.98,538.05
2016,5,23,7,45,731.0,104.0,1.1,11.5,494.0,722.1,572.35
2016,5,23,8,0,762.0,106.0,1.1,12.0,545.0,771.2,603.76
2016,5,23,8,15,543.0,193.0,1.1,12.0,519.0,697.45,547.03
2016,5,23,8,30,324.0,280.0,1.1,12.0,493.0,592.42,465.21
2016,5,23,8,45,579.5,197.5,1.1,12.5,610.0,769.41,596.98
2016,5,23,9,0,835.0,115.0,1.1,13.0,727.0,922.99,698.01
2016,5,23,9,15,591.5,234.5,1.1,13.0,679.5,836.15,634.43
2016,5,23,9,30,348.0,354.0,1.1,13.0,632.0,707.03,538.82
2016,5,23,9,45,293.5,385.5,1.1,13.5,626.5,686.44,522.25
2016,5,23,10,0,239.0,417.0,1.1,14.0,621.0,645.03,490.19
2016,5,23,10,15,283.5,419.5,1.1,14.0,669.0,704.19,532.07
2016,5,23,10,30,328.0,422.0,1.1,14.0,717.0,743.61,558.92
2016,5,23,10,45,293.5,442.0,1.1,14.0,710.5,722.28,542.13
2016,5,23,11,0,259.0,462.0,1.1,14.0,704.0,699.46,525.06
2016,5,23,11,15,166.5,460.0,1.05,14.0,616.5,587.71,444.33
2016,5,23,11,30,74.0,458.0,1.0,14.0,529.0,480.09,365.22
2016,5,23,11,45,221.5,447.0,1.0,14.5,660.0,605.65,459.0
2016,5,23,12,0,369.0,436.0,1.0,15.0,791.0,718.7,537.88
2016,5,23,12,15,392.5,412.5,1.0,15.0,789.0,698.32,523.03
2016,5,23,12,30,416.0,389.0,1.0,15.0,787.0,681.08,511.62
2016,5,23,12,45,275.5,432.5,1.0,15.0,695.0,583.63,440.55
2016,5,23,13,0,135.0,476.0,1.0,15.0,603.0,497.31,376.79
2016,5,23,13,15,166.0,467.0,1.0,15.0,620.0,497.31,377.91
2016,5,23,13,30,197.0,458.0,1.0,15.0,637.0,494.22,375.76
2016,5,23,13,45,126.5,425.0,1.05,15.0,539.0,412.35,315.47
2016,5,23,14,0,56.0,392.0,1.1,15.0,441.0,340.42,262.2
2016,5,23,14,15,73.0,388.5,1.1,15.0,450.0,337.56,260.4
2016,5,23,14,30,90.0,385.0,1.1,15.0,459.0,332.4,256.14
2016,5,23,14,45,49.0,292.5,1.15,15.0,332.5,243.59,188.8
2016,5,23,15,0,8.0,200.0,1.2,15.0,206.0,164.1,127.87
2016,5,23,15,15,52.0,254.5,1.2,14.5,290.5,205.02,159.45
2016,5,23,15,30,96.0,309.0,1.2,14.0,375.0,238.87,184.55
2016,5,23,15,45,82.5,283.0,1.25,14.0,337.0,209.91,162.9
2016,5,23,16,0,69.0,257.0,1.3,14.0,299.0,183.19,144.11
2016,5,23,16,15,34.5,170.5,1.3,14.0,191.5,127.68,105.6
