Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,16,30,0.0,84.0,1.3,14.0,84.0,69.78,55.93
2016,5,23,16,45,340.0,85.5,1.3,14.0,228.5,58.83,46.6
2016,5,23,17,0,680.0,87.0,1.3,14.0,373.0,63.6,51.0
2016,5,23,17,15,640.0,81.0,1.3,13.5,321.5,60.31,48.35
2016,5,23,17,30,600.0,75.0,1.3,13.0,270.0,56.91,45.53
2016,5,23,17,45,549.0,67.0,1.3,12.5,221.0,51.75,41.02
2016,5,23,18,0,498.0,59.0,1.3,12.0,172.0,46.43,36.21
2016,5,23,18,15,414.0,49.5,1.25,11.5,127.5,39.51,29.76
2016,5,23,18,30,330.0,40.0,1.2,11.0,83.0,32.47,22.97
2016,5,23,18,45,207.0,26.5,1.2,10.5,49.5,20.61,10.95
2016,5,23,19,0,84.0,13.0,1.2,10.0,16.0,11.1,0.0
2016,5,23,19,15,42.0,6.5,1.2,9.5,8.0,5.55,0.0
2016,5,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,5,15,137.0,17.5,1.05,9.0,31.5,69.76,25.78
2016,5,24,5,30,274.0,35.0,1.1,9.0,63.0,154.97,116.78
2016,5,24,5,45,372.5,45.0,1.15,9.5,106.5,223.74,178.91
2016,5,24,6,0,471.0,55.0,1.2,10.0,150.0,303.06,248.2
2016,5,24,6,15,534.0,62.5,1.2,10.0,199.0,370.93,307.06
2016,5,24,6,30,597.0,70.0,1.2,10.0,248.0,444.08,368.14
2016,5,24,6,45,640.5,75.5,1.2,10.5,300.0,507.53,418.57
2016,5,24,7,0,684.0,81.0,1.2,11.0,352.0,573.27,468.74
2016,5,24,7,15,417.0,145.0,1.2,11.5,317.5,477.16,389.61
2016,5,24,7,30,150.0,209.0,1.2,12.0,283.0,332.71,270.89
2016,5,24,7,45,94.5,219.0,1.2,12.5,267.5,287.58,233.49
2016,5,24,8,0,39.0,229.0,1.2,13.0,252.0,252.86,203.27
2016,5,24,8,15,33.0,240.0,1.15,13.0,260.5,258.08,206.68
2016,5,24,8,30,27.0,251.0,1.1,13.0,269.0,262.95,209.58
2016,5,24,8,45,18.5,235.0,1.1,13.5,248.0,222.91,176.83
2016,5,24,9,0,10.0,219.0,1.1,14.0,227.0,199.41,157.35
2016,5,24,9,15,8.5,207.0,1.1,14.0,214.5,186.49,146.8
2016,5,24,9,30,7.0,195.0,1.1,14.0,202.0,173.88,136.49
2016,5,24,9,45,8.5,207.5,1.1,14.0,216.0,186.28,146.19
2016,5,24,10,0,10.0,220.0,1.1,14.0,230.0,198.61,155.72
2016,5,24,10,15,9.5,209.5,1.1,14.0,219.0,188.44,147.43
2016,5,24,10,30,9.0,199.0,1.1,14.0,208.0,178.39,139.36
2016,5,24,10,45,9.5,200.0,1.1,14.5,209.5,179.45,139.85
2016,5,24,11,0,10.0,201.0,1.1,15.0,211.0,180.43,140.26
2016,5,24,11,15,13.0,245.0,1.1,15.0,257.5,221.07,171.98
2016,5,24,11,30,16.0,289.0,1.1,15.0,304.0,261.34,202.84
2016,5,24,11,45,15.0,277.0,1.15,15.0,291.5,248.83,193.0
2016,5,24,12,0,14.0,265.0,1.2,15.0,279.0,236.44,183.5
2016,5,24,12,15,13.0,243.5,1.2,15.0,256.0,216.1,167.76
2016,5,24,12,30,12.0,222.0,1.2,15.0,233.0,196.03,152.17
2016,5,24,12,45,14.0,257.0,1.2,15.0,270.0,225.76,175.46
2016,5,24,13,0,16.0,292.0,1.2,15.0,307.0,254.73,197.76
2016,5,24,13,15,38.0,356.0,1.2,15.0,391.0,321.13,248.71
2016,5,24,13,30,60.0,420.0,1.2,15.0,475.0,379.82,292.57
2016,5,24,13,45,274.0,382.0,1.25,15.5,621.5,461.99,354.35
2016,5,24,14,0,488.0,344.0,1.3,16.0,768.0,521.31,395.54
2016,5,24,14,15,374.5,366.0,1.3,15.5,684.5,453.43,344.18
2016,5,24,14,30,261.0,388.0,1.3,15.0,601.0,394.18,300.34
2016,5,24,14,45,130.5,264.0,1.3,15.0,371.0,247.77,190.35
2016,5,24,15,0,0.0,140.0,1.3,15.0,141.0,115.22,88.94
2016,5,24,15,15,0.0,110.5,1.3,15.0,111.0,91.59,70.19
2016,5,24,15,30,0.0,81.0,1.3,15.0,81.0,67.42,50.54
2016,5,24,15,45,0.0,53.5,1.35,15.0,53.5,44.42,31.6
2016,5,24,16,0,0.0,26.0,1.4,15.0,26.0,21.53,12.51
2016,5,24,16,15,0.0,29.0,1.4,14.5,29.0,23.99,15.59
2016,5,24,16,30,0.0,32.0,1.4,14.0,32.0,26.46,17.89
2016,5,24,16,45,0.0,23.5,1.4,14.0,23.5,19.4,11.68
2016,5,24,17,0,0.0,15.0,1.4,14.0,15.0,12.37,5.44
2016,5,24,17,15,0.0,13.0,1.4,13.5,13.0,10.71,4.0
2016,5,24,17,30,0.0,11.0,1.4,13.0,11.0,9.05,2.54
2016,5,24,17,45,278.0,32.0,1.45,12.5,95.5,23.45,15.6
2016,5,24,18,0,556.0,53.0,1.5,12.0,180.0,41.92,32.2
2016,5,24,18,15,473.5,45.0,1.45,11.5,134.5,36.02,26.66
2016,5,24,18,30,391.0,37.0,1.4,11.0,89.0,30.05,20.87
2016,5,24,18,45,257.5,25.5,1.4,10.5,54.0,20.78,11.27
2016,5,24,19,0,124.0,14.0,1.4,10.0,19.0,11.95,0.0
2016,5,24,19,15,62.0,7.0,1.35,9.5,9.5,5.97,0.0
2016,5,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,5,15,142.5,17.0,1.0,9.0,32.5,73.62,30.04
2016,5,25,5,30,285.0,34.0,1.0,9.0,65.0,157.69,118.97
2016,5,25,5,45,382.0,44.0,1.05,9.5,108.0,226.23,180.8
2016,5,25,6,0,479.0,54.0,1.1,10.0,151.0,305.21,249.71
2016,5,25,6,15,541.0,61.0,1.1,10.0,200.5,372.28,307.81
2016,5,25,6,30,603.0,68.0,1.1,10.0,250.0,444.51,368.02
2016,5,25,6,45,645.5,73.5,1.1,10.5,301.0,507.5,417.96
2016,5,25,7,0,688.0,79.0,1.1,11.0,352.0,572.7,467.58
2016,5,25,7,15,444.5,142.5,1.1,11.5,328.5,493.36,401.84
2016,5,25,7,30,201.0,206.0,1.1,12.0,305.0,367.3,298.84
2016,5,25,7,45,229.5,226.5,1.1,12.5,351.0,417.62,338.02
2016,5,25,8,0,258.0,247.0,1.1,13.0,397.0,485.66,388.1
2016,5,25,8,15,272.0,268.0,1.1,13.5,437.5,526.72,416.49
2016,5,25,8,30,286.0,289.0,1.1,14.0,478.0,567.27,444.14
2016,5,25,8,45,333.0,298.0,1.1,14.5,532.0,624.16,483.94
2016,5,25,9,0,380.0,307.0,1.1,15.0,586.0,681.62,523.0
2016,5,25,9,15,417.5,307.5,1.1,15.0,629.0,738.52,561.41
2016,5,25,9,30,455.0,308.0,1.1,15.0,672.0,777.9,587.51
2016,5,25,9,45,457.5,323.5,1.15,15.5,702.5,796.75,598.16
2016,5,25,10,0,460.0,339.0,1.2,16.0,733.0,813.04,607.29
2016,5,25,10,15,351.5,391.5,1.2,16.0,698.5,740.59,554.32
2016,5,25,10,30,243.0,444.0,1.2,16.0,664.0,665.65,499.73
2016,5,25,10,45,589.0,275.0,1.3,16.0,821.0,859.55,642.94
2016,5,25,11,0,935.0,106.0,1.4,16.0,978.0,991.21,730.45
2016,5,25,11,15,937.0,106.5,1.4,16.0,990.5,976.1,718.5
2016,5,25,11,30,939.0,107.0,1.4,16.0,1003.0,957.25,706.16
2016,5,25,11,45,548.5,300.0,1.45,16.0,824.0,780.75,584.97
2016,5,25,12,0,158.0,493.0,1.5,16.0,645.0,579.42,436.33
2016,5,25,12,15,126.5,484.0,1.5,16.0,605.5,533.69,404.49
2016,5,25,12,30,95.0,475.0,1.5,16.0,566.0,483.4,367.76
2016,5,25,12,45,200.5,464.5,1.5,16.5,654.0,549.28,417.11
2016,5,25,13,0,306.0,454.0,1.5,17.0,742.0,602.38,454.95
2016,5,25,13,15,305.0,445.0,1.55,17.0,727.5,572.65,433.17
2016,5,25,13,30,304.0,436.0,1.6,17.0,713.0,542.46,411.39
2016,5,25,13,45,185.5,419.0,1.65,17.0,587.0,441.03,336.54
2016,5,25,14,0,67.0,402.0,1.7,17.0,461.0,353.35,271.21
2016,5,25,14,15,114.0,401.0,1.7,16.5,496.5,361.65,278.15
2016,5,25,14,30,161.0,400.0,1.7,16.0,532.0,366.49,281.23
2016,5,25,14,45,101.0,356.5,1.75,16.0,438.5,305.87,235.59
2016,5,25,15,0,41.0,313.0,1.8,16.0,345.0,248.24,192.69
2016,5,25,15,15,62.5,310.0,1.8,15.5,354.5,243.69,188.96
2016,5,25,15,30,84.0,307.0,1.8,15.0,364.0,235.81,182.35
2016,5,25,15,45,456.5,197.5,1.8,15.0,475.5,174.07,118.84
2016,5,25,16,0,829.0,88.0,1.8,15.0,587.0,92.1,54.19
2016,5,25,16,15,809.0,85.0,1.8,14.5,538.0,65.72,52.13
2016,5,25,16,30,789.0,82.0,1.8,14.0,489.0,64.47,51.36
2016,5,25,16,45,763.0,78.0,1.85,14.0,437.5,62.33,49.67
2016,5,25,17,0,737.0,74.0,1.9,14.0,386.0,60.1,47.89
2016,5,25,17,15,700.0,69.5,1.9,13.5,334.5,57.28,45.64
2016,5,25,17,30,663.0,65.0,1.9,13.0,283.0,49.93,39.29
2016,5,25,17,45,607.0,59.5,1.9,12.5,232.5,46.3,36.14
2016,5,25,18,0,551.0,54.0,1.9,12.0,182.0,42.64,32.82
2016,5,25,18,15,468.5,46.5,1.8,11.5,136.0,37.18,27.71
2016,5,25,18,30,386.0,39.0,1.7,11.0,90.0,31.7,22.34
2016,5,25,18,45,245.5,27.5,1.65,10.5,55.0,22.46,12.81
2016,5,25,19,0,105.0,16.0,1.6,10.0,20.0,12.47,0.0
2016,5,25,19,15,52.5,8.0,1.6,10.0,10.0,6.83,0.0
2016,5,25,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,5,15,114.5,19.5,1.1,10.0,32.0,65.81,28.24
2016,5,26,5,30,229.0,39.0,1.1,10.0,64.0,141.48,106.65
2016,5,26,5,45,323.0,51.0,1.1,10.0,106.0,206.25,164.82
2016,5,26,6,0,417.0,63.0,1.1,10.0,148.0,284.75,233.33
2016,5,26,6,15,482.0,71.5,1.05,10.0,196.5,352.18,291.4
2016,5,26,6,30,547.0,80.0,1.0,10.0,245.0,425.05,351.82
2016,5,26,6,45,593.0,86.5,1.0,10.5,296.5,488.94,402.42
2016,5,26,7,0,639.0,93.0,1.0,11.0,348.0,555.39,453.01
2016,5,26,7,15,672.5,98.5,1.0,11.5,399.0,613.94,495.66
2016,5,26,7,30,706.0,104.0,1.0,12.0,450.0,673.07,537.06
2016,5,26,7,45,736.5,106.0,1.0,12.5,501.0,725.92,571.65
2016,5,26,8,0,767.0,108.0,1.0,13.0,552.0,774.61,602.47
2016,5,26,8,15,785.5,111.5,0.95,13.5,599.0,817.55,627.92
2016,5,26,8,30,804.0,115.0,0.9,14.0,646.0,858.48,651.43
2016,5,26,8,45,822.0,116.0,0.9,14.5,690.0,893.89,671.62
2016,5,26,9,0,840.0,117.0,0.9,15.0,734.0,926.69,689.9
2016,5,26,9,15,851.0,119.0,0.9,15.5,773.0,940.02,695.37
2016,5,26,9,30,862.0,121.0,0.9,16.0,812.0,960.85,706.03
2016,5,26,9,45,866.0,125.5,0.9,16.5,843.5,974.08,711.7
2016,5,26,10,0,870.0,130.0,0.9,17.0,875.0,983.58,715.17
2016,5,26,10,15,876.5,131.5,0.9,17.0,901.5,988.81,717.43
2016,5,26,10,30,883.0,133.0,0.9,17.0,928.0,990.29,717.51
2016,5,26,10,45,887.0,134.0,0.95,17.5,948.0,985.12,713.23
2016,5,26,11,0,891.0,135.0,1.0,18.0,968.0,976.21,706.78
2016,5,26,11,15,894.0,135.5,1.0,18.0,980.5,962.21,697.62
2016,5,26,11,30,897.0,136.0,1.0,18.0,993.0,944.61,686.31
2016,5,26,11,45,898.0,137.0,1.05,18.5,998.0,922.19,671.6
2016,5,26,12,0,899.0,138.0,1.1,19.0,1003.0,896.47,654.79
2016,5,26,12,15,898.5,137.5,1.1,19.0,1000.5,865.15,634.77
2016,5,26,12,30,898.0,137.0,1.1,19.0,998.0,830.97,612.82
2016,5,26,12,45,900.0,134.0,1.15,19.5,989.0,793.93,588.38
2016,5,26,13,0,902.0,131.0,1.2,20.0,980.0,754.13,560.3
2016,5,26,13,15,898.5,130.0,1.2,20.0,962.5,709.54,528.57
2016,5,26,13,30,895.0,129.0,1.2,20.0,945.0,662.86,494.55
2016,5,26,13,45,892.0,126.5,1.25,20.0,921.5,613.41,457.97
2016,5,26,14,0,889.0,124.0,1.3,20.0,898.0,562.2,418.78
2016,5,26,14,15,881.5,122.5,1.3,19.5,867.0,508.07,376.49
2016,5,26,14,30,874.0,121.0,1.3,19.0,836.0,453.05,331.94
2016,5,26,14,45,865.0,118.5,1.35,19.0,799.0,396.14,284.1
2016,5,26,15,0,856.0,116.0,1.4,19.0,762.0,338.99,235.0
2016,5,26,15,15,843.0,113.5,1.4,18.5,720.0,274.75,180.77
2016,5,26,15,30,830.0,111.0,1.4,18.0,678.0,216.57,132.9
2016,5,26,15,45,813.0,108.0,1.45,18.0,632.0,158.69,90.79
2016,5,26,16,0,796.0,105.0,1.5,18.0,586.0,102.62,62.52
2016,5,26,16,15,774.0,101.5,1.5,17.5,536.5,76.5,60.74
2016,5,26,16,30,752.0,98.0,1.5,17.0,487.0,75.35,60.13
2016,5,26,16,45,723.5,93.5,1.55,16.5,435.5,66.98,53.2
2016,5,26,17,0,695.0,89.0,1.6,16.0,384.0,65.03,51.81
2016,5,26,17,15,655.0,83.5,1.6,15.0,332.5,62.14,49.65
2016,5,26,17,30,615.0,78.0,1.6,14.0,281.0,59.16,47.33
2016,5,26,17,45,556.5,71.0,1.6,13.5,230.5,54.78,43.56
2016,5,26,18,0,498.0,64.0,1.6,13.0,180.0,50.33,39.56
2016,5,26,18,15,413.5,54.0,1.55,12.5,134.5,43.13,32.89
2016,5,26,18,30,329.0,44.0,1.5,12.0,89.0,35.78,25.86
2016,5,26,18,45,200.5,30.5,1.5,11.5,54.5,23.61,13.85
2016,5,26,19,0,72.0,17.0,1.5,11.0,20.0,13.52,0.0
2016,5,26,19,15,36.0,8.5,1.45,10.5,10.0,7.26,0.0
2016,5,26,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,5,15,118.5,19.5,0.8,9.0,32.5,66.97,30.58
2016,5,27,5,30,237.0,39.0,0.8,9.0,65.0,143.88,108.93
2016,5,27,5,45,337.5,50.5,0.85,9.5,108.5,211.12,168.76
2016,5,27,6,0,438.0,62.0,0.9,10.0,152.0,293.14,239.63
2016,5,27,6,15,502.5,70.5,0.85,10.5,201.5,361.24,297.38
2016,5,27,6,30,567.0,79.0,0.8,11.0,251.0,434.75,357.09
2016,5,27,6,45,618.0,84.0,0.8,11.5,303.5,500.94,408.9
2016,5,27,7,0,669.0,89.0,0.8,12.0,356.0,570.06,460.85
2016,5,27,7,15,701.5,94.0,0.75,12.5,408.0,628.51,502.18
2016,5,27,7,30,734.0,99.0,0.7,13.0,460.0,687.39,541.64
2016,5,27,7,45,762.5,101.5,0.65,14.0,511.5,736.77,571.21
2016,5,27,8,0,791.0,104.0,0.6,15.0,563.0,789.0,601.74
2016,5,27,8,15,809.5,107.0,0.55,15.5,610.5,832.08,626.18
2016,5,27,8,30,828.0,110.0,0.5,16.0,658.0,873.08,648.73
2016,5,27,8,45,844.5,111.5,0.5,16.5,702.0,908.21,668.02
2016,5,27,9,0,861.0,113.0,0.5,17.0,746.0,930.14,678.71
2016,5,27,9,15,871.5,115.0,0.45,17.5,785.0,954.13,689.76
2016,5,27,9,30,882.0,117.0,0.4,18.0,824.0,974.79,698.57
2016,5,27,9,45,894.5,116.0,0.4,19.0,858.0,990.83,704.34
2016,5,27,10,0,907.0,115.0,0.4,20.0,892.0,1003.31,708.01
2016,5,27,10,15,913.0,116.5,0.4,20.5,919.0,1008.33,708.61
2016,5,27,10,30,919.0,118.0,0.4,21.0,946.0,1009.48,707.1
2016,5,27,10,45,925.0,117.5,0.45,22.0,966.0,1004.79,702.08
2016,5,27,11,0,931.0,117.0,0.5,23.0,986.0,996.24,694.94
2016,5,27,11,15,933.0,117.5,0.55,23.0,998.5,981.06,686.6
2016,5,27,11,30,935.0,118.0,0.6,23.0,1011.0,962.17,676.12
2016,5,27,11,45,936.5,117.5,0.65,23.5,1016.0,938.36,661.34
2016,5,27,12,0,938.0,117.0,0.7,24.0,1021.0,911.14,644.48
2016,5,27,12,15,937.5,117.0,0.75,24.0,1018.0,879.43,625.96
2016,5,27,12,30,937.0,117.0,0.8,24.0,1015.0,844.69,605.35
2016,5,27,12,45,933.5,117.5,0.9,24.0,1004.5,805.23,582.16
2016,5,27,13,0,930.0,118.0,1.0,24.0,994.0,763.22,555.65
2016,5,27,13,15,926.0,117.0,1.05,24.0,975.5,717.31,524.36
2016,5,27,13,30,922.0,116.0,1.1,24.0,957.0,669.26,490.61
2016,5,27,13,45,914.5,116.0,1.15,24.0,931.5,618.06,453.47
2016,5,27,14,0,907.0,116.0,1.2,24.0,906.0,565.44,413.99
2016,5,27,14,15,899.5,114.5,1.2,23.5,874.5,510.51,371.85
2016,5,27,14,30,892.0,113.0,1.2,23.0,843.0,454.67,327.43
2016,5,27,14,45,880.5,111.5,1.25,23.0,805.0,396.74,279.61
2016,5,27,15,0,869.0,110.0,1.3,23.0,767.0,338.83,230.72
2016,5,27,15,15,856.0,107.5,1.3,22.5,724.5,280.12,181.48
2016,5,27,15,30,843.0,105.0,1.3,22.0,682.0,214.86,128.88
2016,5,27,15,45,827.0,102.0,1.35,21.5,635.5,156.42,87.07
2016,5,27,16,0,811.0,99.0,1.4,21.0,589.0,99.64,58.79
2016,5,27,16,15,789.5,95.5,1.35,20.5,539.5,72.51,56.6
2016,5,27,16,30,768.0,92.0,1.3,20.0,490.0,71.19,55.83
2016,5,27,16,45,740.0,87.5,1.3,19.5,439.0,68.95,54.23
2016,5,27,17,0,712.0,83.0,1.3,19.0,388.0,61.0,47.67
2016,5,27,17,15,673.5,78.0,1.25,18.5,336.0,58.29,45.59
2016,5,27,17,30,635.0,73.0,1.2,18.0,284.0,55.52,43.37
2016,5,27,17,45,582.0,66.0,1.15,17.5,234.0,51.02,39.54
2016,5,27,18,0,529.0,59.0,1.1,17.0,184.0,46.41,35.47
2016,5,27,18,15,447.5,50.0,1.0,16.0,138.0,39.88,29.58
2016,5,27,18,30,366.0,41.0,0.9,15.0,92.0,33.23,23.36
2016,5,27,18,45,242.5,28.5,0.85,14.0,57.0,23.23,13.51
2016,5,27,19,0,119.0,16.0,0.8,13.0,22.0,12.48,0.0
2016,5,27,19,15,59.5,8.0,0.75,12.5,11.0,6.83,0.0
2016,5,27,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,28,5,15,127.0,19.0,0.5,10.5,33.0,68.73,32.63
2016,5,28,5,30,254.0,38.0,0.4,11.0,66.0,148.19,111.24
2016,5,28,5,45,352.0,48.5,0.35,11.5,109.5,217.08,171.44
2016,5,28,6,0,450.0,59.0,0.3,12.0,153.0,295.28,237.69
2016,5,28,6,15,513.0,67.0,0.25,12.5,202.0,362.43,293.25
2016,5,28,6,30,576.0,75.0,0.2,13.0,251.0,434.86,350.53
2016,5,28,6,45,624.5,80.0,0.2,14.0,303.0,499.7,399.16
2016,5,28,7,0,673.0,85.0,0.2,15.0,355.0,567.27,447.59
2016,5,28,7,15,705.0,90.0,0.2,16.0,406.5,625.42,486.96
2016,5,28,7,30,737.0,95.0,0.2,17.0,458.0,683.99,524.37
2016,5,28,7,45,762.0,98.5,0.25,18.0,508.5,732.14,553.46
2016,5,28,8,0,787.0,102.0,0.3,19.0,559.0,782.51,583.44
2016,5,28,8,15,805.5,105.0,0.3,19.5,606.5,825.44,608.03
2016,5,28,8,30,824.0,108.0,0.3,20.0,654.0,866.31,630.9
2016,5,28,8,45,838.0,111.0,0.35,21.0,697.5,900.76,649.09
2016,5,28,9,0,852.0,114.0,0.4,22.0,741.0,921.9,658.83
2016,5,28,9,15,863.0,116.0,0.45,22.5,780.0,946.21,672.0
2016,5,28,9,30,874.0,118.0,0.5,23.0,819.0,967.25,683.11
2016,5,28,9,45,881.0,120.5,0.55,23.5,852.0,981.51,690.15
2016,5,28,10,0,888.0,123.0,0.6,24.0,885.0,992.12,695.15
2016,5,28,10,15,894.5,124.5,0.65,24.0,911.5,997.51,698.49
2016,5,28,10,30,901.0,126.0,0.7,24.0,938.0,999.1,699.71
2016,5,28,10,45,903.5,128.0,0.8,24.5,957.5,993.5,696.41
2016,5,28,11,0,906.0,130.0,0.9,25.0,977.0,984.1,690.9
2016,5,28,11,15,709.5,265.5,0.95,25.0,934.5,933.1,659.11
2016,5,28,11,30,513.0,401.0,1.0,25.0,892.0,857.05,606.72
2016,5,28,11,45,464.5,412.5,1.05,25.0,858.5,804.55,573.48
2016,5,28,12,0,416.0,424.0,1.1,25.0,825.0,751.91,539.24
2016,5,28,12,15,662.0,278.5,1.1,25.0,915.0,807.89,581.87
2016,5,28,12,30,908.0,133.0,1.1,25.0,1005.0,834.6,601.89
2016,5,28,12,45,902.0,135.0,1.15,25.0,993.5,795.37,576.95
2016,5,28,13,0,896.0,137.0,1.2,25.0,982.0,753.87,549.23
2016,5,28,13,15,892.0,136.0,1.2,24.5,964.0,709.29,519.15
2016,5,28,13,30,888.0,135.0,1.2,24.0,946.0,662.68,486.73
2016,5,28,13,45,880.0,135.0,1.3,24.0,920.5,612.67,450.68
2016,5,28,14,0,872.0,135.0,1.4,24.0,895.0,561.38,412.31
2016,5,28,14,15,864.0,133.0,1.4,23.5,864.0,507.59,370.93
2016,5,28,14,30,856.0,131.0,1.4,23.0,833.0,452.99,327.42
2016,5,28,14,45,683.0,199.5,1.4,23.0,743.5,383.67,274.3
2016,5,28,15,0,510.0,268.0,1.4,23.0,654.0,336.42,239.27
2016,5,28,15,15,534.5,241.5,1.35,22.5,626.0,287.9,199.14
2016,5,28,15,30,559.0,215.0,1.3,22.0,598.0,236.69,157.55
2016,5,28,15,45,664.5,165.0,1.3,22.0,590.0,175.05,107.8
2016,5,28,16,0,770.0,115.0,1.3,22.0,582.0,109.27,66.8
2016,5,28,16,15,747.5,111.0,1.25,21.5,532.5,75.28,58.69
2016,5,28,16,30,725.0,107.0,1.2,21.0,483.0,74.21,58.16
2016,5,28,16,45,696.5,101.5,1.2,20.5,432.5,71.94,56.56
2016,5,28,17,0,668.0,96.0,1.2,20.0,382.0,69.53,54.82
2016,5,28,17,15,627.0,89.5,1.1,19.0,330.5,66.12,52.27
2016,5,28,17,30,586.0,83.0,1.0,18.0,279.0,62.58,49.53
2016,5,28,17,45,531.5,75.0,0.95,17.5,229.5,57.62,45.34
2016,5,28,18,0,477.0,67.0,0.9,17.0,180.0,52.53,40.86
2016,5,28,18,15,395.0,56.5,0.8,16.0,135.0,45.02,34.12
2016,5,28,18,30,313.0,46.0,0.7,15.0,90.0,35.38,25.26
2016,5,28,18,45,156.5,33.5,0.65,14.0,55.5,25.74,15.72
2016,5,28,19,0,0.0,21.0,0.6,13.0,21.0,16.76,0.0
2016,5,28,19,15,0.0,10.5,0.55,12.5,10.5,8.96,0.0
2016,5,28,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,5,15,136.5,18.5,0.65,9.5,34.0,70.75,35.01
2016,5,29,5,30,273.0,37.0,0.6,10.0,68.0,153.18,115.58
2016,5,29,5,45,369.5,47.5,0.55,10.5,111.5,222.88,176.97
2016,5,29,6,0,466.0,58.0,0.5,11.0,155.0,301.18,243.91
2016,5,29,6,15,528.5,65.5,0.45,11.5,204.0,368.24,299.95
2016,5,29,6,30,591.0,73.0,0.4,12.0,253.0,440.49,357.62
2016,5,29,6,45,636.5,78.0,0.4,13.0,305.0,504.06,405.75
2016,5,29,7,0,682.0,83.0,0.4,14.0,357.0,570.09,453.51
2016,5,29,7,15,713.5,88.0,0.4,14.5,408.5,628.21,494.21
2016,5,29,7,30,745.0,93.0,0.4,15.0,460.0,683.69,530.83
2016,5,29,7,45,768.5,96.5,0.45,15.5,510.5,734.12,563.11
2016,5,29,8,0,792.0,100.0,0.5,16.0,561.0,783.43,594.01
2016,5,29,8,15,810.0,103.0,0.55,16.5,608.0,826.05,619.86
2016,5,29,8,30,828.0,106.0,0.6,17.0,655.0,866.59,644.04
2016,5,29,8,45,842.0,108.5,0.65,17.5,698.5,900.58,663.68
2016,5,29,9,0,856.0,111.0,0.7,18.0,742.0,921.45,674.83
2016,5,29,9,15,867.0,113.5,0.7,18.5,781.0,946.39,687.75
2016,5,29,9,30,878.0,116.0,0.7,19.0,820.0,968.05,698.46
2016,5,29,9,45,885.5,118.0,0.75,19.5,853.0,982.37,705.68
2016,5,29,10,0,893.0,120.0,0.8,20.0,886.0,993.04,710.8
2016,5,29,10,15,899.0,121.5,0.85,20.0,912.5,998.03,713.89
2016,5,29,10,30,905.0,123.0,0.9,20.0,939.0,999.21,714.81
2016,5,29,10,45,908.0,124.5,0.95,20.5,958.5,993.68,710.35
2016,5,29,11,0,911.0,126.0,1.0,21.0,978.0,984.34,703.69
2016,5,29,11,15,913.5,126.5,1.0,21.0,990.5,969.85,694.36
2016,5,29,11,30,916.0,127.0,1.0,21.0,1003.0,951.72,682.88
2016,5,29,11,45,916.0,128.0,1.05,21.0,1008.0,928.29,668.99
2016,5,29,12,0,916.0,129.0,1.1,21.0,1013.0,901.56,652.97
2016,5,29,12,15,915.5,129.0,1.1,21.0,1010.5,870.46,633.28
2016,5,29,12,30,915.0,129.0,1.1,21.0,1008.0,836.42,611.63
2016,5,29,12,45,908.5,132.0,1.15,21.0,996.5,797.49,587.26
2016,5,29,13,0,902.0,135.0,1.2,21.0,985.0,756.26,559.37
2016,5,29,13,15,898.5,134.0,1.2,21.0,968.0,711.85,527.93
2016,5,29,13,30,895.0,133.0,1.2,21.0,951.0,665.34,494.19
2016,5,29,13,45,889.5,132.0,1.2,21.5,926.5,615.77,456.43
2016,5,29,14,0,884.0,131.0,1.2,22.0,902.0,564.67,416.53
2016,5,29,14,15,876.5,129.0,1.2,21.5,871.5,510.58,374.81
2016,5,29,14,30,869.0,127.0,1.2,21.0,841.0,455.62,330.86
2016,5,29,14,45,858.5,125.0,1.2,21.0,804.0,398.95,283.65
2016,5,29,15,0,848.0,123.0,1.2,21.0,767.0,337.28,231.76
2016,5,29,15,15,835.5,120.5,1.15,20.5,725.0,278.97,182.58
2016,5,29,15,30,823.0,118.0,1.1,20.0,683.0,221.44,135.68
2016,5,29,15,45,806.5,114.5,1.1,20.0,637.0,163.79,93.98
2016,5,29,16,0,790.0,111.0,1.1,20.0,591.0,107.9,65.55
2016,5,29,16,15,768.0,107.0,1.1,19.5,542.0,80.09,63.25
2016,5,29,16,30,746.0,103.0,1.1,19.0,493.0,71.84,56.59
2016,5,29,16,45,719.0,98.0,1.1,19.0,442.0,69.8,55.06
2016,5,29,17,0,692.0,93.0,1.1,19.0,391.0,67.64,53.4
2016,5,29,17,15,652.0,87.0,1.05,18.0,339.0,64.5,51.07
2016,5,29,17,30,612.0,81.0,1.0,17.0,287.0,61.24,48.56
2016,5,29,17,45,559.0,73.5,0.95,16.5,237.0,56.6,44.63
2016,5,29,18,0,506.0,66.0,0.9,16.0,187.0,51.84,40.43
2016,5,29,18,15,422.5,56.0,0.85,15.0,141.0,44.68,33.98
2016,5,29,18,30,339.0,46.0,0.8,14.0,95.0,37.37,27.13
2016,5,29,18,45,220.0,32.5,0.75,13.0,59.0,25.16,15.43
2016,5,29,19,0,101.0,19.0,0.7,12.0,23.0,14.76,0.0
2016,5,29,19,15,50.5,9.5,0.7,11.5,11.5,8.11,0.0
2016,5,29,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,4,45,18.5,4.5,0.75,7.5,5.0,0.0,0.0
2016,5,30,5,0,37.0,9.0,0.7,8.0,10.0,16.4,0.0
2016,5,30,5,15,168.5,23.0,0.65,8.5,40.5,86.28,45.2
2016,5,30,5,30,300.0,37.0,0.6,9.0,71.0,164.06,124.35
2016,5,30,5,45,398.5,46.5,0.6,10.0,115.5,233.31,185.5
2016,5,30,6,0,497.0,56.0,0.6,11.0,160.0,312.93,253.43
2016,5,30,6,15,558.5,63.0,0.55,11.5,210.0,380.37,309.91
2016,5,30,6,30,620.0,70.0,0.5,12.0,260.0,452.87,367.85
2016,5,30,6,45,664.5,74.5,0.5,12.5,312.0,516.49,416.81
2016,5,30,7,0,709.0,79.0,0.5,13.0,364.0,582.43,465.45
2016,5,30,7,15,739.5,83.5,0.5,13.5,416.5,637.77,504.4
2016,5,30,7,30,770.0,88.0,0.5,14.0,469.0,695.93,542.74
2016,5,30,7,45,794.0,91.0,0.5,15.0,519.5,747.03,573.68
2016,5,30,8,0,818.0,94.0,0.5,16.0,570.0,796.99,602.98
2016,5,30,8,15,835.5,97.0,0.5,16.5,618.0,839.95,627.96
2016,5,30,8,30,853.0,100.0,0.5,17.0,666.0,871.66,645.19
2016,5,30,8,45,866.5,102.5,0.55,18.0,710.0,905.36,663.43
2016,5,30,9,0,880.0,105.0,0.6,19.0,754.0,936.21,679.57
2016,5,30,9,15,890.5,107.0,0.6,19.5,793.0,960.63,691.78
2016,5,30,9,30,901.0,109.0,0.6,20.0,832.0,981.69,701.91
2016,5,30,9,45,904.5,113.0,0.65,20.5,864.0,994.56,708.16
2016,5,30,10,0,908.0,117.0,0.7,21.0,896.0,1003.6,712.26
2016,5,30,10,15,913.5,118.5,0.75,21.5,923.0,1008.19,713.78
2016,5,30,10,30,919.0,120.0,0.8,22.0,950.0,1008.92,713.1
2016,5,30,10,45,923.0,120.5,0.85,22.5,970.0,1003.37,708.73
2016,5,30,11,0,927.0,121.0,0.9,23.0,990.0,993.97,702.17
2016,5,30,11,15,929.5,122.0,0.9,23.0,1002.5,979.84,693.19
2016,5,30,11,30,932.0,123.0,0.9,23.0,1015.0,961.97,682.04
2016,5,30,11,45,933.0,123.0,0.95,23.5,1020.0,938.3,666.99
2016,5,30,12,0,934.0,123.0,1.0,24.0,1025.0,911.25,649.85
2016,5,30,12,15,933.0,123.0,1.0,24.0,1022.0,879.34,630.03
2016,5,30,12,30,932.0,123.0,1.0,24.0,1019.0,844.47,608.26
2016,5,30,12,45,929.0,123.5,1.05,24.0,1008.5,805.68,584.48
2016,5,30,13,0,926.0,124.0,1.1,24.0,998.0,764.34,557.36
2016,5,30,13,15,922.0,123.0,1.1,24.0,980.0,718.75,525.63
2016,5,30,13,30,918.0,122.0,1.1,24.0,962.0,671.04,491.6
2016,5,30,13,45,912.5,121.0,1.15,24.5,937.5,620.55,454.13
2016,5,30,14,0,907.0,120.0,1.2,25.0,913.0,568.47,414.36
2016,5,30,14,15,900.0,118.0,1.2,24.5,881.5,513.58,372.48
2016,5,30,14,30,893.0,116.0,1.2,24.0,850.0,457.73,328.29
2016,5,30,14,45,883.5,114.0,1.2,24.0,813.0,400.25,280.86
2016,5,30,15,0,874.0,112.0,1.2,24.0,776.0,342.56,232.26
2016,5,30,15,15,861.5,109.5,1.2,23.5,733.5,283.83,183.26
2016,5,30,15,30,849.0,107.0,1.2,23.0,691.0,218.52,130.84
2016,5,30,15,45,833.5,103.5,1.2,23.0,645.0,159.55,88.44
2016,5,30,16,0,818.0,100.0,1.2,23.0,599.0,102.19,59.34
2016,5,30,16,15,797.0,97.0,1.15,22.0,549.0,73.52,57.07
2016,5,30,16,30,776.0,94.0,1.1,21.0,499.0,72.59,56.77
2016,5,30,16,45,749.5,89.0,1.1,20.5,448.0,70.04,54.92
2016,5,30,17,0,723.0,84.0,1.1,20.0,397.0,61.69,48.04
2016,5,30,17,15,685.0,79.0,1.05,19.0,345.0,59.0,46.09
2016,5,30,17,30,647.0,74.0,1.0,18.0,293.0,56.24,44.0
2016,5,30,17,45,595.0,67.0,0.95,17.5,242.5,51.76,40.2
2016,5,30,18,0,543.0,60.0,0.9,17.0,192.0,47.16,36.15
2016,5,30,18,15,462.0,51.5,0.8,16.0,145.0,41.05,30.66
2016,5,30,18,30,381.0,43.0,0.7,15.0,98.0,34.85,24.86
2016,5,30,18,45,258.0,31.0,0.6,14.0,62.0,25.32,15.59
2016,5,30,19,0,135.0,19.0,0.5,13.0,26.0,14.81,0.0
2016,5,30,19,15,67.5,9.5,0.5,12.5,13.0,8.11,0.0
2016,5,30,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,5.5,0.65,9.5,5.5,0.0,0.0
2016,5,31,5,0,0.0,11.0,0.6,10.0,11.0,9.39,0.0
2016,5,31,5,15,166.0,23.0,0.55,10.5,42.0,85.44,45.41
2016,5,31,5,30,332.0,35.0,0.5,11.0,73.0,173.1,130.1
2016,5,31,5,45,426.0,44.0,0.45,11.5,118.0,241.48,190.4
2016,5,31,6,0,520.0,53.0,0.4,12.0,163.0,319.75,256.99
2016,5,31,6,15,580.5,59.5,0.4,12.5,213.0,387.11,313.12
2016,5,31,6,30,641.0,66.0,0.4,13.0,263.0,459.41,370.75
2016,5,31,6,45,683.5,70.5,0.4,14.0,315.5,522.65,418.22
2016,5,31,7,0,726.0,75.0,0.4,15.0,368.0,585.75,463.47
2016,5,31,7,15,756.0,79.0,0.4,15.5,420.0,643.48,503.62
2016,5,31,7,30,786.0,83.0,0.4,16.0,472.0,701.28,540.91
2016,5,31,7,45,808.0,86.0,0.45,17.0,522.5,751.32,571.47
2016,5,31,8,0,830.0,89.0,0.5,18.0,573.0,800.07,600.47
2016,5,31,8,15,847.0,92.0,0.5,18.5,620.5,834.64,619.71
2016,5,31,8,30,864.0,95.0,0.5,19.0,668.0,874.84,642.49
2016,5,31,8,45,876.5,97.5,0.55,20.0,712.0,907.96,660.03
2016,5,31,9,0,889.0,100.0,0.6,21.0,756.0,938.16,675.61
2016,5,31,9,15,899.0,101.5,0.65,21.5,795.0,961.81,688.29
2016,5,31,9,30,909.0,103.0,0.7,22.0,834.0,982.06,698.96
2016,5,31,9,45,915.0,105.5,0.75,23.0,866.5,995.98,704.44
2016,5,31,10,0,921.0,108.0,0.8,24.0,899.0,1006.12,707.75
2016,5,31,10,15,926.5,109.0,0.85,24.0,926.0,1010.4,710.36
2016,5,31,10,30,932.0,110.0,0.9,24.0,953.0,1010.8,710.8
2016,5,31,10,45,936.0,111.0,0.95,24.5,973.0,1005.86,706.76
2016,5,31,11,0,940.0,112.0,1.0,25.0,993.0,997.01,700.5
2016,5,31,11,15,942.5,112.5,1.0,25.0,1005.5,982.43,691.27
2016,5,31,11,30,945.0,113.0,1.0,25.0,1018.0,964.1,679.89
2016,5,31,11,45,946.0,113.0,1.05,25.5,1023.0,940.36,664.8
2016,5,31,12,0,947.0,113.0,1.1,26.0,1028.0,913.2,647.6
2016,5,31,12,15,946.5,113.0,1.1,26.0,1025.5,881.53,628.02
2016,5,31,12,30,946.0,113.0,1.1,26.0,1023.0,846.81,606.43
2016,5,31,12,45,945.0,112.0,1.1,26.5,1013.0,807.98,580.92
2016,5,31,13,0,944.0,111.0,1.1,27.0,1003.0,766.42,552.55
2016,5,31,13,15,941.0,110.0,1.1,27.0,986.0,720.94,521.24
2016,5,31,13,30,938.0,109.0,1.1,27.0,969.0,673.2,487.54
2016,5,31,13,45,933.5,108.0,1.15,27.0,944.5,622.53,451.21
2016,5,31,14,0,929.0,107.0,1.2,27.0,920.0,570.11,412.31
2016,5,31,14,15,922.5,105.5,1.2,27.0,889.0,514.88,369.69
2016,5,31,14,30,916.0,104.0,1.2,27.0,858.0,458.57,324.83
2016,5,31,14,45,907.0,102.5,1.2,27.0,821.0,400.54,277.37
2016,5,31,15,0,898.0,101.0,1.2,27.0,784.0,342.2,228.65
2016,5,31,15,15,886.5,98.5,1.2,26.5,742.0,282.51,179.25
2016,5,31,15,30,875.0,96.0,1.2,26.0,700.0,223.3,131.86
2016,5,31,15,45,860.0,93.5,1.2,26.0,653.5,164.42,90.03
2016,5,31,16,0,845.0,91.0,1.2,26.0,607.0,97.98,54.41
2016,5,31,16,15,825.5,88.0,1.15,25.5,557.5,67.79,51.45
2016,5,31,16,30,806.0,85.0,1.1,25.0,508.0,66.6,50.8
2016,5,31,16,45,779.0,81.5,1.1,24.5,456.5,64.88,49.65
2016,5,31,17,0,752.0,78.0,1.1,24.0,405.0,63.09,48.42
2016,5,31,17,15,716.0,73.5,1.05,23.0,352.5,60.36,46.47
2016,5,31,17,30,680.0,69.0,1.0,22.0,300.0,52.82,40.3
2016,5,31,17,45,627.5,63.5,0.95,21.0,248.5,49.3,37.47
2016,5,31,18,0,575.0,58.0,0.9,20.0,197.0,45.74,34.46
2016,5,31,18,15,495.0,50.0,0.8,18.5,150.0,39.94,29.38
2016,5,31,18,30,415.0,42.0,0.7,17.0,103.0,34.08,24.0
2016,5,31,18,45,207.5,34.5,0.65,16.0,65.0,26.61,16.6
2016,5,31,19,0,0.0,27.0,0.6,15.0,27.0,20.97,0.92
2016,5,31,19,15,0.0,13.5,0.65,14.5,13.5,11.52,0.0
2016,5,31,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,5.5,0.9,9.5,5.5,0.0,0.0
2016,6,1,5,0,0.0,11.0,0.9,10.0,11.0,9.39,0.0
2016,6,1,5,15,165.0,24.0,0.9,10.5,43.0,86.35,46.9
2016,6,1,5,30,330.0,37.0,0.9,11.0,75.0,173.87,131.09
2016,6,1,5,45,423.5,46.5,0.95,11.5,120.0,242.55,192.16
2016,6,1,6,0,517.0,56.0,1.0,12.0,165.0,321.02,259.91
2016,6,1,6,15,578.5,62.5,0.95,12.5,215.5,388.81,317.09
2016,6,1,6,30,640.0,69.0,0.9,13.0,266.0,461.59,375.73
2016,6,1,6,45,685.0,73.5,0.85,14.0,319.5,526.35,424.8
2016,6,1,7,0,730.0,78.0,0.8,15.0,373.0,590.91,471.36
2016,6,1,7,15,760.5,82.5,0.8,15.5,425.5,649.76,512.87
2016,6,1,7,30,791.0,87.0,0.8,16.0,478.0,708.69,551.66
2016,6,1,7,45,814.5,90.0,0.85,16.5,529.5,760.12,584.6
2016,6,1,8,0,838.0,93.0,0.9,17.0,581.0,810.33,616.08
2016,6,1,8,15,855.0,95.5,0.9,17.5,629.5,852.89,641.03
2016,6,1,8,30,872.0,98.0,0.9,18.0,678.0,884.26,658.22
2016,6,1,8,45,885.0,100.5,0.9,19.0,722.5,917.99,675.61
2016,6,1,9,0,898.0,103.0,0.9,20.0,767.0,948.79,690.77
2016,6,1,9,15,908.0,105.0,0.9,20.5,806.0,973.09,702.96
2016,6,1,9,30,918.0,107.0,0.9,21.0,845.0,993.95,713.03
2016,6,1,9,45,925.0,109.0,0.9,21.5,878.5,1008.34,719.11
2016,6,1,10,0,932.0,111.0,0.9,22.0,912.0,1018.94,723.02
2016,6,1,10,15,938.0,112.5,0.9,22.5,939.5,1024.19,723.78
2016,6,1,10,30,944.0,114.0,0.9,23.0,967.0,1025.49,722.32
2016,6,1,10,45,945.5,116.0,0.95,23.5,986.5,1019.01,717.33
2016,6,1,11,0,947.0,118.0,1.0,24.0,1006.0,1008.59,710.13
2016,6,1,11,15,949.5,118.5,1.0,24.0,1019.0,993.83,700.81
2016,6,1,11,30,952.0,119.0,1.0,24.0,1032.0,975.3,689.29
2016,6,1,11,45,950.0,121.5,1.05,24.5,1036.0,950.9,673.8
2016,6,1,12,0,948.0,124.0,1.1,25.0,1040.0,923.12,656.22
2016,6,1,12,15,947.5,124.0,1.1,25.0,1037.5,891.3,636.52
2016,6,1,12,30,947.0,124.0,1.1,25.0,1035.0,856.44,614.83
2016,6,1,12,45,934.5,130.0,1.15,25.0,1021.5,814.52,589.09
2016,6,1,13,0,922.0,136.0,1.2,25.0,1008.0,770.57,560.04
2016,6,1,13,15,918.0,135.5,1.2,24.5,990.5,725.54,529.81
2016,6,1,13,30,914.0,135.0,1.2,24.0,973.0,678.39,497.14
2016,6,1,13,45,906.0,135.0,1.2,24.0,947.5,627.4,459.79
2016,6,1,14,0,898.0,135.0,1.2,24.0,922.0,575.05,420.3
2016,6,1,14,15,787.0,184.0,1.15,24.0,856.5,509.77,370.47
2016,6,1,14,30,676.0,233.0,1.1,24.0,791.0,449.62,324.3
2016,6,1,14,45,768.0,180.5,1.1,24.0,787.0,400.52,282.93
2016,6,1,15,0,860.0,128.0,1.1,24.0,783.0,345.46,234.58
2016,6,1,15,15,846.5,125.5,1.05,23.5,741.0,286.31,185.45
2016,6,1,15,30,833.0,123.0,1.0,23.0,699.0,228.06,138.62
2016,6,1,15,45,673.0,159.0,0.95,23.0,604.0,173.44,105.32
2016,6,1,16,0,513.0,195.0,0.9,23.0,509.0,143.55,98.04
2016,6,1,16,15,633.5,151.5,0.85,22.5,507.0,99.65,78.71
2016,6,1,16,30,754.0,108.0,0.8,22.0,505.0,75.07,58.55
2016,6,1,16,45,709.5,96.5,0.8,21.5,440.0,68.49,53.33
2016,6,1,17,0,665.0,85.0,0.8,21.0,375.0,61.55,47.71
2016,6,1,17,15,590.0,93.0,0.75,20.0,326.0,68.03,53.69
2016,6,1,17,30,515.0,101.0,0.7,19.0,277.0,73.52,58.8
2016,6,1,17,45,474.5,89.0,0.65,18.5,230.0,65.72,52.19
2016,6,1,18,0,434.0,77.0,0.6,18.0,183.0,57.64,45.17
2016,6,1,18,15,365.0,64.0,0.6,17.0,139.0,48.41,36.99
2016,6,1,18,30,296.0,51.0,0.6,16.0,95.0,38.96,28.36
2016,6,1,18,45,196.0,36.0,0.65,15.0,60.5,27.7,17.68
2016,6,1,19,0,96.0,21.0,0.7,14.0,26.0,16.27,0.59
2016,6,1,19,15,48.0,10.5,0.7,13.5,13.0,8.96,0.0
2016,6,1,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,2,4,45,25.0,5.5,0.75,8.5,6.0,0.0,0.0
2016,6,2,5,0,50.0,11.0,0.7,9.0,12.0,21.04,0.0
2016,6,2,5,15,188.0,24.5,0.65,9.5,43.5,93.59,52.08
2016,6,2,5,30,326.0,38.0,0.6,10.0,75.0,172.99,130.77
2016,6,2,5,45,421.0,47.0,0.55,10.5,120.5,241.56,191.4
2016,6,2,6,0,516.0,56.0,0.5,11.0,166.0,319.96,258.41
2016,6,2,6,15,578.0,63.0,0.45,11.5,217.0,388.44,315.44
2016,6,2,6,30,640.0,70.0,0.4,12.0,268.0,461.99,373.84
2016,6,2,6,45,683.5,75.0,0.4,13.0,321.0,526.4,422.28
2016,6,2,7,0,727.0,80.0,0.4,14.0,374.0,593.01,470.08
2016,6,2,7,15,757.5,84.5,0.35,14.5,427.0,649.01,508.37
2016,6,2,7,30,788.0,89.0,0.3,15.0,480.0,707.82,545.87
2016,6,2,7,45,812.0,92.0,0.3,16.0,531.5,759.53,576.62
2016,6,2,8,0,836.0,95.0,0.3,17.0,583.0,810.06,605.69
2016,6,2,8,15,853.0,98.0,0.3,17.5,631.5,853.14,630.23
2016,6,2,8,30,870.0,101.0,0.3,18.0,680.0,884.9,647.12
2016,6,2,8,45,884.0,103.0,0.35,19.0,724.5,918.92,665.16
2016,6,2,9,0,898.0,105.0,0.4,20.0,769.0,950.06,681.14
2016,6,2,9,15,908.0,107.0,0.45,20.5,808.0,974.36,694.1
2016,6,2,9,30,918.0,109.0,0.5,21.0,847.0,995.21,705.05
2016,6,2,9,45,921.0,113.5,0.55,22.0,879.5,1008.34,710.02
2016,6,2,10,0,924.0,118.0,0.6,23.0,912.0,1017.56,712.79
2016,6,2,10,15,929.5,119.0,0.65,23.5,939.0,1021.75,714.05
2016,6,2,10,30,935.0,120.0,0.7,24.0,966.0,1022.04,713.14
2016,6,2,10,45,938.0,121.5,0.75,24.5,985.5,1016.5,708.88
2016,6,2,11,0,941.0,123.0,0.8,25.0,1005.0,1007.05,702.42
2016,6,2,11,15,943.5,123.5,0.8,25.0,1018.0,992.34,693.23
2016,6,2,11,30,946.0,124.0,0.8,25.0,1031.0,973.88,681.91
2016,6,2,11,45,946.0,124.5,0.85,25.5,1035.5,949.58,666.76
2016,6,2,12,0,946.0,125.0,0.9,26.0,1040.0,921.9,649.54
2016,6,2,12,15,945.0,125.0,0.9,26.0,1037.0,889.77,629.9
2016,6,2,12,30,944.0,125.0,0.9,26.0,1034.0,854.65,608.31
2016,6,2,12,45,950.0,119.0,0.9,26.5,1026.0,817.06,583.87
2016,6,2,13,0,956.0,113.0,0.9,27.0,1018.0,776.28,556.26
2016,6,2,13,15,952.5,112.5,0.9,27.0,1000.0,730.46,525.02
2016,6,2,13,30,949.0,112.0,0.9,27.0,982.0,682.38,491.43
2016,6,2,13,45,944.0,110.5,0.95,27.0,957.5,630.61,454.77
2016,6,2,14,0,939.0,109.0,1.0,27.0,933.0,577.13,415.54
2016,6,2,14,15,932.0,107.5,1.0,27.0,901.5,521.24,372.78
2016,6,2,14,30,925.0,106.0,1.0,27.0,870.0,464.31,327.79
