Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,14,45,916.0,104.0,1.0,27.0,832.5,405.51,280.05
2016,6,2,15,0,907.0,102.0,1.0,27.0,795.0,346.39,230.98
2016,6,2,15,15,895.0,100.0,1.0,26.5,752.0,286.49,181.63
2016,6,2,15,30,883.0,98.0,1.0,26.0,709.0,227.11,134.22
2016,6,2,15,45,867.5,95.5,1.0,25.5,662.0,167.75,92.21
2016,6,2,16,0,852.0,93.0,1.0,25.0,615.0,100.92,56.16
2016,6,2,16,15,832.0,90.0,1.0,24.5,565.0,69.17,52.81
2016,6,2,16,30,812.0,87.0,1.0,24.0,515.0,68.03,52.2
2016,6,2,16,45,784.5,83.5,1.0,23.5,462.5,66.34,51.08
2016,6,2,17,0,757.0,80.0,1.0,23.0,410.0,64.59,49.9
2016,6,2,17,15,720.5,75.5,0.95,22.0,357.5,61.91,47.98
2016,6,2,17,30,684.0,71.0,0.9,21.0,305.0,54.26,41.71
2016,6,2,17,45,632.0,65.0,0.85,20.0,253.5,50.4,38.6
2016,6,2,18,0,580.0,59.0,0.8,19.0,202.0,46.48,35.28
2016,6,2,18,15,502.0,51.0,0.75,18.0,154.5,40.72,30.15
2016,6,2,18,30,424.0,43.0,0.7,17.0,107.0,34.88,24.74
2016,6,2,18,45,302.0,31.5,0.65,16.0,68.5,25.74,16.02
2016,6,2,19,0,180.0,20.0,0.6,15.0,30.0,16.42,1.58
2016,6,2,19,15,90.0,10.0,0.55,14.5,15.0,8.54,0.0
2016,6,2,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,6.0,0.1,12.0,6.0,0.0,0.0
2016,6,3,5,0,0.0,12.0,0.1,12.0,12.0,10.24,0.0
2016,6,3,5,15,182.5,23.5,0.1,12.5,45.0,90.51,50.28
2016,6,3,5,30,365.0,35.0,0.1,13.0,78.0,183.41,136.34
2016,6,3,5,45,454.5,43.5,0.1,13.5,123.0,250.99,195.15
2016,6,3,6,0,544.0,52.0,0.1,14.0,168.0,327.88,259.78
2016,6,3,6,15,602.5,58.5,0.1,14.5,218.5,395.23,314.97
2016,6,3,6,30,661.0,65.0,0.1,15.0,269.0,467.29,371.37
2016,6,3,6,45,701.0,70.0,0.1,15.5,321.5,528.07,416.92
2016,6,3,7,0,741.0,75.0,0.1,16.0,374.0,593.19,463.62
2016,6,3,7,15,769.5,78.5,0.1,17.0,426.5,649.85,501.39
2016,6,3,7,30,798.0,82.0,0.1,18.0,479.0,706.4,536.13
2016,6,3,7,45,820.0,85.0,0.1,19.0,529.5,756.83,565.47
2016,6,3,8,0,842.0,88.0,0.1,20.0,580.0,805.95,593.11
2016,6,3,8,15,686.0,150.5,0.15,21.0,572.5,773.29,567.62
2016,6,3,8,30,530.0,213.0,0.2,22.0,565.0,713.15,523.27
2016,6,3,8,45,714.5,155.5,0.25,23.5,663.5,838.13,603.8
2016,6,3,9,0,899.0,98.0,0.3,25.0,762.0,942.55,662.77
2016,6,3,9,15,908.0,99.5,0.3,25.5,800.5,965.51,672.33
2016,6,3,9,30,917.0,101.0,0.3,26.0,839.0,985.02,681.1
2016,6,3,9,45,930.5,98.5,0.35,27.0,874.0,1001.05,687.61
2016,6,3,10,0,944.0,96.0,0.4,28.0,909.0,1013.49,692.1
2016,6,3,10,15,949.0,97.5,0.45,28.5,935.5,1018.13,693.54
2016,6,3,10,30,954.0,99.0,0.5,29.0,962.0,1018.81,692.9
2016,6,3,10,45,956.5,100.0,0.55,30.0,981.5,1012.63,687.03
2016,6,3,11,0,959.0,101.0,0.6,31.0,1001.0,1002.5,679.06
2016,6,3,11,15,961.0,101.5,0.65,31.0,1013.0,987.53,671.09
2016,6,3,11,30,963.0,102.0,0.7,31.0,1025.0,968.78,660.95
2016,6,3,11,45,962.0,103.0,0.75,31.0,1029.5,944.15,647.32
2016,6,3,12,0,961.0,104.0,0.8,31.0,1034.0,916.1,631.58
2016,6,3,12,15,960.5,104.0,0.85,31.0,1031.5,884.34,613.46
2016,6,3,12,30,960.0,104.0,0.9,31.0,1029.0,849.49,593.23
2016,6,3,12,45,947.5,110.5,0.95,31.0,1016.0,808.1,568.65
2016,6,3,13,0,935.0,117.0,1.0,31.0,1003.0,764.59,541.25
2016,6,3,13,15,931.0,116.0,1.0,30.5,985.0,718.98,511.52
2016,6,3,13,30,927.0,115.0,1.0,30.0,967.0,671.22,479.38
2016,6,3,13,45,921.5,114.0,1.05,30.0,942.0,620.66,443.73
2016,6,3,14,0,916.0,113.0,1.1,30.0,917.0,568.48,405.65
2016,6,3,14,15,908.5,111.5,1.1,30.0,886.0,513.6,363.98
2016,6,3,14,30,901.0,110.0,1.1,30.0,855.0,457.77,320.22
2016,6,3,14,45,891.0,108.5,1.1,30.0,817.5,400.35,274.01
2016,6,3,15,0,881.0,107.0,1.1,30.0,780.0,342.74,226.66
2016,6,3,15,15,868.5,104.5,1.1,29.5,738.0,283.91,178.72
2016,6,3,15,30,856.0,102.0,1.1,29.0,696.0,225.67,132.74
2016,6,3,15,45,838.5,100.0,1.1,28.5,649.0,159.9,86.13
2016,6,3,16,0,821.0,98.0,1.1,28.0,602.0,103.35,57.75
2016,6,3,16,15,800.0,94.5,1.05,27.5,552.5,71.66,54.18
2016,6,3,16,30,779.0,91.0,1.0,27.0,503.0,70.31,53.42
2016,6,3,16,45,749.5,87.5,1.0,26.5,451.5,68.74,52.43
2016,6,3,17,0,720.0,84.0,1.0,26.0,400.0,67.13,51.39
2016,6,3,17,15,683.0,79.0,0.95,25.0,348.0,58.81,44.73
2016,6,3,17,30,646.0,74.0,0.9,24.0,296.0,56.06,42.71
2016,6,3,17,45,592.0,68.0,0.85,23.5,245.5,52.32,39.65
2016,6,3,18,0,538.0,62.0,0.8,23.0,195.0,48.53,36.43
2016,6,3,18,15,460.5,53.5,0.75,21.5,149.0,42.5,31.22
2016,6,3,18,30,383.0,45.0,0.7,20.0,103.0,36.37,25.69
2016,6,3,18,45,266.0,32.5,0.65,19.0,66.0,26.46,16.44
2016,6,3,19,0,149.0,20.0,0.6,18.0,29.0,15.58,1.87
2016,6,3,19,15,74.5,10.0,0.6,17.5,14.5,8.54,0.0
2016,6,3,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.55,16.0,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.6,16.0,10.0,8.54,0.0
2016,6,4,5,15,125.5,24.5,0.55,16.0,39.0,75.14,41.22
2016,6,4,5,30,251.0,39.0,0.5,16.0,68.0,145.56,107.59
2016,6,4,5,45,327.0,51.5,0.5,16.5,109.0,204.34,158.65
2016,6,4,6,0,403.0,64.0,0.5,17.0,150.0,271.38,215.31
2016,6,4,6,15,455.5,74.5,0.5,17.0,196.0,336.48,269.37
2016,6,4,6,30,508.0,85.0,0.5,17.0,242.0,402.37,322.24
2016,6,4,6,45,567.0,85.5,0.55,17.5,290.5,465.43,371.02
2016,6,4,7,0,626.0,86.0,0.6,18.0,339.0,531.85,420.6
2016,6,4,7,15,361.5,148.0,0.6,18.0,299.0,434.73,343.91
2016,6,4,7,30,97.0,210.0,0.6,18.0,259.0,276.47,218.4
2016,6,4,7,45,343.0,184.0,0.6,18.5,380.5,470.64,370.87
2016,6,4,8,0,589.0,158.0,0.6,19.0,502.0,679.91,520.57
2016,6,4,8,15,522.0,199.5,0.6,19.0,523.0,677.52,513.35
2016,6,4,8,30,455.0,241.0,0.6,19.0,544.0,676.14,509.34
2016,6,4,8,45,248.5,274.5,0.6,19.5,441.5,517.74,392.66
2016,6,4,9,0,42.0,308.0,0.6,20.0,339.0,330.91,251.37
2016,6,4,9,15,40.5,321.0,0.6,20.0,352.5,341.18,259.7
2016,6,4,9,30,39.0,334.0,0.6,20.0,366.0,351.16,266.37
2016,6,4,9,45,36.0,341.0,0.65,20.5,371.0,353.36,267.02
2016,6,4,10,0,33.0,348.0,0.7,21.0,376.0,355.34,267.6
2016,6,4,10,15,23.0,301.5,0.7,21.0,322.0,298.43,225.3
2016,6,4,10,30,13.0,255.0,0.7,21.0,268.0,231.47,175.16
2016,6,4,10,45,172.0,349.5,0.75,21.5,511.5,496.99,373.34
2016,6,4,11,0,331.0,444.0,0.8,22.0,755.0,744.26,540.17
2016,6,4,11,15,379.0,431.5,0.85,22.5,792.0,765.38,551.3
2016,6,4,11,30,427.0,419.0,0.9,23.0,829.0,792.11,568.51
2016,6,4,11,45,412.5,423.0,0.95,23.5,821.0,765.09,549.54
2016,6,4,12,0,398.0,427.0,1.0,24.0,813.0,730.67,526.35
2016,6,4,12,15,284.5,460.5,1.0,24.5,736.0,647.06,467.5
2016,6,4,12,30,171.0,494.0,1.0,25.0,659.0,563.4,408.24
2016,6,4,12,45,290.0,452.5,1.0,25.5,729.0,607.62,440.42
2016,6,4,13,0,409.0,411.0,1.0,26.0,799.0,639.53,462.11
2016,6,4,13,15,654.0,267.0,1.0,26.0,874.0,661.88,479.97
2016,6,4,13,30,899.0,123.0,1.0,26.0,949.0,660.23,480.07
2016,6,4,13,45,897.0,120.0,1.05,26.5,926.5,611.47,443.75
2016,6,4,14,0,895.0,117.0,1.1,27.0,904.0,560.86,405.41
2016,6,4,14,15,888.5,115.5,1.1,27.0,874.0,507.57,364.37
2016,6,4,14,30,882.0,114.0,1.1,27.0,844.0,453.27,321.21
2016,6,4,14,45,874.5,111.5,1.1,27.0,808.0,397.1,275.39
2016,6,4,15,0,867.0,109.0,1.1,27.0,772.0,340.5,228.24
2016,6,4,15,15,855.0,106.5,1.1,26.5,731.0,282.63,180.5
2016,6,4,15,30,843.0,104.0,1.1,26.0,690.0,225.32,134.65
2016,6,4,15,45,828.0,101.0,1.1,26.0,644.5,160.0,87.44
2016,6,4,16,0,813.0,98.0,1.1,26.0,599.0,103.58,58.3
2016,6,4,16,15,793.0,95.0,1.05,25.5,550.5,71.84,54.79
2016,6,4,16,30,773.0,92.0,1.0,25.0,502.0,70.88,54.35
2016,6,4,16,45,746.5,87.5,1.0,24.5,451.0,68.66,52.8
2016,6,4,17,0,720.0,83.0,1.0,24.0,400.0,66.32,51.14
2016,6,4,17,15,684.0,78.0,0.95,23.0,349.0,58.07,44.48
2016,6,4,17,30,648.0,73.0,0.9,22.0,298.0,55.3,42.42
2016,6,4,17,45,597.0,67.0,0.85,21.0,247.5,51.55,39.42
2016,6,4,18,0,546.0,61.0,0.8,20.0,197.0,47.75,36.23
2016,6,4,18,15,471.5,52.5,0.7,19.0,151.0,41.69,30.88
2016,6,4,18,30,397.0,44.0,0.6,18.0,105.0,35.52,25.22
2016,6,4,18,45,282.5,32.0,0.55,17.0,67.5,26.02,16.3
2016,6,4,19,0,168.0,20.0,0.5,16.0,30.0,16.32,2.98
2016,6,4,19,15,84.0,10.0,0.45,15.0,15.0,8.54,0.0
2016,6,4,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,6.0,0.65,10.5,6.0,0.0,0.0
2016,6,5,5,0,0.0,12.0,0.6,11.0,12.0,10.24,0.0
2016,6,5,5,15,178.0,23.5,0.55,11.5,44.5,88.88,50.46
2016,6,5,5,30,356.0,35.0,0.5,12.0,77.0,179.45,134.43
2016,6,5,5,45,444.5,43.5,0.45,12.5,122.0,245.92,192.91
2016,6,5,6,0,533.0,52.0,0.4,13.0,167.0,321.61,257.21
2016,6,5,6,15,591.0,58.5,0.4,13.5,217.0,387.99,312.37
2016,6,5,6,30,649.0,65.0,0.4,14.0,267.0,459.05,368.84
2016,6,5,6,45,689.0,70.0,0.4,14.5,319.0,521.49,416.33
2016,6,5,7,0,729.0,75.0,0.4,15.0,371.0,583.69,461.69
2016,6,5,7,15,758.5,79.0,0.4,15.5,423.0,641.04,501.64
2016,6,5,7,30,788.0,83.0,0.4,16.0,475.0,698.43,538.88
2016,6,5,7,45,809.5,86.5,0.45,17.0,525.5,748.66,569.62
2016,6,5,8,0,831.0,90.0,0.5,18.0,576.0,797.58,598.77
2016,6,5,8,15,847.5,93.0,0.5,18.5,623.5,831.82,617.82
2016,6,5,8,30,864.0,96.0,0.5,19.0,671.0,871.6,640.36
2016,6,5,8,45,877.0,98.0,0.55,19.5,714.5,904.66,659.16
2016,6,5,9,0,890.0,100.0,0.6,20.0,758.0,934.86,676.08
2016,6,5,9,15,899.5,102.0,0.6,20.5,797.0,958.7,687.9
2016,6,5,9,30,909.0,104.0,0.6,21.0,836.0,979.14,697.63
2016,6,5,9,45,921.0,102.5,0.65,21.5,870.0,994.76,705.55
2016,6,5,10,0,933.0,101.0,0.7,22.0,904.0,1006.78,711.42
2016,6,5,10,15,938.5,102.0,0.75,22.5,931.0,1011.39,712.88
2016,6,5,10,30,944.0,103.0,0.8,23.0,958.0,1012.1,712.18
2016,6,5,10,45,947.0,104.0,0.85,23.5,977.5,1006.49,707.78
2016,6,5,11,0,950.0,105.0,0.9,24.0,997.0,996.96,701.17
2016,6,5,11,15,952.0,105.5,0.95,24.0,1010.0,982.17,692.79
2016,6,5,11,30,954.0,106.0,1.0,24.0,1023.0,963.62,682.17
2016,6,5,11,45,954.5,106.5,1.05,24.0,1028.0,940.1,668.46
2016,6,5,12,0,955.0,107.0,1.1,24.0,1033.0,913.14,652.55
2016,6,5,12,15,955.0,107.0,1.1,24.0,1030.5,882.05,633.17
2016,6,5,12,30,955.0,107.0,1.1,24.0,1028.0,847.85,611.75
2016,6,5,12,45,948.5,109.5,1.15,24.5,1017.0,807.89,585.95
2016,6,5,13,0,942.0,112.0,1.2,25.0,1006.0,765.52,557.34
2016,6,5,13,15,939.0,111.5,1.2,24.5,989.0,720.86,527.24
2016,6,5,13,30,936.0,111.0,1.2,24.0,972.0,673.93,494.62
2016,6,5,13,45,931.0,110.0,1.2,24.0,948.0,623.39,457.46
2016,6,5,14,0,926.0,109.0,1.2,24.0,924.0,571.16,417.91
2016,6,5,14,15,919.5,107.5,1.2,24.0,893.0,516.39,375.2
2016,6,5,14,30,913.0,106.0,1.2,24.0,862.0,460.54,330.24
2016,6,5,14,45,904.5,104.5,1.2,24.0,825.5,403.13,282.78
2016,6,5,15,0,896.0,103.0,1.2,24.0,789.0,345.35,233.98
2016,6,5,15,15,884.5,100.5,1.2,23.5,747.5,286.01,184.32
2016,6,5,15,30,873.0,98.0,1.2,23.0,706.0,227.15,136.52
2016,6,5,15,45,858.5,95.5,1.2,23.0,660.0,168.64,94.03
2016,6,5,16,0,844.0,93.0,1.2,23.0,614.0,102.51,57.16
2016,6,5,16,15,824.5,90.0,1.15,22.5,564.5,68.93,53.05
2016,6,5,16,30,805.0,87.0,1.1,22.0,515.0,67.81,52.44
2016,6,5,16,45,780.5,83.0,1.1,21.5,463.5,65.81,51.05
2016,6,5,17,0,756.0,79.0,1.1,21.0,412.0,63.71,49.55
2016,6,5,17,15,721.0,74.5,1.05,20.0,360.0,61.01,47.6
2016,6,5,17,30,686.0,70.0,1.0,19.0,308.0,53.44,41.35
2016,6,5,17,45,637.5,64.0,0.95,18.5,257.0,49.58,38.12
2016,6,5,18,0,589.0,58.0,0.9,18.0,206.0,45.64,34.7
2016,6,5,18,15,515.0,50.0,0.8,17.0,158.5,39.85,29.55
2016,6,5,18,30,441.0,42.0,0.7,16.0,111.0,33.97,24.12
2016,6,5,18,45,325.5,31.5,0.65,15.0,72.0,25.68,16.23
2016,6,5,19,0,210.0,21.0,0.6,14.0,33.0,17.25,4.17
2016,6,5,19,15,105.0,10.5,0.6,13.5,16.5,8.96,0.0
2016,6,5,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,4,45,41.0,5.5,0.8,9.5,6.5,0.0,0.0
2016,6,6,5,0,82.0,11.0,0.8,10.0,13.0,28.21,0.0
2016,6,6,5,15,216.5,23.0,0.8,10.5,44.5,101.31,58.49
2016,6,6,5,30,351.0,35.0,0.8,11.0,76.0,177.31,133.51
2016,6,6,5,45,439.5,43.5,0.85,11.5,120.5,243.41,192.42
2016,6,6,6,0,528.0,52.0,0.9,12.0,165.0,318.73,257.59
2016,6,6,6,15,585.0,58.0,0.85,12.5,214.0,383.68,312.46
2016,6,6,6,30,642.0,64.0,0.8,13.0,263.0,453.21,368.54
2016,6,6,6,45,682.5,68.5,0.8,13.5,314.5,512.84,414.94
2016,6,6,7,0,723.0,73.0,0.8,14.0,366.0,576.71,462.56
2016,6,6,7,15,751.0,77.0,0.75,14.5,417.5,632.69,501.87
2016,6,6,7,30,779.0,81.0,0.7,15.0,469.0,688.63,538.3
2016,6,6,7,45,801.0,84.0,0.7,16.0,518.5,738.3,568.58
2016,6,6,8,0,823.0,87.0,0.7,17.0,568.0,786.75,597.17
2016,6,6,8,15,839.0,89.5,0.7,17.5,615.0,819.91,615.91
2016,6,6,8,30,855.0,92.0,0.7,18.0,662.0,858.51,638.15
2016,6,6,8,45,868.0,94.0,0.75,18.5,705.0,891.43,657.18
2016,6,6,9,0,881.0,96.0,0.8,19.0,748.0,921.52,674.31
2016,6,6,9,15,890.5,98.0,0.8,19.5,786.0,945.3,686.38
2016,6,6,9,30,900.0,100.0,0.8,20.0,824.0,965.72,696.35
2016,6,6,9,45,907.0,101.0,0.85,20.5,856.5,979.2,703.03
2016,6,6,10,0,914.0,102.0,0.9,21.0,889.0,989.02,707.6
2016,6,6,10,15,919.0,103.5,0.95,21.5,915.5,993.68,709.1
2016,6,6,10,30,924.0,105.0,1.0,22.0,942.0,994.5,708.39
2016,6,6,10,45,927.5,105.5,1.05,22.5,961.5,989.04,703.93
2016,6,6,11,0,931.0,106.0,1.1,23.0,981.0,979.75,697.26
2016,6,6,11,15,933.0,106.5,1.1,23.0,993.5,965.29,687.95
2016,6,6,11,30,935.0,107.0,1.1,23.0,1006.0,947.15,676.48
2016,6,6,11,45,935.5,107.5,1.1,23.0,1010.5,924.11,662.01
2016,6,6,12,0,936.0,108.0,1.1,23.0,1015.0,897.7,645.46
2016,6,6,12,15,935.5,108.0,1.1,23.0,1012.5,866.82,626.03
2016,6,6,12,30,935.0,108.0,1.1,23.0,1010.0,832.94,604.62
2016,6,6,12,45,925.0,113.0,1.15,23.0,998.0,793.21,579.87
2016,6,6,13,0,915.0,118.0,1.2,23.0,986.0,751.31,552.14
2016,6,6,13,15,911.0,117.0,1.2,23.0,968.5,706.76,520.78
2016,6,6,13,30,907.0,116.0,1.2,23.0,951.0,660.11,487.14
2016,6,6,13,45,901.5,115.0,1.2,23.0,927.0,610.69,450.58
2016,6,6,14,0,896.0,114.0,1.2,23.0,903.0,559.71,411.73
2016,6,6,14,15,889.0,112.5,1.2,22.5,872.5,506.29,370.56
2016,6,6,14,30,882.0,111.0,1.2,22.0,842.0,451.91,327.11
2016,6,6,14,45,872.5,109.5,1.2,22.0,806.0,395.89,280.45
2016,6,6,15,0,863.0,108.0,1.2,22.0,770.0,339.65,232.62
2016,6,6,15,15,851.0,105.5,1.15,21.5,729.0,282.12,184.04
2016,6,6,15,30,839.0,103.0,1.1,21.0,688.0,225.15,137.42
2016,6,6,15,45,823.0,100.5,1.1,21.0,642.5,160.35,89.54
2016,6,6,16,0,807.0,98.0,1.1,21.0,597.0,104.58,59.86
2016,6,6,16,15,786.5,95.0,1.1,20.5,548.5,71.65,55.79
2016,6,6,16,30,766.0,92.0,1.1,20.0,500.0,70.69,55.33
2016,6,6,16,45,740.5,87.5,1.1,19.5,450.0,68.49,53.77
2016,6,6,17,0,715.0,83.0,1.1,19.0,400.0,66.18,52.09
2016,6,6,17,15,678.5,78.5,1.1,18.0,349.0,58.29,45.62
2016,6,6,17,30,642.0,74.0,1.1,17.0,298.0,55.9,43.86
2016,6,6,17,45,594.0,67.5,1.1,16.5,248.5,51.83,40.43
2016,6,6,18,0,546.0,61.0,1.1,16.0,199.0,47.66,36.78
2016,6,6,18,15,471.5,52.5,1.1,15.5,153.0,41.6,31.29
2016,6,6,18,30,397.0,44.0,1.1,15.0,107.0,35.43,25.5
2016,6,6,18,45,286.0,33.0,1.1,14.5,69.5,26.82,17.26
2016,6,6,19,0,175.0,22.0,1.1,14.0,32.0,17.16,4.63
2016,6,6,19,15,87.5,11.0,1.1,13.5,16.0,9.39,0.0
2016,6,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,7,4,45,33.5,5.5,0.7,11.0,6.0,0.0,0.0
2016,6,7,5,0,67.0,11.0,0.7,11.0,12.0,24.71,0.0
2016,6,7,5,15,192.5,23.5,0.7,11.0,43.0,94.71,54.77
2016,6,7,5,30,318.0,36.0,0.7,11.0,74.0,166.51,125.39
2016,6,7,5,45,410.0,44.5,0.7,11.5,117.5,232.15,183.43
2016,6,7,6,0,502.0,53.0,0.7,12.0,161.0,307.4,248.11
2016,6,7,6,15,560.0,60.0,0.65,12.5,209.5,372.61,302.87
2016,6,7,6,30,618.0,67.0,0.6,13.0,258.0,442.59,359.0
2016,6,7,6,45,659.5,71.5,0.6,14.0,309.5,503.81,405.58
2016,6,7,7,0,701.0,76.0,0.6,15.0,361.0,564.9,450.04
2016,6,7,7,15,730.5,80.0,0.6,15.5,412.0,621.0,489.73
2016,6,7,7,30,760.0,84.0,0.6,16.0,463.0,677.23,527.06
2016,6,7,7,45,782.0,87.5,0.6,16.5,512.5,726.79,558.22
2016,6,7,8,0,804.0,91.0,0.6,17.0,562.0,775.18,587.85
2016,6,7,8,15,821.5,94.0,0.6,17.5,608.5,817.69,612.87
2016,6,7,8,30,839.0,97.0,0.6,18.0,655.0,849.37,630.34
2016,6,7,8,45,851.0,100.0,0.65,18.5,698.0,882.07,649.35
2016,6,7,9,0,863.0,103.0,0.7,19.0,741.0,911.93,666.36
2016,6,7,9,15,873.5,104.5,0.7,19.5,779.5,935.75,678.45
2016,6,7,9,30,884.0,106.0,0.7,20.0,818.0,956.32,688.52
2016,6,7,9,45,896.0,105.5,0.75,20.5,852.5,972.81,697.12
2016,6,7,10,0,908.0,105.0,0.8,21.0,887.0,985.8,703.65
2016,6,7,10,15,914.0,106.0,0.85,21.0,913.5,990.91,706.77
2016,6,7,10,30,920.0,107.0,0.9,21.0,940.0,992.2,707.74
2016,6,7,10,45,923.5,108.5,0.95,21.5,960.0,987.75,703.95
2016,6,7,11,0,927.0,110.0,1.0,22.0,980.0,979.46,697.94
2016,6,7,11,15,929.5,110.5,1.0,22.0,993.0,965.5,688.94
2016,6,7,11,30,932.0,111.0,1.0,22.0,1006.0,947.84,677.77
2016,6,7,11,45,933.5,111.0,1.05,22.5,1011.5,925.28,663.18
2016,6,7,12,0,935.0,111.0,1.1,23.0,1017.0,899.33,646.47
2016,6,7,12,15,935.0,111.0,1.1,22.5,1015.5,868.9,628.54
2016,6,7,12,30,935.0,111.0,1.1,22.0,1014.0,835.44,608.54
2016,6,7,12,45,928.5,114.0,1.15,22.0,1003.5,796.69,584.36
2016,6,7,13,0,922.0,117.0,1.2,22.0,993.0,755.57,557.11
2016,6,7,13,15,919.0,116.5,1.2,22.0,976.0,711.84,526.2
2016,6,7,13,30,916.0,116.0,1.2,22.0,959.0,665.9,492.94
2016,6,7,13,45,909.0,116.0,1.2,22.0,935.0,616.01,455.93
2016,6,7,14,0,902.0,116.0,1.2,22.0,911.0,564.66,416.71
2016,6,7,14,15,895.0,114.5,1.2,21.5,880.5,510.96,375.23
2016,6,7,14,30,888.0,113.0,1.2,21.0,850.0,456.28,331.44
2016,6,7,14,45,876.5,112.5,1.2,21.0,813.5,399.95,284.44
2016,6,7,15,0,865.0,112.0,1.2,21.0,777.0,343.57,236.41
2016,6,7,15,15,853.0,109.5,1.2,20.5,735.5,285.91,187.68
2016,6,7,15,30,841.0,107.0,1.2,20.0,694.0,221.52,135.14
2016,6,7,15,45,824.0,105.0,1.2,19.5,648.5,164.23,93.07
2016,6,7,16,0,807.0,103.0,1.2,19.0,603.0,108.66,63.35
2016,6,7,16,15,786.5,99.5,1.2,18.5,554.5,74.69,58.84
2016,6,7,16,30,766.0,96.0,1.2,18.0,506.0,73.49,58.2
2016,6,7,16,45,736.5,92.5,1.2,17.5,454.5,72.09,57.32
2016,6,7,17,0,707.0,89.0,1.2,17.0,403.0,64.6,51.14
2016,6,7,17,15,670.0,84.0,1.2,16.5,352.0,62.08,49.23
2016,6,7,17,30,633.0,79.0,1.2,16.0,301.0,59.48,47.19
2016,6,7,17,45,578.0,73.0,1.2,15.5,250.5,55.89,44.19
2016,6,7,18,0,523.0,67.0,1.2,15.0,200.0,52.26,41.02
2016,6,7,18,15,446.5,58.0,1.15,14.5,154.0,45.97,35.3
2016,6,7,18,30,370.0,49.0,1.1,14.0,108.0,39.57,29.27
2016,6,7,18,45,255.0,36.5,1.05,13.5,70.5,28.22,18.58
2016,6,7,19,0,140.0,24.0,1.0,13.0,33.0,18.61,6.04
2016,6,7,19,15,70.0,12.0,1.0,12.5,16.5,10.24,0.0
2016,6,7,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,4,45,48.0,6.0,1.1,10.5,7.0,0.0,0.0
2016,6,8,5,0,96.0,12.0,1.1,11.0,14.0,32.11,0.0
2016,6,8,5,15,232.5,23.5,1.1,11.0,46.5,105.98,61.7
2016,6,8,5,30,369.0,35.0,1.1,11.0,79.0,182.69,137.62
2016,6,8,5,45,458.5,43.0,1.15,11.5,124.0,249.48,197.42
2016,6,8,6,0,548.0,51.0,1.2,12.0,169.0,325.55,263.54
2016,6,8,6,15,604.0,57.0,1.2,12.0,218.5,390.9,319.89
2016,6,8,6,30,660.0,63.0,1.2,12.0,268.0,460.71,377.75
2016,6,8,6,45,700.0,67.0,1.2,12.5,319.5,520.39,424.88
2016,6,8,7,0,740.0,71.0,1.2,13.0,371.0,584.07,473.09
2016,6,8,7,15,768.0,75.0,1.2,13.5,422.5,640.73,514.1
2016,6,8,7,30,796.0,79.0,1.2,14.0,474.0,697.31,552.23
2016,6,8,7,45,817.0,81.5,1.25,14.5,524.5,746.23,584.25
2016,6,8,8,0,838.0,84.0,1.3,15.0,575.0,786.36,609.54
2016,6,8,8,15,854.0,86.5,1.3,15.0,622.0,827.65,635.87
2016,6,8,8,30,870.0,89.0,1.3,15.0,669.0,866.73,660.31
2016,6,8,8,45,882.0,91.5,1.3,15.5,712.0,899.75,679.16
2016,6,8,9,0,894.0,94.0,1.3,16.0,755.0,929.84,695.9
2016,6,8,9,15,684.5,199.0,1.3,16.0,721.0,876.07,658.3
2016,6,8,9,30,475.0,304.0,1.3,16.0,687.0,784.43,590.75
2016,6,8,9,45,693.0,207.0,1.3,16.5,790.5,902.69,674.3
2016,6,8,10,0,911.0,110.0,1.3,17.0,894.0,993.25,729.55
2016,6,8,10,15,916.5,111.0,1.35,17.0,921.0,997.84,731.18
2016,6,8,10,30,922.0,112.0,1.4,17.0,948.0,998.6,731.64
2016,6,8,10,45,923.0,115.0,1.45,17.5,967.0,993.17,726.91
2016,6,8,11,0,924.0,118.0,1.5,18.0,986.0,983.87,719.86
2016,6,8,11,15,926.5,118.5,1.55,18.0,998.5,969.85,711.25
2016,6,8,11,30,929.0,119.0,1.6,18.0,1011.0,952.15,700.32
2016,6,8,11,45,927.0,120.5,1.65,18.0,1015.5,927.81,685.08
2016,6,8,12,0,925.0,122.0,1.7,18.0,1020.0,900.23,667.69
2016,6,8,12,15,708.0,269.0,1.7,18.0,955.5,834.52,621.27
2016,6,8,12,30,491.0,416.0,1.7,18.0,891.0,757.01,563.24
2016,6,8,12,45,683.5,283.0,1.75,18.0,937.0,764.21,573.31
2016,6,8,13,0,876.0,150.0,1.8,18.0,983.0,748.78,566.17
2016,6,8,13,15,872.0,149.0,1.8,18.0,966.0,705.65,534.45
2016,6,8,13,30,868.0,148.0,1.8,18.0,949.0,660.54,500.76
2016,6,8,13,45,864.5,145.5,1.85,18.0,925.5,612.81,464.56
2016,6,8,14,0,861.0,143.0,1.9,18.0,902.0,563.43,425.94
2016,6,8,14,15,853.0,141.0,1.85,17.5,871.5,509.96,383.37
2016,6,8,14,30,845.0,139.0,1.8,17.0,841.0,455.3,338.5
2016,6,8,14,45,835.5,136.5,1.8,17.0,805.0,399.25,290.8
2016,6,8,15,0,826.0,134.0,1.8,17.0,769.0,343.14,242.1
2016,6,8,15,15,812.5,131.0,1.8,16.5,728.0,285.9,192.9
2016,6,8,15,30,799.0,128.0,1.8,16.0,687.0,229.57,145.87
2016,6,8,15,45,687.5,152.5,1.8,16.0,610.5,174.27,108.2
2016,6,8,16,0,576.0,177.0,1.8,16.0,534.0,138.36,93.88
2016,6,8,16,15,651.5,144.0,1.75,15.5,517.5,94.27,76.43
2016,6,8,16,30,727.0,111.0,1.7,15.0,501.0,76.23,61.27
2016,6,8,16,45,625.5,118.0,1.7,15.0,429.5,81.63,66.22
2016,6,8,17,0,524.0,125.0,1.7,15.0,358.0,87.06,71.21
2016,6,8,17,15,477.5,120.0,1.65,14.5,312.5,84.51,69.34
2016,6,8,17,30,431.0,115.0,1.6,14.0,267.0,81.91,67.39
2016,6,8,17,45,404.0,99.0,1.6,13.5,223.5,71.83,58.7
2016,6,8,18,0,377.0,83.0,1.6,13.0,180.0,61.31,49.41
2016,6,8,18,15,322.5,68.5,1.55,12.5,138.5,51.28,40.32
2016,6,8,18,30,268.0,54.0,1.5,12.0,97.0,40.95,30.74
2016,6,8,18,45,190.0,39.0,1.45,12.0,64.0,29.87,20.17
2016,6,8,19,0,112.0,24.0,1.4,12.0,31.0,18.55,6.45
2016,6,8,19,15,56.0,12.0,1.3,11.5,15.5,10.24,0.0
2016,6,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,9,4,45,28.5,6.0,1.45,10.5,6.5,0.0,0.0
2016,6,9,5,0,57.0,12.0,1.5,11.0,13.0,23.18,0.0
2016,6,9,5,15,179.5,25.5,1.5,11.0,44.5,91.17,53.0
2016,6,9,5,30,302.0,39.0,1.5,11.0,76.0,163.02,123.18
2016,6,9,5,45,395.5,48.5,1.55,11.0,119.5,229.52,182.64
2016,6,9,6,0,489.0,58.0,1.6,11.0,163.0,305.75,249.52
2016,6,9,6,15,548.0,65.0,1.55,11.0,212.0,370.91,306.05
2016,6,9,6,30,607.0,72.0,1.5,11.0,261.0,440.85,364.49
2016,6,9,6,45,649.0,77.5,1.5,11.5,312.0,503.08,414.18
2016,6,9,7,0,691.0,83.0,1.5,12.0,363.0,567.46,463.61
2016,6,9,7,15,721.5,87.0,1.45,12.5,414.5,623.77,504.72
2016,6,9,7,30,752.0,91.0,1.4,13.0,466.0,677.73,542.02
2016,6,9,7,45,779.0,93.0,1.4,13.5,516.5,729.25,576.02
2016,6,9,8,0,806.0,95.0,1.4,14.0,567.0,779.91,608.59
2016,6,9,8,15,823.0,98.0,1.3,14.5,614.0,822.1,633.29
2016,6,9,8,30,840.0,101.0,1.2,15.0,661.0,862.16,655.87
2016,6,9,8,45,857.5,101.5,1.2,15.5,705.0,888.17,669.97
2016,6,9,9,0,875.0,102.0,1.2,16.0,749.0,920.53,688.34
2016,6,9,9,15,885.0,103.5,1.2,16.5,788.0,944.15,700.7
2016,6,9,9,30,895.0,105.0,1.2,17.0,827.0,964.47,710.96
2016,6,9,9,45,904.0,106.0,1.2,17.5,860.0,979.86,718.09
2016,6,9,10,0,913.0,107.0,1.2,18.0,893.0,991.63,723.01
2016,6,9,10,15,918.5,108.0,1.2,18.0,920.0,996.31,724.91
2016,6,9,10,30,924.0,109.0,1.2,18.0,947.0,997.18,724.6
2016,6,9,10,45,931.5,107.5,1.2,18.5,968.0,993.64,720.32
2016,6,9,11,0,939.0,106.0,1.2,19.0,989.0,986.26,713.8
2016,6,9,11,15,941.5,106.5,1.2,19.0,1001.5,972.3,704.61
2016,6,9,11,30,944.0,107.0,1.2,19.0,1014.0,954.61,693.21
2016,6,9,11,45,946.0,106.5,1.3,19.5,1020.0,931.95,678.99
2016,6,9,12,0,948.0,106.0,1.4,20.0,1026.0,905.85,662.46
2016,6,9,12,15,947.5,105.5,1.45,20.0,1023.5,874.39,642.88
2016,6,9,12,30,947.0,105.0,1.5,20.0,1021.0,839.91,621.15
2016,6,9,12,45,945.0,105.0,1.55,20.0,1011.5,801.82,596.78
2016,6,9,13,0,943.0,105.0,1.6,20.0,1002.0,761.06,569.48
2016,6,9,13,15,940.0,104.5,1.65,19.5,985.0,716.7,538.93
2016,6,9,13,30,937.0,104.0,1.7,19.0,968.0,670.06,505.71
2016,6,9,13,45,931.5,103.0,1.75,19.0,944.0,619.51,467.57
2016,6,9,14,0,926.0,102.0,1.8,19.0,920.0,567.31,426.93
2016,6,9,14,15,919.5,101.0,1.8,18.5,889.5,513.22,383.99
2016,6,9,14,30,913.0,100.0,1.8,18.0,859.0,458.03,338.63
2016,6,9,14,45,904.0,98.5,1.85,18.0,822.5,400.73,289.73
2016,6,9,15,0,895.0,97.0,1.9,18.0,786.0,343.09,239.48
2016,6,9,15,15,884.0,95.0,1.9,17.5,745.0,284.54,188.7
2016,6,9,15,30,873.0,93.0,1.9,17.0,704.0,226.38,139.76
2016,6,9,15,45,857.5,91.0,1.95,16.5,658.5,168.31,96.17
2016,6,9,16,0,842.0,89.0,2.0,16.0,613.0,111.63,65.14
2016,6,9,16,15,823.5,86.5,2.0,15.5,564.0,66.43,52.43
2016,6,9,16,30,805.0,84.0,2.0,15.0,515.0,65.58,52.03
2016,6,9,16,45,716.0,91.0,2.0,15.0,446.5,70.6,56.61
2016,6,9,17,0,627.0,98.0,2.0,15.0,378.0,69.74,56.06
2016,6,9,17,15,582.0,96.0,1.95,14.5,331.0,69.68,56.33
2016,6,9,17,30,537.0,94.0,1.9,14.0,284.0,69.8,56.71
2016,6,9,17,45,561.5,76.0,1.9,13.5,246.5,57.99,46.41
2016,6,9,18,0,586.0,58.0,1.9,13.0,209.0,45.49,35.3
2016,6,9,18,15,514.5,51.0,1.8,12.5,162.0,40.53,30.75
2016,6,9,18,30,443.0,44.0,1.7,12.0,115.0,35.52,25.96
2016,6,9,18,45,328.0,33.5,1.65,11.5,76.5,27.28,18.02
2016,6,9,19,0,213.0,23.0,1.6,11.0,38.0,18.9,7.1
2016,6,9,19,15,106.5,11.5,1.55,11.0,19.0,9.82,0.0
2016,6,9,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,45,56.0,6.0,1.1,10.0,7.0,0.0,0.0
2016,6,10,5,0,112.0,12.0,1.1,10.0,14.0,35.56,0.0
2016,6,10,5,15,249.5,22.5,1.15,10.5,47.0,109.34,63.94
2016,6,10,5,30,387.0,33.0,1.2,11.0,80.0,185.96,139.88
2016,6,10,5,45,475.5,40.5,1.3,11.5,124.5,252.47,199.71
2016,6,10,6,0,564.0,48.0,1.4,12.0,169.0,328.18,265.88
2016,6,10,6,15,618.5,53.5,1.4,12.5,218.5,392.81,321.36
2016,6,10,6,30,673.0,59.0,1.4,13.0,268.0,459.97,376.7
2016,6,10,6,45,712.0,63.0,1.45,13.5,319.5,521.71,425.78
2016,6,10,7,0,751.0,67.0,1.5,14.0,371.0,585.16,474.28
2016,6,10,7,15,777.5,70.5,1.5,14.5,422.5,640.58,514.62
2016,6,10,7,30,804.0,74.0,1.5,15.0,474.0,695.8,551.89
2016,6,10,7,45,824.0,76.5,1.5,15.5,523.5,737.44,578.4
2016,6,10,8,0,844.0,79.0,1.5,16.0,573.0,784.03,607.96
2016,6,10,8,15,859.0,81.5,1.5,16.0,619.5,824.75,633.95
2016,6,10,8,30,874.0,84.0,1.5,16.0,666.0,863.2,658.1
2016,6,10,8,45,884.5,86.5,1.5,16.5,709.0,895.09,676.31
2016,6,10,9,0,895.0,89.0,1.5,17.0,752.0,923.99,692.4
2016,6,10,9,15,733.0,181.0,1.5,17.5,742.5,901.5,674.37
2016,6,10,9,30,571.0,273.0,1.5,18.0,733.0,843.15,630.32
2016,6,10,9,45,751.0,182.5,1.5,18.5,813.5,931.65,690.32
2016,6,10,10,0,931.0,92.0,1.5,19.0,894.0,992.87,726.61
2016,6,10,10,15,936.0,93.0,1.55,19.0,920.5,997.4,728.57
2016,6,10,10,30,941.0,94.0,1.6,19.0,947.0,998.05,728.89
2016,6,10,10,45,944.0,95.0,1.65,19.0,966.5,992.91,725.63
2016,6,10,11,0,947.0,96.0,1.7,19.0,986.0,983.88,720.03
2016,6,10,11,15,949.0,96.5,1.7,19.0,999.0,969.6,710.47
2016,6,10,11,30,951.0,97.0,1.7,19.0,1012.0,951.57,698.63
2016,6,10,11,45,656.0,270.0,1.75,19.5,903.0,842.98,624.0
2016,6,10,12,0,361.0,443.0,1.8,20.0,794.0,712.72,528.13
2016,6,10,12,15,656.0,271.0,1.85,19.5,906.5,793.62,592.97
2016,6,10,12,30,951.0,99.0,1.9,19.0,1019.0,838.07,627.3
2016,6,10,12,45,934.0,109.5,1.95,19.0,1005.0,797.49,599.9
2016,6,10,13,0,917.0,120.0,2.0,19.0,991.0,754.97,570.41
2016,6,10,13,15,673.0,255.0,2.0,19.0,888.5,665.76,502.7
2016,6,10,13,30,429.0,390.0,2.0,19.0,786.0,582.68,439.49
2016,6,10,13,45,323.5,413.0,2.0,19.0,707.5,512.5,387.57
2016,6,10,14,0,218.0,436.0,2.0,19.0,629.0,453.5,343.5
2016,6,10,14,15,553.0,275.0,2.0,18.5,741.0,469.59,354.6
2016,6,10,14,30,888.0,114.0,2.0,18.0,853.0,458.52,340.13
2016,6,10,14,45,878.5,113.0,2.05,18.0,817.5,402.66,292.14
2016,6,10,15,0,869.0,112.0,2.1,18.0,782.0,346.53,243.18
2016,6,10,15,15,640.0,194.0,2.1,17.5,673.0,284.01,197.4
2016,6,10,15,30,411.0,276.0,2.1,17.0,564.0,253.67,180.89
2016,6,10,15,45,613.0,189.0,2.1,17.0,587.0,191.27,124.36
2016,6,10,16,0,815.0,102.0,2.1,17.0,610.0,110.55,64.31
2016,6,10,16,15,795.0,98.5,2.05,16.5,561.0,74.03,58.77
2016,6,10,16,30,775.0,95.0,2.0,16.0,512.0,72.8,58.08
2016,6,10,16,45,749.0,91.0,2.0,15.5,461.5,71.04,56.87
2016,6,10,17,0,723.0,87.0,2.0,15.0,411.0,63.32,50.43
2016,6,10,17,15,687.0,82.0,1.95,14.5,359.5,60.73,48.43
2016,6,10,17,30,651.0,77.0,1.9,14.0,308.0,58.06,46.31
2016,6,10,17,45,599.5,71.0,1.9,13.5,257.5,54.42,43.23
2016,6,10,18,0,548.0,65.0,1.9,13.0,207.0,50.71,39.97
2016,6,10,18,15,474.0,56.5,1.8,12.5,160.0,44.76,34.53
2016,6,10,18,30,400.0,48.0,1.7,12.0,113.0,38.7,28.79
2016,6,10,18,45,289.0,36.5,1.65,12.0,75.0,29.75,20.14
2016,6,10,19,0,178.0,25.0,1.6,12.0,37.0,19.44,7.74
2016,6,10,19,15,89.0,12.5,1.55,11.5,18.5,10.67,0.0
2016,6,10,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,45,20.5,6.0,0.9,8.5,6.5,0.0,0.0
2016,6,11,5,0,41.0,12.0,0.9,9.0,13.0,19.48,0.0
2016,6,11,5,15,160.5,26.5,0.8,9.5,44.0,86.62,50.72
2016,6,11,5,30,280.0,41.0,0.7,10.0,75.0,155.58,117.64
2016,6,11,5,45,376.0,51.0,0.65,11.0,119.0,223.28,176.71
2016,6,11,6,0,472.0,61.0,0.6,12.0,163.0,300.05,241.83
2016,6,11,6,15,533.5,69.0,0.55,12.5,212.5,366.7,297.43
2016,6,11,6,30,595.0,77.0,0.5,13.0,262.0,438.44,354.68
2016,6,11,6,45,643.5,81.5,0.45,13.5,314.5,502.99,403.91
2016,6,11,7,0,692.0,86.0,0.4,14.0,367.0,570.23,452.92
2016,6,11,7,15,723.5,90.5,0.35,14.5,419.0,627.89,492.72
2016,6,11,7,30,755.0,95.0,0.3,15.0,471.0,682.95,528.74
2016,6,11,7,45,780.5,98.0,0.25,16.0,522.0,734.61,559.17
2016,6,11,8,0,806.0,101.0,0.2,17.0,573.0,785.31,587.9
2016,6,11,8,15,824.0,104.0,0.2,18.0,620.5,828.39,611.5
2016,6,11,8,30,842.0,107.0,0.2,19.0,668.0,869.38,633.27
2016,6,11,8,45,857.0,109.0,0.2,20.0,712.0,904.21,650.67
2016,6,11,9,0,872.0,111.0,0.2,21.0,756.0,926.24,659.86
2016,6,11,9,15,882.5,113.0,0.3,21.5,795.0,950.77,673.99
2016,6,11,9,30,893.0,115.0,0.4,22.0,834.0,971.99,686.23
2016,6,11,9,45,900.0,117.0,0.5,22.5,867.0,986.42,694.49
2016,6,11,10,0,907.0,119.0,0.6,23.0,900.0,997.19,700.73
2016,6,11,10,15,912.5,120.0,0.65,23.0,926.5,1001.77,703.57
2016,6,11,10,30,918.0,121.0,0.7,23.0,953.0,1002.54,704.31
2016,6,11,10,45,921.5,122.5,0.75,23.5,973.0,998.04,700.64
2016,6,11,11,0,925.0,124.0,0.8,24.0,993.0,989.7,694.79
2016,6,11,11,15,927.0,124.5,0.85,24.0,1005.5,975.25,686.66
2016,6,11,11,30,929.0,125.0,0.9,24.0,1018.0,957.14,676.36
2016,6,11,11,45,928.5,126.0,1.0,24.5,1022.5,933.72,662.36
2016,6,11,12,0,928.0,127.0,1.1,25.0,1027.0,906.99,646.18
2016,6,11,12,15,926.5,127.0,1.1,25.0,1024.5,875.5,626.58
2016,6,11,12,30,925.0,127.0,1.1,25.0,1022.0,841.14,605.08
2016,6,11,12,45,925.5,124.5,1.1,25.0,1012.5,803.53,581.34
2016,6,11,13,0,926.0,122.0,1.1,25.0,1003.0,763.19,554.4
2016,6,11,13,15,921.5,121.5,1.15,24.5,985.0,718.46,524.91
2016,6,11,13,30,917.0,121.0,1.2,24.0,967.0,671.64,492.93
2016,6,11,13,45,675.5,242.0,1.25,23.5,857.0,582.42,428.58
2016,6,11,14,0,434.0,363.0,1.3,23.0,747.0,507.26,374.12
2016,6,11,14,15,657.5,241.5,1.35,22.5,800.5,492.59,362.65
2016,6,11,14,30,881.0,120.0,1.4,22.0,854.0,460.49,334.42
2016,6,11,14,45,867.5,120.0,1.45,22.0,816.5,404.25,287.66
2016,6,11,15,0,854.0,120.0,1.5,22.0,779.0,348.17,240.15
2016,6,11,15,15,682.0,178.5,1.45,21.5,687.0,283.85,192.06
2016,6,11,15,30,510.0,237.0,1.4,21.0,595.0,247.21,168.44
2016,6,11,15,45,370.0,256.5,1.4,20.5,507.5,213.39,149.51
2016,6,11,16,0,230.0,276.0,1.4,20.0,420.0,196.41,146.38
2016,6,11,16,15,318.5,235.0,1.35,19.5,417.0,152.48,123.83
2016,6,11,16,30,407.0,194.0,1.3,19.0,414.0,124.57,101.17
2016,6,11,16,45,537.0,141.0,1.3,18.5,400.5,95.85,77.37
2016,6,11,17,0,667.0,88.0,1.3,18.0,387.0,63.23,49.69
2016,6,11,17,15,606.5,92.0,1.25,17.5,338.5,66.95,53.25
2016,6,11,17,30,546.0,96.0,1.2,17.0,290.0,71.33,57.35
2016,6,11,17,45,532.5,82.5,1.15,16.5,247.0,62.75,50.03
2016,6,11,18,0,519.0,69.0,1.1,16.0,204.0,53.67,42.1
2016,6,11,18,15,447.5,59.5,1.05,15.5,158.0,47.05,36.14
2016,6,11,18,30,376.0,50.0,1.0,15.0,112.0,40.27,29.82
2016,6,11,18,45,273.5,37.5,0.95,14.5,74.5,29.01,19.32
2016,6,11,19,0,171.0,25.0,0.9,14.0,37.0,19.43,7.93
2016,6,11,19,15,85.5,12.5,0.9,13.5,18.5,10.67,0.0
2016,6,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,12,4,45,19.5,5.5,0.9,9.5,6.5,0.0,0.0
2016,6,12,5,0,39.0,11.0,0.9,10.0,13.0,18.14,0.0
2016,6,12,5,15,152.5,26.5,0.95,10.5,43.0,84.14,48.93
2016,6,12,5,30,266.0,42.0,1.0,11.0,73.0,151.7,114.41
2016,6,12,5,45,357.5,52.5,1.05,11.5,116.5,214.49,169.91
2016,6,12,6,0,449.0,63.0,1.1,12.0,160.0,291.13,235.98
2016,6,12,6,15,510.5,71.0,1.1,12.5,208.5,356.62,291.6
2016,6,12,6,30,572.0,79.0,1.1,13.0,257.0,427.2,349.26
2016,6,12,6,45,623.5,83.0,1.1,13.5,309.0,491.94,400.23
2016,6,12,7,0,675.0,87.0,1.1,14.0,361.0,559.65,451.5
2016,6,12,7,15,706.5,92.0,1.1,14.5,412.5,617.16,493.09
2016,6,12,7,30,738.0,97.0,1.1,15.0,464.0,675.08,533.41
2016,6,12,7,45,767.0,98.5,1.1,15.5,514.5,724.06,564.98
2016,6,12,8,0,796.0,100.0,1.1,16.0,565.0,775.46,597.54
2016,6,12,8,15,813.5,103.0,1.05,16.5,612.0,817.82,622.42
2016,6,12,8,30,831.0,106.0,1.0,17.0,659.0,858.12,645.39
2016,6,12,8,45,847.0,107.5,1.0,17.5,703.0,883.51,658.85
2016,6,12,9,0,863.0,109.0,1.0,18.0,747.0,915.39,676.63
2016,6,12,9,15,873.5,111.0,1.0,18.5,785.5,939.83,689.33
2016,6,12,9,30,884.0,113.0,1.0,19.0,824.0,961.01,699.96
2016,6,12,9,45,900.5,109.5,1.05,19.5,859.5,978.82,709.41
2016,6,12,10,0,917.0,106.0,1.1,20.0,895.0,993.24,716.8
2016,6,12,10,15,922.5,107.0,1.1,20.0,922.0,998.09,718.74
2016,6,12,10,30,928.0,108.0,1.1,20.0,949.0,999.12,718.53
2016,6,12,10,45,933.0,108.0,1.15,20.5,969.5,994.82,714.71
2016,6,12,11,0,938.0,108.0,1.2,21.0,990.0,986.68,708.63
2016,6,12,11,15,940.5,108.5,1.2,21.0,1002.5,972.86,699.62
2016,6,12,11,30,943.0,109.0,1.2,21.0,1015.0,955.32,688.4
2016,6,12,11,45,944.5,108.5,1.3,21.5,1021.0,932.38,674.09
2016,6,12,12,0,946.0,108.0,1.4,22.0,1027.0,906.03,657.51
2016,6,12,12,15,945.5,108.0,1.4,22.0,1024.5,875.19,637.85
2016,6,12,12,30,945.0,108.0,1.4,22.0,1022.0,841.33,616.15
2016,6,12,12,45,936.0,112.5,1.45,22.0,1010.5,801.91,591.2
2016,6,12,13,0,927.0,117.0,1.5,22.0,999.0,760.22,563.31
2016,6,12,13,15,923.5,116.0,1.5,21.5,982.0,715.84,532.75
2016,6,12,13,30,920.0,115.0,1.5,21.0,965.0,669.28,499.7
2016,6,12,13,45,915.0,113.5,1.5,21.0,941.0,619.48,462.37
