Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,14,0,910.0,112.0,1.5,21.0,917.0,568.02,422.68
2016,6,12,14,15,903.5,111.0,1.5,21.0,887.0,514.79,380.37
2016,6,12,14,30,897.0,110.0,1.5,21.0,857.0,460.49,335.87
2016,6,12,14,45,888.5,107.5,1.5,21.0,821.0,403.53,288.11
2016,6,12,15,0,880.0,105.0,1.5,21.0,785.0,346.22,239.02
2016,6,12,15,15,868.5,103.0,1.45,20.5,744.0,288.41,189.72
2016,6,12,15,30,857.0,101.0,1.4,20.0,703.0,231.05,142.16
2016,6,12,15,45,842.5,98.0,1.35,20.0,657.5,173.33,98.97
2016,6,12,16,0,828.0,95.0,1.3,20.0,612.0,108.03,60.47
2016,6,12,16,15,808.5,92.0,1.25,19.5,563.5,69.78,54.4
2016,6,12,16,30,789.0,89.0,1.2,19.0,515.0,68.73,53.86
2016,6,12,16,45,763.5,85.0,1.2,19.0,464.5,66.79,52.39
2016,6,12,17,0,738.0,81.0,1.2,19.0,414.0,64.76,50.84
2016,6,12,17,15,703.5,76.5,1.15,18.5,362.5,62.14,48.86
2016,6,12,17,30,669.0,72.0,1.1,18.0,311.0,54.52,42.44
2016,6,12,17,45,619.5,66.5,1.05,17.5,260.5,51.1,39.62
2016,6,12,18,0,570.0,61.0,1.0,17.0,210.0,47.64,36.63
2016,6,12,18,15,499.5,53.5,0.9,16.0,163.5,42.38,31.96
2016,6,12,18,30,429.0,46.0,0.8,15.0,117.0,37.05,27.03
2016,6,12,18,45,317.0,35.0,0.75,14.5,78.0,28.45,18.88
2016,6,12,19,0,205.0,24.0,0.7,14.0,39.0,19.68,8.36
2016,6,12,19,15,102.5,12.0,0.7,13.5,19.5,10.24,0.0
2016,6,12,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,13,4,45,33.5,5.5,0.95,9.5,6.5,0.0,0.0
2016,6,13,5,0,67.0,11.0,1.0,10.0,13.0,24.36,0.0
2016,6,13,5,15,187.5,24.5,1.0,10.0,44.0,91.23,52.93
2016,6,13,5,30,308.0,38.0,1.0,10.0,75.0,162.81,122.97
2016,6,13,5,45,400.5,47.0,1.0,10.5,118.5,228.29,181.17
2016,6,13,6,0,493.0,56.0,1.0,11.0,162.0,303.4,246.26
2016,6,13,6,15,551.0,63.0,0.9,11.5,210.5,367.96,300.99
2016,6,13,6,30,609.0,70.0,0.8,12.0,259.0,437.27,357.06
2016,6,13,6,45,659.0,73.0,0.7,12.5,311.0,501.33,406.49
2016,6,13,7,0,709.0,76.0,0.6,13.0,363.0,566.05,454.07
2016,6,13,7,15,738.5,80.0,0.6,13.5,414.0,622.44,494.24
2016,6,13,7,30,768.0,84.0,0.6,14.0,465.0,678.96,532.21
2016,6,13,7,45,795.0,85.5,0.6,15.0,516.0,730.4,563.86
2016,6,13,8,0,822.0,87.0,0.6,16.0,567.0,780.98,593.99
2016,6,13,8,15,839.0,89.5,0.65,16.5,614.0,815.17,614.29
2016,6,13,8,30,856.0,92.0,0.7,17.0,661.0,854.78,638.18
2016,6,13,8,45,871.5,93.0,0.8,17.5,705.5,889.03,659.09
2016,6,13,9,0,887.0,94.0,0.9,18.0,750.0,920.6,678.18
2016,6,13,9,15,897.0,95.5,0.95,18.0,788.5,944.68,692.77
2016,6,13,9,30,907.0,97.0,1.0,18.0,827.0,965.43,705.37
2016,6,13,9,45,918.5,96.0,1.1,18.5,861.5,981.48,714.65
2016,6,13,10,0,930.0,95.0,1.2,19.0,896.0,993.97,721.76
2016,6,13,10,15,935.5,96.0,1.2,19.0,923.0,999.08,723.91
2016,6,13,10,30,941.0,97.0,1.2,19.0,950.0,1000.32,723.83
2016,6,13,10,45,946.5,97.0,1.3,19.0,971.0,996.66,722.56
2016,6,13,11,0,952.0,97.0,1.4,19.0,992.0,989.09,718.88
2016,6,13,11,15,955.0,97.5,1.45,19.0,1006.0,975.8,710.83
2016,6,13,11,30,958.0,98.0,1.5,19.0,1020.0,958.71,700.42
2016,6,13,11,45,960.0,98.5,1.55,19.0,1026.0,937.04,687.09
2016,6,13,12,0,962.0,99.0,1.6,19.0,1032.0,911.82,671.44
2016,6,13,12,15,962.0,99.0,1.65,18.5,1031.0,881.13,653.34
2016,6,13,12,30,962.0,99.0,1.7,18.0,1030.0,847.31,632.96
2016,6,13,12,45,953.0,104.0,1.8,18.0,1019.0,807.92,607.83
2016,6,13,13,0,944.0,109.0,1.9,18.0,1008.0,766.18,579.82
2016,6,13,13,15,940.5,108.5,1.9,17.5,991.0,721.61,548.29
2016,6,13,13,30,937.0,108.0,1.9,17.0,974.0,674.81,514.19
2016,6,13,13,45,933.5,106.5,1.9,17.0,950.5,625.17,476.02
2016,6,13,14,0,930.0,105.0,1.9,17.0,927.0,573.69,435.31
2016,6,13,14,15,923.0,103.5,1.9,16.5,896.5,518.92,391.57
2016,6,13,14,30,916.0,102.0,1.9,16.0,866.0,463.1,345.44
2016,6,13,14,45,909.5,99.5,1.9,16.0,830.5,405.93,296.13
2016,6,13,15,0,903.0,97.0,1.9,16.0,795.0,348.14,245.25
2016,6,13,15,15,891.0,95.0,1.9,15.5,753.0,288.99,193.63
2016,6,13,15,30,879.0,93.0,1.9,15.0,711.0,230.34,143.82
2016,6,13,15,45,861.5,91.5,1.95,15.0,664.5,172.08,99.25
2016,6,13,16,0,844.0,90.0,2.0,15.0,618.0,115.42,67.13
2016,6,13,16,15,825.0,87.5,2.0,14.5,569.0,67.02,53.13
2016,6,13,16,30,806.0,85.0,2.0,14.0,520.0,66.18,52.75
2016,6,13,16,45,780.0,81.5,2.0,14.0,469.0,64.47,51.45
2016,6,13,17,0,754.0,78.0,2.0,14.0,418.0,62.69,50.07
2016,6,13,17,15,721.0,73.5,1.95,13.5,366.5,59.99,47.96
2016,6,13,17,30,688.0,69.0,1.9,13.0,315.0,57.21,45.73
2016,6,13,17,45,645.5,63.0,1.9,13.0,265.0,48.68,38.19
2016,6,13,18,0,603.0,57.0,1.9,13.0,215.0,44.74,34.64
2016,6,13,18,15,534.0,50.5,1.85,12.5,168.0,40.13,30.42
2016,6,13,18,30,465.0,44.0,1.8,12.0,121.0,35.51,26.0
2016,6,13,18,45,349.5,34.5,1.75,11.5,81.0,28.1,18.84
2016,6,13,19,0,234.0,25.0,1.7,11.0,41.0,20.62,9.4
2016,6,13,19,15,117.0,12.5,1.65,10.5,20.5,10.67,0.0
2016,6,13,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.5,1.3,9.0,6.5,0.0,0.0
2016,6,14,5,0,0.0,13.0,1.3,9.0,13.0,11.1,0.0
2016,6,14,5,15,154.0,26.0,1.35,9.5,44.0,83.5,48.36
2016,6,14,5,30,308.0,39.0,1.4,10.0,75.0,163.34,123.5
2016,6,14,5,45,403.0,47.5,1.45,10.5,119.0,229.36,182.38
2016,6,14,6,0,498.0,56.0,1.5,11.0,163.0,305.16,248.53
2016,6,14,6,15,556.5,62.5,1.5,11.0,211.5,369.64,304.65
2016,6,14,6,30,615.0,69.0,1.5,11.0,260.0,438.88,362.77
2016,6,14,6,45,663.0,72.5,1.5,11.5,312.0,502.56,413.78
2016,6,14,7,0,711.0,76.0,1.5,12.0,364.0,566.74,463.29
2016,6,14,7,15,740.5,80.0,1.5,12.5,415.0,623.22,504.97
2016,6,14,7,30,770.0,84.0,1.5,13.0,466.0,679.82,544.45
2016,6,14,7,45,796.0,85.5,1.5,13.5,516.5,730.57,577.96
2016,6,14,8,0,822.0,87.0,1.5,14.0,567.0,780.4,610.03
2016,6,14,8,15,838.5,89.5,1.5,14.5,614.0,814.21,630.22
2016,6,14,8,30,855.0,92.0,1.5,15.0,661.0,853.4,653.99
2016,6,14,8,45,870.0,93.0,1.5,15.5,705.0,887.21,673.66
2016,6,14,9,0,885.0,94.0,1.5,16.0,749.0,918.33,691.34
2016,6,14,9,15,894.5,96.0,1.5,16.0,787.5,942.49,705.57
2016,6,14,9,30,904.0,98.0,1.5,16.0,826.0,963.31,717.68
2016,6,14,9,45,915.5,97.0,1.55,16.5,860.0,979.37,726.13
2016,6,14,10,0,927.0,96.0,1.6,17.0,894.0,991.88,732.38
2016,6,14,10,15,932.5,97.0,1.6,17.0,921.0,997.03,734.62
2016,6,14,10,30,938.0,98.0,1.6,17.0,948.0,998.31,734.58
2016,6,14,10,45,745.0,231.0,1.65,17.0,915.5,956.89,707.65
2016,6,14,11,0,552.0,364.0,1.7,17.0,883.0,886.0,655.95
2016,6,14,11,15,751.5,231.5,1.7,17.0,948.5,934.53,693.99
2016,6,14,11,30,951.0,99.0,1.7,17.0,1014.0,953.41,705.52
2016,6,14,11,45,952.0,99.5,1.75,17.0,1019.5,931.06,691.02
2016,6,14,12,0,953.0,100.0,1.8,17.0,1025.0,905.24,674.64
2016,6,14,12,15,952.5,100.0,1.85,17.0,1023.5,874.44,654.86
2016,6,14,12,30,952.0,100.0,1.9,17.0,1022.0,840.59,632.89
2016,6,14,12,45,949.0,100.5,1.95,17.0,1012.0,802.34,607.71
2016,6,14,13,0,946.0,101.0,2.0,17.0,1002.0,761.46,579.79
2016,6,14,13,15,943.0,100.5,2.05,17.0,985.5,717.29,547.59
2016,6,14,13,30,940.0,100.0,2.1,17.0,969.0,670.82,512.83
2016,6,14,13,45,936.0,98.5,2.15,17.0,945.5,620.88,474.47
2016,6,14,14,0,932.0,97.0,2.2,17.0,922.0,569.14,433.52
2016,6,14,14,15,925.5,96.0,2.2,16.5,892.0,515.02,389.95
2016,6,14,14,30,919.0,95.0,2.2,16.0,862.0,459.78,343.93
2016,6,14,14,45,912.0,93.0,2.25,16.0,826.5,402.73,294.55
2016,6,14,15,0,905.0,91.0,2.3,16.0,791.0,345.12,243.6
2016,6,14,15,15,894.0,89.0,2.3,15.5,750.0,286.21,191.83
2016,6,14,15,30,883.0,87.0,2.3,15.0,709.0,227.68,141.79
2016,6,14,15,45,870.5,84.5,2.35,15.0,664.0,169.24,96.59
2016,6,14,16,0,858.0,82.0,2.4,15.0,619.0,111.83,63.51
2016,6,14,16,15,840.0,79.5,2.4,14.5,570.5,71.29,56.85
2016,6,14,16,30,822.0,77.0,2.4,14.0,522.0,69.49,55.64
2016,6,14,16,45,798.0,74.0,2.4,13.5,471.5,59.37,47.05
2016,6,14,17,0,774.0,71.0,2.4,13.0,421.0,57.75,45.9
2016,6,14,17,15,742.0,67.0,2.4,12.5,369.5,55.23,43.91
2016,6,14,17,30,710.0,63.0,2.4,12.0,318.0,52.65,41.82
2016,6,14,17,45,658.0,59.5,2.4,12.0,267.0,50.23,39.74
2016,6,14,18,0,606.0,56.0,2.4,12.0,216.0,43.96,34.08
2016,6,14,18,15,538.0,49.5,2.3,11.5,169.0,39.33,29.83
2016,6,14,18,30,470.0,43.0,2.2,11.0,122.0,34.67,25.36
2016,6,14,18,45,344.5,34.0,2.15,10.5,81.5,27.62,18.52
2016,6,14,19,0,219.0,25.0,2.1,10.0,41.0,20.55,9.6
2016,6,14,19,15,109.5,12.5,2.05,9.5,20.5,10.67,0.0
2016,6,14,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,4,45,27.0,6.0,1.3,8.5,7.0,0.0,0.0
2016,6,15,5,0,54.0,12.0,1.3,9.0,14.0,22.22,0.0
2016,6,15,5,15,181.0,25.5,1.35,9.0,44.5,90.2,52.13
2016,6,15,5,30,308.0,39.0,1.4,9.0,75.0,163.01,123.59
2016,6,15,5,45,411.0,46.5,1.45,9.5,119.5,231.1,184.32
2016,6,15,6,0,514.0,54.0,1.5,10.0,164.0,309.72,253.0
2016,6,15,6,15,572.0,60.5,1.5,10.5,213.0,374.66,309.17
2016,6,15,6,30,630.0,67.0,1.5,11.0,262.0,444.33,367.07
2016,6,15,6,45,676.5,70.0,1.55,11.5,314.0,507.15,417.63
2016,6,15,7,0,723.0,73.0,1.6,12.0,366.0,570.58,466.89
2016,6,15,7,15,751.0,77.0,1.6,12.5,417.0,626.49,508.23
2016,6,15,7,30,779.0,81.0,1.6,13.0,468.0,682.39,547.13
2016,6,15,7,45,802.0,83.5,1.6,13.5,518.0,732.3,580.11
2016,6,15,8,0,825.0,86.0,1.6,14.0,568.0,781.09,611.54
2016,6,15,8,15,534.5,192.0,1.6,14.0,514.5,674.58,530.58
2016,6,15,8,30,244.0,298.0,1.6,14.0,461.0,531.84,418.4
2016,6,15,8,45,279.0,312.5,1.65,14.5,510.0,582.23,455.87
2016,6,15,9,0,314.0,327.0,1.7,15.0,559.0,632.82,491.28
2016,6,15,9,15,609.5,211.5,1.75,15.0,692.0,816.14,627.72
2016,6,15,9,30,905.0,96.0,1.8,15.0,825.0,961.79,725.02
2016,6,15,9,45,916.0,95.0,1.85,15.0,858.5,977.46,733.13
2016,6,15,10,0,927.0,94.0,1.9,15.0,892.0,989.58,740.54
2016,6,15,10,15,932.5,95.0,1.9,15.0,919.0,994.81,742.91
2016,6,15,10,30,938.0,96.0,1.9,15.0,946.0,996.18,742.94
2016,6,15,10,45,943.5,96.0,1.95,15.5,967.0,992.67,739.18
2016,6,15,11,0,949.0,96.0,2.0,16.0,988.0,985.27,733.04
2016,6,15,11,15,951.5,96.0,2.0,16.0,1001.0,971.23,723.41
2016,6,15,11,30,954.0,96.0,2.0,16.0,1014.0,953.43,711.46
2016,6,15,11,45,543.5,295.0,2.0,16.0,818.5,766.18,580.01
2016,6,15,12,0,133.0,494.0,2.0,16.0,623.0,556.19,421.71
2016,6,15,12,15,155.0,494.5,2.0,16.0,645.0,563.7,428.96
2016,6,15,12,30,177.0,495.0,2.0,16.0,667.0,568.99,433.02
2016,6,15,12,45,560.5,299.5,2.0,16.0,835.0,686.35,525.25
2016,6,15,13,0,944.0,104.0,2.0,16.0,1003.0,762.92,584.01
2016,6,15,13,15,941.5,103.5,2.0,16.0,987.0,719.18,550.57
2016,6,15,13,30,939.0,103.0,2.0,16.0,971.0,673.1,515.72
2016,6,15,13,45,937.0,100.5,2.0,16.0,949.0,623.59,477.41
2016,6,15,14,0,935.0,98.0,2.0,16.0,927.0,572.09,436.44
2016,6,15,14,15,929.0,97.0,1.95,16.0,897.0,518.06,392.04
2016,6,15,14,30,923.0,96.0,1.9,16.0,867.0,462.86,345.38
2016,6,15,14,45,605.5,225.0,1.9,16.0,722.5,380.37,282.58
2016,6,15,15,0,288.0,354.0,1.9,16.0,578.0,336.89,253.66
2016,6,15,15,15,283.0,334.5,1.85,15.5,544.5,299.04,223.45
2016,6,15,15,30,278.0,315.0,1.8,15.0,511.0,261.99,194.17
2016,6,15,15,45,572.0,198.5,1.8,15.0,568.0,196.07,130.43
2016,6,15,16,0,866.0,82.0,1.8,15.0,625.0,113.11,63.92
2016,6,15,16,15,848.5,79.5,1.75,14.5,576.0,71.44,56.96
2016,6,15,16,30,831.0,77.0,1.7,14.0,527.0,69.63,55.75
2016,6,15,16,45,809.0,73.5,1.7,14.0,476.5,59.16,46.76
2016,6,15,17,0,787.0,70.0,1.7,14.0,426.0,57.18,45.2
2016,6,15,17,15,755.0,66.0,1.65,13.5,374.0,54.61,43.19
2016,6,15,17,30,723.0,62.0,1.6,13.0,322.0,51.98,41.06
2016,6,15,17,45,681.5,57.0,1.55,13.0,271.5,48.39,37.93
2016,6,15,18,0,640.0,52.0,1.5,13.0,221.0,44.73,34.64
2016,6,15,18,15,573.5,46.0,1.4,12.0,173.0,36.75,27.48
2016,6,15,18,30,507.0,40.0,1.3,11.0,125.0,32.34,23.32
2016,6,15,18,45,405.0,31.5,1.2,10.5,85.0,25.67,16.87
2016,6,15,19,0,303.0,23.0,1.1,10.0,45.0,18.94,8.58
2016,6,15,19,15,151.5,11.5,1.05,9.5,22.5,9.82,0.0
2016,6,15,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,16,4,45,47.0,5.5,0.4,9.5,7.0,0.0,0.0
2016,6,16,5,0,94.0,11.0,0.4,10.0,14.0,30.15,0.0
2016,6,16,5,15,227.5,22.5,0.35,10.5,45.5,101.31,57.81
2016,6,16,5,30,361.0,34.0,0.3,11.0,77.0,175.83,131.11
2016,6,16,5,45,452.0,41.0,0.25,12.0,120.5,240.94,188.05
2016,6,16,6,0,543.0,48.0,0.2,13.0,164.0,315.47,250.81
2016,6,16,6,15,598.0,53.5,0.15,13.5,213.0,379.01,303.38
2016,6,16,6,30,653.0,59.0,0.1,14.0,262.0,445.19,355.74
2016,6,16,6,45,692.5,63.0,0.1,14.5,312.5,506.15,402.1
2016,6,16,7,0,732.0,67.0,0.1,15.0,363.0,568.93,447.8
2016,6,16,7,15,759.5,70.5,0.15,15.5,414.0,624.22,486.7
2016,6,16,7,30,787.0,74.0,0.2,16.0,465.0,679.47,523.1
2016,6,16,7,45,808.0,77.0,0.25,16.5,514.5,728.7,554.2
2016,6,16,8,0,829.0,80.0,0.3,17.0,564.0,769.49,579.05
2016,6,16,8,15,845.0,82.5,0.35,17.0,610.5,810.72,605.05
2016,6,16,8,30,861.0,85.0,0.4,17.0,657.0,849.8,629.38
2016,6,16,8,45,873.0,87.0,0.5,17.5,700.0,882.34,649.1
2016,6,16,9,0,885.0,89.0,0.6,18.0,743.0,912.04,667.01
2016,6,16,9,15,894.5,90.5,0.65,18.0,781.0,935.82,681.37
2016,6,16,9,30,904.0,92.0,0.7,18.0,819.0,956.29,693.76
2016,6,16,9,45,916.5,89.5,0.75,18.5,853.0,971.87,701.86
2016,6,16,10,0,929.0,87.0,0.8,19.0,887.0,983.96,707.9
2016,6,16,10,15,934.0,88.0,0.85,19.0,913.5,988.89,710.94
2016,6,16,10,30,939.0,89.0,0.9,19.0,940.0,989.98,711.78
2016,6,16,10,45,943.0,89.5,1.0,19.5,960.0,985.73,709.06
2016,6,16,11,0,947.0,90.0,1.1,20.0,980.0,977.6,703.98
2016,6,16,11,15,949.0,90.5,1.15,20.0,993.0,963.78,695.8
2016,6,16,11,30,951.0,91.0,1.2,20.0,1006.0,946.22,685.34
2016,6,16,11,45,952.0,91.0,1.3,20.0,1011.5,923.68,672.46
2016,6,16,12,0,953.0,91.0,1.4,20.0,1017.0,897.69,657.21
2016,6,16,12,15,952.5,91.0,1.4,20.0,1015.5,867.16,637.54
2016,6,16,12,30,952.0,91.0,1.4,20.0,1014.0,833.55,615.78
2016,6,16,12,45,951.0,90.5,1.45,20.0,1005.0,796.19,591.94
2016,6,16,13,0,950.0,90.0,1.5,20.0,996.0,756.06,565.65
2016,6,16,13,15,947.5,89.0,1.5,20.0,979.5,711.87,533.85
2016,6,16,13,30,945.0,88.0,1.5,20.0,963.0,665.33,499.58
2016,6,16,13,45,941.5,87.0,1.5,20.0,940.0,616.05,462.34
2016,6,16,14,0,938.0,86.0,1.5,20.0,917.0,564.89,422.56
2016,6,16,14,15,932.5,85.0,1.5,20.0,888.0,511.12,379.53
2016,6,16,14,30,927.0,84.0,1.5,20.0,859.0,456.12,334.12
2016,6,16,14,45,920.5,82.0,1.5,20.0,823.5,398.99,285.73
2016,6,16,15,0,914.0,80.0,1.5,20.0,788.0,341.24,235.72
2016,6,16,15,15,904.0,78.5,1.45,19.5,748.0,282.6,185.11
2016,6,16,15,30,894.0,77.0,1.4,19.0,708.0,224.2,135.99
2016,6,16,15,45,882.5,74.5,1.4,19.0,663.5,165.41,91.11
2016,6,16,16,0,871.0,72.0,1.4,19.0,619.0,107.54,57.93
2016,6,16,16,15,854.5,70.0,1.4,18.5,571.0,65.32,50.8
2016,6,16,16,30,838.0,68.0,1.4,18.0,523.0,63.72,49.76
2016,6,16,16,45,817.0,65.0,1.4,18.0,473.0,61.26,47.82
2016,6,16,17,0,796.0,62.0,1.4,18.0,423.0,58.68,45.76
2016,6,16,17,15,766.5,58.5,1.3,17.5,372.0,49.12,37.66
2016,6,16,17,30,737.0,55.0,1.2,17.0,321.0,46.67,35.72
2016,6,16,17,45,696.0,51.0,1.2,16.5,271.0,43.67,33.22
2016,6,16,18,0,655.0,47.0,1.2,16.0,221.0,40.65,30.6
2016,6,16,18,15,592.0,41.5,1.05,15.0,173.5,36.19,26.64
2016,6,16,18,30,529.0,36.0,0.9,14.0,126.0,31.71,22.48
2016,6,16,18,45,426.5,28.5,0.8,13.5,86.0,25.25,16.29
2016,6,16,19,0,324.0,21.0,0.7,13.0,46.0,17.22,7.28
2016,6,16,19,15,162.0,10.5,0.65,12.5,23.0,8.96,0.0
2016,6,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,17,4,45,65.0,5.5,0.5,11.5,7.0,0.0,0.0
2016,6,17,5,0,130.0,11.0,0.5,12.0,14.0,37.99,0.0
2016,6,17,5,15,263.0,20.5,0.45,12.0,45.5,108.73,61.05
2016,6,17,5,30,396.0,30.0,0.4,12.0,77.0,182.9,135.51
2016,6,17,5,45,478.0,37.0,0.4,12.5,120.5,246.07,191.75
2016,6,17,6,0,560.0,44.0,0.4,13.0,164.0,315.99,251.93
2016,6,17,6,15,612.0,49.0,0.4,13.5,211.5,378.51,304.51
2016,6,17,6,30,664.0,54.0,0.4,14.0,259.0,445.01,357.94
2016,6,17,6,45,701.5,57.5,0.45,15.0,309.0,504.56,403.49
2016,6,17,7,0,739.0,61.0,0.5,16.0,359.0,565.76,448.3
2016,6,17,7,15,765.0,64.0,0.5,16.5,409.0,619.65,486.23
2016,6,17,7,30,791.0,67.0,0.5,17.0,459.0,667.37,516.9
2016,6,17,7,45,812.0,69.0,0.55,17.5,508.0,715.14,547.58
2016,6,17,8,0,833.0,71.0,0.6,18.0,557.0,761.74,576.8
2016,6,17,8,15,848.0,73.0,0.65,18.5,603.0,801.8,601.11
2016,6,17,8,30,863.0,75.0,0.7,19.0,649.0,839.68,623.71
2016,6,17,8,45,876.0,76.5,0.75,19.5,691.5,872.76,642.94
2016,6,17,9,0,889.0,78.0,0.8,20.0,734.0,903.07,660.26
2016,6,17,9,15,898.0,79.5,0.85,20.0,772.0,926.66,674.49
2016,6,17,9,30,907.0,81.0,0.9,20.0,810.0,946.92,686.73
2016,6,17,9,45,675.0,213.0,0.95,20.5,768.0,888.89,647.79
2016,6,17,10,0,443.0,345.0,1.0,21.0,726.0,792.73,578.2
2016,6,17,10,15,331.0,397.5,1.05,21.0,687.0,719.23,527.48
2016,6,17,10,30,219.0,450.0,1.1,21.0,648.0,642.96,473.39
2016,6,17,10,45,144.5,447.5,1.2,21.5,579.5,564.35,417.53
2016,6,17,11,0,70.0,445.0,1.3,22.0,511.0,471.56,350.38
2016,6,17,11,15,96.5,465.5,1.3,22.0,557.5,510.46,378.96
2016,6,17,11,30,123.0,486.0,1.3,22.0,604.0,559.42,413.1
2016,6,17,11,45,204.5,481.5,1.35,22.0,679.5,617.92,455.31
2016,6,17,12,0,286.0,477.0,1.4,22.0,755.0,679.45,498.55
2016,6,17,12,15,224.0,486.0,1.45,22.0,704.0,613.22,451.56
2016,6,17,12,30,162.0,495.0,1.5,22.0,653.0,557.46,412.12
2016,6,17,12,45,127.0,482.0,1.55,22.0,605.0,507.16,376.69
2016,6,17,13,0,92.0,469.0,1.6,22.0,557.0,456.98,340.83
2016,6,17,13,15,69.5,439.0,1.6,21.5,505.0,408.51,306.51
2016,6,17,13,30,47.0,409.0,1.6,21.0,453.0,362.76,273.67
2016,6,17,13,45,156.5,418.5,1.6,21.0,558.5,424.6,320.14
2016,6,17,14,0,266.0,428.0,1.6,21.0,664.0,470.72,352.81
2016,6,17,14,15,288.5,406.5,1.55,21.0,655.0,444.18,331.97
2016,6,17,14,30,311.0,385.0,1.5,21.0,646.0,415.34,309.24
2016,6,17,14,45,401.5,333.0,1.5,21.0,654.0,383.27,282.35
2016,6,17,15,0,492.0,281.0,1.5,21.0,662.0,346.09,249.66
2016,6,17,15,15,320.5,305.5,1.45,20.5,548.5,290.74,211.1
2016,6,17,15,30,149.0,330.0,1.4,20.0,435.0,256.01,190.91
2016,6,17,15,45,87.0,281.5,1.4,19.5,342.0,213.07,161.36
2016,6,17,16,0,25.0,233.0,1.4,19.0,249.0,180.09,139.36
2016,6,17,16,15,12.5,187.5,1.4,18.5,195.5,146.12,119.02
2016,6,17,16,30,0.0,142.0,1.4,18.0,142.0,113.51,92.2
2016,6,17,16,45,0.0,136.0,1.4,18.0,136.0,108.49,88.32
2016,6,17,17,0,0.0,130.0,1.4,18.0,130.0,103.38,84.27
2016,6,17,17,15,0.0,114.0,1.35,17.5,114.0,91.15,74.18
2016,6,17,17,30,0.0,98.0,1.3,17.0,98.0,78.82,63.84
2016,6,17,17,45,291.5,77.0,1.3,16.5,154.5,55.47,43.6
2016,6,17,18,0,583.0,56.0,1.3,16.0,211.0,43.73,33.32
2016,6,17,18,15,517.0,49.0,1.3,15.5,165.0,38.74,28.83
2016,6,17,18,30,451.0,42.0,1.3,15.0,119.0,33.68,24.1
2016,6,17,18,45,349.5,33.0,1.3,14.5,81.0,26.71,17.47
2016,6,17,19,0,248.0,24.0,1.3,14.0,43.0,19.66,9.16
2016,6,17,19,15,124.0,12.0,1.3,13.5,21.5,10.24,0.0
2016,6,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,45,61.0,5.5,0.85,9.5,7.0,0.0,0.0
2016,6,18,5,0,122.0,11.0,0.9,10.0,14.0,36.13,0.0
2016,6,18,5,15,258.0,21.0,0.95,10.5,45.5,107.54,60.22
2016,6,18,5,30,394.0,31.0,1.0,11.0,77.0,183.01,136.54
2016,6,18,5,45,478.5,38.0,1.05,11.5,121.0,247.05,194.35
2016,6,18,6,0,563.0,45.0,1.1,12.0,165.0,319.9,258.05
2016,6,18,6,15,617.0,50.0,1.05,12.5,213.5,381.63,310.99
2016,6,18,6,30,671.0,55.0,1.0,13.0,262.0,449.51,366.47
2016,6,18,6,45,709.0,59.0,1.0,13.5,313.0,510.32,414.32
2016,6,18,7,0,747.0,63.0,1.0,14.0,364.0,572.82,461.46
2016,6,18,7,15,774.5,66.0,0.95,14.5,415.0,628.13,500.9
2016,6,18,7,30,802.0,69.0,0.9,15.0,466.0,677.31,532.84
2016,6,18,7,45,822.5,72.0,0.9,15.5,516.0,726.31,564.24
2016,6,18,8,0,843.0,75.0,0.9,16.0,566.0,774.03,593.96
2016,6,18,8,15,859.5,77.0,0.9,16.5,613.5,815.66,618.86
2016,6,18,8,30,876.0,79.0,0.9,17.0,661.0,855.14,641.93
2016,6,18,8,45,888.0,81.0,0.9,18.0,704.5,888.21,659.16
2016,6,18,9,0,900.0,83.0,0.9,19.0,748.0,918.39,674.3
2016,6,18,9,15,910.0,84.5,0.9,19.5,787.0,943.06,687.01
2016,6,18,9,30,920.0,86.0,0.9,20.0,826.0,964.39,697.59
2016,6,18,9,45,691.0,212.5,0.95,20.5,781.0,903.45,656.94
2016,6,18,10,0,462.0,339.0,1.0,21.0,736.0,805.07,586.6
2016,6,18,10,15,701.0,217.5,1.0,21.0,841.5,916.6,665.3
2016,6,18,10,30,940.0,96.0,1.0,21.0,947.0,998.01,714.41
2016,6,18,10,45,687.5,247.5,1.0,21.5,877.5,918.38,660.66
2016,6,18,11,0,435.0,399.0,1.0,22.0,808.0,808.8,582.41
2016,6,18,11,15,695.5,248.0,1.0,22.0,912.5,898.93,648.45
2016,6,18,11,30,956.0,97.0,1.0,22.0,1017.0,956.75,684.25
2016,6,18,11,45,958.5,96.5,1.05,22.5,1023.0,934.95,669.12
2016,6,18,12,0,961.0,96.0,1.1,23.0,1029.0,909.62,652.83
2016,6,18,12,15,961.0,95.5,1.15,23.0,1027.5,878.83,634.25
2016,6,18,12,30,961.0,95.0,1.2,23.0,1026.0,844.92,613.52
2016,6,18,12,45,961.0,94.0,1.25,23.5,1017.5,807.6,589.19
2016,6,18,13,0,961.0,93.0,1.3,24.0,1009.0,767.41,562.46
2016,6,18,13,15,958.5,92.0,1.35,23.5,993.0,722.8,532.68
2016,6,18,13,30,956.0,91.0,1.4,23.0,977.0,675.81,500.19
2016,6,18,13,45,950.5,91.5,1.45,23.0,953.5,626.09,463.6
2016,6,18,14,0,945.0,92.0,1.5,23.0,930.0,574.62,424.47
2016,6,18,14,15,939.5,90.5,1.5,23.0,900.5,520.09,381.51
2016,6,18,14,30,934.0,89.0,1.5,23.0,871.0,464.3,336.17
2016,6,18,14,45,925.0,88.5,1.5,23.0,835.0,406.99,288.31
2016,6,18,15,0,916.0,88.0,1.5,23.0,799.0,349.26,239.04
2016,6,18,15,15,906.0,86.0,1.5,22.5,758.5,290.06,188.73
2016,6,18,15,30,896.0,84.0,1.5,22.0,718.0,231.09,139.76
2016,6,18,15,45,882.0,82.5,1.5,22.0,673.0,172.43,95.44
2016,6,18,16,0,868.0,81.0,1.5,22.0,628.0,114.94,62.61
2016,6,18,16,15,851.0,78.5,1.45,21.5,579.5,70.82,54.81
2016,6,18,16,30,834.0,76.0,1.4,21.0,531.0,69.02,53.64
2016,6,18,16,45,810.5,73.5,1.4,21.0,480.0,59.14,45.4
2016,6,18,17,0,787.0,71.0,1.4,21.0,429.0,57.87,44.49
2016,6,18,17,15,755.5,67.0,1.4,20.5,377.5,55.33,42.56
2016,6,18,17,30,724.0,63.0,1.4,20.0,326.0,52.73,40.52
2016,6,18,17,45,682.0,58.0,1.4,19.5,275.0,49.16,37.58
2016,6,18,18,0,640.0,53.0,1.4,19.0,224.0,45.53,34.47
2016,6,18,18,15,574.0,47.0,1.3,18.0,176.0,37.5,27.43
2016,6,18,18,30,508.0,41.0,1.2,17.0,128.0,33.12,23.4
2016,6,18,18,45,406.0,32.0,1.2,16.0,87.5,26.05,16.79
2016,6,18,19,0,304.0,23.0,1.2,15.0,47.0,18.89,8.63
2016,6,18,19,15,152.0,11.5,1.15,14.5,23.5,9.82,0.0
2016,6,18,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,19,4,45,64.0,5.5,0.65,10.5,7.0,0.0,0.0
2016,6,19,5,0,128.0,11.0,0.6,11.0,14.0,37.34,0.0
2016,6,19,5,15,269.0,21.5,0.6,12.0,47.0,110.74,60.95
2016,6,19,5,30,410.0,32.0,0.6,13.0,80.0,189.1,139.54
2016,6,19,5,45,494.5,39.0,0.65,14.0,124.5,254.06,197.11
2016,6,19,6,0,579.0,46.0,0.7,15.0,169.0,327.77,260.02
2016,6,19,6,15,633.0,51.5,0.7,15.5,219.0,390.79,313.03
2016,6,19,6,30,687.0,57.0,0.7,16.0,269.0,460.09,368.6
2016,6,19,6,45,724.0,61.0,0.7,16.5,320.5,521.15,415.51
2016,6,19,7,0,761.0,65.0,0.7,17.0,372.0,583.74,461.55
2016,6,19,7,15,788.0,68.5,0.7,18.0,423.5,639.96,500.13
2016,6,19,7,30,815.0,72.0,0.7,19.0,475.0,696.05,535.57
2016,6,19,7,45,834.5,75.0,0.7,20.0,525.0,738.62,560.38
2016,6,19,8,0,854.0,78.0,0.7,21.0,575.0,785.95,587.85
2016,6,19,8,15,869.5,80.0,0.7,21.5,622.5,827.09,611.56
2016,6,19,8,30,885.0,82.0,0.7,22.0,670.0,866.0,633.44
2016,6,19,8,45,897.5,84.0,0.7,22.5,713.5,899.73,651.67
2016,6,19,9,0,910.0,86.0,0.7,23.0,757.0,930.57,667.9
2016,6,19,9,15,919.0,87.5,0.7,23.0,796.0,954.49,680.99
2016,6,19,9,30,928.0,89.0,0.7,23.0,835.0,974.99,692.05
2016,6,19,9,45,940.5,87.0,0.7,23.5,869.5,991.5,699.39
2016,6,19,10,0,953.0,85.0,0.7,24.0,904.0,1004.43,704.63
2016,6,19,10,15,958.0,85.5,0.75,24.5,931.0,1009.07,706.06
2016,6,19,10,30,963.0,86.0,0.8,25.0,958.0,1009.79,705.34
2016,6,19,10,45,965.5,87.5,0.85,25.5,978.5,1005.18,701.56
2016,6,19,11,0,968.0,89.0,0.9,26.0,999.0,996.6,695.52
2016,6,19,11,15,970.5,89.5,0.95,26.0,1012.5,983.12,687.98
2016,6,19,11,30,973.0,90.0,1.0,26.0,1026.0,965.79,678.16
2016,6,19,11,45,970.5,92.5,1.05,26.5,1031.0,942.16,663.17
2016,6,19,12,0,968.0,95.0,1.1,27.0,1036.0,915.07,646.06
2016,6,19,12,15,968.0,95.0,1.15,27.0,1034.5,884.58,628.02
2016,6,19,12,30,968.0,95.0,1.2,27.0,1033.0,850.92,607.81
2016,6,19,12,45,960.5,98.5,1.3,27.0,1022.5,811.54,584.28
2016,6,19,13,0,953.0,102.0,1.4,27.0,1012.0,769.72,558.21
2016,6,19,13,15,950.0,101.5,1.45,27.0,995.5,725.45,527.91
2016,6,19,13,30,947.0,101.0,1.5,27.0,979.0,678.86,495.1
2016,6,19,13,45,944.5,99.0,1.55,27.0,956.0,629.24,459.14
2016,6,19,14,0,942.0,97.0,1.6,27.0,933.0,577.64,420.52
2016,6,19,14,15,936.0,96.0,1.6,26.5,903.0,523.38,379.12
2016,6,19,14,30,930.0,95.0,1.6,26.0,873.0,467.91,335.25
2016,6,19,14,45,923.0,93.0,1.65,26.0,837.5,410.37,287.89
2016,6,19,15,0,916.0,91.0,1.7,26.0,802.0,352.23,238.88
2016,6,19,15,15,688.0,174.0,1.7,25.5,692.5,287.02,192.02
2016,6,19,15,30,460.0,257.0,1.7,25.0,583.0,254.53,173.78
2016,6,19,15,45,663.0,170.0,1.75,25.0,606.0,189.73,116.6
2016,6,19,16,0,866.0,83.0,1.8,25.0,629.0,116.92,63.18
2016,6,19,16,15,848.0,80.5,1.8,24.5,580.0,72.06,55.17
2016,6,19,16,30,830.0,78.0,1.8,24.0,531.0,70.27,54.03
2016,6,19,16,45,804.5,75.5,1.8,23.5,480.0,60.45,46.02
2016,6,19,17,0,779.0,73.0,1.8,23.0,429.0,59.21,45.25
2016,6,19,17,15,747.5,69.5,1.75,22.0,377.5,57.13,43.82
2016,6,19,17,30,716.0,66.0,1.7,21.0,326.0,55.0,42.31
2016,6,19,17,45,670.5,61.0,1.7,20.5,275.0,51.5,39.44
2016,6,19,18,0,625.0,56.0,1.7,20.0,224.0,44.03,33.01
2016,6,19,18,15,559.0,49.5,1.65,19.0,176.0,39.38,28.95
2016,6,19,18,30,493.0,43.0,1.6,18.0,128.0,34.69,24.65
2016,6,19,18,45,388.5,34.0,1.55,17.5,87.5,27.68,18.06
2016,6,19,19,0,284.0,25.0,1.5,17.0,47.0,20.6,9.89
2016,6,19,19,15,142.0,12.5,1.45,16.5,23.5,10.67,0.0
2016,6,19,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,45,65.5,5.5,1.15,9.5,7.0,0.0,0.0
2016,6,20,5,0,131.0,11.0,1.2,10.0,14.0,37.89,0.0
2016,6,20,5,15,277.0,21.5,1.15,10.5,47.5,112.56,61.55
2016,6,20,5,30,423.0,32.0,1.1,11.0,81.0,193.08,143.74
2016,6,20,5,45,513.5,38.5,1.1,12.0,127.0,260.49,204.15
2016,6,20,6,0,604.0,45.0,1.1,13.0,173.0,335.23,268.79
2016,6,20,6,15,657.5,50.0,1.05,13.5,223.5,400.85,324.61
2016,6,20,6,30,711.0,55.0,1.0,14.0,274.0,470.5,381.09
2016,6,20,6,45,750.0,58.5,1.0,15.0,326.5,533.28,429.28
2016,6,20,7,0,789.0,62.0,1.0,16.0,379.0,597.74,476.44
2016,6,20,7,15,814.5,65.0,1.0,16.5,431.0,647.98,511.98
2016,6,20,7,30,840.0,68.0,1.0,17.0,483.0,702.98,548.12
2016,6,20,7,45,860.0,70.0,1.05,18.0,533.5,751.92,578.46
2016,6,20,8,0,880.0,72.0,1.1,19.0,584.0,799.46,607.12
2016,6,20,8,15,894.0,74.0,1.1,19.5,631.0,840.26,631.09
2016,6,20,8,30,908.0,76.0,1.1,20.0,678.0,878.67,653.11
2016,6,20,8,45,919.5,77.5,1.15,20.5,721.5,911.64,672.05
2016,6,20,9,0,931.0,79.0,1.2,21.0,765.0,941.6,688.95
2016,6,20,9,15,938.5,80.0,1.2,21.5,803.5,964.08,700.18
2016,6,20,9,30,946.0,81.0,1.2,22.0,842.0,983.06,709.24
2016,6,20,9,45,936.5,92.0,1.25,22.5,870.5,992.99,713.54
2016,6,20,10,0,927.0,103.0,1.3,23.0,899.0,998.45,715.24
2016,6,20,10,15,931.5,104.0,1.35,23.5,925.5,1002.84,716.43
2016,6,20,10,30,936.0,105.0,1.4,24.0,952.0,1003.38,715.34
2016,6,20,10,45,939.5,105.5,1.45,24.5,972.0,998.6,711.07
2016,6,20,11,0,943.0,106.0,1.5,25.0,992.0,989.95,704.56
2016,6,20,11,15,945.5,106.5,1.5,25.0,1005.5,976.55,695.83
2016,6,20,11,30,948.0,107.0,1.5,25.0,1019.0,959.39,684.89
2016,6,20,11,45,951.0,106.0,1.55,25.5,1025.5,937.66,670.51
2016,6,20,12,0,954.0,105.0,1.6,26.0,1032.0,912.44,653.96
2016,6,20,12,15,954.0,105.0,1.65,26.0,1030.5,882.23,635.45
2016,6,20,12,30,954.0,105.0,1.7,26.0,1029.0,848.92,614.81
2016,6,20,12,45,576.0,294.5,1.75,26.0,851.0,695.84,508.28
2016,6,20,13,0,198.0,484.0,1.8,26.0,673.0,547.48,400.1
2016,6,20,13,15,577.0,290.5,1.8,26.0,828.0,632.71,466.1
2016,6,20,13,30,956.0,97.0,1.8,26.0,983.0,681.96,502.21
2016,6,20,13,45,729.5,224.0,1.85,26.0,890.5,604.01,443.34
2016,6,20,14,0,503.0,351.0,1.9,26.0,798.0,538.26,394.26
2016,6,20,14,15,719.5,222.5,1.9,25.5,838.0,512.59,374.76
2016,6,20,14,30,936.0,94.0,1.9,25.0,878.0,470.45,339.46
2016,6,20,14,45,928.0,93.0,1.9,25.0,842.5,412.97,291.52
2016,6,20,15,0,920.0,92.0,1.9,25.0,807.0,354.97,242.17
2016,6,20,15,15,910.0,90.0,1.9,24.5,766.0,295.49,191.82
2016,6,20,15,30,900.0,88.0,1.9,24.0,725.0,236.23,142.77
2016,6,20,15,45,887.0,85.5,1.9,23.5,679.5,176.7,97.98
2016,6,20,16,0,874.0,83.0,1.9,23.0,634.0,118.24,64.27
2016,6,20,16,15,778.0,98.5,1.85,22.5,560.0,73.44,56.8
2016,6,20,16,30,682.0,114.0,1.8,22.0,486.0,76.99,60.17
2016,6,20,16,45,737.5,93.0,1.8,21.5,460.0,72.05,56.31
2016,6,20,17,0,793.0,72.0,1.8,21.0,434.0,58.65,45.15
2016,6,20,17,15,761.5,68.0,1.75,20.0,382.0,56.14,43.34
2016,6,20,17,30,730.0,64.0,1.7,19.0,330.0,53.56,41.41
2016,6,20,17,45,684.5,59.5,1.65,18.5,278.5,50.38,38.81
2016,6,20,18,0,639.0,55.0,1.6,18.0,227.0,47.19,36.07
2016,6,20,18,15,573.5,48.5,1.5,17.0,178.5,38.67,28.58
2016,6,20,18,30,508.0,42.0,1.4,16.0,130.0,33.92,24.22
2016,6,20,18,45,401.5,33.5,1.3,15.5,89.0,27.28,17.92
2016,6,20,19,0,295.0,25.0,1.2,15.0,48.0,20.61,10.11
2016,6,20,19,15,147.5,12.5,1.2,14.5,24.0,10.67,0.0
2016,6,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,21,4,45,61.0,5.5,0.6,10.5,7.0,0.0,0.0
2016,6,21,5,0,122.0,11.0,0.6,11.0,14.0,35.84,0.0
2016,6,21,5,15,263.5,21.0,0.6,11.5,46.0,107.92,57.66
2016,6,21,5,30,405.0,31.0,0.6,12.0,78.0,185.66,137.15
2016,6,21,5,45,496.5,38.0,0.6,13.0,123.5,252.88,196.6
2016,6,21,6,0,588.0,45.0,0.6,14.0,169.0,327.64,260.34
2016,6,21,6,15,643.0,50.0,0.6,14.5,219.0,393.15,315.38
2016,6,21,6,30,698.0,55.0,0.6,15.0,269.0,462.86,371.34
2016,6,21,6,45,738.5,58.0,0.65,16.0,321.5,525.32,419.03
2016,6,21,7,0,779.0,61.0,0.7,17.0,374.0,589.6,465.97
2016,6,21,7,15,805.5,64.0,0.75,17.5,426.0,640.12,501.88
2016,6,21,7,30,832.0,67.0,0.8,18.0,478.0,695.51,538.55
2016,6,21,7,45,852.5,69.5,0.85,19.0,528.5,745.16,569.17
2016,6,21,8,0,873.0,72.0,0.9,20.0,579.0,793.48,598.14
2016,6,21,8,15,887.5,74.0,0.9,20.5,626.5,834.52,622.01
2016,6,21,8,30,902.0,76.0,0.9,21.0,674.0,873.22,643.98
2016,6,21,8,45,913.0,77.5,0.95,21.5,717.0,905.64,662.43
2016,6,21,9,0,924.0,79.0,1.0,22.0,760.0,935.06,678.89
2016,6,21,9,15,932.0,80.5,1.0,22.5,798.5,958.5,690.6
2016,6,21,9,30,940.0,82.0,1.0,23.0,837.0,978.45,700.16
2016,6,21,9,45,940.5,86.5,1.05,24.0,868.5,990.89,704.66
2016,6,21,10,0,941.0,91.0,1.1,25.0,900.0,999.36,706.85
2016,6,21,10,15,945.5,92.0,1.15,25.0,926.5,1004.04,709.61
2016,6,21,10,30,950.0,93.0,1.2,25.0,953.0,1004.82,710.12
2016,6,21,10,45,951.5,94.5,1.25,25.5,972.5,999.33,705.53
2016,6,21,11,0,953.0,96.0,1.3,26.0,992.0,989.93,698.7
2016,6,21,11,15,955.0,96.5,1.3,26.0,1004.5,976.17,689.87
2016,6,21,11,30,957.0,97.0,1.3,26.0,1017.0,958.64,678.83
2016,6,21,11,45,956.0,98.0,1.35,26.5,1022.5,935.26,663.64
2016,6,21,12,0,955.0,99.0,1.4,27.0,1028.0,908.46,646.34
2016,6,21,12,15,955.0,99.0,1.4,27.0,1026.0,878.37,627.55
2016,6,21,12,30,955.0,99.0,1.4,27.0,1024.0,845.17,606.7
2016,6,21,12,45,951.5,100.0,1.45,27.5,1014.5,807.18,582.03
2016,6,21,13,0,948.0,101.0,1.5,28.0,1005.0,766.56,555.02
2016,6,21,13,15,945.0,100.5,1.55,28.0,989.0,722.59,524.9
2016,6,21,13,30,942.0,100.0,1.6,28.0,973.0,676.3,492.29
2016,6,21,13,45,938.0,99.0,1.65,28.0,950.0,626.9,456.5
2016,6,21,14,0,934.0,98.0,1.7,28.0,927.0,575.67,418.18
2016,6,21,14,15,928.0,97.0,1.7,27.5,898.0,521.85,377.21
2016,6,21,14,30,922.0,96.0,1.7,27.0,869.0,466.85,333.81
2016,6,21,14,45,914.0,94.5,1.75,27.0,833.5,409.77,286.95
2016,6,21,15,0,906.0,93.0,1.8,27.0,798.0,352.2,238.56
2016,6,21,15,15,896.0,91.0,1.8,26.5,757.5,293.53,189.32
2016,6,21,15,30,886.0,89.0,1.8,26.0,717.0,235.09,141.32
2016,6,21,15,45,873.5,86.5,1.8,25.5,672.5,176.45,97.46
2016,6,21,16,0,861.0,84.0,1.8,25.0,628.0,118.82,64.27
2016,6,21,16,15,844.0,81.5,1.8,24.0,580.0,72.63,55.75
2016,6,21,16,30,827.0,79.0,1.8,23.0,532.0,62.26,47.47
2016,6,21,16,45,806.0,75.5,1.8,22.5,481.5,60.44,46.22
2016,6,21,17,0,785.0,72.0,1.8,22.0,431.0,58.53,44.86
2016,6,21,17,15,754.5,68.5,1.75,21.0,380.0,56.42,43.4
2016,6,21,17,30,724.0,65.0,1.7,20.0,329.0,54.27,41.85
2016,6,21,17,45,683.0,60.0,1.65,19.0,278.5,50.77,39.06
2016,6,21,18,0,642.0,55.0,1.6,18.0,228.0,47.2,36.08
2016,6,21,18,15,578.0,48.5,1.5,17.0,179.5,38.69,28.6
2016,6,21,18,30,514.0,42.0,1.4,16.0,131.0,33.94,24.24
2016,6,21,18,45,411.0,33.5,1.3,15.5,90.0,27.31,17.95
2016,6,21,19,0,308.0,25.0,1.2,15.0,49.0,20.62,10.19
2016,6,21,19,15,154.0,12.5,1.1,14.5,24.5,10.67,0.0
2016,6,21,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,22,4,45,68.0,5.5,1.15,9.5,7.0,0.0,0.0
2016,6,22,5,0,136.0,11.0,1.2,10.0,14.0,38.77,0.0
2016,6,22,5,15,285.5,21.0,1.2,10.5,47.5,113.56,59.9
2016,6,22,5,30,435.0,31.0,1.2,11.0,81.0,195.3,144.97
2016,6,22,5,45,521.0,38.0,1.3,11.5,127.0,259.61,203.77
2016,6,22,6,0,607.0,45.0,1.4,12.0,173.0,335.63,270.59
2016,6,22,6,15,661.0,50.0,1.4,12.5,223.5,401.64,327.51
2016,6,22,6,30,715.0,55.0,1.4,13.0,274.0,471.73,385.33
2016,6,22,6,45,753.5,58.0,1.4,13.5,326.5,533.83,434.56
2016,6,22,7,0,792.0,61.0,1.4,14.0,379.0,597.54,482.94
2016,6,22,7,15,818.0,64.5,1.35,14.5,431.0,648.92,519.73
2016,6,22,7,30,844.0,68.0,1.3,15.0,483.0,705.08,556.94
2016,6,22,7,45,865.0,70.0,1.3,15.5,534.0,755.0,589.01
2016,6,22,8,0,886.0,72.0,1.3,16.0,585.0,803.59,619.41
2016,6,22,8,15,900.5,74.0,1.3,16.5,633.0,845.09,644.29
2016,6,22,8,30,915.0,76.0,1.3,17.0,681.0,884.2,667.19
2016,6,22,8,45,926.5,77.5,1.35,17.5,725.0,917.43,686.57
2016,6,22,9,0,938.0,79.0,1.4,18.0,769.0,947.64,703.87
2016,6,22,9,15,946.5,80.5,1.4,18.0,808.5,971.83,717.78
2016,6,22,9,30,955.0,82.0,1.4,18.0,848.0,992.5,729.47
2016,6,22,9,45,962.0,82.5,1.4,18.5,881.5,1006.99,735.88
2016,6,22,10,0,969.0,83.0,1.4,19.0,915.0,1017.67,740.01
2016,6,22,10,15,973.5,84.0,1.4,19.0,942.5,1022.58,742.03
2016,6,22,10,30,978.0,85.0,1.4,19.0,970.0,1023.49,741.71
2016,6,22,10,45,981.5,85.5,1.4,19.5,990.5,1018.91,736.71
