Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,11,0,985.0,86.0,1.4,20.0,1011.0,1010.32,729.37
2016,6,22,11,15,987.0,86.5,1.4,20.0,1024.5,996.36,720.2
2016,6,22,11,30,989.0,87.0,1.4,20.0,1038.0,978.49,708.7
2016,6,22,11,45,990.0,87.0,1.45,20.5,1044.0,955.49,693.43
2016,6,22,12,0,991.0,87.0,1.5,21.0,1050.0,928.88,675.88
2016,6,22,12,15,991.0,87.0,1.5,20.5,1048.5,897.99,657.41
2016,6,22,12,30,991.0,87.0,1.5,20.0,1047.0,863.84,636.67
2016,6,22,12,45,981.5,92.0,1.55,20.0,1036.0,823.66,611.1
2016,6,22,13,0,972.0,97.0,1.6,20.0,1025.0,781.05,583.34
2016,6,22,13,15,969.5,96.5,1.6,20.0,1009.0,736.48,551.42
2016,6,22,13,30,967.0,96.0,1.6,20.0,993.0,689.47,516.96
2016,6,22,13,45,962.5,95.5,1.6,20.0,969.5,639.05,479.07
2016,6,22,14,0,958.0,95.0,1.6,20.0,946.0,586.78,438.64
2016,6,22,14,15,952.0,94.0,1.6,19.5,916.0,531.76,395.62
2016,6,22,14,30,946.0,93.0,1.6,19.0,886.0,475.5,350.02
2016,6,22,14,45,938.0,91.5,1.6,19.0,850.0,417.12,300.66
2016,6,22,15,0,930.0,90.0,1.6,19.0,814.0,358.22,249.69
2016,6,22,15,15,920.0,88.5,1.55,18.5,773.0,298.54,198.08
2016,6,22,15,30,910.0,87.0,1.5,18.0,732.0,239.04,147.74
2016,6,22,15,45,896.5,85.0,1.5,17.5,686.0,179.19,101.64
2016,6,22,16,0,883.0,83.0,1.5,17.0,640.0,120.43,66.72
2016,6,22,16,15,865.5,80.5,1.5,16.5,591.0,72.35,57.25
2016,6,22,16,30,848.0,78.0,1.5,16.0,542.0,70.56,56.08
2016,6,22,16,45,825.5,75.0,1.55,16.0,490.5,60.37,47.42
2016,6,22,17,0,803.0,72.0,1.6,16.0,439.0,58.77,46.21
2016,6,22,17,15,771.5,68.0,1.6,15.5,387.0,56.24,44.25
2016,6,22,17,30,740.0,64.0,1.6,15.0,335.0,53.64,42.19
2016,6,22,17,45,696.0,59.5,1.6,14.5,283.0,50.47,39.54
2016,6,22,18,0,652.0,55.0,1.6,14.0,231.0,47.27,36.77
2016,6,22,18,15,586.5,49.0,1.55,13.0,182.0,39.13,29.5
2016,6,22,18,30,521.0,43.0,1.5,12.0,133.0,34.8,25.44
2016,6,22,18,45,410.0,34.5,1.45,11.5,91.0,28.15,19.03
2016,6,22,19,0,299.0,26.0,1.4,11.0,49.0,21.48,11.15
2016,6,22,19,15,149.5,13.0,1.35,10.5,24.5,11.1,0.0
2016,6,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,4,45,66.5,5.5,1.2,8.5,6.5,0.0,0.0
2016,6,23,5,0,133.0,11.0,1.2,9.0,13.0,38.02,0.0
2016,6,23,5,15,281.5,20.5,1.2,9.5,46.5,111.53,57.7
2016,6,23,5,30,430.0,30.0,1.2,10.0,80.0,192.21,142.95
2016,6,23,5,45,519.0,36.5,1.3,10.5,125.5,256.93,202.28
2016,6,23,6,0,608.0,43.0,1.4,11.0,171.0,333.49,269.8
2016,6,23,6,15,662.0,48.0,1.4,11.5,221.5,399.43,326.95
2016,6,23,6,30,716.0,53.0,1.4,12.0,272.0,469.5,385.03
2016,6,23,6,45,755.5,56.0,1.4,13.0,324.5,532.19,434.17
2016,6,23,7,0,795.0,59.0,1.4,14.0,377.0,596.62,482.35
2016,6,23,7,15,821.0,62.0,1.35,14.5,429.5,647.57,518.77
2016,6,23,7,30,847.0,65.0,1.3,15.0,482.0,703.31,555.71
2016,6,23,7,45,868.0,67.0,1.3,15.5,533.0,753.41,587.94
2016,6,23,8,0,889.0,69.0,1.3,16.0,584.0,802.17,618.48
2016,6,23,8,15,903.5,71.0,1.3,16.5,632.0,843.84,643.49
2016,6,23,8,30,918.0,73.0,1.3,17.0,680.0,883.12,666.51
2016,6,23,8,45,930.0,74.0,1.3,18.0,724.5,916.38,683.9
2016,6,23,9,0,942.0,75.0,1.3,19.0,769.0,946.65,699.1
2016,6,23,9,15,951.0,76.5,1.3,19.5,808.5,971.49,711.95
2016,6,23,9,30,960.0,78.0,1.3,20.0,848.0,992.81,722.56
2016,6,23,9,45,962.5,82.0,1.3,20.5,881.0,1006.99,728.67
2016,6,23,10,0,965.0,86.0,1.3,21.0,914.0,1017.18,732.42
2016,6,23,10,15,969.5,87.0,1.3,21.0,941.0,1022.08,734.41
2016,6,23,10,30,974.0,88.0,1.3,21.0,968.0,1023.01,734.1
2016,6,23,10,45,977.0,88.5,1.35,21.5,988.5,1017.98,729.71
2016,6,23,11,0,980.0,89.0,1.4,22.0,1009.0,1008.97,722.99
2016,6,23,11,15,981.0,89.5,1.45,22.0,1022.0,994.14,714.13
2016,6,23,11,30,982.0,90.0,1.5,22.0,1035.0,975.48,702.93
2016,6,23,11,45,982.0,90.5,1.55,22.5,1040.0,952.21,687.49
2016,6,23,12,0,982.0,91.0,1.6,23.0,1045.0,925.38,669.81
2016,6,23,12,15,980.5,91.0,1.65,23.0,1042.0,893.49,650.1
2016,6,23,12,30,979.0,91.0,1.7,23.0,1039.0,858.47,628.19
2016,6,23,12,45,975.0,91.5,1.75,23.0,1028.5,819.0,603.13
2016,6,23,13,0,971.0,92.0,1.8,23.0,1018.0,776.88,575.89
2016,6,23,13,15,967.5,91.5,1.8,22.5,1001.0,731.76,544.8
2016,6,23,13,30,964.0,91.0,1.8,22.0,984.0,684.31,511.11
2016,6,23,13,45,959.0,89.5,1.85,22.0,960.5,633.02,472.99
2016,6,23,14,0,954.0,88.0,1.9,22.0,937.0,579.96,432.29
2016,6,23,14,15,948.0,87.0,1.9,21.5,907.0,525.25,389.49
2016,6,23,14,30,942.0,86.0,1.9,21.0,877.0,469.3,344.14
2016,6,23,14,45,935.5,84.0,1.95,21.0,841.5,411.42,295.3
2016,6,23,15,0,929.0,82.0,2.0,21.0,806.0,352.86,244.69
2016,6,23,15,15,919.5,80.5,2.0,20.5,765.5,293.47,193.39
2016,6,23,15,30,910.0,79.0,2.0,20.0,725.0,234.23,143.28
2016,6,23,15,45,901.0,75.5,2.0,20.0,680.5,174.05,96.51
2016,6,23,16,0,892.0,72.0,2.0,20.0,636.0,114.48,60.65
2016,6,23,16,15,876.0,70.0,1.95,19.5,587.5,65.68,50.89
2016,6,23,16,30,860.0,68.0,1.9,19.0,539.0,64.08,49.85
2016,6,23,16,45,841.5,64.5,1.9,18.5,488.5,61.29,47.73
2016,6,23,17,0,823.0,61.0,1.9,18.0,438.0,58.36,45.47
2016,6,23,17,15,794.0,58.0,1.85,17.5,386.0,55.52,43.25
2016,6,23,17,30,765.0,55.0,1.8,17.0,334.0,46.92,35.92
2016,6,23,17,45,723.5,51.0,1.75,16.5,282.5,43.88,33.39
2016,6,23,18,0,682.0,47.0,1.7,16.0,231.0,40.81,30.74
2016,6,23,18,15,620.5,42.0,1.6,15.0,183.0,36.74,27.13
2016,6,23,18,30,559.0,37.0,1.5,14.0,135.0,32.69,23.36
2016,6,23,18,45,451.5,30.0,1.45,13.5,92.5,26.65,17.56
2016,6,23,19,0,344.0,23.0,1.4,13.0,50.0,18.93,9.09
2016,6,23,19,15,172.0,11.5,1.3,12.5,25.0,9.82,0.0
2016,6,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,24,4,45,69.0,5.0,1.05,9.5,6.5,0.0,0.0
2016,6,24,5,0,138.0,10.0,1.1,10.0,13.0,38.14,0.0
2016,6,24,5,15,288.0,19.5,1.15,10.5,46.0,111.8,56.02
2016,6,24,5,30,438.0,29.0,1.2,11.0,79.0,190.72,140.86
2016,6,24,5,45,522.0,36.0,1.3,11.5,124.5,257.19,201.59
2016,6,24,6,0,606.0,43.0,1.4,12.0,170.0,332.18,267.68
2016,6,24,6,15,661.5,48.0,1.4,12.5,220.5,398.76,325.16
2016,6,24,6,30,717.0,53.0,1.4,13.0,271.0,469.62,383.69
2016,6,24,6,45,753.0,57.0,1.4,13.5,323.5,531.49,432.78
2016,6,24,7,0,789.0,61.0,1.4,14.0,376.0,594.8,480.89
2016,6,24,7,15,816.5,64.5,1.35,14.5,429.0,647.14,518.51
2016,6,24,7,30,844.0,68.0,1.3,15.0,482.0,704.39,556.53
2016,6,24,7,45,863.5,71.0,1.3,15.5,533.5,754.42,588.68
2016,6,24,8,0,883.0,74.0,1.3,16.0,585.0,803.0,619.08
2016,6,24,8,15,899.0,76.0,1.3,16.5,634.0,845.72,644.8
2016,6,24,8,30,915.0,78.0,1.3,17.0,683.0,886.16,668.56
2016,6,24,8,45,926.5,80.5,1.35,17.5,727.5,920.6,688.71
2016,6,24,9,0,938.0,83.0,1.4,18.0,772.0,951.99,706.75
2016,6,24,9,15,947.5,84.5,1.4,18.5,812.5,977.16,719.88
2016,6,24,9,30,957.0,86.0,1.4,19.0,853.0,998.83,730.76
2016,6,24,9,45,963.5,87.5,1.4,19.5,887.0,1013.99,737.52
2016,6,24,10,0,970.0,89.0,1.4,20.0,921.0,1025.29,741.98
2016,6,24,10,15,975.0,90.0,1.4,20.0,949.0,1030.69,744.26
2016,6,24,10,30,980.0,91.0,1.4,20.0,977.0,1032.07,744.22
2016,6,24,10,45,983.5,92.0,1.45,20.5,998.0,1027.97,740.35
2016,6,24,11,0,987.0,93.0,1.5,21.0,1019.0,1019.83,734.09
2016,6,24,11,15,989.0,93.5,1.5,21.0,1032.5,1005.79,724.89
2016,6,24,11,30,991.0,94.0,1.5,21.0,1046.0,987.85,713.36
2016,6,24,11,45,991.0,94.5,1.55,21.5,1052.0,964.34,697.76
2016,6,24,12,0,991.0,95.0,1.6,22.0,1058.0,937.25,679.91
2016,6,24,12,15,990.5,95.0,1.6,22.0,1056.0,905.88,659.93
2016,6,24,12,30,990.0,95.0,1.6,22.0,1054.0,871.29,637.8
2016,6,24,12,45,983.0,98.0,1.65,22.5,1043.5,831.24,611.29
2016,6,24,13,0,976.0,101.0,1.7,23.0,1033.0,788.65,582.62
2016,6,24,13,15,972.5,100.5,1.7,23.0,1016.0,743.24,550.48
2016,6,24,13,30,969.0,100.0,1.7,23.0,999.0,695.47,515.87
2016,6,24,13,45,964.0,99.0,1.75,23.5,975.0,644.27,477.26
2016,6,24,14,0,959.0,98.0,1.8,24.0,951.0,591.25,436.21
2016,6,24,14,15,953.0,97.0,1.8,23.5,921.0,536.17,393.71
2016,6,24,14,30,947.0,96.0,1.8,23.0,891.0,479.83,348.66
2016,6,24,14,45,938.0,95.0,1.8,23.0,854.5,421.37,299.89
2016,6,24,15,0,929.0,94.0,1.8,23.0,818.0,362.48,249.63
2016,6,24,15,15,918.5,92.0,1.8,22.5,776.5,302.3,198.43
2016,6,24,15,30,908.0,90.0,1.8,22.0,735.0,242.38,148.42
2016,6,24,15,45,893.5,88.5,1.8,22.0,689.0,182.77,102.77
2016,6,24,16,0,879.0,87.0,1.8,22.0,643.0,124.35,68.12
2016,6,24,16,15,861.5,84.0,1.75,21.5,593.5,74.52,57.93
2016,6,24,16,30,844.0,81.0,1.7,21.0,544.0,63.86,49.24
2016,6,24,16,45,819.5,78.5,1.7,20.5,492.5,62.74,48.57
2016,6,24,17,0,795.0,76.0,1.7,20.0,441.0,61.58,47.86
2016,6,24,17,15,763.5,72.0,1.65,19.0,388.5,59.17,46.15
2016,6,24,17,30,732.0,68.0,1.6,18.0,336.0,56.7,44.34
2016,6,24,17,45,686.0,63.0,1.55,17.5,284.0,53.23,41.47
2016,6,24,18,0,640.0,58.0,1.5,17.0,232.0,45.64,34.87
2016,6,24,18,15,573.0,51.5,1.4,16.0,183.0,41.02,30.8
2016,6,24,18,30,506.0,45.0,1.3,15.0,134.0,36.37,26.5
2016,6,24,18,45,396.5,36.0,1.2,14.5,92.0,29.37,19.84
2016,6,24,19,0,287.0,27.0,1.1,14.0,50.0,22.33,11.71
2016,6,24,19,15,143.5,13.5,1.05,13.5,25.0,11.52,0.0
2016,6,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,4,45,40.0,5.0,0.65,9.5,6.0,0.0,0.0
2016,6,25,5,0,80.0,10.0,0.6,10.0,12.0,25.64,0.0
2016,6,25,5,15,228.5,22.0,0.55,10.5,44.0,97.74,47.38
2016,6,25,5,30,377.0,34.0,0.5,11.0,76.0,178.28,131.53
2016,6,25,5,45,475.5,41.0,0.5,12.0,121.5,246.76,192.04
2016,6,25,6,0,574.0,48.0,0.5,13.0,167.0,325.45,258.89
2016,6,25,6,15,631.5,53.5,0.5,13.5,217.5,389.56,312.94
2016,6,25,6,30,689.0,59.0,0.5,14.0,268.0,460.75,370.15
2016,6,25,6,45,732.0,62.5,0.55,15.0,321.5,525.04,419.29
2016,6,25,7,0,775.0,66.0,0.6,16.0,375.0,591.4,467.79
2016,6,25,7,15,803.0,69.5,0.65,17.0,427.5,649.09,507.93
2016,6,25,7,30,831.0,73.0,0.7,18.0,480.0,706.7,545.13
2016,6,25,7,45,853.0,75.5,0.8,19.0,531.5,751.41,572.78
2016,6,25,8,0,875.0,78.0,0.9,20.0,583.0,801.04,603.31
2016,6,25,8,15,890.5,80.0,0.9,20.5,631.5,843.1,627.74
2016,6,25,8,30,906.0,82.0,0.9,21.0,680.0,882.87,650.29
2016,6,25,8,45,919.0,83.5,0.95,21.5,725.0,917.29,669.93
2016,6,25,9,0,932.0,85.0,1.0,22.0,770.0,948.78,687.58
2016,6,25,9,15,941.5,87.0,1.05,22.5,810.0,974.42,701.46
2016,6,25,9,30,951.0,89.0,1.1,23.0,850.0,996.57,713.19
2016,6,25,9,45,953.5,92.5,1.15,24.0,882.5,1010.02,718.19
2016,6,25,10,0,956.0,96.0,1.2,25.0,915.0,1019.51,720.89
2016,6,25,10,15,961.0,97.0,1.2,25.5,943.0,1024.82,721.68
2016,6,25,10,30,966.0,98.0,1.2,26.0,971.0,1026.17,720.2
2016,6,25,10,45,970.0,99.0,1.25,26.5,992.0,1022.55,716.77
2016,6,25,11,0,974.0,100.0,1.3,27.0,1013.0,1014.93,711.05
2016,6,25,11,15,976.0,100.5,1.3,27.0,1027.0,1000.99,702.17
2016,6,25,11,30,978.0,101.0,1.3,27.0,1041.0,983.2,691.07
2016,6,25,11,45,978.5,101.5,1.35,27.5,1047.0,960.31,676.35
2016,6,25,12,0,979.0,102.0,1.4,28.0,1053.0,933.87,659.46
2016,6,25,12,15,979.0,102.0,1.4,28.0,1052.0,903.18,640.49
2016,6,25,12,30,979.0,102.0,1.4,28.0,1051.0,869.29,619.45
2016,6,25,12,45,977.5,101.5,1.45,28.0,1042.0,830.77,595.89
2016,6,25,13,0,976.0,101.0,1.5,28.0,1033.0,789.42,569.98
2016,6,25,13,15,973.0,100.5,1.55,27.5,1016.5,744.36,540.41
2016,6,25,13,30,970.0,100.0,1.6,27.0,1000.0,696.9,508.16
2016,6,25,13,45,965.5,99.0,1.65,27.0,976.0,645.96,471.36
2016,6,25,14,0,961.0,98.0,1.7,27.0,952.0,593.15,431.97
2016,6,25,14,15,954.5,97.0,1.7,26.5,922.0,537.73,389.85
2016,6,25,14,30,948.0,96.0,1.7,26.0,892.0,481.1,345.25
2016,6,25,14,45,940.0,94.5,1.7,26.0,855.5,422.58,297.08
2016,6,25,15,0,932.0,93.0,1.7,26.0,819.0,363.52,247.32
2016,6,25,15,15,921.5,91.0,1.7,25.5,777.5,303.17,196.62
2016,6,25,15,30,911.0,89.0,1.7,25.0,736.0,243.07,147.05
2016,6,25,15,45,898.0,86.5,1.7,25.0,690.0,182.8,101.28
2016,6,25,16,0,885.0,84.0,1.7,25.0,644.0,123.57,66.21
2016,6,25,16,15,867.5,81.5,1.65,24.0,595.0,73.03,56.07
2016,6,25,16,30,850.0,79.0,1.6,23.0,546.0,71.24,55.06
2016,6,25,16,45,828.0,75.5,1.6,22.5,494.5,60.74,46.45
2016,6,25,17,0,806.0,72.0,1.6,22.0,443.0,58.79,45.07
2016,6,25,17,15,775.0,68.5,1.5,21.0,390.0,56.64,43.58
2016,6,25,17,30,744.0,65.0,1.4,20.0,337.0,54.45,42.01
2016,6,25,17,45,701.0,60.0,1.35,19.5,285.5,50.9,39.09
2016,6,25,18,0,658.0,55.0,1.3,19.0,234.0,47.29,36.02
2016,6,25,18,15,592.5,49.0,1.2,18.0,184.5,39.15,28.89
2016,6,25,18,30,527.0,43.0,1.1,17.0,135.0,34.81,24.91
2016,6,25,18,45,423.0,34.0,1.0,16.0,93.0,27.75,18.32
2016,6,25,19,0,319.0,25.0,0.9,15.0,51.0,20.62,10.36
2016,6,25,19,15,159.5,12.5,0.85,14.5,25.5,10.67,0.0
2016,6,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,6.0,0.55,10.5,6.0,0.0,0.0
2016,6,26,5,0,0.0,12.0,0.5,11.0,12.0,10.24,0.0
2016,6,26,5,15,193.0,22.0,0.5,11.5,43.5,87.69,40.57
2016,6,26,5,30,386.0,32.0,0.5,12.0,75.0,178.99,131.23
2016,6,26,5,45,476.0,39.5,0.5,12.5,119.5,244.99,190.15
2016,6,26,6,0,566.0,47.0,0.5,13.0,164.0,320.43,254.93
2016,6,26,6,15,622.5,53.0,0.5,13.5,214.0,386.33,310.42
2016,6,26,6,30,679.0,59.0,0.5,14.0,264.0,454.92,365.7
2016,6,26,6,45,720.5,62.5,0.55,15.0,316.5,517.85,413.95
2016,6,26,7,0,762.0,66.0,0.6,16.0,369.0,582.73,461.5
2016,6,26,7,15,789.5,69.5,0.6,16.5,421.0,639.53,501.48
2016,6,26,7,30,817.0,73.0,0.6,17.0,473.0,696.26,538.63
2016,6,26,7,45,839.5,75.0,0.65,18.0,523.5,740.27,565.26
2016,6,26,8,0,862.0,77.0,0.7,19.0,574.0,789.29,594.78
2016,6,26,8,15,877.5,79.0,0.7,19.5,622.0,830.99,618.99
2016,6,26,8,30,893.0,81.0,0.7,20.0,670.0,870.45,641.35
2016,6,26,8,45,906.0,82.5,0.75,21.0,714.0,904.62,659.64
2016,6,26,9,0,919.0,84.0,0.8,22.0,758.0,935.9,675.91
2016,6,26,9,15,927.5,85.5,0.8,22.5,797.0,959.92,687.81
2016,6,26,9,30,936.0,87.0,0.8,23.0,836.0,980.48,697.61
2016,6,26,9,45,944.0,88.0,0.85,23.5,870.0,996.42,705.63
2016,6,26,10,0,952.0,89.0,0.9,24.0,904.0,1008.63,711.48
2016,6,26,10,15,956.5,90.0,0.95,24.5,931.5,1013.64,713.06
2016,6,26,10,30,961.0,91.0,1.0,25.0,959.0,1014.7,712.43
2016,6,26,10,45,964.0,91.5,1.05,25.5,979.5,1009.87,708.37
2016,6,26,11,0,967.0,92.0,1.1,26.0,1000.0,1001.09,702.06
2016,6,26,11,15,969.0,92.5,1.15,26.0,1013.0,987.47,694.27
2016,6,26,11,30,971.0,93.0,1.2,26.0,1026.0,970.01,684.2
2016,6,26,11,45,971.5,93.5,1.25,26.5,1032.0,947.49,669.69
2016,6,26,12,0,972.0,94.0,1.3,27.0,1038.0,921.43,653.01
2016,6,26,12,15,971.0,94.0,1.35,27.0,1036.0,890.3,634.35
2016,6,26,12,30,970.0,94.0,1.4,27.0,1034.0,856.04,613.56
2016,6,26,12,45,957.0,101.0,1.45,27.5,1021.5,815.61,587.4
2016,6,26,13,0,944.0,108.0,1.5,28.0,1009.0,773.0,559.16
2016,6,26,13,15,940.0,107.5,1.55,28.0,992.0,728.56,528.84
2016,6,26,13,30,936.0,107.0,1.6,28.0,975.0,681.89,496.11
2016,6,26,13,45,930.5,106.0,1.65,28.0,951.5,631.92,460.05
2016,6,26,14,0,925.0,105.0,1.7,28.0,928.0,580.26,421.6
2016,6,26,14,15,918.0,103.5,1.7,28.0,897.5,526.03,379.77
2016,6,26,14,30,911.0,102.0,1.7,28.0,867.0,470.72,335.77
2016,6,26,14,45,901.5,101.0,1.75,28.0,831.0,414.0,289.57
2016,6,26,15,0,892.0,100.0,1.8,28.0,795.0,356.94,241.94
2016,6,26,15,15,880.5,98.0,1.8,27.5,754.0,298.58,193.28
2016,6,26,15,30,869.0,96.0,1.8,27.0,713.0,240.61,145.84
2016,6,26,15,45,854.5,93.5,1.8,26.5,668.0,182.54,102.25
2016,6,26,16,0,840.0,91.0,1.8,26.0,623.0,125.7,68.73
2016,6,26,16,15,821.5,88.0,1.75,25.5,574.5,67.08,50.76
2016,6,26,16,30,803.0,85.0,1.7,25.0,526.0,65.93,50.15
2016,6,26,16,45,779.5,81.5,1.7,24.5,476.0,64.27,49.04
2016,6,26,17,0,756.0,78.0,1.7,24.0,426.0,62.52,47.85
2016,6,26,17,15,724.0,74.0,1.65,23.0,375.0,60.22,46.27
2016,6,26,17,30,692.0,70.0,1.6,22.0,324.0,57.86,44.58
2016,6,26,17,45,648.5,64.5,1.55,21.0,273.5,49.66,37.75
2016,6,26,18,0,605.0,59.0,1.5,20.0,223.0,46.13,34.84
2016,6,26,18,15,539.5,52.0,1.4,19.0,175.5,41.19,30.54
2016,6,26,18,30,474.0,45.0,1.3,18.0,128.0,36.19,25.99
2016,6,26,18,45,372.5,35.5,1.2,17.5,88.0,28.84,19.11
2016,6,26,19,0,271.0,26.0,1.1,17.0,48.0,21.39,10.84
2016,6,26,19,15,135.5,13.0,1.05,16.0,24.0,11.1,0.0
2016,6,26,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,27,5,15,201.0,15.0,0.45,11.5,37.0,81.61,35.37
2016,6,27,5,30,402.0,30.0,0.4,12.0,74.0,181.88,132.87
2016,6,27,5,45,489.5,37.5,0.4,12.5,118.5,247.62,191.69
2016,6,27,6,0,577.0,45.0,0.4,13.0,163.0,320.37,254.33
2016,6,27,6,15,632.0,50.0,0.4,13.5,212.5,385.3,309.04
2016,6,27,6,30,687.0,55.0,0.4,14.0,262.0,454.46,364.66
2016,6,27,6,45,725.5,59.0,0.4,15.0,314.0,516.45,411.62
2016,6,27,7,0,764.0,63.0,0.4,16.0,366.0,580.18,457.57
2016,6,27,7,15,791.0,66.5,0.45,17.0,417.5,636.72,496.82
2016,6,27,7,30,818.0,70.0,0.5,18.0,469.0,687.08,528.88
2016,6,27,7,45,838.0,72.5,0.6,19.0,519.5,736.01,559.64
2016,6,27,8,0,858.0,75.0,0.7,20.0,570.0,783.63,588.83
2016,6,27,8,15,873.5,77.5,0.75,21.0,617.5,825.85,613.03
2016,6,27,8,30,889.0,80.0,0.8,22.0,665.0,865.84,635.36
2016,6,27,8,45,900.0,82.0,0.9,23.0,708.5,898.76,653.65
2016,6,27,9,0,911.0,84.0,1.0,24.0,752.0,928.73,669.93
2016,6,27,9,15,920.0,86.0,1.0,24.5,791.0,953.67,682.51
2016,6,27,9,30,929.0,88.0,1.0,25.0,830.0,975.2,692.95
2016,6,27,9,45,923.5,96.5,1.0,25.5,860.0,986.3,696.98
2016,6,27,10,0,918.0,105.0,1.0,26.0,890.0,993.18,698.64
2016,6,27,10,15,923.0,106.0,1.05,26.5,917.5,998.39,700.38
2016,6,27,10,30,928.0,107.0,1.1,27.0,945.0,999.78,699.9
2016,6,27,10,45,931.0,108.5,1.15,28.0,965.0,995.89,694.97
2016,6,27,11,0,934.0,110.0,1.2,29.0,985.0,988.13,687.85
2016,6,27,11,15,936.0,110.5,1.2,29.0,998.5,974.66,679.31
2016,6,27,11,30,938.0,111.0,1.2,29.0,1012.0,957.49,668.64
2016,6,27,11,45,938.0,112.0,1.25,29.5,1018.0,935.38,654.48
2016,6,27,12,0,938.0,113.0,1.3,30.0,1024.0,909.86,638.24
2016,6,27,12,15,938.0,113.0,1.35,30.0,1023.0,880.25,620.67
2016,6,27,12,30,938.0,113.0,1.4,30.0,1022.0,847.58,601.05
2016,6,27,12,45,937.5,112.0,1.45,30.0,1013.5,810.78,578.58
2016,6,27,13,0,937.0,111.0,1.5,30.0,1005.0,771.22,553.56
2016,6,27,13,15,934.5,110.0,1.55,30.0,989.5,727.66,524.05
2016,6,27,13,30,932.0,109.0,1.6,30.0,974.0,681.78,492.11
2016,6,27,13,45,927.5,108.5,1.65,30.0,951.5,632.95,457.12
2016,6,27,14,0,923.0,108.0,1.7,30.0,929.0,582.33,419.7
2016,6,27,14,15,917.5,106.5,1.75,29.5,900.0,528.88,379.74
2016,6,27,14,30,912.0,105.0,1.8,29.0,871.0,474.2,337.27
2016,6,27,14,45,905.0,103.0,1.85,29.0,836.0,417.58,291.23
2016,6,27,15,0,898.0,101.0,1.9,29.0,801.0,360.34,243.55
2016,6,27,15,15,887.5,99.0,1.9,28.5,760.5,301.85,194.89
2016,6,27,15,30,877.0,97.0,1.9,28.0,720.0,243.62,147.31
2016,6,27,15,45,865.0,93.5,1.9,28.0,675.5,184.69,102.82
2016,6,27,16,0,853.0,90.0,1.9,28.0,631.0,126.7,68.33
2016,6,27,16,15,835.0,87.5,1.85,27.0,582.5,66.98,50.35
2016,6,27,16,30,817.0,85.0,1.8,26.0,534.0,66.15,50.12
2016,6,27,16,45,796.0,80.5,1.8,25.5,483.5,63.79,48.43
2016,6,27,17,0,775.0,76.0,1.8,25.0,433.0,61.29,46.61
2016,6,27,17,15,743.0,72.0,1.7,24.0,381.0,58.91,44.95
2016,6,27,17,30,711.0,68.0,1.6,23.0,329.0,56.46,43.2
2016,6,27,17,45,669.0,62.5,1.55,22.5,278.5,52.64,40.09
2016,6,27,18,0,627.0,57.0,1.5,22.0,228.0,44.76,33.35
2016,6,27,18,15,561.5,50.5,1.35,21.0,179.5,40.13,29.36
2016,6,27,18,30,496.0,44.0,1.2,20.0,131.0,35.47,25.14
2016,6,27,18,45,395.0,34.5,1.1,19.0,90.0,28.07,18.32
2016,6,27,19,0,294.0,25.0,1.0,18.0,49.0,20.55,10.15
2016,6,27,19,15,147.0,12.5,0.95,17.5,24.5,10.67,0.0
2016,6,27,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,5,15,157.5,17.0,0.5,12.5,34.0,72.1,29.22
2016,6,28,5,30,315.0,34.0,0.5,13.0,68.0,157.16,114.6
2016,6,28,5,45,408.0,43.0,0.5,13.5,111.0,222.06,171.97
2016,6,28,6,0,501.0,52.0,0.5,14.0,154.0,296.84,235.81
2016,6,28,6,15,560.0,58.5,0.5,14.5,202.5,361.3,289.98
2016,6,28,6,30,619.0,65.0,0.5,15.0,251.0,430.67,345.84
2016,6,28,6,45,663.0,69.5,0.55,16.0,302.0,493.21,393.85
2016,6,28,7,0,707.0,74.0,0.6,17.0,353.0,556.04,440.09
2016,6,28,7,15,736.5,78.0,0.6,17.5,404.0,612.58,480.11
2016,6,28,7,30,766.0,82.0,0.6,18.0,455.0,669.31,518.12
2016,6,28,7,45,789.5,85.0,0.6,19.0,505.5,720.11,548.99
2016,6,28,8,0,813.0,88.0,0.6,20.0,556.0,769.91,578.27
2016,6,28,8,15,830.0,91.0,0.6,20.5,603.0,812.95,603.37
2016,6,28,8,30,847.0,94.0,0.6,21.0,650.0,845.46,621.18
2016,6,28,8,45,860.0,96.0,0.65,22.0,693.5,879.0,639.27
2016,6,28,9,0,873.0,98.0,0.7,23.0,737.0,909.81,655.35
2016,6,28,9,15,883.5,100.0,0.75,23.5,776.0,935.33,669.26
2016,6,28,9,30,894.0,102.0,0.8,24.0,815.0,957.61,681.17
2016,6,28,9,45,904.5,101.5,0.85,25.0,849.5,973.84,688.05
2016,6,28,10,0,915.0,101.0,0.9,26.0,884.0,986.55,692.87
2016,6,28,10,15,920.5,102.5,0.95,26.0,911.5,992.87,696.6
2016,6,28,10,30,926.0,104.0,1.0,26.0,939.0,995.35,698.19
2016,6,28,10,45,930.0,104.5,1.1,26.5,959.5,991.55,695.63
2016,6,28,11,0,934.0,105.0,1.2,27.0,980.0,983.91,690.8
2016,6,28,11,15,936.5,105.5,1.2,27.0,994.0,971.05,682.55
2016,6,28,11,30,939.0,106.0,1.2,27.0,1008.0,954.46,672.14
2016,6,28,11,45,939.5,107.0,1.25,27.5,1014.0,932.91,658.21
2016,6,28,12,0,940.0,108.0,1.3,28.0,1020.0,907.92,642.16
2016,6,28,12,15,940.0,108.0,1.35,27.5,1019.0,878.37,625.71
2016,6,28,12,30,940.0,108.0,1.4,27.0,1018.0,845.74,607.09
2016,6,28,12,45,930.5,113.0,1.45,27.0,1007.0,807.1,583.13
2016,6,28,13,0,921.0,118.0,1.5,27.0,996.0,766.18,556.72
2016,6,28,13,15,918.0,117.0,1.5,27.0,980.5,722.9,526.62
2016,6,28,13,30,915.0,116.0,1.5,27.0,965.0,677.37,494.23
2016,6,28,13,45,911.0,115.0,1.55,27.0,942.5,629.18,459.4
2016,6,28,14,0,907.0,114.0,1.6,27.0,920.0,579.2,422.11
2016,6,28,14,15,900.5,112.5,1.6,26.5,890.5,526.04,381.8
2016,6,28,14,30,894.0,111.0,1.6,26.0,861.0,471.77,339.17
2016,6,28,14,45,886.5,108.5,1.6,26.0,826.0,415.53,293.03
2016,6,28,15,0,879.0,106.0,1.6,26.0,791.0,358.76,245.36
2016,6,28,15,15,867.5,104.0,1.6,25.5,751.0,301.04,197.03
2016,6,28,15,30,856.0,102.0,1.6,25.0,711.0,243.71,149.83
2016,6,28,15,45,843.5,98.5,1.6,25.0,666.5,185.88,105.74
2016,6,28,16,0,831.0,95.0,1.6,25.0,622.0,120.31,64.53
2016,6,28,16,15,812.5,92.0,1.55,24.5,574.0,69.57,53.06
2016,6,28,16,30,794.0,89.0,1.5,24.0,526.0,68.54,52.55
2016,6,28,16,45,772.0,85.0,1.45,23.5,476.0,66.65,51.26
2016,6,28,17,0,750.0,81.0,1.4,23.0,426.0,64.66,49.87
2016,6,28,17,15,717.5,76.5,1.3,22.0,374.5,62.06,48.04
2016,6,28,17,30,685.0,72.0,1.2,21.0,323.0,54.46,41.83
2016,6,28,17,45,642.5,66.0,1.2,20.0,273.0,50.71,38.85
2016,6,28,18,0,600.0,60.0,1.2,19.0,223.0,46.86,35.64
2016,6,28,18,15,534.0,53.0,1.15,18.0,175.5,41.95,31.36
2016,6,28,18,30,468.0,46.0,1.1,17.0,128.0,36.99,26.82
2016,6,28,18,45,368.5,36.0,1.05,16.5,88.0,29.26,19.57
2016,6,28,19,0,269.0,26.0,1.0,16.0,48.0,21.38,10.9
2016,6,28,19,15,134.5,13.0,0.95,15.0,24.0,11.1,0.0
2016,6,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,5,15,202.5,15.0,0.8,10.5,36.5,81.43,31.38
2016,6,29,5,30,405.0,30.0,0.8,11.0,73.0,182.42,133.48
2016,6,29,5,45,495.5,37.0,0.8,11.5,118.0,248.84,193.85
2016,6,29,6,0,586.0,44.0,0.8,12.0,163.0,322.64,258.25
2016,6,29,6,15,642.0,49.0,0.8,12.5,213.0,388.5,314.63
2016,6,29,6,30,698.0,54.0,0.8,13.0,263.0,458.72,372.04
2016,6,29,6,45,738.0,57.5,0.85,13.5,315.5,521.58,421.69
2016,6,29,7,0,778.0,61.0,0.9,14.0,368.0,586.29,470.74
2016,6,29,7,15,805.0,64.5,0.9,14.5,420.0,643.51,511.83
2016,6,29,7,30,832.0,68.0,0.9,15.0,472.0,694.57,545.41
2016,6,29,7,45,853.5,70.0,0.95,15.5,523.5,744.7,577.99
2016,6,29,8,0,875.0,72.0,1.0,16.0,575.0,793.6,609.02
2016,6,29,8,15,890.5,74.0,1.0,16.5,623.0,835.92,634.24
2016,6,29,8,30,906.0,76.0,1.0,17.0,671.0,875.97,657.53
2016,6,29,8,45,918.5,77.5,1.05,17.5,715.5,910.23,677.49
2016,6,29,9,0,931.0,79.0,1.1,18.0,760.0,941.57,695.43
2016,6,29,9,15,940.0,80.5,1.1,18.5,800.0,966.49,708.28
2016,6,29,9,30,949.0,82.0,1.1,19.0,840.0,987.95,718.92
2016,6,29,9,45,950.5,86.5,1.15,19.5,873.0,1001.88,725.77
2016,6,29,10,0,952.0,91.0,1.2,20.0,906.0,1011.81,730.27
2016,6,29,10,15,958.0,92.5,1.2,20.0,934.0,1018.9,733.62
2016,6,29,10,30,964.0,94.0,1.2,20.0,962.0,1022.01,734.64
2016,6,29,10,45,968.0,94.5,1.25,20.0,983.5,1018.21,732.41
2016,6,29,11,0,972.0,95.0,1.3,20.0,1005.0,1010.41,727.86
2016,6,29,11,15,975.0,95.5,1.3,20.0,1019.5,997.72,719.5
2016,6,29,11,30,978.0,96.0,1.3,20.0,1034.0,981.13,708.82
2016,6,29,11,45,979.5,96.0,1.35,20.5,1041.0,958.94,694.16
2016,6,29,12,0,981.0,96.0,1.4,21.0,1048.0,933.14,677.23
2016,6,29,12,15,981.5,96.0,1.45,20.5,1047.5,903.05,660.03
2016,6,29,12,30,982.0,96.0,1.5,20.0,1047.0,869.68,640.49
2016,6,29,12,45,974.0,100.0,1.55,20.0,1036.5,830.1,615.36
2016,6,29,13,0,966.0,104.0,1.6,20.0,1026.0,788.02,588.07
2016,6,29,13,15,964.0,103.5,1.6,19.5,1010.5,744.09,557.77
2016,6,29,13,30,962.0,103.0,1.6,19.0,995.0,697.69,524.79
2016,6,29,13,45,958.0,102.0,1.6,19.0,972.5,647.41,487.04
2016,6,29,14,0,954.0,101.0,1.6,19.0,950.0,595.22,446.72
2016,6,29,14,15,948.5,100.0,1.6,18.5,920.5,540.61,404.05
2016,6,29,14,30,943.0,99.0,1.6,18.0,891.0,484.68,358.74
2016,6,29,14,45,936.0,97.0,1.6,18.0,855.5,426.37,309.43
2016,6,29,15,0,929.0,95.0,1.6,18.0,820.0,367.41,258.36
2016,6,29,15,15,918.5,93.0,1.55,17.5,778.5,307.13,206.16
2016,6,29,15,30,908.0,91.0,1.5,17.0,737.0,247.1,155.04
2016,6,29,15,45,895.5,88.5,1.5,17.0,691.5,186.93,107.67
2016,6,29,16,0,883.0,86.0,1.5,17.0,646.0,127.74,70.82
2016,6,29,16,15,866.0,83.5,1.45,16.5,597.0,74.28,58.89
2016,6,29,16,30,849.0,81.0,1.4,16.0,548.0,72.54,57.78
2016,6,29,16,45,827.0,77.5,1.4,15.5,496.5,62.12,49.03
2016,6,29,17,0,805.0,74.0,1.4,15.0,445.0,60.22,47.67
2016,6,29,17,15,774.0,70.5,1.3,14.5,392.0,58.14,46.1
2016,6,29,17,30,743.0,67.0,1.2,14.0,339.0,56.01,44.46
2016,6,29,17,45,699.5,62.0,1.2,13.5,287.0,52.52,41.54
2016,6,29,18,0,656.0,57.0,1.2,13.0,235.0,48.97,38.45
2016,6,29,18,15,590.0,50.5,1.15,12.5,185.5,40.32,30.65
2016,6,29,18,30,524.0,44.0,1.1,12.0,136.0,35.61,26.19
2016,6,29,18,45,415.5,35.0,1.05,11.5,93.5,28.57,19.44
2016,6,29,19,0,307.0,26.0,1.0,11.0,51.0,21.48,11.28
2016,6,29,19,15,153.5,13.0,0.95,10.5,25.5,11.1,0.0
2016,6,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,5,15,181.0,16.0,0.9,10.5,35.5,76.62,27.03
2016,6,30,5,30,362.0,32.0,0.9,11.0,71.0,170.22,124.49
2016,6,30,5,45,457.5,40.5,0.95,11.5,115.5,237.97,185.76
2016,6,30,6,0,553.0,49.0,1.0,12.0,160.0,315.89,253.54
2016,6,30,6,15,612.5,54.5,1.0,12.5,210.5,382.09,310.34
2016,6,30,6,30,672.0,60.0,1.0,13.0,261.0,451.03,367.1
2016,6,30,6,45,713.5,64.5,1.0,13.5,313.5,514.91,417.49
2016,6,30,7,0,755.0,69.0,1.0,14.0,366.0,580.79,467.23
2016,6,30,7,15,784.0,72.5,0.95,14.5,418.5,638.52,508.4
2016,6,30,7,30,813.0,76.0,0.9,15.0,471.0,696.3,546.76
2016,6,30,7,45,835.5,78.5,0.9,15.5,522.0,747.6,579.4
2016,6,30,8,0,858.0,81.0,0.9,16.0,573.0,790.47,605.45
2016,6,30,8,15,874.5,83.5,0.9,16.5,621.5,833.62,631.23
2016,6,30,8,30,891.0,86.0,0.9,17.0,670.0,874.59,655.03
2016,6,30,8,45,903.0,88.5,0.9,18.0,714.5,909.1,672.95
2016,6,30,9,0,915.0,91.0,0.9,19.0,759.0,940.67,688.71
2016,6,30,9,15,924.5,93.0,0.9,19.5,799.0,966.21,701.76
2016,6,30,9,30,934.0,95.0,0.9,20.0,839.0,988.33,712.65
2016,6,30,9,45,939.0,97.5,0.9,20.5,873.0,1003.09,718.97
2016,6,30,10,0,944.0,100.0,0.9,21.0,907.0,1014.03,723.08
2016,6,30,10,15,950.0,101.0,0.9,21.5,935.0,1020.49,724.56
2016,6,30,10,30,956.0,102.0,0.9,22.0,963.0,1023.01,723.8
2016,6,30,10,45,959.5,103.0,0.95,22.5,984.5,1019.17,720.36
2016,6,30,11,0,963.0,104.0,1.0,23.0,1006.0,1011.36,714.66
2016,6,30,11,15,965.5,104.5,1.0,23.0,1020.0,998.2,706.21
2016,6,30,11,30,968.0,105.0,1.0,23.0,1034.0,981.19,695.55
2016,6,30,11,45,968.5,106.0,1.05,23.5,1040.5,959.1,681.41
2016,6,30,12,0,969.0,107.0,1.1,24.0,1047.0,933.45,665.08
2016,6,30,12,15,968.5,107.0,1.1,24.0,1045.5,902.71,646.0
2016,6,30,12,30,968.0,107.0,1.1,24.0,1044.0,868.81,624.87
2016,6,30,12,45,956.5,113.0,1.15,24.0,1032.5,828.51,600.16
2016,6,30,13,0,945.0,119.0,1.2,24.0,1021.0,785.96,573.09
2016,6,30,13,15,941.5,118.5,1.2,24.0,1004.5,741.72,542.46
2016,6,30,13,30,938.0,118.0,1.2,24.0,988.0,695.2,509.47
2016,6,30,13,45,931.5,117.5,1.25,24.0,964.0,644.81,473.27
2016,6,30,14,0,925.0,117.0,1.3,24.0,940.0,592.8,434.66
2016,6,30,14,15,918.5,115.5,1.3,24.0,910.0,538.65,392.84
2016,6,30,14,30,912.0,114.0,1.3,24.0,880.0,483.35,348.75
2016,6,30,14,45,901.5,113.0,1.35,24.0,843.5,425.99,301.98
2016,6,30,15,0,891.0,112.0,1.4,24.0,807.0,368.37,253.75
2016,6,30,15,15,879.0,110.0,1.4,23.5,766.0,309.67,204.51
2016,6,30,15,30,867.0,108.0,1.4,23.0,725.0,251.4,156.35
2016,6,30,15,45,851.0,105.5,1.4,23.0,679.0,185.15,105.5
2016,6,30,16,0,835.0,103.0,1.4,23.0,633.0,127.45,70.15
2016,6,30,16,15,815.5,100.0,1.35,22.5,583.5,75.0,58.06
2016,6,30,16,30,796.0,97.0,1.3,22.0,534.0,74.16,57.74
2016,6,30,16,45,769.0,93.0,1.3,21.5,482.5,72.41,56.59
2016,6,30,17,0,742.0,89.0,1.3,21.0,431.0,70.58,55.36
2016,6,30,17,15,707.5,84.0,1.25,20.0,379.0,62.06,48.43
2016,6,30,17,30,673.0,79.0,1.2,19.0,327.0,59.43,46.52
2016,6,30,17,45,623.5,73.0,1.2,18.5,275.5,55.82,43.56
2016,6,30,18,0,574.0,67.0,1.2,18.0,224.0,52.15,40.43
2016,6,30,18,15,503.0,59.0,1.1,17.0,175.5,46.64,35.61
2016,6,30,18,30,432.0,51.0,1.0,16.0,127.0,41.05,30.49
2016,6,30,18,45,322.5,40.0,0.95,15.0,86.5,32.59,22.58
2016,6,30,19,0,213.0,29.0,0.9,14.0,46.0,22.54,11.89
2016,6,30,19,15,106.5,14.5,0.85,13.5,23.0,12.38,0.0
2016,6,30,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,5,15,147.0,17.0,0.8,10.5,32.5,68.39,21.34
2016,7,1,5,30,294.0,34.0,0.8,11.0,65.0,149.72,109.33
2016,7,1,5,45,392.0,44.0,0.8,11.5,108.5,216.3,168.94
2016,7,1,6,0,490.0,54.0,0.8,12.0,152.0,293.45,235.54
2016,7,1,6,15,552.5,60.5,0.8,12.5,201.0,359.2,291.65
2016,7,1,6,30,615.0,67.0,0.8,13.0,250.0,430.19,349.78
2016,7,1,6,45,660.0,72.0,0.8,13.5,301.5,493.85,399.86
2016,7,1,7,0,705.0,77.0,0.8,14.0,353.0,560.06,449.76
2016,7,1,7,15,736.0,81.5,0.8,14.5,405.0,615.77,489.94
2016,7,1,7,30,767.0,86.0,0.8,15.0,457.0,674.32,530.14
2016,7,1,7,45,791.5,89.0,0.85,15.5,508.0,726.13,563.98
2016,7,1,8,0,816.0,92.0,0.9,16.0,559.0,776.97,596.48
2016,7,1,8,15,833.5,95.0,0.9,16.5,607.0,820.69,622.71
2016,7,1,8,30,851.0,98.0,0.9,17.0,655.0,853.67,641.32
2016,7,1,8,45,865.5,100.0,0.9,18.0,699.5,888.76,659.97
2016,7,1,9,0,880.0,102.0,0.9,19.0,744.0,921.17,676.48
2016,7,1,9,15,890.5,104.0,0.9,19.5,784.0,946.93,689.8
2016,7,1,9,30,901.0,106.0,0.9,20.0,824.0,969.41,701.04
2016,7,1,9,45,909.0,107.5,0.9,20.5,858.0,985.53,708.31
2016,7,1,10,0,917.0,109.0,0.9,21.0,892.0,998.01,713.43
2016,7,1,10,15,923.0,110.5,0.9,21.5,920.0,1004.82,715.16
2016,7,1,10,30,929.0,112.0,0.9,22.0,948.0,1007.78,714.7
2016,7,1,10,45,933.0,113.0,0.95,22.5,969.0,1004.45,711.55
2016,7,1,11,0,937.0,114.0,1.0,23.0,990.0,997.23,706.18
2016,7,1,11,15,940.0,114.5,1.05,23.0,1004.5,984.74,699.04
2016,7,1,11,30,943.0,115.0,1.1,23.0,1019.0,968.48,689.65
2016,7,1,11,45,944.0,115.5,1.15,23.0,1025.5,946.76,676.88
2016,7,1,12,0,945.0,116.0,1.2,23.0,1032.0,921.58,661.91
2016,7,1,12,15,944.5,116.0,1.2,23.0,1031.0,891.4,642.95
2016,7,1,12,30,944.0,116.0,1.2,23.0,1030.0,858.16,621.99
2016,7,1,12,45,940.0,117.0,1.25,23.0,1020.5,820.15,598.44
2016,7,1,13,0,936.0,118.0,1.3,23.0,1011.0,779.57,572.36
2016,7,1,13,15,933.0,117.5,1.3,23.0,995.0,736.06,541.94
2016,7,1,13,30,930.0,117.0,1.3,23.0,979.0,690.25,509.15
2016,7,1,13,45,925.0,115.5,1.35,23.0,956.0,640.37,472.99
2016,7,1,14,0,920.0,114.0,1.4,23.0,933.0,588.75,434.36
2016,7,1,14,15,913.5,113.0,1.4,22.5,903.0,535.26,393.46
2016,7,1,14,30,907.0,112.0,1.4,22.0,873.0,480.6,350.14
2016,7,1,14,45,898.5,110.0,1.45,22.0,837.5,423.55,303.1
2016,7,1,15,0,890.0,108.0,1.5,22.0,802.0,366.06,254.43
2016,7,1,15,15,878.5,105.5,1.45,21.5,761.0,307.23,204.49
2016,7,1,15,30,867.0,103.0,1.4,21.0,720.0,248.79,155.64
2016,7,1,15,45,852.5,100.5,1.4,20.5,674.5,190.56,110.74
2016,7,1,16,0,838.0,98.0,1.4,20.0,629.0,124.96,68.7
2016,7,1,16,15,819.0,94.5,1.35,19.5,580.0,71.35,55.68
2016,7,1,16,30,800.0,91.0,1.3,19.0,531.0,70.02,54.93
2016,7,1,16,45,775.0,87.5,1.3,18.5,480.0,68.5,53.93
2016,7,1,17,0,750.0,84.0,1.3,18.0,429.0,66.91,52.87
2016,7,1,17,15,716.0,79.5,1.25,17.5,377.0,64.37,50.97
2016,7,1,17,30,682.0,75.0,1.2,17.0,325.0,56.6,44.43
2016,7,1,17,45,635.0,69.0,1.15,16.5,274.0,52.9,41.36
2016,7,1,18,0,588.0,63.0,1.1,16.0,223.0,49.11,38.09
2016,7,1,18,15,519.0,55.5,1.0,15.0,175.0,43.89,33.48
2016,7,1,18,30,450.0,48.0,0.9,14.0,127.0,38.59,28.59
2016,7,1,18,45,342.5,37.5,0.85,13.5,86.5,30.47,20.9
2016,7,1,19,0,235.0,27.0,0.8,13.0,46.0,22.21,11.67
2016,7,1,19,15,117.5,13.5,0.75,12.5,23.0,11.52,0.0
2016,7,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,5,15,133.0,17.0,0.7,11.0,30.5,61.97,16.2
2016,7,2,5,30,266.0,34.0,0.7,11.0,61.0,140.44,102.23
2016,7,2,5,45,356.5,45.0,0.75,11.5,103.0,203.52,158.94
2016,7,2,6,0,447.0,56.0,0.8,12.0,145.0,276.48,222.19
2016,7,2,6,15,509.0,64.0,0.8,12.5,193.0,341.43,277.68
2016,7,2,6,30,571.0,72.0,0.8,13.0,241.0,411.72,335.37
2016,7,2,6,45,613.5,78.5,0.85,13.5,291.0,473.62,384.56
2016,7,2,7,0,656.0,85.0,0.9,14.0,341.0,537.93,433.75
2016,7,2,7,15,688.0,90.0,0.9,14.5,392.0,595.28,475.5
2016,7,2,7,30,720.0,95.0,0.9,15.0,443.0,653.22,516.18
2016,7,2,7,45,744.0,99.5,0.9,16.0,493.0,701.5,546.5
2016,7,2,8,0,768.0,104.0,0.9,17.0,543.0,752.08,577.43
