Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,8,15,786.5,107.5,0.9,17.5,590.0,795.76,603.86
2016,7,2,8,30,805.0,111.0,0.9,18.0,637.0,837.57,628.56
2016,7,2,8,45,819.5,114.0,0.95,18.5,681.0,873.1,649.53
2016,7,2,9,0,834.0,117.0,1.0,19.0,725.0,906.01,668.64
2016,7,2,9,15,845.5,119.5,1.0,19.5,764.5,932.73,682.77
2016,7,2,9,30,857.0,122.0,1.0,20.0,804.0,945.09,687.69
2016,7,2,9,45,867.5,122.5,1.05,20.5,838.0,961.97,696.66
2016,7,2,10,0,878.0,123.0,1.1,21.0,872.0,975.42,703.44
2016,7,2,10,15,885.0,124.5,1.1,21.0,900.0,982.94,707.05
2016,7,2,10,30,892.0,126.0,1.1,21.0,928.0,986.73,708.52
2016,7,2,10,45,896.5,127.5,1.15,21.5,949.5,984.36,705.84
2016,7,2,11,0,901.0,129.0,1.2,22.0,971.0,978.21,700.95
2016,7,2,11,15,904.0,129.5,1.2,22.0,985.0,965.99,692.9
2016,7,2,11,30,907.0,130.0,1.2,22.0,999.0,950.12,682.7
2016,7,2,11,45,909.0,130.0,1.25,22.5,1006.0,929.38,669.01
2016,7,2,12,0,911.0,130.0,1.3,23.0,1013.0,905.27,653.21
2016,7,2,12,15,911.0,130.0,1.35,23.0,1012.5,876.27,635.5
2016,7,2,12,30,911.0,130.0,1.4,23.0,1012.0,844.31,615.74
2016,7,2,12,45,915.0,126.5,1.45,23.0,1005.5,809.74,594.08
2016,7,2,13,0,919.0,123.0,1.5,23.0,999.0,772.2,569.52
2016,7,2,13,15,916.0,122.0,1.5,22.5,983.5,728.96,540.07
2016,7,2,13,30,913.0,121.0,1.5,22.0,968.0,683.47,508.2
2016,7,2,13,45,909.5,119.5,1.5,22.0,945.5,635.23,472.43
2016,7,2,14,0,906.0,118.0,1.5,22.0,923.0,585.14,434.23
2016,7,2,14,15,899.5,116.5,1.5,21.5,894.0,531.94,393.31
2016,7,2,14,30,893.0,115.0,1.5,21.0,865.0,477.62,350.03
2016,7,2,14,45,886.0,112.0,1.5,21.0,830.0,421.14,303.01
2016,7,2,15,0,879.0,109.0,1.5,21.0,795.0,364.08,254.35
2016,7,2,15,15,868.0,107.0,1.45,20.5,754.5,306.33,205.06
2016,7,2,15,30,857.0,105.0,1.4,20.0,714.0,248.9,156.8
2016,7,2,15,45,844.0,101.5,1.4,20.0,669.5,182.86,105.2
2016,7,2,16,0,831.0,98.0,1.4,20.0,625.0,125.09,68.85
2016,7,2,16,15,812.5,95.0,1.3,19.5,576.5,71.58,55.87
2016,7,2,16,30,794.0,92.0,1.2,19.0,528.0,70.63,55.44
2016,7,2,16,45,770.5,87.5,1.2,18.5,477.5,68.44,53.88
2016,7,2,17,0,747.0,83.0,1.2,18.0,427.0,66.12,52.19
2016,7,2,17,15,714.0,78.5,1.15,17.5,375.5,63.57,50.27
2016,7,2,17,30,681.0,74.0,1.1,17.0,324.0,55.87,43.79
2016,7,2,17,45,635.5,68.0,1.1,16.5,273.5,52.15,40.7
2016,7,2,18,0,590.0,62.0,1.1,16.0,223.0,48.35,37.42
2016,7,2,18,15,523.0,54.5,1.0,15.0,175.0,43.11,32.79
2016,7,2,18,30,456.0,47.0,0.9,14.0,127.0,37.79,27.88
2016,7,2,18,45,352.5,36.5,0.8,13.5,87.0,29.65,20.18
2016,7,2,19,0,249.0,26.0,0.7,13.0,47.0,21.36,10.97
2016,7,2,19,15,124.5,13.0,0.65,12.5,23.5,11.1,0.0
2016,7,2,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,5,15,141.0,16.5,0.6,10.5,31.0,65.61,14.35
2016,7,3,5,30,282.0,33.0,0.6,11.0,62.0,144.62,104.8
2016,7,3,5,45,375.0,43.5,0.65,11.5,104.0,208.98,162.82
2016,7,3,6,0,468.0,54.0,0.7,12.0,146.0,283.47,227.31
2016,7,3,6,15,529.5,61.5,0.7,12.5,194.5,348.68,282.95
2016,7,3,6,30,591.0,69.0,0.7,13.0,243.0,419.15,340.63
2016,7,3,6,45,635.5,74.5,0.75,14.0,294.0,482.03,389.74
2016,7,3,7,0,680.0,80.0,0.8,15.0,345.0,547.47,438.69
2016,7,3,7,15,711.5,85.0,0.8,15.5,396.5,605.51,480.53
2016,7,3,7,30,743.0,90.0,0.8,16.0,448.0,661.34,519.1
2016,7,3,7,45,766.5,93.5,0.8,16.5,498.0,712.18,551.71
2016,7,3,8,0,790.0,97.0,0.8,17.0,548.0,762.05,582.84
2016,7,3,8,15,808.5,100.5,0.8,17.5,595.5,806.46,609.52
2016,7,3,8,30,827.0,104.0,0.8,18.0,643.0,848.95,634.42
2016,7,3,8,45,841.0,106.5,0.85,18.5,687.0,884.09,654.95
2016,7,3,9,0,855.0,109.0,0.9,19.0,731.0,906.63,667.2
2016,7,3,9,15,866.0,111.0,0.9,19.5,770.5,932.43,680.8
2016,7,3,9,30,877.0,113.0,0.9,20.0,810.0,955.06,692.24
2016,7,3,9,45,902.5,105.0,0.95,20.5,849.0,977.74,704.67
2016,7,3,10,0,928.0,97.0,1.0,21.0,888.0,997.21,715.08
2016,7,3,10,15,933.5,98.0,1.05,21.5,916.0,1003.36,717.27
2016,7,3,10,30,939.0,99.0,1.1,22.0,944.0,1005.65,717.35
2016,7,3,10,45,942.5,100.5,1.15,22.5,965.0,1002.61,714.27
2016,7,3,11,0,946.0,102.0,1.2,23.0,986.0,995.65,708.92
2016,7,3,11,15,948.5,102.5,1.2,23.0,1000.0,982.89,700.6
2016,7,3,11,30,951.0,103.0,1.2,23.0,1014.0,966.34,690.07
2016,7,3,11,45,951.5,103.5,1.25,23.5,1020.5,944.31,675.68
2016,7,3,12,0,952.0,104.0,1.3,24.0,1027.0,918.79,659.13
2016,7,3,12,15,952.0,104.0,1.3,24.0,1026.0,889.08,640.46
2016,7,3,12,30,952.0,104.0,1.3,24.0,1025.0,856.22,619.71
2016,7,3,12,45,938.0,112.0,1.35,24.0,1013.0,816.34,594.87
2016,7,3,13,0,924.0,120.0,1.4,24.0,1001.0,774.34,567.8
2016,7,3,13,15,920.5,119.5,1.4,23.5,985.0,730.97,538.53
2016,7,3,13,30,917.0,119.0,1.4,23.0,969.0,685.37,506.82
2016,7,3,13,45,913.0,117.5,1.45,23.0,946.5,636.65,471.34
2016,7,3,14,0,909.0,116.0,1.5,23.0,924.0,586.13,433.35
2016,7,3,14,15,902.0,114.5,1.5,23.0,894.5,532.54,391.57
2016,7,3,14,30,895.0,113.0,1.5,23.0,865.0,477.87,347.62
2016,7,3,14,45,887.0,111.0,1.5,23.0,829.5,421.61,301.13
2016,7,3,15,0,879.0,109.0,1.5,23.0,794.0,364.87,253.08
2016,7,3,15,15,867.5,106.5,1.45,22.5,753.5,306.6,203.79
2016,7,3,15,30,856.0,104.0,1.4,22.0,713.0,248.74,155.55
2016,7,3,15,45,842.5,101.0,1.4,21.5,668.0,190.89,110.92
2016,7,3,16,0,829.0,98.0,1.4,21.0,623.0,125.59,68.83
2016,7,3,16,15,810.0,95.0,1.35,20.5,575.0,71.54,55.61
2016,7,3,16,30,791.0,92.0,1.3,20.0,527.0,70.58,55.18
2016,7,3,16,45,767.5,87.5,1.3,20.0,476.5,68.4,53.51
2016,7,3,17,0,744.0,83.0,1.3,20.0,426.0,66.09,51.73
2016,7,3,17,15,711.0,78.5,1.25,19.0,374.5,63.54,49.93
2016,7,3,17,30,678.0,74.0,1.2,18.0,323.0,55.85,43.58
2016,7,3,17,45,633.0,68.0,1.2,17.5,272.5,52.14,40.52
2016,7,3,18,0,588.0,62.0,1.2,17.0,222.0,48.34,37.25
2016,7,3,18,15,521.0,54.5,1.1,16.0,174.0,43.1,32.64
2016,7,3,18,30,454.0,47.0,1.0,15.0,126.0,37.79,27.75
2016,7,3,18,45,352.0,36.5,0.95,14.5,86.0,29.66,20.08
2016,7,3,19,0,250.0,26.0,0.9,14.0,46.0,21.37,10.85
2016,7,3,19,15,125.0,13.0,0.85,13.5,23.0,11.1,0.0
2016,7,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.0,0.7,10.5,31.5,68.49,11.23
2016,7,4,5,30,319.0,30.0,0.7,11.0,63.0,153.69,110.8
2016,7,4,5,45,415.0,39.0,0.75,11.5,105.5,219.46,170.69
2016,7,4,6,0,511.0,48.0,0.8,12.0,148.0,295.69,236.94
2016,7,4,6,15,571.0,54.5,0.75,12.5,196.5,361.06,292.81
2016,7,4,6,30,631.0,61.0,0.7,13.0,245.0,431.55,350.34
2016,7,4,6,45,675.5,65.0,0.7,14.0,297.0,492.38,397.58
2016,7,4,7,0,720.0,69.0,0.7,15.0,349.0,558.0,446.15
2016,7,4,7,15,750.0,73.0,0.7,15.5,400.5,615.62,487.46
2016,7,4,7,30,780.0,77.0,0.7,16.0,452.0,673.51,526.52
2016,7,4,7,45,805.0,79.5,0.75,16.5,503.0,725.66,560.39
2016,7,4,8,0,830.0,82.0,0.8,17.0,554.0,769.6,587.91
2016,7,4,8,15,847.0,84.5,0.8,17.5,602.0,812.47,613.52
2016,7,4,8,30,864.0,87.0,0.8,18.0,650.0,853.29,637.26
2016,7,4,8,45,879.0,88.5,0.85,18.5,694.5,888.88,658.07
2016,7,4,9,0,894.0,90.0,0.9,19.0,739.0,921.79,677.0
2016,7,4,9,15,904.0,91.5,0.95,19.5,779.0,947.12,690.96
2016,7,4,9,30,914.0,93.0,1.0,20.0,819.0,969.13,702.88
2016,7,4,9,45,911.5,100.5,1.05,20.5,850.5,982.12,709.15
2016,7,4,10,0,909.0,108.0,1.1,21.0,882.0,991.04,713.06
2016,7,4,10,15,915.5,109.0,1.15,21.0,910.0,997.98,717.25
2016,7,4,10,30,922.0,110.0,1.2,21.0,938.0,1001.11,719.18
2016,7,4,10,45,925.0,112.0,1.25,21.5,959.0,998.02,715.99
2016,7,4,11,0,928.0,114.0,1.3,22.0,980.0,991.04,710.54
2016,7,4,11,15,931.0,114.5,1.3,22.0,994.5,978.8,702.47
2016,7,4,11,30,934.0,115.0,1.3,22.0,1009.0,962.81,692.19
2016,7,4,11,45,934.0,116.0,1.35,22.0,1015.0,940.94,679.04
2016,7,4,12,0,934.0,117.0,1.4,22.0,1021.0,915.64,663.7
2016,7,4,12,15,934.0,117.0,1.4,22.0,1020.5,886.24,644.98
2016,7,4,12,30,934.0,117.0,1.4,22.0,1020.0,853.77,624.22
2016,7,4,12,45,940.0,111.5,1.45,22.0,1013.5,818.39,602.02
2016,7,4,13,0,946.0,106.0,1.5,22.0,1007.0,779.82,577.35
2016,7,4,13,15,943.0,105.5,1.45,21.5,991.5,736.04,546.98
2016,7,4,13,30,940.0,105.0,1.4,21.0,976.0,689.91,514.17
2016,7,4,13,45,936.0,103.5,1.4,21.0,953.5,640.23,477.37
2016,7,4,14,0,932.0,102.0,1.4,21.0,931.0,588.69,438.08
2016,7,4,14,15,926.0,101.0,1.35,21.0,902.0,534.91,395.58
2016,7,4,14,30,920.0,100.0,1.3,21.0,873.0,479.88,350.82
2016,7,4,14,45,913.0,98.0,1.3,21.0,837.5,422.73,303.33
2016,7,4,15,0,906.0,96.0,1.3,21.0,802.0,364.94,254.09
2016,7,4,15,15,895.5,94.0,1.25,20.5,761.5,305.85,203.64
2016,7,4,15,30,885.0,92.0,1.2,20.0,721.0,247.0,154.1
2016,7,4,15,45,872.0,89.5,1.2,20.0,676.5,187.95,107.88
2016,7,4,16,0,859.0,87.0,1.2,20.0,632.0,129.92,71.41
2016,7,4,16,15,841.5,84.5,1.15,19.5,583.5,74.49,58.33
2016,7,4,16,30,824.0,82.0,1.1,19.0,535.0,64.21,49.94
2016,7,4,16,45,801.0,78.5,1.1,19.0,484.0,62.45,48.63
2016,7,4,17,0,778.0,75.0,1.1,19.0,433.0,60.61,47.22
2016,7,4,17,15,746.5,71.0,1.05,18.0,381.0,58.2,45.5
2016,7,4,17,30,715.0,67.0,1.0,17.0,329.0,55.73,43.67
2016,7,4,17,45,670.0,62.0,1.0,16.5,277.5,52.26,40.8
2016,7,4,18,0,625.0,57.0,1.0,16.0,226.0,44.76,34.25
2016,7,4,18,15,559.0,50.5,0.9,15.0,178.0,40.14,30.17
2016,7,4,18,30,493.0,44.0,0.8,14.0,130.0,35.49,25.85
2016,7,4,18,45,386.0,34.5,0.75,13.5,88.5,28.07,18.8
2016,7,4,19,0,279.0,25.0,0.7,13.0,47.0,20.56,10.23
2016,7,4,19,15,139.5,12.5,0.7,12.5,23.5,10.67,0.0
2016,7,4,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,5,5,15,152.5,15.5,0.8,10.5,30.5,66.93,6.47
2016,7,5,5,30,305.0,31.0,0.8,11.0,61.0,150.02,107.8
2016,7,5,5,45,404.0,40.0,0.85,11.5,104.0,216.23,168.23
2016,7,5,6,0,503.0,49.0,0.9,12.0,147.0,293.2,235.15
2016,7,5,6,15,564.0,55.5,0.85,12.5,195.5,358.71,291.29
2016,7,5,6,30,625.0,62.0,0.8,13.0,244.0,429.42,349.24
2016,7,5,6,45,671.0,66.0,0.8,13.5,295.5,492.97,399.43
2016,7,5,7,0,717.0,70.0,0.8,14.0,347.0,557.21,448.1
2016,7,5,7,15,747.0,73.5,0.8,14.5,398.5,614.2,489.32
2016,7,5,7,30,777.0,77.0,0.8,15.0,450.0,671.43,528.28
2016,7,5,7,45,803.5,79.0,0.8,15.5,501.0,724.07,562.12
2016,7,5,8,0,830.0,81.0,0.8,16.0,552.0,768.65,589.52
2016,7,5,8,15,846.5,83.5,0.8,16.5,599.5,811.16,615.0
2016,7,5,8,30,863.0,86.0,0.8,17.0,647.0,851.61,638.6
2016,7,5,8,45,879.0,86.5,0.85,17.5,692.0,887.0,659.38
2016,7,5,9,0,895.0,87.0,0.9,18.0,737.0,919.78,678.32
2016,7,5,9,15,905.0,89.0,0.9,18.5,776.5,945.78,691.85
2016,7,5,9,30,915.0,91.0,0.9,19.0,816.0,968.44,703.25
2016,7,5,9,45,925.0,91.0,0.95,19.5,851.0,985.45,712.09
2016,7,5,10,0,935.0,91.0,1.0,20.0,886.0,998.84,718.78
2016,7,5,10,15,941.0,92.0,1.05,20.0,914.5,1005.69,722.88
2016,7,5,10,30,947.0,93.0,1.1,20.0,943.0,1008.64,724.74
2016,7,5,10,45,951.5,93.5,1.15,20.5,964.5,1005.72,721.71
2016,7,5,11,0,956.0,94.0,1.2,21.0,986.0,998.85,716.39
2016,7,5,11,15,959.0,94.5,1.2,21.0,1000.5,986.65,708.36
2016,7,5,11,30,962.0,95.0,1.2,21.0,1015.0,970.59,698.06
2016,7,5,11,45,963.0,95.5,1.25,21.0,1022.5,948.98,685.15
2016,7,5,12,0,964.0,96.0,1.3,21.0,1030.0,923.8,669.97
2016,7,5,12,15,964.0,96.0,1.3,21.0,1029.5,893.91,650.99
2016,7,5,12,30,964.0,96.0,1.3,21.0,1029.0,860.82,629.88
2016,7,5,12,45,956.0,101.0,1.35,21.0,1019.0,822.77,606.01
2016,7,5,13,0,948.0,106.0,1.4,21.0,1009.0,782.22,580.15
2016,7,5,13,15,945.0,105.0,1.4,20.5,993.0,737.95,549.94
2016,7,5,13,30,942.0,104.0,1.4,20.0,977.0,691.32,517.18
2016,7,5,13,45,938.0,103.0,1.45,20.0,954.5,641.94,480.83
2016,7,5,14,0,934.0,102.0,1.5,20.0,932.0,590.67,441.85
2016,7,5,14,15,927.5,101.0,1.5,19.5,902.5,536.51,399.86
2016,7,5,14,30,921.0,100.0,1.5,19.0,873.0,481.16,355.39
2016,7,5,14,45,913.5,98.0,1.55,19.0,837.5,423.74,307.32
2016,7,5,15,0,906.0,96.0,1.6,19.0,802.0,365.73,257.45
2016,7,5,15,15,895.5,94.0,1.6,18.5,761.5,306.59,206.45
2016,7,5,15,30,885.0,92.0,1.6,18.0,721.0,247.7,156.3
2016,7,5,15,45,872.0,89.5,1.6,18.0,676.0,188.6,109.43
2016,7,5,16,0,859.0,87.0,1.6,18.0,631.0,130.53,72.39
2016,7,5,16,15,841.5,84.0,1.55,17.5,582.5,74.18,58.57
2016,7,5,16,30,824.0,81.0,1.5,17.0,534.0,63.54,49.78
2016,7,5,16,45,802.0,77.5,1.5,16.5,483.5,61.77,48.54
2016,7,5,17,0,780.0,74.0,1.5,16.0,433.0,59.91,47.2
2016,7,5,17,15,749.0,70.0,1.5,15.5,381.0,57.48,45.34
2016,7,5,17,30,718.0,66.0,1.5,15.0,329.0,54.98,43.37
2016,7,5,17,45,676.0,61.0,1.5,14.5,278.0,51.51,40.46
2016,7,5,18,0,634.0,56.0,1.5,14.0,227.0,44.07,33.92
2016,7,5,18,15,568.5,49.5,1.45,13.5,179.0,39.42,29.7
2016,7,5,18,30,503.0,43.0,1.4,13.0,131.0,34.72,25.25
2016,7,5,18,45,395.5,34.0,1.4,12.5,89.5,27.69,18.52
2016,7,5,19,0,288.0,25.0,1.4,12.0,48.0,20.6,10.21
2016,7,5,19,15,144.0,12.5,1.35,11.5,24.0,10.67,0.0
2016,7,5,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.5,16.0,1.2,11.0,30.0,64.01,0.97
2016,7,6,5,30,281.0,32.0,1.2,11.0,60.0,143.05,102.48
2016,7,6,5,45,376.5,42.0,1.25,11.5,101.5,207.71,161.95
2016,7,6,6,0,472.0,52.0,1.3,12.0,143.0,282.8,227.66
2016,7,6,6,15,535.5,59.0,1.25,12.0,191.5,348.63,285.06
2016,7,6,6,30,599.0,66.0,1.2,12.0,240.0,419.94,344.89
2016,7,6,6,45,644.0,71.0,1.2,12.5,291.0,482.96,395.5
2016,7,6,7,0,689.0,76.0,1.2,13.0,342.0,548.58,446.05
2016,7,6,7,15,720.0,80.5,1.15,13.5,393.0,603.75,486.37
2016,7,6,7,30,751.0,85.0,1.1,14.0,444.0,661.88,526.74
2016,7,6,7,45,778.0,87.0,1.1,14.5,494.5,714.09,560.97
2016,7,6,8,0,805.0,89.0,1.1,15.0,545.0,765.57,593.82
2016,7,6,8,15,822.5,92.0,1.1,15.5,592.5,809.2,620.48
2016,7,6,8,30,840.0,95.0,1.1,16.0,640.0,842.24,639.5
2016,7,6,8,45,858.5,95.0,1.1,16.5,685.0,878.71,660.67
2016,7,6,9,0,877.0,95.0,1.1,17.0,730.0,912.75,679.89
2016,7,6,9,15,887.0,96.5,1.1,17.0,769.5,937.82,694.35
2016,7,6,9,30,897.0,98.0,1.1,17.0,809.0,959.63,706.79
2016,7,6,9,45,902.5,100.5,1.15,17.5,842.0,974.78,714.56
2016,7,6,10,0,908.0,103.0,1.2,18.0,875.0,986.24,720.12
2016,7,6,10,15,914.0,104.5,1.2,18.0,903.0,993.39,723.55
2016,7,6,10,30,920.0,106.0,1.2,18.0,931.0,996.71,724.73
2016,7,6,10,45,927.0,104.5,1.25,18.5,952.5,994.16,721.86
2016,7,6,11,0,934.0,103.0,1.3,19.0,974.0,987.78,716.74
2016,7,6,11,15,936.0,103.5,1.35,19.0,988.0,974.81,708.9
2016,7,6,11,30,938.0,104.0,1.4,19.0,1002.0,958.11,698.78
2016,7,6,11,45,942.0,102.5,1.45,19.5,1009.0,937.71,685.01
2016,7,6,12,0,946.0,101.0,1.5,20.0,1016.0,913.74,668.98
2016,7,6,12,15,945.5,101.0,1.5,19.5,1015.0,883.88,650.95
2016,7,6,12,30,945.0,101.0,1.5,19.0,1014.0,850.91,630.76
2016,7,6,12,45,943.5,100.5,1.55,19.0,1005.5,813.77,606.99
2016,7,6,13,0,942.0,100.0,1.6,19.0,997.0,773.87,581.08
2016,7,6,13,15,938.5,99.5,1.6,19.0,981.0,729.98,549.71
2016,7,6,13,30,935.0,99.0,1.6,19.0,965.0,683.78,515.79
2016,7,6,13,45,931.0,98.0,1.65,19.0,942.5,634.77,479.25
2016,7,6,14,0,927.0,97.0,1.7,19.0,920.0,583.89,440.11
2016,7,6,14,15,920.5,95.5,1.7,18.5,890.5,529.75,397.73
2016,7,6,14,30,914.0,94.0,1.7,18.0,861.0,474.43,352.88
2016,7,6,14,45,905.5,93.0,1.75,18.0,825.5,417.81,304.99
2016,7,6,15,0,897.0,92.0,1.8,18.0,790.0,360.7,255.44
2016,7,6,15,15,886.0,90.0,1.8,17.5,750.0,301.98,204.41
2016,7,6,15,30,875.0,88.0,1.8,17.0,710.0,243.58,154.32
2016,7,6,15,45,860.5,86.0,1.8,17.0,665.0,185.24,107.74
2016,7,6,16,0,846.0,84.0,1.8,17.0,620.0,128.1,71.02
2016,7,6,16,15,828.5,81.5,1.75,16.5,572.0,72.35,57.25
2016,7,6,16,30,811.0,79.0,1.7,16.0,524.0,61.98,48.63
2016,7,6,16,45,787.5,76.0,1.7,15.5,474.0,60.5,47.64
2016,7,6,17,0,764.0,73.0,1.7,15.0,424.0,58.97,46.57
2016,7,6,17,15,732.5,69.0,1.65,14.5,373.0,56.52,44.68
2016,7,6,17,30,701.0,65.0,1.6,14.0,322.0,54.01,42.69
2016,7,6,17,45,657.0,60.0,1.55,14.0,271.5,50.52,39.67
2016,7,6,18,0,613.0,55.0,1.5,14.0,221.0,43.15,33.09
2016,7,6,18,15,548.0,48.5,1.45,13.5,173.5,38.5,28.87
2016,7,6,18,30,483.0,42.0,1.4,13.0,126.0,33.8,24.44
2016,7,6,18,45,378.0,33.0,1.35,12.5,86.0,26.78,17.73
2016,7,6,19,0,273.0,24.0,1.3,12.0,46.0,19.69,9.42
2016,7,6,19,15,136.5,12.0,1.25,11.5,23.0,10.24,0.0
2016,7,6,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,5,15,166.5,13.5,0.9,11.0,30.0,67.69,0.0
2016,7,7,5,30,333.0,27.0,0.9,11.0,60.0,154.93,110.02
2016,7,7,5,45,429.5,35.0,0.95,11.5,102.0,220.28,170.94
2016,7,7,6,0,526.0,43.0,1.0,12.0,144.0,296.24,237.48
2016,7,7,6,15,585.0,48.5,0.95,12.0,192.0,358.59,292.07
2016,7,7,6,30,644.0,54.0,0.9,12.0,240.0,428.28,350.38
2016,7,7,6,45,684.0,58.5,0.9,12.5,290.5,489.95,399.62
2016,7,7,7,0,724.0,63.0,0.9,13.0,341.0,553.66,448.3
2016,7,7,7,15,753.0,66.5,0.9,13.5,391.5,610.25,489.64
2016,7,7,7,30,782.0,70.0,0.9,14.0,442.0,667.04,528.38
2016,7,7,7,45,806.0,72.0,0.95,15.0,492.5,711.37,556.25
2016,7,7,8,0,830.0,74.0,1.0,16.0,543.0,760.99,587.25
2016,7,7,8,15,846.0,76.0,1.0,16.0,590.0,802.69,613.58
2016,7,7,8,30,862.0,78.0,1.0,16.0,637.0,842.32,638.2
2016,7,7,8,45,877.0,79.0,1.05,16.5,681.0,877.56,659.17
2016,7,7,9,0,892.0,80.0,1.1,17.0,725.0,910.14,678.23
2016,7,7,9,15,901.5,81.5,1.15,17.5,764.5,935.28,692.31
2016,7,7,9,30,911.0,83.0,1.2,18.0,804.0,957.1,704.3
2016,7,7,9,45,915.5,86.0,1.25,18.5,837.0,972.3,712.07
2016,7,7,10,0,920.0,89.0,1.3,19.0,870.0,983.74,717.59
2016,7,7,10,15,925.5,90.0,1.3,19.0,898.0,990.21,720.59
2016,7,7,10,30,931.0,91.0,1.3,19.0,926.0,992.84,721.34
2016,7,7,10,45,934.5,92.0,1.35,19.0,947.0,989.68,719.41
2016,7,7,11,0,938.0,93.0,1.4,19.0,968.0,982.64,715.16
2016,7,7,11,15,941.0,93.5,1.4,19.0,982.0,970.77,707.19
2016,7,7,11,30,944.0,94.0,1.4,19.0,996.0,955.12,696.93
2016,7,7,11,45,944.0,95.0,1.45,19.0,1002.5,933.54,683.67
2016,7,7,12,0,944.0,96.0,1.5,19.0,1009.0,908.48,668.15
2016,7,7,12,15,944.5,96.0,1.55,19.0,1009.0,879.62,650.07
2016,7,7,12,30,945.0,96.0,1.6,19.0,1009.0,847.57,629.75
2016,7,7,12,45,934.5,102.0,1.65,19.0,998.5,809.13,604.95
2016,7,7,13,0,924.0,108.0,1.7,19.0,988.0,768.39,578.24
2016,7,7,13,15,921.0,107.5,1.7,19.0,972.5,725.48,547.32
2016,7,7,13,30,918.0,107.0,1.7,19.0,957.0,680.28,514.0
2016,7,7,13,45,914.5,105.5,1.7,19.0,935.0,631.86,477.49
2016,7,7,14,0,911.0,104.0,1.7,19.0,913.0,581.58,438.5
2016,7,7,14,15,905.0,103.0,1.7,18.5,884.5,528.79,397.16
2016,7,7,14,30,899.0,102.0,1.7,18.0,856.0,474.78,353.35
2016,7,7,14,45,892.5,99.5,1.7,18.0,821.5,418.51,305.68
2016,7,7,15,0,886.0,97.0,1.7,18.0,787.0,361.57,256.27
2016,7,7,15,15,875.5,95.0,1.7,17.5,747.0,303.51,205.9
2016,7,7,15,30,865.0,93.0,1.7,17.0,707.0,245.71,156.37
2016,7,7,15,45,853.5,89.5,1.7,17.0,663.0,187.24,109.57
2016,7,7,16,0,842.0,86.0,1.7,17.0,619.0,129.65,72.24
2016,7,7,16,15,824.5,83.5,1.7,16.5,571.0,73.7,58.41
2016,7,7,16,30,807.0,81.0,1.7,16.0,523.0,63.28,49.77
2016,7,7,16,45,786.0,77.0,1.7,15.5,473.5,61.2,48.25
2016,7,7,17,0,765.0,73.0,1.7,15.0,424.0,58.99,46.59
2016,7,7,17,15,734.0,69.0,1.7,14.5,373.0,56.55,44.71
2016,7,7,17,30,703.0,65.0,1.7,14.0,322.0,54.05,42.72
2016,7,7,17,45,662.0,59.5,1.7,13.5,272.0,50.17,39.44
2016,7,7,18,0,621.0,54.0,1.7,13.0,222.0,46.2,35.96
2016,7,7,18,15,556.0,48.0,1.65,12.5,174.5,38.17,28.69
2016,7,7,18,30,491.0,42.0,1.6,12.0,127.0,33.86,24.58
2016,7,7,18,45,389.5,33.0,1.55,11.5,86.5,26.84,17.84
2016,7,7,19,0,288.0,24.0,1.5,11.0,46.0,19.75,9.4
2016,7,7,19,15,144.0,12.0,1.45,10.5,23.0,10.24,0.0
2016,7,7,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,5,15,168.5,13.5,1.0,10.5,29.5,67.97,0.0
2016,7,8,5,30,337.0,27.0,1.0,11.0,59.0,156.21,110.31
2016,7,8,5,45,431.0,34.5,1.05,11.5,100.5,220.25,170.83
2016,7,8,6,0,525.0,42.0,1.1,12.0,142.0,294.6,236.28
2016,7,8,6,15,583.5,48.0,1.1,12.0,190.0,357.26,291.47
2016,7,8,6,30,642.0,54.0,1.1,12.0,238.0,427.2,350.47
2016,7,8,6,45,679.5,58.5,1.1,12.5,287.5,487.34,398.85
2016,7,8,7,0,717.0,63.0,1.1,13.0,337.0,549.29,446.55
2016,7,8,7,15,745.5,66.5,1.05,13.5,387.5,605.27,487.39
2016,7,8,7,30,774.0,70.0,1.0,14.0,438.0,661.44,525.5
2016,7,8,7,45,796.5,72.5,1.0,14.5,487.5,711.6,558.17
2016,7,8,8,0,819.0,75.0,1.0,15.0,537.0,753.66,584.36
2016,7,8,8,15,835.0,77.5,1.0,15.5,584.0,795.64,610.02
2016,7,8,8,30,851.0,80.0,1.0,16.0,631.0,835.56,633.78
2016,7,8,8,45,866.0,80.5,1.0,16.5,674.5,869.98,653.46
2016,7,8,9,0,881.0,81.0,1.0,17.0,718.0,901.8,671.23
2016,7,8,9,15,890.5,82.5,1.0,17.5,757.0,926.78,684.37
2016,7,8,9,30,900.0,84.0,1.0,18.0,796.0,948.48,695.41
2016,7,8,9,45,909.5,84.0,1.05,18.5,829.5,965.11,704.13
2016,7,8,10,0,919.0,84.0,1.1,19.0,863.0,978.18,710.71
2016,7,8,10,15,924.5,84.5,1.15,19.5,890.5,984.25,712.97
2016,7,8,10,30,930.0,85.0,1.2,20.0,918.0,986.51,713.01
2016,7,8,10,45,935.5,85.0,1.25,20.5,939.5,984.4,710.44
2016,7,8,11,0,941.0,85.0,1.3,21.0,961.0,978.41,705.57
2016,7,8,11,15,943.5,85.0,1.35,21.0,975.0,965.74,697.94
2016,7,8,11,30,946.0,85.0,1.4,21.0,989.0,949.31,688.02
2016,7,8,11,45,947.5,85.0,1.45,21.5,995.5,928.29,673.91
2016,7,8,12,0,949.0,85.0,1.5,22.0,1002.0,903.74,657.57
2016,7,8,12,15,949.0,85.0,1.55,22.0,1001.5,874.52,639.42
2016,7,8,12,30,949.0,85.0,1.6,22.0,1001.0,842.11,619.06
2016,7,8,12,45,942.0,89.0,1.65,22.0,992.0,804.74,595.21
2016,7,8,13,0,935.0,93.0,1.7,22.0,983.0,764.85,569.41
2016,7,8,13,15,932.5,92.5,1.7,22.0,967.5,722.0,539.2
2016,7,8,13,30,930.0,92.0,1.7,22.0,952.0,676.76,506.18
2016,7,8,13,45,926.0,91.0,1.75,22.0,930.0,628.02,470.06
2016,7,8,14,0,922.0,90.0,1.8,22.0,908.0,577.42,431.4
2016,7,8,14,15,916.5,89.0,1.8,21.5,879.5,524.44,390.19
2016,7,8,14,30,911.0,88.0,1.8,21.0,851.0,470.17,346.46
2016,7,8,14,45,903.5,86.0,1.85,21.0,816.5,413.34,298.82
2016,7,8,15,0,896.0,84.0,1.9,21.0,782.0,355.94,249.44
2016,7,8,15,15,886.0,82.5,1.9,20.5,742.5,297.92,199.33
2016,7,8,15,30,876.0,81.0,1.9,20.0,703.0,240.1,150.01
2016,7,8,15,45,863.5,79.0,1.9,20.0,659.0,182.0,103.8
2016,7,8,16,0,851.0,77.0,1.9,20.0,615.0,124.86,67.13
2016,7,8,16,15,834.0,74.5,1.85,19.5,567.5,68.5,53.29
2016,7,8,16,30,817.0,72.0,1.8,19.0,520.0,66.08,51.57
2016,7,8,16,45,796.0,69.0,1.8,19.0,470.5,63.71,49.72
2016,7,8,17,0,775.0,66.0,1.8,19.0,421.0,54.05,41.54
2016,7,8,17,15,745.0,62.5,1.7,18.5,370.5,51.8,39.83
2016,7,8,17,30,715.0,59.0,1.6,18.0,320.0,49.49,38.03
2016,7,8,17,45,674.5,54.5,1.55,17.5,270.0,46.25,35.33
2016,7,8,18,0,634.0,50.0,1.5,17.0,220.0,42.95,32.49
2016,7,8,18,15,571.0,44.0,1.4,16.0,173.0,38.18,28.28
2016,7,8,18,30,508.0,38.0,1.3,15.0,126.0,30.68,21.46
2016,7,8,18,45,408.5,30.0,1.2,14.5,86.0,24.39,15.46
2016,7,8,19,0,309.0,22.0,1.1,14.0,46.0,18.05,7.85
2016,7,8,19,15,154.5,11.0,1.05,13.5,23.0,9.39,0.0
2016,7,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,9,5,15,189.5,12.0,0.45,11.5,29.5,71.36,0.0
2016,7,9,5,30,379.0,24.0,0.4,12.0,59.0,163.5,113.53
2016,7,9,5,45,469.5,30.5,0.4,13.0,101.0,227.93,174.32
2016,7,9,6,0,560.0,37.0,0.4,14.0,143.0,301.95,238.09
2016,7,9,6,15,615.5,41.5,0.45,14.5,190.5,365.44,292.5
2016,7,9,6,30,671.0,46.0,0.5,15.0,238.0,433.48,348.29
2016,7,9,6,45,709.0,49.5,0.55,16.0,288.0,493.98,395.28
2016,7,9,7,0,747.0,53.0,0.6,17.0,338.0,556.35,441.5
2016,7,9,7,15,774.0,56.0,0.65,17.5,388.0,606.51,477.61
2016,7,9,7,30,801.0,59.0,0.7,18.0,438.0,661.78,514.67
2016,7,9,7,45,821.0,61.0,0.75,18.5,487.5,710.14,545.85
2016,7,9,8,0,841.0,63.0,0.8,19.0,537.0,757.31,575.6
2016,7,9,8,15,856.5,65.0,0.85,19.5,583.5,799.2,601.21
2016,7,9,8,30,872.0,67.0,0.9,20.0,630.0,838.95,625.07
2016,7,9,8,45,884.0,68.5,1.0,20.5,673.5,872.6,645.42
2016,7,9,9,0,896.0,70.0,1.1,21.0,717.0,903.44,663.87
2016,7,9,9,15,905.5,71.5,1.15,21.0,756.0,928.91,679.28
2016,7,9,9,30,915.0,73.0,1.2,21.0,795.0,951.05,692.63
2016,7,9,9,45,916.5,78.0,1.3,21.5,828.0,965.94,700.91
2016,7,9,10,0,918.0,83.0,1.4,22.0,861.0,976.92,706.84
2016,7,9,10,15,924.0,84.0,1.45,22.0,889.0,984.06,711.04
2016,7,9,10,30,930.0,85.0,1.5,22.0,917.0,987.37,712.97
2016,7,9,10,45,934.5,85.5,1.55,22.5,938.5,984.85,709.99
2016,7,9,11,0,939.0,86.0,1.6,23.0,960.0,978.45,704.71
2016,7,9,11,15,942.0,86.5,1.6,23.0,974.0,966.77,696.9
2016,7,9,11,30,945.0,87.0,1.6,23.0,988.0,951.29,686.82
2016,7,9,11,45,947.0,86.5,1.65,23.0,995.5,930.25,673.91
2016,7,9,12,0,949.0,86.0,1.7,23.0,1003.0,905.66,658.73
2016,7,9,12,15,949.5,86.0,1.7,22.5,1002.5,876.84,641.43
2016,7,9,12,30,950.0,86.0,1.7,22.0,1002.0,844.8,621.9
2016,7,9,12,45,948.0,86.5,1.75,22.0,994.5,808.17,598.46
2016,7,9,13,0,946.0,87.0,1.8,22.0,987.0,768.74,572.9
2016,7,9,13,15,943.5,86.5,1.8,22.0,971.5,725.48,542.57
2016,7,9,13,30,941.0,86.0,1.8,22.0,956.0,679.8,509.16
2016,7,9,13,45,938.5,84.0,1.85,22.0,934.5,630.65,472.68
2016,7,9,14,0,936.0,82.0,1.9,22.0,913.0,579.48,433.51
2016,7,9,14,15,930.5,81.0,1.9,21.5,884.5,525.82,391.69
2016,7,9,14,30,925.0,80.0,1.9,21.0,856.0,470.85,347.3
2016,7,9,14,45,920.0,77.5,1.9,21.0,821.5,413.85,299.19
2016,7,9,15,0,915.0,75.0,1.9,21.0,787.0,355.98,249.14
2016,7,9,15,15,905.5,73.5,1.9,20.5,747.0,297.06,198.13
2016,7,9,15,30,896.0,72.0,1.9,20.0,707.0,238.26,147.83
2016,7,9,15,45,885.0,69.5,1.95,20.0,663.0,178.9,100.43
2016,7,9,16,0,874.0,67.0,2.0,20.0,619.0,120.35,62.59
2016,7,9,16,15,858.0,65.0,1.95,19.5,571.5,63.08,48.66
2016,7,9,16,30,842.0,63.0,1.9,19.0,524.0,60.38,46.68
2016,7,9,16,45,821.0,60.5,1.9,18.5,474.5,58.19,45.06
2016,7,9,17,0,800.0,58.0,1.9,18.0,425.0,55.9,43.34
2016,7,9,17,15,772.0,55.0,1.85,17.5,374.5,53.06,41.11
2016,7,9,17,30,744.0,52.0,1.8,17.0,324.0,44.43,33.73
2016,7,9,17,45,702.5,49.0,1.8,16.5,273.5,42.13,31.84
2016,7,9,18,0,661.0,46.0,1.8,16.0,223.0,39.86,29.89
2016,7,9,18,15,601.5,41.0,1.8,15.0,176.0,35.81,26.29
2016,7,9,18,30,542.0,36.0,1.8,14.0,129.0,31.78,22.51
2016,7,9,18,45,438.5,28.5,1.8,13.5,88.0,25.3,16.3
2016,7,9,19,0,335.0,21.0,1.8,13.0,47.0,18.81,8.3
2016,7,9,19,15,167.5,10.5,1.75,12.5,23.5,8.96,0.0
2016,7,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,5,15,182.0,13.0,1.25,11.0,29.5,70.41,0.0
2016,7,10,5,30,364.0,26.0,1.3,11.0,59.0,163.88,114.09
2016,7,10,5,45,461.5,33.5,1.4,11.5,102.0,230.68,178.71
2016,7,10,6,0,559.0,41.0,1.5,12.0,145.0,305.85,245.51
2016,7,10,6,15,619.0,46.5,1.5,12.5,194.5,372.99,304.3
2016,7,10,6,30,679.0,52.0,1.5,13.0,244.0,445.06,364.71
2016,7,10,6,45,719.5,56.0,1.55,13.5,296.0,508.29,415.94
2016,7,10,7,0,760.0,60.0,1.6,14.0,348.0,573.53,466.63
2016,7,10,7,15,788.5,63.0,1.6,14.5,400.0,630.91,509.12
2016,7,10,7,30,817.0,66.0,1.6,15.0,452.0,682.27,544.01
2016,7,10,7,45,837.5,69.0,1.6,15.5,503.0,732.84,577.3
2016,7,10,8,0,858.0,72.0,1.6,16.0,554.0,782.17,608.85
2016,7,10,8,15,874.5,74.0,1.6,16.5,602.0,825.4,635.45
2016,7,10,8,30,891.0,76.0,1.6,17.0,650.0,866.49,660.13
2016,7,10,8,45,903.5,78.0,1.65,17.5,695.0,901.58,680.99
2016,7,10,9,0,916.0,80.0,1.7,18.0,740.0,933.79,699.78
2016,7,10,9,15,926.0,81.5,1.7,18.5,780.5,959.98,713.84
2016,7,10,9,30,936.0,83.0,1.7,19.0,821.0,982.78,725.66
2016,7,10,9,45,943.5,84.5,1.7,19.5,856.0,999.61,733.63
2016,7,10,10,0,951.0,86.0,1.7,20.0,891.0,1012.66,739.28
2016,7,10,10,15,957.0,87.0,1.7,20.0,920.0,1019.85,742.71
2016,7,10,10,30,963.0,88.0,1.7,20.0,949.0,1023.08,743.81
2016,7,10,10,45,967.0,89.0,1.7,20.5,971.0,1020.37,739.88
2016,7,10,11,0,971.0,90.0,1.7,21.0,993.0,1013.63,733.61
2016,7,10,11,15,974.0,90.5,1.7,21.0,1007.5,1001.44,725.45
2016,7,10,11,30,977.0,91.0,1.7,21.0,1022.0,985.33,714.94
2016,7,10,11,45,978.5,91.0,1.75,21.5,1029.5,963.56,700.21
2016,7,10,12,0,980.0,91.0,1.8,22.0,1037.0,938.12,683.19
2016,7,10,12,15,980.5,91.0,1.85,22.0,1037.0,908.31,664.62
2016,7,10,12,30,981.0,91.0,1.9,22.0,1037.0,875.17,643.74
2016,7,10,12,45,974.5,94.5,1.95,22.0,1027.5,836.46,618.98
2016,7,10,13,0,968.0,98.0,2.0,22.0,1018.0,795.09,592.19
2016,7,10,13,15,965.5,97.5,2.0,22.0,1002.5,750.74,560.99
2016,7,10,13,30,963.0,97.0,2.0,22.0,987.0,703.9,526.82
2016,7,10,13,45,961.0,95.0,2.0,22.0,965.0,653.85,489.45
2016,7,10,14,0,959.0,93.0,2.0,22.0,943.0,601.68,449.38
2016,7,10,14,15,953.5,91.5,2.0,22.0,914.0,546.24,405.63
2016,7,10,14,30,948.0,90.0,2.0,22.0,885.0,489.46,359.41
2016,7,10,14,45,942.0,88.0,2.0,22.0,849.5,431.0,310.44
2016,7,10,15,0,936.0,86.0,2.0,22.0,814.0,371.73,259.55
2016,7,10,15,15,926.5,84.5,1.95,21.5,773.5,311.35,207.58
2016,7,10,15,30,917.0,83.0,1.9,21.0,733.0,251.05,156.31
2016,7,10,15,45,905.5,80.5,1.9,21.0,687.5,190.09,107.92
2016,7,10,16,0,894.0,78.0,1.9,21.0,642.0,129.96,69.21
2016,7,10,16,15,877.5,75.5,1.85,20.5,593.0,70.81,55.02
2016,7,10,16,30,861.0,73.0,1.8,20.0,544.0,67.45,52.53
2016,7,10,16,45,840.5,70.0,1.8,20.0,493.0,65.05,50.67
2016,7,10,17,0,820.0,67.0,1.8,20.0,442.0,55.39,42.53
2016,7,10,17,15,790.0,63.5,1.75,19.0,389.0,53.11,40.89
2016,7,10,17,30,760.0,60.0,1.7,18.0,336.0,50.77,39.15
2016,7,10,17,45,717.5,55.5,1.65,17.5,284.0,47.47,36.41
2016,7,10,18,0,675.0,51.0,1.6,17.0,232.0,44.14,33.54
2016,7,10,18,15,609.5,45.5,1.5,16.0,182.0,39.77,29.66
2016,7,10,18,30,544.0,40.0,1.4,15.0,132.0,35.41,25.6
2016,7,10,18,45,434.0,31.5,1.35,14.5,89.5,25.78,16.62
2016,7,10,19,0,324.0,23.0,1.3,14.0,47.0,19.01,8.23
2016,7,10,19,15,162.0,11.5,1.25,13.5,23.5,9.82,0.0
2016,7,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,11,5,15,177.0,12.5,0.65,10.5,28.5,68.24,0.0
2016,7,11,5,30,354.0,25.0,0.6,11.0,57.0,159.63,109.83
2016,7,11,5,45,453.0,33.0,0.6,12.0,100.0,226.93,174.37
2016,7,11,6,0,552.0,41.0,0.6,13.0,143.0,302.79,240.12
2016,7,11,6,15,612.5,46.5,0.55,13.5,192.5,369.85,297.33
2016,7,11,6,30,673.0,52.0,0.5,14.0,242.0,441.91,355.83
2016,7,11,6,45,713.5,56.0,0.5,15.0,293.5,504.9,404.29
2016,7,11,7,0,754.0,60.0,0.5,16.0,345.0,569.91,451.85
2016,7,11,7,15,783.0,63.5,0.5,16.5,397.0,628.04,493.02
2016,7,11,7,30,812.0,67.0,0.5,17.0,449.0,680.16,526.84
2016,7,11,7,45,833.5,69.5,0.55,18.0,500.0,730.76,558.21
2016,7,11,8,0,855.0,72.0,0.6,19.0,551.0,780.21,587.96
2016,7,11,8,15,871.0,74.0,0.65,19.5,599.0,822.98,613.7
2016,7,11,8,30,887.0,76.0,0.7,20.0,647.0,863.59,637.71
2016,7,11,8,45,899.5,78.0,0.75,21.0,691.5,898.64,656.58
2016,7,11,9,0,912.0,80.0,0.8,22.0,736.0,930.82,673.42
2016,7,11,9,15,921.0,81.5,0.85,22.5,775.5,956.06,687.04
2016,7,11,9,30,930.0,83.0,0.9,23.0,815.0,977.89,698.61
2016,7,11,9,45,928.0,89.5,0.95,23.5,847.0,991.06,704.86
2016,7,11,10,0,926.0,96.0,1.0,24.0,879.0,1000.14,708.78
2016,7,11,10,15,931.5,97.5,1.05,24.0,907.0,1007.18,712.97
2016,7,11,10,30,937.0,99.0,1.1,24.0,935.0,1010.32,714.9
2016,7,11,10,45,940.5,100.0,1.15,24.5,956.0,1007.11,711.69
2016,7,11,11,0,944.0,101.0,1.2,25.0,977.0,999.96,706.24
2016,7,11,11,15,946.5,101.5,1.2,25.0,991.5,987.49,698.17
2016,7,11,11,30,949.0,102.0,1.2,25.0,1006.0,971.21,687.88
2016,7,11,11,45,949.5,102.5,1.25,25.5,1012.5,949.4,673.73
2016,7,11,12,0,950.0,103.0,1.3,26.0,1019.0,924.07,657.42
2016,7,11,12,15,950.0,103.0,1.35,26.0,1018.5,894.5,639.67
2016,7,11,12,30,950.0,103.0,1.4,26.0,1018.0,861.73,619.76
2016,7,11,12,45,951.5,101.0,1.45,26.0,1011.0,825.37,597.32
2016,7,11,13,0,953.0,99.0,1.5,26.0,1004.0,786.01,572.67
2016,7,11,13,15,950.5,98.5,1.55,25.5,989.0,742.24,544.2
2016,7,11,13,30,948.0,98.0,1.6,25.0,974.0,696.04,512.67
2016,7,11,13,45,944.5,96.5,1.65,25.0,951.5,646.17,476.5
2016,7,11,14,0,941.0,95.0,1.7,25.0,929.0,594.35,437.72
2016,7,11,14,15,935.5,94.0,1.7,24.5,900.5,540.18,396.41
2016,7,11,14,30,930.0,93.0,1.7,24.0,872.0,484.69,352.52
2016,7,11,14,45,923.5,91.0,1.75,24.0,837.0,426.96,304.91
2016,7,11,15,0,917.0,89.0,1.8,24.0,802.0,368.51,255.39
2016,7,11,15,15,907.5,87.5,1.8,23.5,762.0,309.15,204.85
2016,7,11,15,30,898.0,86.0,1.8,23.0,722.0,249.88,154.94
2016,7,11,15,45,886.5,83.5,1.8,23.0,677.5,189.97,107.73
2016,7,11,16,0,875.0,81.0,1.8,23.0,633.0,130.9,69.9
2016,7,11,16,15,859.0,78.5,1.75,22.5,584.5,72.79,56.24
2016,7,11,16,30,843.0,76.0,1.7,22.0,536.0,69.16,53.54
2016,7,11,16,45,824.0,72.0,1.7,21.5,486.0,66.17,51.3
2016,7,11,17,0,805.0,68.0,1.7,21.0,436.0,55.93,42.81
2016,7,11,17,15,775.0,64.5,1.65,20.0,384.0,53.69,41.23
2016,7,11,17,30,745.0,61.0,1.6,19.0,332.0,51.41,39.54
2016,7,11,17,45,706.0,56.0,1.55,18.5,280.5,47.79,36.53
2016,7,11,18,0,667.0,51.0,1.5,18.0,229.0,44.09,33.35
2016,7,11,18,15,602.0,45.5,1.4,17.0,180.0,39.74,29.5
2016,7,11,18,30,537.0,40.0,1.3,16.0,131.0,32.51,22.94
2016,7,11,18,45,431.5,31.5,1.25,15.0,89.0,25.79,16.58
2016,7,11,19,0,326.0,23.0,1.2,14.0,47.0,19.04,8.05
2016,7,11,19,15,163.0,11.5,1.2,13.5,23.5,9.82,0.0
2016,7,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,187.5,12.0,1.0,11.0,28.5,59.37,0.0
2016,7,12,5,30,375.0,24.0,1.0,11.0,57.0,161.96,110.23
2016,7,12,5,45,472.0,31.5,1.05,11.5,100.0,229.81,177.15
2016,7,12,6,0,569.0,39.0,1.1,12.0,143.0,308.1,246.29
2016,7,12,6,15,627.5,44.0,1.05,12.5,192.0,374.45,304.03
2016,7,12,6,30,686.0,49.0,1.0,13.0,241.0,445.58,363.04
2016,7,12,6,45,725.5,52.5,1.0,13.5,292.5,507.98,412.86
2016,7,12,7,0,765.0,56.0,1.0,14.0,344.0,572.31,461.92
2016,7,12,7,15,793.0,59.0,1.0,14.5,395.5,624.05,499.45
2016,7,12,7,30,821.0,62.0,1.0,15.0,447.0,680.99,537.74
2016,7,12,7,45,842.0,64.5,1.05,15.5,497.5,731.66,570.94
2016,7,12,8,0,863.0,67.0,1.1,16.0,548.0,781.13,602.62
2016,7,12,8,15,878.5,69.0,1.15,16.5,596.5,823.86,629.05
2016,7,12,8,30,894.0,71.0,1.2,17.0,645.0,864.38,653.65
