Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,8,45,906.5,72.5,1.25,17.5,689.5,899.15,674.11
2016,7,12,9,0,919.0,74.0,1.3,18.0,734.0,931.04,692.54
2016,7,12,9,15,928.5,75.5,1.3,18.0,774.0,957.02,707.57
2016,7,12,9,30,938.0,77.0,1.3,18.0,814.0,979.57,720.42
2016,7,12,9,45,944.0,79.0,1.35,18.5,848.5,995.74,728.69
2016,7,12,10,0,950.0,81.0,1.4,19.0,883.0,1008.08,734.67
2016,7,12,10,15,955.5,82.0,1.4,19.0,912.0,1014.96,737.87
2016,7,12,10,30,961.0,83.0,1.4,19.0,941.0,1017.87,738.76
2016,7,12,10,45,965.5,83.5,1.45,19.5,963.0,1015.3,735.77
2016,7,12,11,0,970.0,84.0,1.5,20.0,985.0,1008.71,730.41
2016,7,12,11,15,973.0,84.5,1.5,20.0,1000.0,996.71,722.38
2016,7,12,11,30,976.0,85.0,1.5,20.0,1015.0,980.77,712.0
2016,7,12,11,45,977.5,85.5,1.55,20.0,1022.5,959.63,699.11
2016,7,12,12,0,979.0,86.0,1.6,20.0,1030.0,934.79,683.85
2016,7,12,12,15,979.5,86.0,1.6,20.0,1030.0,905.1,664.75
2016,7,12,12,30,980.0,86.0,1.6,20.0,1030.0,872.06,643.41
2016,7,12,12,45,971.5,91.5,1.65,20.0,1020.5,833.65,618.95
2016,7,12,13,0,963.0,97.0,1.7,20.0,1011.0,792.65,592.47
2016,7,12,13,15,961.0,96.0,1.7,20.0,996.0,748.39,561.47
2016,7,12,13,30,959.0,95.0,1.7,20.0,981.0,701.62,527.36
2016,7,12,13,45,957.0,93.5,1.7,20.0,959.5,652.12,490.35
2016,7,12,14,0,955.0,92.0,1.7,20.0,938.0,600.48,450.63
2016,7,12,14,15,950.0,91.0,1.7,20.0,909.0,545.81,407.38
2016,7,12,14,30,945.0,90.0,1.7,20.0,880.0,489.74,361.59
2016,7,12,14,45,939.0,88.0,1.75,20.0,845.5,431.34,312.71
2016,7,12,15,0,933.0,86.0,1.8,20.0,811.0,372.14,261.78
2016,7,12,15,15,923.5,84.5,1.8,19.5,770.5,311.81,209.64
2016,7,12,15,30,914.0,83.0,1.8,19.0,730.0,251.57,158.09
2016,7,12,15,45,902.5,80.5,1.8,19.0,685.0,190.67,109.31
2016,7,12,16,0,891.0,78.0,1.8,19.0,640.0,130.6,70.14
2016,7,12,16,15,875.0,76.0,1.75,18.5,591.0,71.83,56.35
2016,7,12,16,30,859.0,74.0,1.7,18.0,542.0,68.09,53.52
2016,7,12,16,45,838.0,70.5,1.7,17.5,490.5,65.35,51.46
2016,7,12,17,0,817.0,67.0,1.7,17.0,439.0,55.38,43.07
2016,7,12,17,15,787.0,63.5,1.65,16.5,386.5,53.1,41.32
2016,7,12,17,30,757.0,60.0,1.6,16.0,334.0,50.77,39.49
2016,7,12,17,45,715.0,55.5,1.55,16.0,282.0,47.48,36.66
2016,7,12,18,0,673.0,51.0,1.5,16.0,230.0,44.15,33.7
2016,7,12,18,15,607.0,45.0,1.35,15.0,180.5,39.35,29.42
2016,7,12,18,30,541.0,39.0,1.2,14.0,131.0,34.53,24.92
2016,7,12,18,45,430.5,31.0,1.1,13.5,88.5,25.39,16.33
2016,7,12,19,0,320.0,23.0,1.0,13.0,46.0,19.05,7.87
2016,7,12,19,15,160.0,11.5,0.95,12.5,23.0,9.82,0.0
2016,7,12,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,5,15,180.0,12.5,0.75,10.0,27.5,57.81,0.0
2016,7,13,5,30,360.0,25.0,0.7,11.0,55.0,161.36,108.66
2016,7,13,5,45,462.0,32.5,0.7,12.0,99.0,229.93,176.35
2016,7,13,6,0,564.0,40.0,0.7,13.0,143.0,307.02,243.42
2016,7,13,6,15,625.5,45.5,0.7,13.5,193.0,375.28,302.11
2016,7,13,6,30,687.0,51.0,0.7,14.0,243.0,448.65,362.31
2016,7,13,6,45,729.0,55.0,0.7,14.5,295.5,513.32,413.14
2016,7,13,7,0,771.0,59.0,0.7,15.0,348.0,580.15,463.26
2016,7,13,7,15,800.0,62.5,0.7,15.5,400.5,639.15,505.43
2016,7,13,7,30,829.0,66.0,0.7,16.0,453.0,692.11,539.97
2016,7,13,7,45,850.5,68.0,0.7,17.0,504.5,742.9,570.92
2016,7,13,8,0,872.0,70.0,0.7,18.0,556.0,792.5,600.09
2016,7,13,8,15,888.0,72.5,0.7,18.5,605.0,836.56,625.88
2016,7,13,8,30,904.0,75.0,0.7,19.0,654.0,878.39,649.75
2016,7,13,8,45,916.5,76.5,0.7,20.0,699.0,913.43,667.55
2016,7,13,9,0,929.0,78.0,0.7,21.0,744.0,945.54,683.25
2016,7,13,9,15,938.0,79.5,0.7,21.5,784.5,971.22,696.03
2016,7,13,9,30,947.0,81.0,0.7,22.0,825.0,993.42,706.67
2016,7,13,9,45,942.5,89.5,0.75,23.0,856.5,1006.69,711.59
2016,7,13,10,0,938.0,98.0,0.8,24.0,888.0,1015.64,714.07
2016,7,13,10,15,943.5,99.0,0.85,24.5,917.0,1022.22,716.63
2016,7,13,10,30,949.0,100.0,0.9,25.0,946.0,1024.87,716.94
2016,7,13,10,45,953.5,100.5,0.95,25.5,968.0,1022.08,714.11
2016,7,13,11,0,958.0,101.0,1.0,26.0,990.0,1015.3,709.05
2016,7,13,11,15,961.0,101.5,1.0,26.5,1004.5,1003.14,699.9
2016,7,13,11,30,964.0,102.0,1.0,27.0,1019.0,987.08,688.59
2016,7,13,11,45,965.5,102.0,1.05,27.5,1026.0,965.4,674.88
2016,7,13,12,0,967.0,102.0,1.1,28.0,1033.0,940.09,659.0
2016,7,13,12,15,966.5,102.0,1.15,28.0,1032.5,909.61,641.16
2016,7,13,12,30,966.0,102.0,1.2,28.0,1032.0,875.9,621.16
2016,7,13,12,45,964.5,102.0,1.25,28.0,1024.0,838.33,598.49
2016,7,13,13,0,963.0,102.0,1.3,28.0,1016.0,797.88,573.69
2016,7,13,13,15,960.0,101.5,1.35,28.0,1000.0,753.24,544.23
2016,7,13,13,30,957.0,101.0,1.4,28.0,984.0,706.18,511.81
2016,7,13,13,45,952.0,100.5,1.45,28.0,961.0,655.67,475.97
2016,7,13,14,0,947.0,100.0,1.5,28.0,938.0,603.31,437.59
2016,7,13,14,15,941.0,98.5,1.5,27.5,908.0,548.03,396.31
2016,7,13,14,30,935.0,97.0,1.5,27.0,878.0,491.48,352.48
2016,7,13,14,45,926.0,96.0,1.55,27.0,842.5,433.1,305.26
2016,7,13,15,0,917.0,95.0,1.6,27.0,807.0,374.25,256.3
2016,7,13,15,15,906.5,93.0,1.6,26.5,765.5,314.05,205.96
2016,7,13,15,30,896.0,91.0,1.6,26.0,724.0,254.07,156.26
2016,7,13,15,45,881.0,89.0,1.6,26.0,678.0,193.9,109.58
2016,7,13,16,0,866.0,87.0,1.6,26.0,632.0,134.96,72.28
2016,7,13,16,15,848.0,84.5,1.6,25.5,583.0,77.1,59.11
2016,7,13,16,30,830.0,82.0,1.6,25.0,534.0,64.44,48.9
2016,7,13,16,45,805.5,78.5,1.6,24.5,482.5,62.65,47.7
2016,7,13,17,0,781.0,75.0,1.6,24.0,431.0,60.78,46.4
2016,7,13,17,15,748.0,71.0,1.55,23.0,378.5,58.35,44.69
2016,7,13,17,30,715.0,67.0,1.5,22.0,326.0,55.87,42.89
2016,7,13,17,45,668.5,62.0,1.45,21.0,274.0,52.4,40.14
2016,7,13,18,0,622.0,57.0,1.4,20.0,222.0,44.88,33.75
2016,7,13,18,15,552.5,50.0,1.3,19.0,173.0,39.86,29.34
2016,7,13,18,30,483.0,43.0,1.2,18.0,124.0,34.79,24.68
2016,7,13,18,45,370.0,33.5,1.1,17.0,83.0,27.35,17.69
2016,7,13,19,0,257.0,24.0,1.0,16.0,42.0,19.85,7.98
2016,7,13,19,15,128.5,12.0,0.9,15.5,21.0,10.24,0.0
2016,7,13,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,5,15,152.0,13.5,0.65,11.5,26.0,51.32,0.0
2016,7,14,5,30,304.0,27.0,0.6,12.0,52.0,144.82,95.82
2016,7,14,5,45,416.5,35.0,0.6,13.0,95.0,215.67,164.72
2016,7,14,6,0,529.0,43.0,0.6,14.0,138.0,298.0,235.3
2016,7,14,6,15,593.5,49.5,0.6,14.5,188.0,366.71,293.86
2016,7,14,6,30,658.0,56.0,0.6,15.0,238.0,438.76,352.71
2016,7,14,6,45,705.5,59.5,0.6,16.0,291.0,504.95,403.7
2016,7,14,7,0,753.0,63.0,0.6,17.0,344.0,573.76,454.1
2016,7,14,7,15,783.0,66.5,0.6,17.5,396.5,632.76,495.84
2016,7,14,7,30,813.0,70.0,0.6,18.0,449.0,691.99,534.68
2016,7,14,7,45,837.0,72.5,0.6,19.0,501.0,738.44,562.18
2016,7,14,8,0,861.0,75.0,0.6,20.0,553.0,790.18,592.53
2016,7,14,8,15,877.5,77.0,0.6,20.5,602.0,833.71,617.64
2016,7,14,8,30,894.0,79.0,0.6,21.0,651.0,875.09,640.93
2016,7,14,8,45,907.5,80.5,0.65,22.0,696.5,910.77,659.92
2016,7,14,9,0,921.0,82.0,0.7,23.0,742.0,943.59,676.9
2016,7,14,9,15,930.5,84.0,0.75,23.5,782.5,970.14,691.16
2016,7,14,9,30,940.0,86.0,0.8,24.0,823.0,993.24,703.32
2016,7,14,9,45,947.0,87.5,0.85,24.5,857.5,1009.76,711.52
2016,7,14,10,0,954.0,89.0,0.9,25.0,892.0,1022.47,717.54
2016,7,14,10,15,959.5,90.0,0.95,25.5,921.0,1029.28,720.13
2016,7,14,10,30,965.0,91.0,1.0,26.0,950.0,1032.1,720.48
2016,7,14,10,45,968.5,92.0,1.05,26.5,972.0,1028.95,717.38
2016,7,14,11,0,972.0,93.0,1.1,27.0,994.0,1021.75,712.01
2016,7,14,11,15,974.5,93.5,1.1,27.0,1008.5,1009.11,703.96
2016,7,14,11,30,977.0,94.0,1.1,27.0,1023.0,992.53,693.67
2016,7,14,11,45,978.0,94.5,1.15,27.5,1030.0,970.74,679.82
2016,7,14,12,0,979.0,95.0,1.2,28.0,1037.0,945.28,663.76
2016,7,14,12,15,979.0,95.0,1.2,28.0,1036.5,914.99,645.22
2016,7,14,12,30,979.0,95.0,1.2,28.0,1036.0,881.37,624.57
2016,7,14,12,45,971.0,99.0,1.3,28.0,1026.0,841.84,601.32
2016,7,14,13,0,963.0,103.0,1.4,28.0,1016.0,799.74,575.99
2016,7,14,13,15,960.0,102.5,1.4,27.5,1000.0,755.06,547.03
2016,7,14,13,30,957.0,102.0,1.4,27.0,984.0,707.94,515.05
2016,7,14,13,45,952.0,101.0,1.4,27.0,961.0,656.98,478.42
2016,7,14,14,0,947.0,100.0,1.4,27.0,938.0,604.16,439.36
2016,7,14,14,15,941.0,99.0,1.35,26.5,908.0,549.22,397.98
2016,7,14,14,30,935.0,98.0,1.3,26.0,878.0,492.99,354.14
2016,7,14,14,45,926.0,96.5,1.3,26.0,842.0,434.16,306.47
2016,7,14,15,0,917.0,95.0,1.3,26.0,806.0,374.87,257.14
2016,7,14,15,15,906.0,93.0,1.3,25.5,765.0,314.48,206.7
2016,7,14,15,30,895.0,91.0,1.3,25.0,724.0,254.35,156.89
2016,7,14,15,45,881.0,89.0,1.3,25.0,678.0,194.32,110.19
2016,7,14,16,0,867.0,87.0,1.3,25.0,632.0,135.4,72.74
2016,7,14,16,15,849.0,84.0,1.25,24.0,582.5,77.09,59.45
2016,7,14,16,30,831.0,81.0,1.2,23.0,533.0,63.79,48.77
2016,7,14,16,45,807.0,78.0,1.2,22.5,481.5,62.34,47.84
2016,7,14,17,0,783.0,75.0,1.2,22.0,430.0,60.83,46.84
2016,7,14,17,15,750.5,71.0,1.15,21.0,377.5,58.4,45.12
2016,7,14,17,30,718.0,67.0,1.1,20.0,325.0,55.92,43.31
2016,7,14,17,45,671.5,61.5,1.1,19.5,273.0,52.04,40.09
2016,7,14,18,0,625.0,56.0,1.1,19.0,221.0,44.15,33.26
2016,7,14,18,15,554.5,49.5,1.0,18.0,172.0,39.5,29.16
2016,7,14,18,30,484.0,43.0,0.9,17.0,123.0,34.82,24.83
2016,7,14,18,45,370.5,33.0,0.85,16.0,82.0,26.96,17.41
2016,7,14,19,0,257.0,23.0,0.8,15.0,41.0,18.98,7.11
2016,7,14,19,15,128.5,11.5,0.75,14.5,20.5,9.82,0.0
2016,7,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,15,5,15,163.0,12.0,0.9,10.5,25.5,52.91,0.0
2016,7,15,5,30,326.0,24.0,0.9,11.0,51.0,148.45,96.9
2016,7,15,5,45,429.5,32.5,0.95,11.5,93.5,217.92,167.46
2016,7,15,6,0,533.0,41.0,1.0,12.0,136.0,297.58,237.59
2016,7,15,6,15,597.0,47.0,0.95,12.5,185.0,363.28,294.79
2016,7,15,6,30,661.0,53.0,0.9,13.0,234.0,437.28,356.04
2016,7,15,6,45,704.5,57.0,0.9,14.0,286.0,501.75,406.68
2016,7,15,7,0,748.0,61.0,0.9,15.0,338.0,568.54,456.58
2016,7,15,7,15,778.0,64.5,0.85,15.5,390.5,627.35,498.62
2016,7,15,7,30,808.0,68.0,0.8,16.0,443.0,686.41,537.47
2016,7,15,7,45,831.5,70.5,0.8,16.5,494.5,732.37,566.27
2016,7,15,8,0,855.0,73.0,0.8,17.0,546.0,783.59,598.09
2016,7,15,8,15,871.5,75.0,0.8,17.5,595.0,827.0,623.77
2016,7,15,8,30,888.0,77.0,0.8,18.0,644.0,868.28,647.61
2016,7,15,8,45,901.5,79.0,0.85,19.0,689.0,904.46,667.37
2016,7,15,9,0,915.0,81.0,0.9,20.0,734.0,937.79,685.07
2016,7,15,9,15,925.0,82.5,0.9,20.5,775.0,964.21,698.56
2016,7,15,9,30,935.0,84.0,0.9,21.0,816.0,987.21,709.91
2016,7,15,9,45,939.5,87.5,0.95,21.5,850.0,1003.54,718.12
2016,7,15,10,0,944.0,91.0,1.0,22.0,884.0,1015.97,724.07
2016,7,15,10,15,950.0,92.0,1.05,22.5,913.5,1023.24,726.97
2016,7,15,10,30,956.0,93.0,1.1,23.0,943.0,1026.54,727.61
2016,7,15,10,45,961.0,93.5,1.15,23.5,965.0,1024.36,725.02
2016,7,15,11,0,966.0,94.0,1.2,24.0,987.0,1018.16,720.13
2016,7,15,11,15,968.5,94.5,1.2,24.0,1002.5,1005.59,711.97
2016,7,15,11,30,971.0,95.0,1.2,24.0,1018.0,989.1,701.56
2016,7,15,11,45,973.5,95.0,1.25,24.0,1025.5,968.31,689.4
2016,7,15,12,0,976.0,95.0,1.3,24.0,1033.0,943.79,674.91
2016,7,15,12,15,976.0,95.0,1.3,24.0,1033.0,913.57,656.02
2016,7,15,12,30,976.0,95.0,1.3,24.0,1033.0,880.04,634.99
2016,7,15,12,45,971.0,97.5,1.3,24.0,1024.0,841.62,610.7
2016,7,15,13,0,966.0,100.0,1.3,24.0,1015.0,800.46,584.44
2016,7,15,13,15,963.5,99.0,1.3,23.5,999.5,755.58,555.11
2016,7,15,13,30,961.0,98.0,1.3,23.0,984.0,708.22,522.57
2016,7,15,13,45,959.0,96.0,1.3,23.0,961.5,658.05,486.04
2016,7,15,14,0,957.0,94.0,1.3,23.0,939.0,605.74,446.82
2016,7,15,14,15,951.0,93.0,1.25,22.5,909.5,550.29,404.49
2016,7,15,14,30,945.0,92.0,1.2,22.0,880.0,493.53,359.62
2016,7,15,14,45,938.0,90.0,1.2,22.0,844.5,434.55,311.12
2016,7,15,15,0,931.0,88.0,1.2,22.0,809.0,374.87,260.68
2016,7,15,15,15,921.0,86.5,1.15,22.0,768.0,314.3,208.74
2016,7,15,15,30,911.0,85.0,1.1,22.0,727.0,253.87,157.57
2016,7,15,15,45,897.0,83.0,1.1,22.0,681.5,192.89,109.61
2016,7,15,16,0,883.0,81.0,1.1,22.0,636.0,133.04,71.09
2016,7,15,16,15,866.0,78.5,1.1,21.5,586.5,74.13,57.57
2016,7,15,16,30,849.0,76.0,1.1,21.0,537.0,69.26,53.85
2016,7,15,16,45,824.5,73.5,1.1,20.5,485.0,59.42,45.75
2016,7,15,17,0,800.0,71.0,1.1,20.0,433.0,58.12,44.91
2016,7,15,17,15,768.0,67.5,1.05,19.5,380.0,55.95,43.3
2016,7,15,17,30,736.0,64.0,1.0,19.0,327.0,53.75,41.6
2016,7,15,17,45,687.0,59.5,0.95,18.5,274.5,50.55,38.97
2016,7,15,18,0,638.0,55.0,0.9,18.0,222.0,43.5,32.84
2016,7,15,18,15,567.5,48.5,0.85,17.0,173.0,38.8,28.67
2016,7,15,18,30,497.0,42.0,0.8,16.0,124.0,34.08,24.28
2016,7,15,18,45,376.0,33.0,0.75,15.0,82.5,27.01,17.52
2016,7,15,19,0,255.0,24.0,0.7,14.0,41.0,19.92,7.38
2016,7,15,19,15,127.5,12.0,0.7,13.5,20.5,10.24,0.0
2016,7,15,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,5,15,139.0,13.0,0.9,11.5,24.0,47.48,0.0
2016,7,16,5,30,278.0,26.0,0.9,12.0,48.0,134.51,85.74
2016,7,16,5,45,390.5,34.5,0.9,12.5,90.0,205.56,157.28
2016,7,16,6,0,503.0,43.0,0.9,13.0,132.0,287.06,228.28
2016,7,16,6,15,569.5,49.5,0.9,13.5,180.5,355.44,287.35
2016,7,16,6,30,636.0,56.0,0.9,14.0,229.0,429.78,348.85
2016,7,16,6,45,685.5,59.5,0.9,14.5,281.5,493.71,399.79
2016,7,16,7,0,735.0,63.0,0.9,15.0,334.0,562.99,452.47
2016,7,16,7,15,765.5,66.5,0.9,15.5,386.5,621.66,494.97
2016,7,16,7,30,796.0,70.0,0.9,16.0,439.0,680.64,534.67
2016,7,16,7,45,823.0,71.5,0.9,17.0,491.0,727.62,563.35
2016,7,16,8,0,850.0,73.0,0.9,18.0,543.0,780.21,595.14
2016,7,16,8,15,866.5,75.5,0.9,18.5,591.5,824.1,621.19
2016,7,16,8,30,883.0,78.0,0.9,19.0,640.0,865.87,645.39
2016,7,16,8,45,898.5,78.5,0.95,19.5,685.5,902.01,666.37
2016,7,16,9,0,914.0,79.0,1.0,20.0,731.0,935.45,685.47
2016,7,16,9,15,924.0,80.5,1.0,20.5,771.5,961.92,699.08
2016,7,16,9,30,934.0,82.0,1.0,21.0,812.0,984.99,710.54
2016,7,16,9,45,938.0,85.5,1.05,21.5,846.5,1000.91,718.51
2016,7,16,10,0,942.0,89.0,1.1,22.0,881.0,1012.92,724.2
2016,7,16,10,15,948.0,90.0,1.15,22.0,910.0,1020.25,728.51
2016,7,16,10,30,954.0,91.0,1.2,22.0,939.0,1023.63,730.56
2016,7,16,10,45,958.5,92.0,1.25,22.5,961.0,1021.55,727.97
2016,7,16,11,0,963.0,93.0,1.3,23.0,983.0,1015.44,723.06
2016,7,16,11,15,966.0,93.5,1.3,23.0,998.0,1003.4,715.16
2016,7,16,11,30,969.0,94.0,1.3,23.0,1013.0,987.45,704.98
2016,7,16,11,45,970.0,94.5,1.35,23.0,1020.5,965.84,692.15
2016,7,16,12,0,971.0,95.0,1.4,23.0,1028.0,940.57,677.01
2016,7,16,12,15,971.5,95.0,1.4,23.0,1028.0,910.9,658.32
2016,7,16,12,30,972.0,95.0,1.4,23.0,1028.0,877.89,637.44
2016,7,16,12,45,968.0,97.0,1.45,23.0,1019.5,839.93,613.83
2016,7,16,13,0,964.0,99.0,1.5,23.0,1011.0,799.17,588.1
2016,7,16,13,15,961.5,98.5,1.5,23.0,996.0,754.76,557.73
2016,7,16,13,30,959.0,98.0,1.5,23.0,981.0,707.86,524.19
2016,7,16,13,45,955.0,97.0,1.5,23.0,958.5,657.35,487.19
2016,7,16,14,0,951.0,96.0,1.5,23.0,936.0,604.87,447.64
2016,7,16,14,15,945.5,95.0,1.45,22.5,907.0,549.9,405.48
2016,7,16,14,30,940.0,94.0,1.4,22.0,878.0,493.58,360.76
2016,7,16,14,45,932.0,93.0,1.4,22.0,842.5,435.16,312.49
2016,7,16,15,0,924.0,92.0,1.4,22.0,807.0,376.13,262.41
2016,7,16,15,15,914.0,90.0,1.35,21.5,766.0,315.49,210.72
2016,7,16,15,30,904.0,88.0,1.3,21.0,725.0,255.0,159.62
2016,7,16,15,45,890.5,86.0,1.3,21.0,679.0,194.39,111.62
2016,7,16,16,0,877.0,84.0,1.3,21.0,633.0,134.84,73.01
2016,7,16,16,15,859.5,81.5,1.25,20.5,584.0,76.16,59.54
2016,7,16,16,30,842.0,79.0,1.2,20.0,535.0,71.13,55.68
2016,7,16,16,45,818.0,76.0,1.2,20.0,483.5,61.12,47.31
2016,7,16,17,0,794.0,73.0,1.2,20.0,432.0,59.54,46.14
2016,7,16,17,15,762.0,69.0,1.15,19.0,379.0,57.05,44.35
2016,7,16,17,30,730.0,65.0,1.1,18.0,326.0,54.51,42.44
2016,7,16,17,45,683.5,60.0,1.1,17.5,273.5,50.96,39.49
2016,7,16,18,0,637.0,55.0,1.1,17.0,221.0,43.52,32.99
2016,7,16,18,15,566.0,48.5,1.0,16.0,172.0,38.82,28.8
2016,7,16,18,30,495.0,42.0,0.9,15.0,123.0,34.1,24.39
2016,7,16,18,45,378.5,32.5,0.85,14.5,81.5,26.62,17.18
2016,7,16,19,0,262.0,23.0,0.8,14.0,40.0,19.07,6.35
2016,7,16,19,15,131.0,11.5,0.8,13.5,20.0,9.82,0.0
2016,7,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,17,5,15,172.5,11.5,0.85,11.0,24.5,54.98,0.0
2016,7,17,5,30,345.0,23.0,0.9,11.0,49.0,152.61,95.33
2016,7,17,5,45,453.5,30.5,0.95,11.5,92.0,222.02,169.87
2016,7,17,6,0,562.0,38.0,1.0,12.0,135.0,304.51,242.67
2016,7,17,6,15,624.0,43.5,0.95,12.5,185.0,373.04,302.32
2016,7,17,6,30,686.0,49.0,0.9,13.0,235.0,446.8,363.46
2016,7,17,6,45,725.5,53.5,0.9,13.5,287.0,510.75,414.44
2016,7,17,7,0,765.0,58.0,0.9,14.0,339.0,576.66,464.55
2016,7,17,7,15,794.0,61.0,0.9,14.5,391.5,635.03,506.79
2016,7,17,7,30,823.0,64.0,0.9,15.0,444.0,687.33,541.37
2016,7,17,7,45,847.5,65.5,0.9,15.5,495.5,739.83,575.1
2016,7,17,8,0,872.0,67.0,0.9,16.0,547.0,791.41,607.23
2016,7,17,8,15,888.0,69.0,0.95,16.5,596.0,835.14,634.03
2016,7,17,8,30,904.0,71.0,1.0,17.0,645.0,876.67,659.02
2016,7,17,8,45,918.0,72.0,1.05,17.5,690.5,912.72,680.08
2016,7,17,9,0,932.0,73.0,1.1,18.0,736.0,945.93,699.14
2016,7,17,9,15,941.0,74.5,1.1,18.5,776.5,971.93,712.55
2016,7,17,9,30,950.0,76.0,1.1,19.0,817.0,994.43,723.75
2016,7,17,9,45,945.5,84.5,1.15,19.5,849.5,1008.04,730.3
2016,7,17,10,0,941.0,93.0,1.2,20.0,882.0,1017.3,734.31
2016,7,17,10,15,946.5,94.0,1.2,20.0,911.0,1024.1,737.42
2016,7,17,10,30,952.0,95.0,1.2,20.0,940.0,1026.94,738.22
2016,7,17,10,45,955.5,96.5,1.3,20.5,961.5,1024.36,736.21
2016,7,17,11,0,959.0,98.0,1.4,21.0,983.0,1017.74,731.77
2016,7,17,11,15,961.5,98.5,1.4,21.0,997.5,1005.21,723.47
2016,7,17,11,30,964.0,99.0,1.4,21.0,1012.0,988.77,712.88
2016,7,17,11,45,964.0,99.5,1.45,21.0,1019.0,966.26,699.29
2016,7,17,12,0,964.0,100.0,1.5,21.0,1026.0,940.17,683.42
2016,7,17,12,15,964.0,100.0,1.5,21.0,1025.5,910.17,664.3
2016,7,17,12,30,964.0,100.0,1.5,21.0,1025.0,876.9,643.0
2016,7,17,12,45,959.0,102.0,1.55,21.0,1016.0,838.32,618.67
2016,7,17,13,0,954.0,104.0,1.6,21.0,1007.0,797.05,592.28
2016,7,17,13,15,951.0,103.5,1.6,20.5,991.0,752.61,562.5
2016,7,17,13,30,948.0,103.0,1.6,20.0,975.0,705.74,529.59
2016,7,17,13,45,944.0,101.5,1.65,20.0,952.0,655.24,492.44
2016,7,17,14,0,940.0,100.0,1.7,20.0,929.0,602.81,452.63
2016,7,17,14,15,933.5,98.5,1.7,19.5,899.5,547.43,409.8
2016,7,17,14,30,927.0,97.0,1.7,19.0,870.0,490.83,364.4
2016,7,17,14,45,920.0,95.0,1.7,19.0,834.0,432.67,315.54
2016,7,17,15,0,913.0,93.0,1.7,19.0,798.0,373.83,264.8
2016,7,17,15,15,902.0,91.0,1.7,18.5,757.0,313.49,212.69
2016,7,17,15,30,891.0,89.0,1.7,18.0,716.0,253.43,161.24
2016,7,17,15,45,878.5,86.0,1.7,18.0,670.5,192.99,112.56
2016,7,17,16,0,866.0,83.0,1.7,18.0,625.0,133.52,73.25
2016,7,17,16,15,847.5,80.5,1.7,17.5,575.5,75.44,59.7
2016,7,17,16,30,829.0,78.0,1.7,17.0,526.0,70.27,55.64
2016,7,17,16,45,807.5,74.0,1.7,16.5,475.0,59.57,46.66
2016,7,17,17,0,786.0,70.0,1.7,16.0,424.0,57.25,44.91
2016,7,17,17,15,753.5,66.0,1.7,15.5,371.5,54.69,42.91
2016,7,17,17,30,721.0,62.0,1.7,15.0,319.0,52.06,40.81
2016,7,17,17,45,677.5,57.0,1.7,14.5,268.0,48.47,37.77
2016,7,17,18,0,634.0,52.0,1.7,14.0,217.0,44.82,34.56
2016,7,17,18,15,564.5,45.5,1.65,13.5,168.5,36.43,26.97
2016,7,17,18,30,495.0,39.0,1.6,13.0,120.0,31.63,22.39
2016,7,17,18,45,380.0,30.0,1.55,12.5,79.5,24.5,15.46
2016,7,17,19,0,265.0,21.0,1.5,12.0,39.0,17.32,4.8
2016,7,17,19,15,132.5,10.5,1.45,11.5,19.5,8.96,0.0
2016,7,17,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,5,15,146.0,12.0,1.1,10.5,23.0,48.48,0.0
2016,7,18,5,30,292.0,24.0,1.1,11.0,46.0,136.16,82.61
2016,7,18,5,45,408.5,32.0,1.15,11.5,88.0,210.0,160.85
2016,7,18,6,0,525.0,40.0,1.2,12.0,130.0,293.63,234.54
2016,7,18,6,15,589.0,46.0,1.15,12.0,178.5,358.92,292.4
2016,7,18,6,30,653.0,52.0,1.1,12.0,227.0,432.69,354.78
2016,7,18,6,45,700.0,55.0,1.1,12.5,279.0,497.82,407.39
2016,7,18,7,0,747.0,58.0,1.1,13.0,331.0,565.59,459.68
2016,7,18,7,15,776.0,61.5,1.05,13.5,383.0,623.83,502.02
2016,7,18,7,30,805.0,65.0,1.0,14.0,435.0,676.0,536.51
2016,7,18,7,45,828.5,67.0,1.0,14.5,486.0,727.69,570.1
2016,7,18,8,0,852.0,69.0,1.0,15.0,537.0,778.41,602.11
2016,7,18,8,15,868.0,71.0,1.0,15.5,585.0,821.52,628.1
2016,7,18,8,30,884.0,73.0,1.0,16.0,633.0,862.48,652.21
2016,7,18,8,45,897.5,74.0,1.0,16.5,677.5,897.59,672.04
2016,7,18,9,0,911.0,75.0,1.0,17.0,722.0,929.91,689.82
2016,7,18,9,15,920.0,76.5,1.0,17.5,761.5,955.54,703.12
2016,7,18,9,30,929.0,78.0,1.0,18.0,801.0,977.75,714.24
2016,7,18,9,45,932.0,81.5,1.05,18.5,834.5,992.81,721.81
2016,7,18,10,0,935.0,85.0,1.1,19.0,868.0,1003.96,727.08
2016,7,18,10,15,940.0,86.0,1.15,19.0,896.5,1010.43,730.92
2016,7,18,10,30,945.0,87.0,1.2,19.0,925.0,1012.97,732.47
2016,7,18,10,45,949.0,88.0,1.25,19.5,946.5,1010.57,729.68
2016,7,18,11,0,953.0,89.0,1.3,20.0,968.0,1004.19,724.55
2016,7,18,11,15,955.5,89.5,1.35,20.0,982.5,991.92,717.22
2016,7,18,11,30,958.0,90.0,1.4,20.0,997.0,975.77,707.53
2016,7,18,11,45,959.5,90.0,1.45,20.0,1004.5,954.45,694.57
2016,7,18,12,0,961.0,90.0,1.5,20.0,1012.0,929.48,679.29
2016,7,18,12,15,961.0,90.0,1.5,20.0,1011.5,899.74,660.18
2016,7,18,12,30,961.0,90.0,1.5,20.0,1011.0,866.7,638.89
2016,7,18,12,45,962.0,88.0,1.55,20.0,1003.5,829.53,615.31
2016,7,18,13,0,963.0,86.0,1.6,20.0,996.0,789.32,589.43
2016,7,18,13,15,960.5,85.5,1.6,20.0,981.0,745.04,559.02
2016,7,18,13,30,958.0,85.0,1.6,20.0,966.0,698.25,524.98
2016,7,18,13,45,956.0,83.0,1.65,20.0,944.0,648.21,488.04
2016,7,18,14,0,954.0,81.0,1.7,20.0,922.0,596.02,448.26
2016,7,18,14,15,949.0,80.0,1.7,19.5,893.5,541.21,405.64
2016,7,18,14,30,944.0,79.0,1.7,19.0,865.0,484.98,360.28
2016,7,18,14,45,938.5,77.0,1.7,19.0,830.0,426.59,310.99
2016,7,18,15,0,933.0,75.0,1.7,19.0,795.0,367.34,259.64
2016,7,18,15,15,923.5,73.5,1.65,19.0,754.5,306.77,206.52
2016,7,18,15,30,914.0,72.0,1.6,19.0,714.0,246.29,154.15
2016,7,18,15,45,903.5,69.5,1.6,19.0,669.5,185.29,104.93
2016,7,18,16,0,893.0,67.0,1.6,19.0,625.0,125.02,65.11
2016,7,18,16,15,877.0,65.0,1.55,18.5,576.5,65.93,51.33
2016,7,18,16,30,861.0,63.0,1.5,18.0,528.0,60.66,47.15
2016,7,18,16,45,841.0,60.0,1.5,18.0,477.0,58.09,45.11
2016,7,18,17,0,821.0,57.0,1.5,18.0,426.0,55.4,42.94
2016,7,18,17,15,792.0,54.0,1.45,17.5,374.0,52.48,40.64
2016,7,18,17,30,763.0,51.0,1.4,17.0,322.0,49.47,38.19
2016,7,18,17,45,722.0,47.0,1.4,16.5,270.5,40.82,30.69
2016,7,18,18,0,681.0,43.0,1.4,16.0,219.0,37.65,27.92
2016,7,18,18,15,616.5,38.0,1.35,15.0,170.5,33.48,24.17
2016,7,18,18,30,552.0,33.0,1.3,14.0,122.0,29.32,20.25
2016,7,18,18,45,440.5,26.0,1.3,13.5,81.0,23.2,14.23
2016,7,18,19,0,329.0,19.0,1.3,13.0,40.0,17.12,4.04
2016,7,18,19,15,164.5,9.5,1.25,12.5,20.0,8.11,0.0
2016,7,18,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,19,5,15,183.0,10.0,1.0,9.5,23.5,56.5,0.0
2016,7,19,5,30,366.0,20.0,1.0,10.0,47.0,152.61,89.56
2016,7,19,5,45,473.5,27.0,1.0,11.0,89.5,226.36,172.8
2016,7,19,6,0,581.0,34.0,1.0,12.0,132.0,308.82,245.69
2016,7,19,6,15,642.0,38.5,0.95,12.0,181.5,376.56,305.54
2016,7,19,6,30,703.0,43.0,0.9,12.0,231.0,449.47,367.0
2016,7,19,6,45,743.5,46.5,0.9,12.5,283.0,508.91,415.0
2016,7,19,7,0,784.0,50.0,0.9,13.0,335.0,574.62,465.4
2016,7,19,7,15,812.0,52.5,0.9,13.5,387.5,632.14,506.66
2016,7,19,7,30,840.0,55.0,0.9,14.0,440.0,689.77,545.3
2016,7,19,7,45,860.5,57.0,0.9,15.0,491.0,740.69,576.88
2016,7,19,8,0,881.0,59.0,0.9,16.0,542.0,790.34,606.63
2016,7,19,8,15,896.0,61.0,0.9,16.5,590.5,833.75,632.47
2016,7,19,8,30,911.0,63.0,0.9,17.0,639.0,874.86,656.32
2016,7,19,8,45,922.0,64.5,0.95,17.5,683.5,909.22,676.21
2016,7,19,9,0,933.0,66.0,1.0,18.0,728.0,940.55,694.05
2016,7,19,9,15,941.5,67.5,1.05,18.5,768.0,966.3,708.22
2016,7,19,9,30,950.0,69.0,1.1,19.0,808.0,988.53,720.19
2016,7,19,9,45,949.5,75.5,1.15,19.5,842.0,1004.04,727.95
2016,7,19,10,0,949.0,82.0,1.2,20.0,876.0,1015.36,733.24
2016,7,19,10,15,954.0,83.0,1.2,20.0,904.5,1021.94,736.18
2016,7,19,10,30,959.0,84.0,1.2,20.0,933.0,1024.53,736.83
2016,7,19,10,45,962.0,85.0,1.3,20.5,954.0,1021.16,734.32
2016,7,19,11,0,965.0,86.0,1.4,21.0,975.0,1013.76,729.38
2016,7,19,11,15,967.0,86.5,1.4,21.0,990.0,1000.92,720.89
2016,7,19,11,30,969.0,87.0,1.4,21.0,1005.0,984.16,710.08
2016,7,19,11,45,970.5,87.5,1.45,21.0,1012.0,963.12,697.41
2016,7,19,12,0,972.0,88.0,1.5,21.0,1019.0,938.38,682.36
2016,7,19,12,15,972.0,88.0,1.55,21.0,1018.5,908.32,663.83
2016,7,19,12,30,972.0,88.0,1.6,21.0,1018.0,874.93,642.99
2016,7,19,12,45,965.5,91.0,1.65,21.5,1009.0,835.92,617.07
2016,7,19,13,0,959.0,94.0,1.7,22.0,1000.0,794.26,589.19
2016,7,19,13,15,956.5,93.5,1.7,21.5,984.5,749.99,559.89
2016,7,19,13,30,954.0,93.0,1.7,21.0,969.0,703.23,527.04
2016,7,19,13,45,951.0,91.5,1.7,21.0,946.5,653.04,489.76
2016,7,19,14,0,948.0,90.0,1.7,21.0,924.0,600.8,449.84
2016,7,19,14,15,942.0,89.0,1.7,21.0,895.0,545.63,406.46
2016,7,19,14,30,936.0,88.0,1.7,21.0,866.0,489.15,360.62
2016,7,19,14,45,930.5,85.5,1.7,21.0,831.0,430.65,311.75
2016,7,19,15,0,925.0,83.0,1.7,21.0,796.0,371.3,260.83
2016,7,19,15,15,915.0,81.0,1.65,20.5,755.0,310.5,208.48
2016,7,19,15,30,905.0,79.0,1.6,20.0,714.0,249.87,156.71
2016,7,19,15,45,894.5,76.0,1.6,20.0,669.0,188.87,107.73
2016,7,19,16,0,884.0,73.0,1.6,20.0,624.0,128.61,68.0
2016,7,19,16,15,867.5,71.0,1.6,19.5,575.5,69.86,54.47
2016,7,19,16,30,851.0,69.0,1.6,19.0,527.0,64.6,50.34
2016,7,19,16,45,831.0,65.5,1.6,18.5,476.0,61.79,48.21
2016,7,19,17,0,811.0,62.0,1.6,18.0,425.0,58.83,45.92
2016,7,19,17,15,781.0,58.5,1.55,17.5,373.0,49.39,37.93
2016,7,19,17,30,751.0,55.0,1.5,17.0,321.0,46.93,35.96
2016,7,19,17,45,710.0,50.5,1.5,16.5,269.5,43.52,33.09
2016,7,19,18,0,669.0,46.0,1.5,16.0,218.0,40.07,30.06
2016,7,19,18,15,602.5,40.5,1.4,15.0,169.0,35.57,26.01
2016,7,19,18,30,536.0,35.0,1.3,14.0,120.0,31.07,21.76
2016,7,19,18,45,424.5,27.0,1.25,13.5,79.0,24.11,14.95
2016,7,19,19,0,313.0,19.0,1.2,13.0,38.0,17.13,3.31
2016,7,19,19,15,156.5,9.5,1.15,12.5,19.0,8.11,0.0
2016,7,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,20,5,15,183.5,10.0,0.95,10.5,22.5,56.66,0.0
2016,7,20,5,30,367.0,20.0,1.0,11.0,45.0,152.5,85.41
2016,7,20,5,45,471.5,26.5,1.05,11.5,87.5,225.27,171.33
2016,7,20,6,0,576.0,33.0,1.1,12.0,130.0,305.76,243.39
2016,7,20,6,15,637.5,38.0,1.05,12.5,179.0,374.09,303.37
2016,7,20,6,30,699.0,43.0,1.0,13.0,228.0,447.72,364.85
2016,7,20,6,45,740.0,46.0,1.0,13.5,280.0,506.66,412.51
2016,7,20,7,0,781.0,49.0,1.0,14.0,332.0,571.94,462.65
2016,7,20,7,15,809.0,51.5,1.0,14.5,384.0,629.39,503.87
2016,7,20,7,30,837.0,54.0,1.0,15.0,436.0,686.98,542.53
2016,7,20,7,45,857.5,56.0,1.0,16.0,487.0,737.85,574.13
2016,7,20,8,0,878.0,58.0,1.0,17.0,538.0,787.46,603.92
2016,7,20,8,15,893.5,60.0,1.0,17.5,586.5,831.26,630.07
2016,7,20,8,30,909.0,62.0,1.0,18.0,635.0,872.81,654.25
2016,7,20,8,45,921.0,63.5,1.0,18.5,680.0,908.07,673.89
2016,7,20,9,0,933.0,65.0,1.0,19.0,725.0,940.36,691.4
2016,7,20,9,15,942.0,66.0,1.0,19.5,765.5,966.05,704.54
2016,7,20,9,30,951.0,67.0,1.0,20.0,806.0,988.26,715.48
2016,7,20,9,45,950.0,74.0,1.05,21.0,840.0,1003.94,721.94
2016,7,20,10,0,949.0,81.0,1.1,22.0,874.0,1015.4,725.89
2016,7,20,10,15,954.5,82.0,1.15,22.0,903.0,1022.5,730.05
2016,7,20,10,30,960.0,83.0,1.2,22.0,932.0,1025.61,731.92
2016,7,20,10,45,965.0,83.0,1.25,22.5,954.5,1023.15,729.1
2016,7,20,11,0,970.0,83.0,1.3,23.0,977.0,1016.66,723.95
2016,7,20,11,15,973.0,83.5,1.35,23.0,992.0,1004.75,716.96
2016,7,20,11,30,976.0,84.0,1.4,23.0,1007.0,988.87,707.59
2016,7,20,11,45,978.0,83.5,1.45,23.5,1014.5,967.22,693.3
2016,7,20,12,0,980.0,83.0,1.5,24.0,1022.0,941.84,676.71
2016,7,20,12,15,980.5,83.0,1.5,24.0,1022.0,912.04,657.94
2016,7,20,12,30,981.0,83.0,1.5,24.0,1022.0,878.83,636.94
2016,7,20,12,45,978.5,84.0,1.55,24.0,1014.0,840.9,613.33
2016,7,20,13,0,976.0,85.0,1.6,24.0,1006.0,800.02,587.51
2016,7,20,13,15,974.0,84.5,1.6,24.0,990.5,755.45,557.62
2016,7,20,13,30,972.0,84.0,1.6,24.0,975.0,708.28,523.91
2016,7,20,13,45,968.5,82.5,1.65,24.0,952.5,656.96,486.73
2016,7,20,14,0,965.0,81.0,1.7,24.0,930.0,603.6,446.8
2016,7,20,14,15,960.0,80.5,1.7,23.5,901.0,548.47,404.67
2016,7,20,14,30,955.0,80.0,1.7,23.0,872.0,491.89,359.79
2016,7,20,14,45,948.0,78.5,1.7,23.0,836.5,432.53,310.56
2016,7,20,15,0,941.0,77.0,1.7,23.0,801.0,372.44,259.39
2016,7,20,15,15,931.5,75.5,1.7,22.5,760.0,311.21,207.01
2016,7,20,15,30,922.0,74.0,1.7,22.0,719.0,250.06,155.09
2016,7,20,15,45,909.5,72.0,1.7,22.0,673.5,188.43,105.95
2016,7,20,16,0,897.0,70.0,1.7,22.0,628.0,127.76,66.31
2016,7,20,16,15,880.5,68.0,1.7,21.5,579.0,68.19,52.62
2016,7,20,16,30,864.0,66.0,1.7,21.0,530.0,62.76,48.36
2016,7,20,16,45,842.5,63.0,1.7,20.5,478.5,60.21,46.46
2016,7,20,17,0,821.0,60.0,1.7,20.0,427.0,57.53,44.42
2016,7,20,17,15,791.0,57.0,1.65,19.0,374.5,54.63,42.25
2016,7,20,17,30,761.0,54.0,1.6,18.0,322.0,46.27,35.23
2016,7,20,17,45,718.0,50.0,1.6,17.5,270.0,43.21,32.67
2016,7,20,18,0,675.0,46.0,1.6,17.0,218.0,40.14,29.98
2016,7,20,18,15,607.5,40.5,1.55,16.0,168.5,35.62,25.93
2016,7,20,18,30,540.0,35.0,1.5,15.0,119.0,31.12,21.68
2016,7,20,18,45,425.5,27.0,1.45,14.5,78.0,24.15,14.85
2016,7,20,19,0,311.0,19.0,1.4,14.0,37.0,17.17,2.39
2016,7,20,19,15,155.5,9.5,1.35,13.5,18.5,8.11,0.0
2016,7,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,21,5,15,172.0,10.0,1.2,10.5,22.0,53.69,0.0
2016,7,21,5,30,344.0,20.0,1.2,11.0,44.0,144.69,76.75
2016,7,21,5,45,454.5,27.5,1.3,11.5,86.0,220.07,167.31
2016,7,21,6,0,565.0,35.0,1.4,12.0,128.0,303.52,242.09
2016,7,21,6,15,628.0,40.0,1.35,12.5,177.5,372.22,302.74
2016,7,21,6,30,691.0,45.0,1.3,13.0,227.0,446.31,365.08
2016,7,21,6,45,733.0,48.5,1.3,13.5,279.0,510.92,417.41
2016,7,21,7,0,775.0,52.0,1.3,14.0,331.0,572.53,465.21
2016,7,21,7,15,803.0,55.0,1.25,14.5,383.5,630.37,506.87
2016,7,21,7,30,831.0,58.0,1.2,15.0,436.0,688.35,545.67
2016,7,21,7,45,852.0,60.5,1.2,15.5,487.0,740.0,579.14
2016,7,21,8,0,873.0,63.0,1.2,16.0,538.0,790.44,610.9
2016,7,21,8,15,888.0,64.5,1.2,16.5,586.0,833.03,636.52
2016,7,21,8,30,903.0,66.0,1.2,17.0,634.0,873.36,660.18
2016,7,21,8,45,914.5,67.5,1.25,17.5,679.0,908.0,680.45
2016,7,21,9,0,926.0,69.0,1.3,18.0,724.0,939.67,698.64
2016,7,21,9,15,935.0,70.5,1.3,18.5,764.0,965.79,712.33
2016,7,21,9,30,944.0,72.0,1.3,19.0,804.0,988.42,723.75
2016,7,21,9,45,950.0,74.0,1.3,19.5,838.5,1005.07,731.38
2016,7,21,10,0,956.0,76.0,1.3,20.0,873.0,1017.85,736.67
2016,7,21,10,15,961.5,76.5,1.3,20.5,902.0,1024.53,738.27
2016,7,21,10,30,967.0,77.0,1.3,21.0,931.0,1027.21,737.55
2016,7,21,10,45,971.0,77.5,1.35,21.5,953.0,1024.39,734.45
2016,7,21,11,0,975.0,78.0,1.4,22.0,975.0,1017.51,728.98
2016,7,21,11,15,978.0,78.5,1.45,22.0,990.0,1005.63,721.92
2016,7,21,11,30,981.0,79.0,1.5,22.0,1005.0,989.75,712.44
2016,7,21,11,45,982.5,79.0,1.55,22.0,1012.5,968.1,699.35
2016,7,21,12,0,984.0,79.0,1.6,22.0,1020.0,942.71,683.89
2016,7,21,12,15,984.5,79.0,1.65,22.0,1020.0,912.83,665.48
2016,7,21,12,30,985.0,79.0,1.7,22.0,1020.0,879.53,644.71
2016,7,21,12,45,976.0,84.5,1.75,22.0,1010.5,840.43,619.92
2016,7,21,13,0,967.0,90.0,1.8,22.0,1001.0,798.7,593.11
2016,7,21,13,15,964.5,89.5,1.8,21.5,986.0,754.03,563.72
2016,7,21,13,30,962.0,89.0,1.8,21.0,971.0,706.84,530.51
2016,7,21,13,45,960.0,87.5,1.85,21.0,949.0,656.79,493.56
2016,7,21,14,0,958.0,86.0,1.9,21.0,927.0,604.56,453.78
2016,7,21,14,15,952.5,85.0,1.9,20.5,898.0,549.02,410.72
2016,7,21,14,30,947.0,84.0,1.9,20.0,869.0,492.09,364.96
2016,7,21,14,45,942.5,81.0,1.9,20.0,834.0,432.86,315.13
2016,7,21,15,0,938.0,78.0,1.9,20.0,799.0,372.65,263.11
2016,7,21,15,15,928.5,76.5,1.85,19.5,758.5,311.51,210.02
2016,7,21,15,30,919.0,75.0,1.8,19.0,718.0,250.44,157.45
2016,7,21,15,45,909.5,72.0,1.8,19.0,673.0,188.62,107.41
2016,7,21,16,0,900.0,69.0,1.8,19.0,628.0,127.43,66.75
2016,7,21,16,15,884.0,67.0,1.75,18.5,579.0,67.61,52.79
2016,7,21,16,30,868.0,65.0,1.7,18.0,530.0,62.13,48.43
2016,7,21,16,45,849.5,61.5,1.7,18.0,478.5,59.25,46.12
2016,7,21,17,0,831.0,58.0,1.7,18.0,427.0,56.22,43.67
2016,7,21,17,15,801.5,55.0,1.65,17.5,374.5,53.28,41.35
2016,7,21,17,30,772.0,52.0,1.6,17.0,322.0,44.85,34.13
2016,7,21,17,45,732.0,47.5,1.55,16.5,270.0,41.35,31.16
2016,7,21,18,0,692.0,43.0,1.5,16.0,218.0,37.78,28.02
2016,7,21,18,15,626.5,38.0,1.4,15.0,169.0,33.59,24.24
2016,7,21,18,30,561.0,33.0,1.3,14.0,120.0,29.44,20.29
2016,7,21,18,45,448.0,25.0,1.25,13.5,78.5,22.39,13.36
2016,7,21,19,0,335.0,17.0,1.2,13.0,37.0,15.31,0.58
2016,7,21,19,15,167.5,8.5,1.15,12.5,18.5,7.26,0.0
2016,7,21,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,5,15,175.0,9.5,0.8,10.0,21.0,54.1,0.0
2016,7,22,5,30,350.0,19.0,0.8,11.0,42.0,145.42,71.98
2016,7,22,5,45,459.0,26.5,0.85,12.0,84.5,220.99,166.81
2016,7,22,6,0,568.0,34.0,0.9,13.0,127.0,304.04,240.44
