Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,6,15,632.0,39.5,0.9,13.5,176.5,373.99,301.5
2016,7,22,6,30,696.0,45.0,0.9,14.0,226.0,449.52,364.32
2016,7,22,6,45,738.5,48.5,0.95,14.5,278.5,514.76,416.7
2016,7,22,7,0,781.0,52.0,1.0,15.0,331.0,577.01,464.7
2016,7,22,7,15,810.0,54.5,1.0,15.5,384.0,635.25,506.37
2016,7,22,7,30,839.0,57.0,1.0,16.0,437.0,693.7,545.42
2016,7,22,7,45,860.5,59.5,1.05,17.0,489.0,746.13,578.5
2016,7,22,8,0,882.0,62.0,1.1,18.0,541.0,797.36,609.85
2016,7,22,8,15,898.0,64.0,1.1,18.5,590.0,841.77,636.28
2016,7,22,8,30,914.0,66.0,1.1,19.0,639.0,883.93,660.75
2016,7,22,8,45,926.0,67.5,1.15,20.0,684.5,919.36,679.9
2016,7,22,9,0,938.0,69.0,1.2,21.0,730.0,951.79,696.91
2016,7,22,9,15,947.0,70.5,1.2,21.0,771.0,978.17,711.77
2016,7,22,9,30,956.0,72.0,1.2,21.0,812.0,1001.01,724.43
2016,7,22,9,45,950.0,81.0,1.25,21.5,844.5,1014.06,730.51
2016,7,22,10,0,944.0,90.0,1.3,22.0,877.0,1022.67,734.02
2016,7,22,10,15,950.0,91.5,1.35,22.5,906.0,1030.65,737.29
2016,7,22,10,30,956.0,93.0,1.4,23.0,935.0,1034.62,738.19
2016,7,22,10,45,961.0,93.0,1.45,23.5,957.5,1032.02,735.16
2016,7,22,11,0,966.0,93.0,1.5,24.0,980.0,1025.39,729.81
2016,7,22,11,15,968.5,93.5,1.5,24.0,995.0,1012.85,721.58
2016,7,22,11,30,971.0,94.0,1.5,24.0,1010.0,996.35,711.05
2016,7,22,11,45,973.5,93.5,1.55,24.5,1017.5,975.04,696.96
2016,7,22,12,0,976.0,93.0,1.6,25.0,1025.0,949.99,680.57
2016,7,22,12,15,975.5,93.5,1.65,25.0,1025.0,919.67,662.12
2016,7,22,12,30,975.0,94.0,1.7,25.0,1025.0,885.99,641.41
2016,7,22,12,45,974.5,93.0,1.75,25.5,1017.0,847.8,616.36
2016,7,22,13,0,974.0,92.0,1.8,26.0,1009.0,806.59,589.17
2016,7,22,13,15,971.0,91.5,1.8,25.5,993.0,761.18,559.83
2016,7,22,13,30,968.0,91.0,1.8,25.0,977.0,713.28,526.74
2016,7,22,13,45,964.0,90.0,1.8,25.0,954.0,662.05,489.29
2016,7,22,14,0,960.0,89.0,1.8,25.0,931.0,608.82,449.26
2016,7,22,14,15,954.0,88.0,1.8,24.5,901.0,552.81,406.69
2016,7,22,14,30,948.0,87.0,1.8,24.0,871.0,495.46,361.47
2016,7,22,14,45,940.0,85.5,1.85,24.0,835.0,435.86,312.43
2016,7,22,15,0,932.0,84.0,1.9,24.0,799.0,375.65,261.47
2016,7,22,15,15,921.5,82.0,1.85,23.5,757.5,314.05,208.95
2016,7,22,15,30,911.0,80.0,1.8,23.0,716.0,252.66,157.05
2016,7,22,15,45,883.0,84.0,1.8,22.5,666.5,193.38,110.78
2016,7,22,16,0,855.0,88.0,1.8,22.0,617.0,136.67,74.86
2016,7,22,16,15,836.0,85.0,1.75,21.5,567.5,69.48,53.71
2016,7,22,16,30,817.0,82.0,1.7,21.0,518.0,64.51,49.86
2016,7,22,16,45,779.5,82.0,1.7,20.5,464.5,65.08,50.65
2016,7,22,17,0,742.0,82.0,1.7,20.0,411.0,65.83,51.6
2016,7,22,17,15,706.5,77.0,1.65,19.5,358.5,57.62,44.77
2016,7,22,17,30,671.0,72.0,1.6,19.0,306.0,54.81,42.54
2016,7,22,17,45,620.0,66.0,1.55,18.5,254.5,51.03,39.38
2016,7,22,18,0,569.0,60.0,1.5,18.0,203.0,47.18,36.03
2016,7,22,18,15,493.5,52.0,1.4,17.0,155.0,41.5,30.94
2016,7,22,18,30,418.0,44.0,1.3,16.0,107.0,35.75,25.56
2016,7,22,18,45,297.0,32.0,1.25,15.5,68.5,26.23,16.36
2016,7,22,19,0,176.0,20.0,1.2,15.0,30.0,16.5,0.0
2016,7,22,19,15,88.0,10.0,1.15,14.5,15.0,8.54,0.0
2016,7,22,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,5,15,72.0,12.0,0.65,10.5,16.5,29.19,0.0
2016,7,23,5,30,144.0,24.0,0.6,11.0,33.0,85.66,37.74
2016,7,23,5,45,256.0,38.0,0.6,12.0,72.0,158.24,119.53
2016,7,23,6,0,368.0,52.0,0.6,13.0,111.0,238.83,189.42
2016,7,23,6,15,442.0,62.0,0.6,13.5,158.5,308.64,249.3
2016,7,23,6,30,516.0,72.0,0.6,14.0,206.0,385.31,312.59
2016,7,23,6,45,574.0,78.0,0.6,15.0,258.0,454.52,366.88
2016,7,23,7,0,632.0,84.0,0.6,16.0,310.0,527.67,421.57
2016,7,23,7,15,669.0,90.0,0.6,17.0,362.0,589.81,465.48
2016,7,23,7,30,706.0,96.0,0.6,18.0,414.0,653.08,508.32
2016,7,23,7,45,736.5,99.5,0.6,19.0,466.0,709.06,543.06
2016,7,23,8,0,767.0,103.0,0.6,20.0,518.0,760.95,573.87
2016,7,23,8,15,788.0,106.5,0.65,21.0,567.0,807.99,601.38
2016,7,23,8,30,809.0,110.0,0.7,22.0,616.0,853.29,627.17
2016,7,23,8,45,821.5,114.0,0.75,23.0,660.5,889.42,646.56
2016,7,23,9,0,834.0,118.0,0.8,24.0,705.0,922.78,664.02
2016,7,23,9,15,846.0,120.5,0.85,24.5,745.5,951.02,679.39
2016,7,23,9,30,858.0,123.0,0.9,25.0,786.0,976.05,692.77
2016,7,23,9,45,869.0,124.0,0.95,25.5,821.5,983.05,695.08
2016,7,23,10,0,880.0,125.0,1.0,26.0,857.0,998.31,702.81
2016,7,23,10,15,886.5,126.5,1.05,26.5,885.5,1006.04,705.89
2016,7,23,10,30,893.0,128.0,1.1,27.0,914.0,1009.97,706.85
2016,7,23,10,45,856.5,154.5,1.2,28.0,923.5,1006.53,702.96
2016,7,23,11,0,820.0,181.0,1.3,29.0,933.0,985.74,688.6
2016,7,23,11,15,824.0,182.0,1.3,29.0,947.5,975.35,682.02
2016,7,23,11,30,828.0,183.0,1.3,29.0,962.0,961.31,673.15
2016,7,23,11,45,808.0,197.0,1.35,29.5,962.5,933.65,655.38
2016,7,23,12,0,788.0,211.0,1.4,30.0,963.0,903.06,635.9
2016,7,23,12,15,788.0,211.0,1.45,30.0,962.5,875.26,619.35
2016,7,23,12,30,788.0,211.0,1.5,30.0,962.0,844.64,600.3
2016,7,23,12,45,801.5,200.0,1.55,30.0,959.0,812.88,580.28
2016,7,23,13,0,815.0,189.0,1.6,30.0,956.0,777.74,557.56
2016,7,23,13,15,811.5,188.0,1.65,29.5,941.0,735.53,530.34
2016,7,23,13,30,808.0,187.0,1.7,29.0,926.0,691.36,500.96
2016,7,23,13,45,793.0,190.0,1.75,29.0,900.5,641.6,465.73
2016,7,23,14,0,778.0,193.0,1.8,29.0,875.0,591.33,429.14
2016,7,23,14,15,769.5,190.5,1.8,28.5,846.0,538.42,390.21
2016,7,23,14,30,761.0,188.0,1.8,28.0,817.0,485.26,349.73
2016,7,23,14,45,774.0,172.5,1.8,28.0,788.5,430.51,305.84
2016,7,23,15,0,787.0,157.0,1.8,28.0,760.0,378.05,262.12
2016,7,23,15,15,773.0,153.5,1.8,27.5,719.5,315.64,211.37
2016,7,23,15,30,759.0,150.0,1.8,27.0,679.0,258.74,165.0
2016,7,23,15,45,770.5,134.0,1.8,27.0,640.5,198.28,117.2
2016,7,23,16,0,782.0,118.0,1.8,27.0,602.0,143.3,80.97
2016,7,23,16,15,760.5,114.0,1.75,26.0,553.0,80.46,61.83
2016,7,23,16,30,739.0,110.0,1.7,25.0,504.0,76.0,58.66
2016,7,23,16,45,729.5,100.0,1.7,24.5,456.0,71.02,54.81
2016,7,23,17,0,720.0,90.0,1.7,24.0,408.0,65.63,50.57
2016,7,23,17,15,683.0,84.5,1.6,23.0,355.5,62.78,48.53
2016,7,23,17,30,646.0,79.0,1.5,22.0,303.0,59.83,46.33
2016,7,23,17,45,605.0,70.5,1.45,21.5,252.5,54.43,41.82
2016,7,23,18,0,564.0,62.0,1.4,21.0,202.0,48.8,36.96
2016,7,23,18,15,487.0,53.5,1.3,20.0,154.0,42.77,31.63
2016,7,23,18,30,410.0,45.0,1.2,19.0,106.0,36.65,25.97
2016,7,23,18,45,284.5,32.5,1.1,18.0,67.5,26.7,16.46
2016,7,23,19,0,159.0,20.0,1.0,17.0,29.0,15.62,0.0
2016,7,23,19,15,79.5,10.0,0.95,16.0,14.5,8.54,0.0
2016,7,23,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,5,15,50.0,11.5,0.65,10.5,15.0,22.99,0.0
2016,7,24,5,30,100.0,23.0,0.6,11.0,30.0,69.99,26.49
2016,7,24,5,45,202.0,40.0,0.6,12.0,67.5,140.79,106.03
2016,7,24,6,0,304.0,57.0,0.6,13.0,105.0,215.76,171.25
2016,7,24,6,15,379.0,69.5,0.6,13.5,151.5,283.41,229.34
2016,7,24,6,30,454.0,82.0,0.6,14.0,198.0,358.7,291.72
2016,7,24,6,45,524.0,87.5,0.65,15.0,250.5,435.13,352.21
2016,7,24,7,0,594.0,93.0,0.7,16.0,303.0,513.65,411.74
2016,7,24,7,15,633.0,99.5,0.7,16.5,355.0,576.34,457.22
2016,7,24,7,30,672.0,106.0,0.7,17.0,407.0,640.35,501.99
2016,7,24,7,45,709.5,108.0,0.75,18.0,460.0,698.95,540.31
2016,7,24,8,0,747.0,110.0,0.8,19.0,513.0,757.75,577.06
2016,7,24,8,15,769.0,114.0,0.8,19.5,562.0,801.11,602.73
2016,7,24,8,30,791.0,118.0,0.8,20.0,611.0,847.37,629.96
2016,7,24,8,45,801.5,124.0,0.85,21.0,655.5,883.45,649.6
2016,7,24,9,0,812.0,130.0,0.9,22.0,700.0,916.7,667.25
2016,7,24,9,15,825.0,132.5,0.9,22.5,741.0,945.51,682.27
2016,7,24,9,30,838.0,135.0,0.9,23.0,782.0,971.17,695.25
2016,7,24,9,45,816.0,155.0,0.9,24.0,808.5,977.95,695.14
2016,7,24,10,0,794.0,175.0,0.9,25.0,835.0,979.83,692.38
2016,7,24,10,15,803.0,177.5,0.9,25.5,864.5,990.55,696.59
2016,7,24,10,30,812.0,180.0,0.9,26.0,894.0,997.6,698.53
2016,7,24,10,45,775.5,208.0,0.95,26.5,903.5,991.13,693.37
2016,7,24,11,0,739.0,236.0,1.0,27.0,913.0,971.98,680.74
2016,7,24,11,15,743.5,237.5,1.05,27.0,928.0,962.71,675.72
2016,7,24,11,30,748.0,239.0,1.1,27.0,943.0,949.89,668.43
2016,7,24,11,45,720.0,259.5,1.15,27.5,941.0,921.49,649.27
2016,7,24,12,0,692.0,280.0,1.2,28.0,939.0,890.32,628.31
2016,7,24,12,15,692.0,279.5,1.2,28.0,938.5,862.96,610.93
2016,7,24,12,30,692.0,279.0,1.2,28.0,938.0,832.98,591.62
2016,7,24,12,45,715.5,261.5,1.25,28.0,938.0,804.83,574.4
2016,7,24,13,0,739.0,244.0,1.3,28.0,938.0,772.91,554.21
2016,7,24,13,15,734.0,242.5,1.3,28.0,922.5,730.39,525.5
2016,7,24,13,30,729.0,241.0,1.3,28.0,907.0,686.28,495.16
2016,7,24,13,45,695.5,253.5,1.35,28.0,876.5,634.44,458.92
2016,7,24,14,0,662.0,266.0,1.4,28.0,846.0,583.8,422.65
2016,7,24,14,15,652.0,262.0,1.4,27.5,816.5,534.41,386.93
2016,7,24,14,30,642.0,258.0,1.4,27.0,787.0,484.97,349.98
2016,7,24,14,45,638.5,247.0,1.45,27.0,754.5,433.16,309.64
2016,7,24,15,0,635.0,236.0,1.5,27.0,722.0,381.08,267.99
2016,7,24,15,15,618.0,229.5,1.45,26.5,681.0,328.5,225.92
2016,7,24,15,30,601.0,223.0,1.4,26.0,640.0,276.94,184.97
2016,7,24,15,45,612.0,202.0,1.4,25.5,602.5,222.42,142.76
2016,7,24,16,0,623.0,181.0,1.4,25.0,565.0,165.93,104.6
2016,7,24,16,15,596.5,173.0,1.35,24.5,516.5,116.01,91.64
2016,7,24,16,30,570.0,165.0,1.3,24.0,468.0,109.9,87.17
2016,7,24,16,45,571.5,146.0,1.3,23.5,423.5,99.88,79.29
2016,7,24,17,0,573.0,127.0,1.3,23.0,379.0,90.71,72.02
2016,7,24,17,15,531.0,117.5,1.25,22.0,328.0,83.72,66.62
2016,7,24,17,30,489.0,108.0,1.2,21.0,277.0,78.0,62.17
2016,7,24,17,45,458.0,93.0,1.15,20.0,230.0,68.36,54.17
2016,7,24,18,0,427.0,78.0,1.1,19.0,183.0,58.32,45.57
2016,7,24,18,15,353.0,64.5,1.0,18.0,137.5,48.73,37.08
2016,7,24,18,30,279.0,51.0,0.9,17.0,92.0,38.91,28.13
2016,7,24,18,45,139.5,36.5,0.85,16.0,57.0,28.33,17.86
2016,7,24,19,0,0.0,22.0,0.8,15.0,22.0,17.49,0.0
2016,7,24,19,15,0.0,11.0,0.8,14.5,11.0,9.39,0.0
2016,7,24,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,25,5,15,60.0,10.0,0.6,10.5,13.5,24.38,0.0
2016,7,25,5,30,120.0,20.0,0.6,11.0,27.0,72.2,22.78
2016,7,25,5,45,214.0,36.5,0.6,11.5,64.0,141.32,106.12
2016,7,25,6,0,308.0,53.0,0.6,12.0,101.0,213.17,169.69
2016,7,25,6,15,379.0,66.0,0.55,12.5,147.0,279.77,227.14
2016,7,25,6,30,450.0,79.0,0.5,13.0,193.0,353.57,288.36
2016,7,25,6,45,503.5,88.5,0.5,14.0,243.5,424.38,344.22
2016,7,25,7,0,557.0,98.0,0.5,15.0,294.0,495.58,397.82
2016,7,25,7,15,595.5,106.0,0.5,15.5,346.0,558.09,443.29
2016,7,25,7,30,634.0,114.0,0.5,16.0,398.0,621.98,488.02
2016,7,25,7,45,661.0,121.0,0.55,17.0,448.0,676.81,524.31
2016,7,25,8,0,688.0,128.0,0.6,18.0,498.0,731.26,558.44
2016,7,25,8,15,711.0,133.5,0.6,18.5,547.0,779.9,587.93
2016,7,25,8,30,734.0,139.0,0.6,19.0,596.0,827.14,615.86
2016,7,25,8,45,746.0,146.0,0.65,20.0,640.0,864.41,636.43
2016,7,25,9,0,758.0,153.0,0.7,21.0,684.0,899.09,655.13
2016,7,25,9,15,772.0,157.0,0.75,21.5,725.0,929.52,672.19
2016,7,25,9,30,786.0,161.0,0.8,22.0,766.0,949.6,682.71
2016,7,25,9,45,831.5,145.0,0.85,23.0,811.5,983.78,700.83
2016,7,25,10,0,877.0,129.0,0.9,24.0,857.0,1001.87,708.63
2016,7,25,10,15,884.5,131.0,0.95,24.0,886.0,1011.02,713.98
2016,7,25,10,30,892.0,133.0,1.0,24.0,915.0,1016.37,717.23
2016,7,25,10,45,871.5,150.0,1.05,24.5,930.0,1004.84,708.91
2016,7,25,11,0,851.0,167.0,1.1,25.0,945.0,1004.44,707.76
2016,7,25,11,15,854.5,168.0,1.1,25.0,960.0,993.32,700.44
2016,7,25,11,30,858.0,169.0,1.1,25.0,975.0,978.46,691.04
2016,7,25,11,45,837.5,184.0,1.15,25.5,976.0,951.03,673.49
2016,7,25,12,0,817.0,199.0,1.2,26.0,977.0,920.49,654.08
2016,7,25,12,15,817.0,199.0,1.2,26.0,976.5,891.94,636.41
2016,7,25,12,30,817.0,199.0,1.2,26.0,976.0,860.47,616.77
2016,7,25,12,45,829.5,189.0,1.25,26.5,972.5,827.65,594.98
2016,7,25,13,0,842.0,179.0,1.3,27.0,969.0,791.42,570.51
2016,7,25,13,15,838.0,178.0,1.3,26.5,953.0,747.72,541.9
2016,7,25,13,30,834.0,177.0,1.3,26.0,937.0,702.01,511.17
2016,7,25,13,45,811.0,185.0,1.35,26.0,909.5,650.12,474.51
2016,7,25,14,0,788.0,193.0,1.4,26.0,882.0,598.27,436.84
2016,7,25,14,15,779.0,190.5,1.35,25.5,852.0,544.46,396.95
2016,7,25,14,30,770.0,188.0,1.3,25.0,822.0,490.4,355.54
2016,7,25,14,45,764.0,181.5,1.3,25.0,787.5,434.26,310.81
2016,7,25,15,0,758.0,175.0,1.3,25.0,753.0,377.82,264.62
2016,7,25,15,15,742.5,171.0,1.25,24.5,712.0,320.51,217.63
2016,7,25,15,30,727.0,167.0,1.2,24.0,671.0,264.42,171.92
2016,7,25,15,45,553.0,204.0,1.2,24.0,572.5,214.77,140.11
2016,7,25,16,0,379.0,241.0,1.2,24.0,474.0,189.78,131.84
2016,7,25,16,15,532.0,184.5,1.15,23.5,482.0,121.58,96.52
2016,7,25,16,30,685.0,128.0,1.1,23.0,490.0,87.43,68.68
2016,7,25,16,45,681.5,114.0,1.1,22.5,443.5,80.13,62.98
2016,7,25,17,0,678.0,100.0,1.1,22.0,397.0,72.29,56.68
2016,7,25,17,15,638.5,93.5,1.05,21.0,344.5,69.01,54.3
2016,7,25,17,30,599.0,87.0,1.0,20.0,292.0,65.61,51.73
2016,7,25,17,45,565.0,75.5,0.95,19.5,243.0,58.15,45.42
2016,7,25,18,0,531.0,64.0,0.9,19.0,194.0,50.32,38.6
2016,7,25,18,15,453.0,54.5,0.8,18.0,146.5,43.55,32.57
2016,7,25,18,30,375.0,45.0,0.7,17.0,99.0,36.65,26.16
2016,7,25,18,45,187.5,35.0,0.65,16.0,62.0,26.96,16.59
2016,7,25,19,0,0.0,25.0,0.6,15.0,25.0,19.4,0.0
2016,7,25,19,15,0.0,12.5,0.6,14.5,12.5,10.67,0.0
2016,7,25,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,26,5,15,62.0,10.0,0.55,12.5,13.5,24.93,0.0
2016,7,26,5,30,124.0,20.0,0.5,13.0,27.0,73.34,17.41
2016,7,26,5,45,221.5,36.0,0.45,13.5,64.0,144.05,106.83
2016,7,26,6,0,319.0,52.0,0.4,14.0,101.0,217.26,171.13
2016,7,26,6,15,391.5,64.0,0.35,15.0,147.0,284.05,227.7
2016,7,26,6,30,464.0,76.0,0.3,16.0,193.0,362.15,290.77
2016,7,26,6,45,517.0,85.0,0.3,17.0,243.5,429.47,342.95
2016,7,26,7,0,570.0,94.0,0.3,18.0,294.0,500.46,395.42
2016,7,26,7,15,608.5,101.5,0.3,19.0,345.5,563.0,439.19
2016,7,26,7,30,647.0,109.0,0.3,20.0,397.0,626.91,482.03
2016,7,26,7,45,673.0,115.5,0.3,21.0,447.0,680.92,515.9
2016,7,26,8,0,699.0,122.0,0.3,22.0,497.0,734.45,547.63
2016,7,26,8,15,721.5,127.0,0.3,23.0,545.5,782.48,574.7
2016,7,26,8,30,744.0,132.0,0.3,24.0,594.0,829.06,600.13
2016,7,26,8,45,757.0,138.0,0.35,25.0,638.0,866.43,620.01
2016,7,26,9,0,770.0,144.0,0.4,26.0,682.0,901.24,638.13
2016,7,26,9,15,783.5,147.5,0.45,26.5,722.5,924.49,650.22
2016,7,26,9,30,797.0,151.0,0.5,27.0,763.0,951.12,664.54
2016,7,26,9,45,821.5,146.0,0.55,28.0,802.0,976.36,676.59
2016,7,26,10,0,846.0,141.0,0.6,29.0,841.0,998.29,686.6
2016,7,26,10,15,853.5,143.0,0.65,29.5,870.0,1007.45,690.45
2016,7,26,10,30,861.0,145.0,0.7,30.0,899.0,998.94,684.13
2016,7,26,10,45,853.0,154.5,0.8,30.5,917.5,1006.88,688.96
2016,7,26,11,0,845.0,164.0,0.9,31.0,936.0,996.99,682.99
2016,7,26,11,15,848.5,165.0,0.9,31.0,950.5,985.98,676.09
2016,7,26,11,30,852.0,166.0,0.9,31.0,965.0,971.25,667.06
2016,7,26,11,45,841.5,174.0,0.95,31.5,968.5,946.66,651.79
2016,7,26,12,0,831.0,182.0,1.0,32.0,972.0,918.9,634.68
2016,7,26,12,15,830.5,182.0,1.05,32.0,971.5,889.74,617.93
2016,7,26,12,30,830.0,182.0,1.1,32.0,971.0,857.64,599.18
2016,7,26,12,45,838.0,175.0,1.15,32.0,965.5,823.42,578.68
2016,7,26,13,0,846.0,168.0,1.2,32.0,960.0,786.08,555.12
2016,7,26,13,15,842.0,167.0,1.2,32.0,944.0,742.3,526.04
2016,7,26,13,30,838.0,166.0,1.2,32.0,928.0,696.5,494.97
2016,7,26,13,45,826.5,167.0,1.2,32.0,903.5,645.93,459.84
2016,7,26,14,0,815.0,168.0,1.2,32.0,879.0,594.43,423.08
2016,7,26,14,15,806.5,165.5,1.2,31.5,849.0,541.06,384.7
2016,7,26,14,30,798.0,163.0,1.2,31.0,819.0,487.03,344.42
2016,7,26,14,45,790.0,158.0,1.2,31.0,784.0,430.87,300.56
2016,7,26,15,0,782.0,153.0,1.2,31.0,749.0,374.52,255.34
2016,7,26,15,15,767.5,149.5,1.2,30.5,708.0,317.56,209.56
2016,7,26,15,30,753.0,146.0,1.2,30.0,667.0,255.36,160.19
2016,7,26,15,45,741.0,138.5,1.2,30.0,622.5,197.41,116.04
2016,7,26,16,0,729.0,131.0,1.2,30.0,578.0,140.74,79.67
2016,7,26,16,15,705.0,126.0,1.2,29.5,529.0,86.94,66.19
2016,7,26,16,30,681.0,121.0,1.2,29.0,480.0,82.71,63.18
2016,7,26,16,45,657.0,113.0,1.2,28.5,430.5,79.19,60.65
2016,7,26,17,0,633.0,105.0,1.2,28.0,381.0,75.41,57.86
2016,7,26,17,15,592.5,97.5,1.15,27.0,329.5,71.57,55.09
2016,7,26,17,30,552.0,90.0,1.1,26.0,278.0,67.56,52.09
2016,7,26,17,45,502.0,80.0,1.05,25.0,229.0,61.31,47.04
2016,7,26,18,0,452.0,70.0,1.0,24.0,180.0,54.81,41.59
2016,7,26,18,15,377.0,58.0,0.9,23.0,135.0,44.18,32.36
2016,7,26,18,30,302.0,46.0,0.8,22.0,90.0,35.34,24.4
2016,7,26,18,45,151.0,33.0,0.75,21.0,55.0,25.36,14.72
2016,7,26,19,0,0.0,20.0,0.7,20.0,20.0,15.97,0.0
2016,7,26,19,15,0.0,10.0,0.65,19.5,10.0,8.54,0.0
2016,7,26,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,5,15,29.5,7.5,0.4,14.5,9.0,14.22,0.0
2016,7,27,5,30,59.0,15.0,0.4,15.0,18.0,39.39,3.1
2016,7,27,5,45,131.0,34.5,0.45,15.5,51.5,99.02,71.66
2016,7,27,6,0,203.0,54.0,0.5,16.0,85.0,159.99,125.08
2016,7,27,6,15,264.5,71.0,0.5,16.5,127.5,230.19,184.44
2016,7,27,6,30,326.0,88.0,0.5,17.0,170.0,297.28,239.85
2016,7,27,6,45,383.5,100.0,0.5,18.0,218.0,362.06,291.08
2016,7,27,7,0,441.0,112.0,0.5,19.0,266.0,431.67,343.79
2016,7,27,7,15,480.0,122.5,0.5,20.0,314.5,490.96,386.42
2016,7,27,7,30,519.0,133.0,0.5,21.0,363.0,552.25,428.8
2016,7,27,7,45,556.5,139.0,0.5,22.0,412.5,608.8,466.21
2016,7,27,8,0,594.0,145.0,0.5,23.0,462.0,674.82,508.53
2016,7,27,8,15,618.0,151.5,0.55,23.5,508.5,722.58,538.69
2016,7,27,8,30,642.0,158.0,0.6,24.0,555.0,769.25,567.2
2016,7,27,8,45,658.5,164.0,0.65,25.0,598.0,807.18,588.38
2016,7,27,9,0,675.0,170.0,0.7,26.0,641.0,843.02,607.95
2016,7,27,9,15,690.0,174.5,0.75,26.5,680.5,873.46,625.05
2016,7,27,9,30,705.0,179.0,0.8,27.0,720.0,901.26,640.45
2016,7,27,9,45,717.5,182.0,0.9,27.5,754.5,922.14,652.39
2016,7,27,10,0,730.0,185.0,1.0,28.0,789.0,939.9,662.49
2016,7,27,10,15,739.0,188.0,1.05,28.0,817.0,950.94,668.97
2016,7,27,10,30,748.0,191.0,1.1,28.0,845.0,958.53,673.52
2016,7,27,10,45,747.5,197.0,1.15,28.5,865.0,956.41,670.9
2016,7,27,11,0,747.0,203.0,1.2,29.0,885.0,950.71,666.3
2016,7,27,11,15,751.0,204.5,1.2,29.0,899.5,941.26,660.08
2016,7,27,11,30,755.0,206.0,1.2,29.0,914.0,928.31,651.83
2016,7,27,11,45,751.0,211.0,1.25,29.5,919.5,907.99,638.56
2016,7,27,12,0,747.0,216.0,1.3,30.0,925.0,884.53,623.42
2016,7,27,12,15,747.0,216.0,1.3,30.0,925.0,856.97,605.9
2016,7,27,12,30,747.0,216.0,1.3,30.0,925.0,826.6,586.3
2016,7,27,12,45,744.0,216.0,1.3,30.0,917.0,791.24,563.21
2016,7,27,13,0,741.0,216.0,1.3,30.0,909.0,753.65,538.3
2016,7,27,13,15,736.5,214.5,1.3,29.5,893.5,711.71,511.09
2016,7,27,13,30,732.0,213.0,1.3,29.0,878.0,668.1,482.03
2016,7,27,13,45,727.5,209.0,1.3,29.0,856.5,621.01,448.86
2016,7,27,14,0,723.0,205.0,1.3,29.0,835.0,572.71,413.93
2016,7,27,14,15,713.5,202.0,1.3,28.5,806.0,521.66,376.78
2016,7,27,14,30,704.0,199.0,1.3,28.0,777.0,470.3,338.11
2016,7,27,14,45,704.0,188.5,1.3,28.0,745.0,416.99,296.04
2016,7,27,15,0,704.0,178.0,1.3,28.0,713.0,362.89,252.18
2016,7,27,15,15,688.0,173.5,1.25,27.5,673.0,308.15,207.84
2016,7,27,15,30,672.0,169.0,1.2,27.0,633.0,254.76,164.88
2016,7,27,15,45,673.0,155.5,1.2,27.0,593.5,199.21,121.7
2016,7,27,16,0,674.0,142.0,1.2,27.0,554.0,143.54,84.75
2016,7,27,16,15,649.5,136.0,1.15,26.5,506.5,92.35,71.5
2016,7,27,16,30,625.0,130.0,1.1,26.0,459.0,88.11,68.47
2016,7,27,16,45,617.0,117.0,1.1,25.5,413.5,81.55,63.39
2016,7,27,17,0,609.0,104.0,1.1,25.0,368.0,74.48,57.82
2016,7,27,17,15,569.5,96.5,1.05,24.0,318.0,70.65,55.03
2016,7,27,17,30,530.0,89.0,1.0,23.0,268.0,66.66,51.99
2016,7,27,17,45,496.0,77.0,0.95,22.5,222.0,58.94,45.51
2016,7,27,18,0,462.0,65.0,0.9,22.0,176.0,50.82,38.51
2016,7,27,18,15,387.0,54.0,0.8,21.0,132.0,42.93,31.56
2016,7,27,18,30,312.0,43.0,0.7,20.0,88.0,33.16,22.75
2016,7,27,18,45,156.0,31.5,0.65,19.5,54.0,24.25,13.77
2016,7,27,19,0,0.0,20.0,0.6,19.0,20.0,15.9,0.0
2016,7,27,19,15,0.0,10.0,0.55,18.5,10.0,8.54,0.0
2016,7,27,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.5,0.4,12.5,12.5,10.67,0.0
2016,7,28,5,30,0.0,25.0,0.4,13.0,25.0,25.01,0.0
2016,7,28,5,45,175.0,35.0,0.4,13.5,61.0,126.12,92.54
2016,7,28,6,0,350.0,45.0,0.4,14.0,97.0,225.94,177.72
2016,7,28,6,15,423.0,55.0,0.4,14.5,142.5,294.2,236.17
2016,7,28,6,30,496.0,65.0,0.4,15.0,188.0,369.51,298.3
2016,7,28,6,45,545.5,72.5,0.4,16.0,237.0,434.39,349.14
2016,7,28,7,0,595.0,80.0,0.4,17.0,286.0,502.65,400.09
2016,7,28,7,15,631.5,86.0,0.4,17.5,336.5,563.04,443.6
2016,7,28,7,30,668.0,92.0,0.4,18.0,387.0,624.65,486.25
2016,7,28,7,45,695.0,96.5,0.45,19.0,436.5,677.86,519.99
2016,7,28,8,0,722.0,101.0,0.5,20.0,486.0,730.66,552.54
2016,7,28,8,15,742.5,105.0,0.5,20.5,533.5,772.76,577.32
2016,7,28,8,30,763.0,109.0,0.5,21.0,581.0,817.09,603.16
2016,7,28,8,45,776.0,113.5,0.55,22.0,624.0,853.25,622.9
2016,7,28,9,0,789.0,118.0,0.6,23.0,667.0,886.81,640.78
2016,7,28,9,15,801.5,120.5,0.65,23.5,706.5,914.86,656.24
2016,7,28,9,30,814.0,123.0,0.7,24.0,746.0,939.86,669.82
2016,7,28,9,45,822.0,126.0,0.75,25.0,780.0,957.81,677.72
2016,7,28,10,0,830.0,129.0,0.8,26.0,814.0,959.61,675.81
2016,7,28,10,15,837.0,130.5,0.85,26.5,842.0,967.68,679.41
2016,7,28,10,30,844.0,132.0,0.9,27.0,870.0,972.15,680.8
2016,7,28,10,45,831.0,144.5,0.95,27.5,886.0,977.76,683.05
2016,7,28,11,0,818.0,157.0,1.0,28.0,902.0,966.52,675.09
2016,7,28,11,15,821.5,158.0,1.05,28.0,916.5,955.96,669.17
2016,7,28,11,30,825.0,159.0,1.1,28.0,931.0,941.79,661.05
2016,7,28,11,45,810.0,170.0,1.15,28.0,933.0,916.64,646.18
2016,7,28,12,0,795.0,181.0,1.2,28.0,935.0,888.46,629.44
2016,7,28,12,15,795.0,181.0,1.2,28.0,934.5,860.73,612.21
2016,7,28,12,30,795.0,181.0,1.2,28.0,934.0,830.13,593.08
2016,7,28,12,45,791.5,181.0,1.25,28.0,926.0,794.07,570.31
2016,7,28,13,0,788.0,181.0,1.3,28.0,918.0,755.73,545.2
2016,7,28,13,15,784.0,180.0,1.3,27.5,902.5,714.12,517.86
2016,7,28,13,30,780.0,179.0,1.3,27.0,887.0,670.65,488.5
2016,7,28,13,45,767.0,181.0,1.3,27.0,863.0,622.43,454.01
2016,7,28,14,0,754.0,183.0,1.3,27.0,839.0,573.57,418.17
2016,7,28,14,15,745.0,180.5,1.25,27.0,810.0,521.38,378.74
2016,7,28,14,30,736.0,178.0,1.2,27.0,781.0,469.14,338.15
2016,7,28,14,45,540.0,254.5,1.2,27.0,686.5,402.45,288.68
2016,7,28,15,0,344.0,331.0,1.2,27.0,592.0,355.82,255.67
2016,7,28,15,15,331.5,314.0,1.15,26.5,554.5,313.31,223.27
2016,7,28,15,30,319.0,297.0,1.1,26.0,517.0,272.36,192.13
2016,7,28,15,45,298.0,279.0,1.1,25.5,473.5,231.22,162.32
2016,7,28,16,0,277.0,261.0,1.1,25.0,430.0,192.92,137.15
2016,7,28,16,15,241.5,242.5,1.05,24.5,381.0,156.96,125.07
2016,7,28,16,30,206.0,224.0,1.0,24.0,332.0,153.31,122.86
2016,7,28,16,45,188.5,201.0,1.0,24.0,292.0,139.69,112.09
2016,7,28,17,0,171.0,178.0,1.0,24.0,252.0,125.61,100.85
2016,7,28,17,15,159.5,155.5,0.95,23.0,217.5,111.44,89.71
2016,7,28,17,30,148.0,133.0,0.9,22.0,183.0,96.83,77.92
2016,7,28,17,45,136.5,111.0,0.85,21.5,151.0,82.1,65.57
2016,7,28,18,0,125.0,89.0,0.8,21.0,119.0,66.98,52.57
2016,7,28,18,15,100.0,68.5,0.75,20.0,89.0,52.34,39.78
2016,7,28,18,30,75.0,48.0,0.7,19.0,59.0,37.41,26.43
2016,7,28,18,45,37.5,30.5,0.7,18.5,36.0,24.17,13.56
2016,7,28,19,0,0.0,13.0,0.7,18.0,13.0,11.1,0.0
2016,7,28,19,15,0.0,6.5,0.65,17.5,6.5,5.55,0.0
2016,7,28,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,9.0,0.4,13.0,9.0,7.68,0.0
2016,7,29,5,30,0.0,18.0,0.4,13.0,18.0,15.81,0.0
2016,7,29,5,45,124.5,33.5,0.4,13.5,51.5,96.27,69.35
2016,7,29,6,0,249.0,49.0,0.4,14.0,85.0,184.43,145.17
2016,7,29,6,15,317.0,63.0,0.4,14.5,128.5,247.7,199.48
2016,7,29,6,30,385.0,77.0,0.4,15.0,172.0,317.99,257.93
2016,7,29,6,45,444.5,86.0,0.45,16.0,220.5,383.62,310.33
2016,7,29,7,0,504.0,95.0,0.5,17.0,269.0,460.69,369.1
2016,7,29,7,15,543.0,103.5,0.5,17.5,318.5,521.9,413.81
2016,7,29,7,30,582.0,112.0,0.5,18.0,368.0,584.72,458.08
2016,7,29,7,45,620.0,115.5,0.55,19.0,418.5,642.4,496.91
2016,7,29,8,0,658.0,119.0,0.6,20.0,469.0,700.57,533.9
2016,7,29,8,15,681.0,124.0,0.6,21.0,516.0,747.79,561.52
2016,7,29,8,30,704.0,129.0,0.6,22.0,563.0,793.75,587.65
2016,7,29,8,45,727.0,131.0,0.65,23.0,608.0,834.64,610.67
2016,7,29,9,0,750.0,133.0,0.7,24.0,653.0,868.13,628.59
2016,7,29,9,15,764.0,136.0,0.75,24.5,693.0,897.44,644.96
2016,7,29,9,30,778.0,139.0,0.8,25.0,733.0,923.85,659.47
2016,7,29,9,45,793.5,138.5,0.85,25.5,768.5,944.88,670.62
2016,7,29,10,0,809.0,138.0,0.9,26.0,804.0,962.65,679.84
2016,7,29,10,15,816.5,140.0,0.9,26.5,832.5,971.76,682.88
2016,7,29,10,30,824.0,142.0,0.9,27.0,861.0,977.23,683.91
2016,7,29,10,45,822.0,148.0,0.95,27.5,880.5,973.83,680.63
2016,7,29,11,0,820.0,154.0,1.0,28.0,900.0,966.67,675.27
2016,7,29,11,15,824.0,155.0,1.05,28.0,915.0,956.58,669.59
2016,7,29,11,30,828.0,156.0,1.1,28.0,930.0,942.86,661.75
2016,7,29,11,45,823.0,161.0,1.15,28.5,935.0,921.15,647.73
2016,7,29,12,0,818.0,166.0,1.2,29.0,940.0,896.21,631.78
2016,7,29,12,15,818.0,166.0,1.2,29.0,940.0,868.0,614.33
2016,7,29,12,30,818.0,166.0,1.2,29.0,940.0,836.84,594.97
2016,7,29,12,45,821.5,162.5,1.3,29.0,934.0,802.58,574.71
2016,7,29,13,0,825.0,159.0,1.4,29.0,928.0,765.49,551.13
2016,7,29,13,15,821.0,158.0,1.4,28.5,913.0,722.55,522.94
2016,7,29,13,30,817.0,157.0,1.4,28.0,898.0,677.63,492.63
2016,7,29,13,45,808.5,157.0,1.4,28.0,874.5,629.0,457.9
2016,7,29,14,0,800.0,157.0,1.4,28.0,851.0,579.21,421.37
2016,7,29,14,15,791.5,155.0,1.4,27.5,822.5,526.91,382.73
2016,7,29,14,30,783.0,153.0,1.4,27.0,794.0,473.97,342.22
2016,7,29,14,45,637.5,212.5,1.4,27.0,719.5,409.65,293.26
2016,7,29,15,0,492.0,272.0,1.4,27.0,645.0,360.83,256.61
2016,7,29,15,15,615.0,205.0,1.3,26.5,645.0,311.54,213.58
2016,7,29,15,30,738.0,138.0,1.2,26.0,645.0,247.03,157.22
2016,7,29,15,45,511.0,198.5,1.2,26.0,538.5,205.43,133.77
2016,7,29,16,0,284.0,259.0,1.2,26.0,432.0,192.34,136.12
2016,7,29,16,15,299.5,232.5,1.15,25.5,401.5,152.54,121.06
2016,7,29,16,30,315.0,206.0,1.1,25.0,371.0,137.76,109.72
2016,7,29,16,45,289.0,187.0,1.1,24.5,326.0,127.17,101.62
2016,7,29,17,0,263.0,168.0,1.1,24.0,281.0,116.12,93.01
2016,7,29,17,15,393.0,128.5,1.05,23.0,272.0,89.77,71.46
2016,7,29,17,30,523.0,89.0,1.0,22.0,263.0,66.81,52.32
2016,7,29,17,45,470.0,79.0,0.95,21.5,215.0,60.54,47.09
2016,7,29,18,0,417.0,69.0,0.9,21.0,167.0,51.98,39.66
2016,7,29,18,15,343.0,56.5,0.85,20.0,123.5,42.96,31.68
2016,7,29,18,30,269.0,44.0,0.8,19.0,80.0,33.76,23.28
2016,7,29,18,45,134.5,29.5,0.75,18.5,47.5,22.71,12.15
2016,7,29,19,0,0.0,15.0,0.7,18.0,15.0,12.8,0.0
2016,7,29,19,15,0.0,7.5,0.65,17.5,7.5,6.4,0.0
2016,7,29,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,10.0,0.5,12.5,10.0,8.54,0.0
2016,7,30,5,30,0.0,20.0,0.5,13.0,20.0,18.6,0.0
2016,7,30,5,45,150.0,33.0,0.5,13.5,55.0,115.04,83.05
2016,7,30,6,0,300.0,46.0,0.5,14.0,90.0,203.6,160.15
2016,7,30,6,15,373.5,58.0,0.5,14.5,134.5,270.12,217.48
2016,7,30,6,30,447.0,70.0,0.5,15.0,179.0,348.89,282.71
2016,7,30,6,45,500.0,78.5,0.55,16.0,228.0,414.93,335.18
2016,7,30,7,0,553.0,87.0,0.6,17.0,277.0,484.73,388.27
2016,7,30,7,15,592.0,94.0,0.6,17.5,327.5,546.42,433.32
2016,7,30,7,30,631.0,101.0,0.6,18.0,378.0,609.61,477.72
2016,7,30,7,45,659.0,107.5,0.65,19.0,427.5,664.7,513.77
2016,7,30,8,0,687.0,114.0,0.7,20.0,477.0,719.55,548.17
2016,7,30,8,15,710.0,118.5,0.75,20.5,525.0,767.18,577.79
2016,7,30,8,30,733.0,123.0,0.8,21.0,573.0,813.47,606.04
2016,7,30,8,45,747.5,128.0,0.85,22.0,617.0,845.56,623.32
2016,7,30,9,0,762.0,133.0,0.9,23.0,661.0,880.46,642.34
2016,7,30,9,15,776.0,136.5,0.95,23.5,701.5,910.56,659.26
2016,7,30,9,30,790.0,140.0,1.0,24.0,742.0,937.71,674.27
2016,7,30,9,45,828.0,128.0,1.05,24.5,784.5,968.37,691.44
2016,7,30,10,0,866.0,116.0,1.1,25.0,827.0,983.99,699.14
2016,7,30,10,15,873.0,117.5,1.15,25.0,856.0,992.36,703.99
2016,7,30,10,30,880.0,119.0,1.2,25.0,885.0,996.99,706.73
2016,7,30,10,45,864.0,133.0,1.3,25.5,901.5,987.58,700.38
2016,7,30,11,0,848.0,147.0,1.4,26.0,918.0,974.02,691.64
2016,7,30,11,15,852.0,148.0,1.4,25.5,933.0,963.87,686.31
2016,7,30,11,30,856.0,149.0,1.4,25.0,948.0,950.11,678.75
2016,7,30,11,45,832.0,166.0,1.45,25.0,948.0,935.22,669.95
2016,7,30,12,0,808.0,183.0,1.5,25.0,948.0,903.98,650.73
2016,7,30,12,15,808.5,183.0,1.5,25.0,947.5,876.17,633.16
2016,7,30,12,30,809.0,183.0,1.5,25.0,947.0,845.4,613.57
2016,7,30,12,45,804.0,184.0,1.5,25.0,938.5,808.35,589.18
2016,7,30,13,0,799.0,185.0,1.5,25.0,930.0,769.05,562.45
2016,7,30,13,15,795.0,184.0,1.45,24.5,914.5,726.76,533.82
2016,7,30,13,30,791.0,183.0,1.4,24.0,899.0,682.59,503.18
2016,7,30,13,45,778.0,185.5,1.4,24.0,875.0,634.01,468.03
2016,7,30,14,0,765.0,188.0,1.4,24.0,851.0,584.75,431.46
2016,7,30,14,15,756.5,185.5,1.3,24.0,822.0,532.08,390.94
2016,7,30,14,30,748.0,183.0,1.2,24.0,793.0,479.18,349.17
2016,7,30,14,45,740.0,177.5,1.2,24.0,759.0,423.92,304.99
2016,7,30,15,0,732.0,172.0,1.2,24.0,725.0,368.6,259.57
2016,7,30,15,15,717.0,168.0,1.15,23.5,685.0,312.63,213.46
2016,7,30,15,30,702.0,164.0,1.1,23.0,645.0,257.86,168.61
2016,7,30,15,45,694.0,154.5,1.1,23.0,602.5,201.71,124.7
2016,7,30,16,0,686.0,145.0,1.1,23.0,560.0,146.44,88.16
2016,7,30,16,15,662.0,139.0,1.05,22.5,512.5,94.28,74.32
2016,7,30,16,30,638.0,133.0,1.0,22.0,465.0,90.79,71.91
2016,7,30,16,45,618.0,123.0,0.95,21.5,416.5,86.22,68.45
2016,7,30,17,0,598.0,113.0,0.9,21.0,368.0,81.3,64.64
2016,7,30,17,15,557.0,104.5,0.85,20.5,318.0,76.96,61.27
2016,7,30,17,30,516.0,96.0,0.8,20.0,268.0,72.42,57.63
2016,7,30,17,45,468.0,84.5,0.8,19.5,219.5,62.75,49.39
2016,7,30,18,0,420.0,73.0,0.8,19.0,171.0,54.89,42.52
2016,7,30,18,15,344.0,60.0,0.75,18.0,126.5,45.55,34.18
2016,7,30,18,30,268.0,47.0,0.7,17.0,82.0,36.01,25.37
2016,7,30,18,45,134.0,31.5,0.7,16.0,49.0,24.24,13.2
2016,7,30,19,0,0.0,16.0,0.7,15.0,16.0,13.66,0.0
2016,7,30,19,15,0.0,8.0,0.65,14.5,8.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,7.5,0.65,11.5,7.5,6.4,0.0
2016,7,31,5,30,0.0,15.0,0.6,12.0,15.0,12.57,0.0
2016,7,31,5,45,109.5,32.5,0.55,12.5,48.5,90.34,64.06
2016,7,31,6,0,219.0,50.0,0.5,13.0,82.0,173.6,136.97
2016,7,31,6,15,285.5,66.5,0.5,13.5,125.0,237.44,192.1
2016,7,31,6,30,352.0,83.0,0.5,14.0,168.0,308.16,251.3
2016,7,31,6,45,408.5,94.5,0.5,15.0,216.5,373.35,303.49
2016,7,31,7,0,465.0,106.0,0.5,16.0,265.0,443.26,357.0
2016,7,31,7,15,505.0,116.0,0.55,16.5,314.0,504.03,402.34
2016,7,31,7,30,545.0,126.0,0.6,17.0,363.0,566.86,447.68
2016,7,31,7,45,576.0,134.0,0.65,18.0,412.5,629.78,490.4
2016,7,31,8,0,607.0,142.0,0.7,19.0,462.0,686.03,527.13
2016,7,31,8,15,631.5,148.0,0.75,19.5,509.0,734.33,558.05
2016,7,31,8,30,656.0,154.0,0.8,20.0,556.0,781.52,587.41
2016,7,31,8,45,667.5,162.5,0.85,21.0,598.0,818.13,608.07
2016,7,31,9,0,679.0,171.0,0.9,22.0,640.0,852.36,626.96
2016,7,31,9,15,694.5,175.5,0.95,22.5,680.0,883.5,644.83
2016,7,31,9,30,710.0,180.0,1.0,23.0,720.0,911.96,660.9
2016,7,31,9,45,689.0,201.0,1.05,23.5,745.0,919.25,663.48
2016,7,31,10,0,668.0,222.0,1.1,24.0,770.0,922.25,663.72
2016,7,31,10,15,677.5,226.0,1.15,24.0,798.5,934.45,671.25
2016,7,31,10,30,687.0,230.0,1.2,24.0,827.0,943.32,676.65
2016,7,31,10,45,679.0,242.0,1.3,24.5,844.5,939.44,673.39
2016,7,31,11,0,671.0,254.0,1.4,25.0,862.0,932.08,667.83
2016,7,31,11,15,675.5,256.0,1.4,25.0,877.0,923.94,662.15
2016,7,31,11,30,680.0,258.0,1.4,25.0,892.0,912.46,654.4
2016,7,31,11,45,665.0,270.5,1.45,25.0,894.5,889.33,639.41
2016,7,31,12,0,650.0,283.0,1.5,25.0,897.0,863.52,622.69
2016,7,31,12,15,649.5,284.0,1.5,24.5,897.5,837.98,607.06
2016,7,31,12,30,649.0,285.0,1.5,24.0,898.0,809.91,589.51
2016,7,31,12,45,742.5,223.5,1.5,24.0,918.5,800.47,585.13
2016,7,31,13,0,836.0,162.0,1.5,24.0,939.0,778.02,571.54
2016,7,31,13,15,832.0,161.0,1.45,24.0,923.5,734.4,540.67
2016,7,31,13,30,828.0,160.0,1.4,24.0,908.0,688.77,507.99
2016,7,31,13,45,795.0,174.5,1.4,24.0,877.5,636.21,469.78
2016,7,31,14,0,762.0,189.0,1.4,24.0,847.0,584.15,431.08
2016,7,31,14,15,752.5,186.0,1.35,23.5,818.0,530.94,391.25
2016,7,31,14,30,743.0,183.0,1.3,23.0,789.0,477.34,349.79
2016,7,31,14,45,718.0,186.5,1.3,22.5,750.5,422.38,306.37
2016,7,31,15,0,693.0,190.0,1.3,22.0,712.0,369.13,263.15
2016,7,31,15,15,677.0,185.0,1.25,21.5,671.5,314.23,217.81
2016,7,31,15,30,661.0,180.0,1.2,21.0,631.0,260.75,173.91
2016,7,31,15,45,644.0,172.5,1.2,21.0,587.5,207.01,132.05
2016,7,31,16,0,627.0,165.0,1.2,21.0,544.0,155.31,98.05
2016,7,31,16,15,601.5,158.0,1.15,20.5,496.0,106.04,84.84
2016,7,31,16,30,576.0,151.0,1.1,20.0,448.0,101.95,81.95
2016,7,31,16,45,556.5,138.0,1.1,19.5,401.0,95.11,76.61
2016,7,31,17,0,537.0,125.0,1.1,19.0,354.0,87.89,70.85
2016,7,31,17,15,495.0,115.0,1.05,18.5,304.5,82.03,66.18
2016,7,31,17,30,453.0,105.0,1.0,18.0,255.0,75.96,61.19
2016,7,31,17,45,411.0,91.0,0.95,17.5,208.5,66.87,53.41
2016,7,31,18,0,369.0,77.0,0.9,17.0,162.0,57.44,45.09
2016,7,31,18,15,295.5,61.5,0.8,16.0,118.5,46.42,35.2
2016,7,31,18,30,222.0,46.0,0.7,15.0,75.0,35.11,24.77
2016,7,31,18,45,141.0,28.5,0.65,14.5,44.0,21.99,11.18
2016,7,31,19,0,60.0,11.0,0.6,14.0,13.0,9.39,0.0
2016,7,31,19,15,30.0,5.5,0.55,13.5,6.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
