Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,80.5,7.5,0.45,12.5,11.0,28.04,0.0
2016,8,1,5,30,161.0,15.0,0.4,13.0,22.0,65.05,0.0
2016,8,1,5,45,286.5,26.0,0.4,13.5,58.0,162.02,115.09
2016,8,1,6,0,412.0,37.0,0.4,14.0,94.0,246.74,192.84
2016,8,1,6,15,487.5,44.5,0.4,14.5,140.5,316.67,253.4
2016,8,1,6,30,563.0,52.0,0.4,15.0,187.0,393.96,317.37
2016,8,1,6,45,614.5,57.5,0.45,15.5,237.5,460.95,370.99
2016,8,1,7,0,666.0,63.0,0.5,16.0,288.0,528.95,423.12
2016,8,1,7,15,701.0,67.0,0.5,16.5,339.5,589.38,466.84
2016,8,1,7,30,736.0,71.0,0.5,17.0,391.0,650.68,507.89
2016,8,1,7,45,761.0,75.0,0.5,18.0,441.5,704.6,541.28
2016,8,1,8,0,786.0,79.0,0.5,19.0,492.0,757.79,573.07
2016,8,1,8,15,805.5,81.5,0.55,19.5,540.0,803.33,600.75
2016,8,1,8,30,825.0,84.0,0.6,20.0,588.0,838.24,621.04
2016,8,1,8,45,839.0,86.5,0.65,20.5,632.5,874.44,642.09
2016,8,1,9,0,853.0,89.0,0.7,21.0,677.0,907.99,661.18
2016,8,1,9,15,864.5,91.0,0.75,21.5,717.5,935.69,676.45
2016,8,1,9,30,876.0,93.0,0.8,22.0,758.0,960.18,689.72
2016,8,1,9,45,881.0,97.0,0.85,23.0,792.0,977.12,696.96
2016,8,1,10,0,886.0,101.0,0.9,24.0,826.0,990.3,702.01
2016,8,1,10,15,892.5,102.0,0.95,24.0,855.0,997.94,706.49
2016,8,1,10,30,899.0,103.0,1.0,24.0,884.0,1001.78,708.83
2016,8,1,10,45,904.0,104.0,1.05,24.5,906.0,1000.27,706.66
2016,8,1,11,0,909.0,105.0,1.1,25.0,928.0,994.87,702.28
2016,8,1,11,15,912.5,105.5,1.15,25.0,943.0,983.64,695.81
2016,8,1,11,30,916.0,106.0,1.2,25.0,958.0,968.6,687.09
2016,8,1,11,45,918.0,106.5,1.25,25.5,965.5,948.44,673.91
2016,8,1,12,0,920.0,107.0,1.3,26.0,973.0,924.68,658.54
2016,8,1,12,15,920.0,107.0,1.3,26.0,973.0,895.26,640.17
2016,8,1,12,30,920.0,107.0,1.3,26.0,973.0,862.61,619.73
2016,8,1,12,45,916.5,108.0,1.35,26.0,964.5,825.0,596.59
2016,8,1,13,0,913.0,109.0,1.4,26.0,956.0,784.68,571.41
2016,8,1,13,15,910.0,108.0,1.4,26.0,941.0,740.51,541.77
2016,8,1,13,30,907.0,107.0,1.4,26.0,926.0,694.0,509.02
2016,8,1,13,45,905.0,104.5,1.4,26.0,904.0,644.71,473.46
2016,8,1,14,0,903.0,102.0,1.4,26.0,882.0,593.4,435.35
2016,8,1,14,15,896.5,101.0,1.4,25.5,852.5,539.15,394.62
2016,8,1,14,30,890.0,100.0,1.4,25.0,823.0,483.73,351.44
2016,8,1,14,45,884.5,96.5,1.4,25.0,788.5,425.84,304.2
2016,8,1,15,0,879.0,93.0,1.4,25.0,754.0,367.18,254.98
2016,8,1,15,15,868.0,91.0,1.4,24.5,713.0,307.61,204.78
2016,8,1,15,30,857.0,89.0,1.4,24.0,672.0,248.36,155.16
2016,8,1,15,45,841.5,87.0,1.4,23.5,627.0,189.01,108.72
2016,8,1,16,0,826.0,85.0,1.4,23.0,582.0,131.0,71.51
2016,8,1,16,15,806.5,82.0,1.35,22.0,533.0,65.12,49.99
2016,8,1,16,30,787.0,79.0,1.3,21.0,484.0,62.43,48.17
2016,8,1,16,45,759.0,76.0,1.3,20.5,433.0,60.92,47.17
2016,8,1,17,0,731.0,73.0,1.3,20.0,382.0,59.39,46.12
2016,8,1,17,15,695.0,68.5,1.25,19.0,330.5,56.57,44.01
2016,8,1,17,30,659.0,64.0,1.2,18.0,279.0,49.29,37.93
2016,8,1,17,45,608.0,57.5,1.2,17.5,228.5,44.93,34.18
2016,8,1,18,0,557.0,51.0,1.2,17.0,178.0,40.48,30.2
2016,8,1,18,15,476.0,43.0,1.15,16.0,132.0,34.55,24.79
2016,8,1,18,30,395.0,35.0,1.1,15.0,86.0,28.57,19.06
2016,8,1,18,45,267.0,23.5,1.05,14.5,51.0,19.28,8.69
2016,8,1,19,0,139.0,12.0,1.0,14.0,16.0,10.24,0.0
2016,8,1,19,15,69.5,6.0,0.95,13.5,8.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,5,15,78.5,7.5,0.7,10.5,10.5,6.4,0.0
2016,8,2,5,30,157.0,15.0,0.7,11.0,21.0,63.88,0.0
2016,8,2,5,45,286.5,26.5,0.7,11.5,58.0,163.04,115.54
2016,8,2,6,0,416.0,38.0,0.7,12.0,95.0,250.15,197.36
2016,8,2,6,15,495.0,46.0,0.65,12.5,142.5,322.85,260.97
2016,8,2,6,30,574.0,54.0,0.6,13.0,190.0,403.25,328.02
2016,8,2,6,45,631.0,58.5,0.6,14.0,242.0,473.04,383.42
2016,8,2,7,0,688.0,63.0,0.6,15.0,294.0,544.2,437.08
2016,8,2,7,15,724.5,67.5,0.6,15.5,347.0,607.38,482.79
2016,8,2,7,30,761.0,72.0,0.6,16.0,400.0,671.51,525.82
2016,8,2,7,45,790.0,74.5,0.6,16.5,453.0,727.82,561.82
2016,8,2,8,0,819.0,77.0,0.6,17.0,506.0,783.59,596.4
2016,8,2,8,15,839.0,80.0,0.6,17.5,556.0,822.97,619.04
2016,8,2,8,30,859.0,83.0,0.6,18.0,606.0,868.37,645.41
2016,8,2,8,45,874.5,85.0,0.65,19.0,652.5,906.29,666.05
2016,8,2,9,0,890.0,87.0,0.7,20.0,699.0,941.52,684.75
2016,8,2,9,15,902.0,89.0,0.75,20.5,741.0,970.43,700.58
2016,8,2,9,30,914.0,91.0,0.8,21.0,783.0,996.01,714.35
2016,8,2,9,45,916.0,96.5,0.85,22.0,818.0,1012.11,720.91
2016,8,2,10,0,918.0,102.0,0.9,23.0,853.0,1024.18,725.17
2016,8,2,10,15,925.5,103.0,0.95,23.0,883.0,1032.86,730.29
2016,8,2,10,30,933.0,104.0,1.0,23.0,913.0,1037.59,733.16
2016,8,2,10,45,929.5,110.0,1.05,23.5,933.5,1032.6,728.85
2016,8,2,11,0,926.0,116.0,1.1,24.0,954.0,1023.51,722.27
2016,8,2,11,15,929.5,117.0,1.1,24.0,969.5,1012.29,714.99
2016,8,2,11,30,933.0,118.0,1.1,24.0,985.0,997.15,705.43
2016,8,2,11,45,929.0,122.0,1.15,24.5,991.0,974.08,690.61
2016,8,2,12,0,925.0,126.0,1.2,25.0,997.0,947.5,673.68
2016,8,2,12,15,925.0,126.0,1.2,25.0,996.5,917.53,655.13
2016,8,2,12,30,925.0,126.0,1.2,25.0,996.0,884.33,634.49
2016,8,2,12,45,921.5,126.5,1.25,25.0,987.0,845.69,610.92
2016,8,2,13,0,918.0,127.0,1.3,25.0,978.0,804.36,585.32
2016,8,2,13,15,914.5,126.0,1.3,25.0,961.5,759.28,554.84
2016,8,2,13,30,911.0,125.0,1.3,25.0,945.0,711.9,521.68
2016,8,2,13,45,901.5,126.0,1.3,25.0,920.5,660.31,484.65
2016,8,2,14,0,892.0,127.0,1.3,25.0,896.0,607.34,445.55
2016,8,2,14,15,884.0,125.5,1.3,24.5,865.0,552.11,404.37
2016,8,2,14,30,876.0,124.0,1.3,24.0,834.0,495.88,360.86
2016,8,2,14,45,872.5,118.5,1.3,24.0,799.0,437.74,313.63
2016,8,2,15,0,869.0,113.0,1.3,24.0,764.0,378.64,264.23
2016,8,2,15,15,855.5,110.5,1.3,23.5,722.0,318.22,213.66
2016,8,2,15,30,842.0,108.0,1.3,23.0,680.0,252.37,159.27
2016,8,2,15,45,829.5,103.5,1.3,23.0,634.0,191.43,111.27
2016,8,2,16,0,817.0,99.0,1.3,23.0,588.0,131.68,72.41
2016,8,2,16,15,795.0,95.0,1.25,22.5,537.5,73.52,56.97
2016,8,2,16,30,773.0,91.0,1.2,22.0,487.0,70.87,55.14
2016,8,2,16,45,745.5,86.5,1.2,21.5,435.0,68.6,53.53
2016,8,2,17,0,718.0,82.0,1.2,21.0,383.0,60.68,47.04
2016,8,2,17,15,678.0,76.5,1.15,20.0,330.5,57.58,44.72
2016,8,2,17,30,638.0,71.0,1.1,19.0,278.0,54.4,42.23
2016,8,2,17,45,583.5,64.0,1.1,18.5,226.5,49.85,38.34
2016,8,2,18,0,529.0,57.0,1.1,18.0,175.0,45.22,34.21
2016,8,2,18,15,443.0,47.5,1.05,17.0,128.5,38.23,27.86
2016,8,2,18,30,357.0,38.0,1.0,16.0,82.0,31.13,21.11
2016,8,2,18,45,221.5,24.5,0.95,15.5,48.0,20.15,8.74
2016,8,2,19,0,86.0,11.0,0.9,15.0,14.0,9.39,0.0
2016,8,2,19,15,43.0,5.5,0.9,14.5,7.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,5,15,39.5,7.0,0.85,10.5,8.5,0.0,0.0
2016,8,3,5,30,79.0,14.0,0.8,11.0,17.0,37.71,0.0
2016,8,3,5,45,200.5,29.5,0.8,12.0,53.0,131.77,91.64
2016,8,3,6,0,322.0,45.0,0.8,13.0,89.0,214.66,169.0
2016,8,3,6,15,405.0,56.0,0.75,13.5,135.5,289.09,233.64
2016,8,3,6,30,488.0,67.0,0.7,14.0,182.0,370.82,301.82
2016,8,3,6,45,549.0,74.5,0.65,14.5,234.0,443.05,359.65
2016,8,3,7,0,610.0,82.0,0.6,15.0,286.0,519.67,418.02
2016,8,3,7,15,650.5,88.5,0.6,15.5,338.5,584.7,465.38
2016,8,3,7,30,691.0,95.0,0.6,16.0,391.0,651.22,511.67
2016,8,3,7,45,720.5,99.5,0.65,17.0,443.0,707.75,547.82
2016,8,3,8,0,750.0,104.0,0.7,18.0,495.0,763.95,582.72
2016,8,3,8,15,772.0,108.0,0.7,18.5,545.0,807.98,608.76
2016,8,3,8,30,794.0,112.0,0.7,19.0,595.0,854.86,636.26
2016,8,3,8,45,807.5,117.5,0.75,19.5,640.5,893.63,658.79
2016,8,3,9,0,821.0,123.0,0.8,20.0,686.0,929.66,679.42
2016,8,3,9,15,834.0,125.5,0.8,20.5,727.5,958.93,694.6
2016,8,3,9,30,847.0,128.0,0.8,21.0,769.0,984.99,707.73
2016,8,3,9,45,861.0,128.5,0.85,22.0,806.0,1006.44,717.64
2016,8,3,10,0,875.0,129.0,0.9,23.0,843.0,1011.47,717.51
2016,8,3,10,15,882.5,130.5,0.95,23.0,872.5,1020.12,722.72
2016,8,3,10,30,890.0,132.0,1.0,23.0,902.0,1024.95,725.66
2016,8,3,10,45,862.0,154.0,1.05,23.5,915.0,1025.41,724.68
2016,8,3,11,0,834.0,176.0,1.1,24.0,928.0,1008.1,712.95
2016,8,3,11,15,838.0,177.0,1.1,24.0,943.5,997.38,706.07
2016,8,3,11,30,842.0,178.0,1.1,24.0,959.0,982.91,696.87
2016,8,3,11,45,820.5,193.5,1.15,24.5,959.5,954.67,678.75
2016,8,3,12,0,799.0,209.0,1.2,25.0,960.0,923.38,658.83
2016,8,3,12,15,798.5,209.0,1.2,24.5,959.5,894.4,642.07
2016,8,3,12,30,798.0,209.0,1.2,24.0,959.0,862.52,623.06
2016,8,3,12,45,807.0,201.0,1.25,24.0,953.5,828.75,601.64
2016,8,3,13,0,816.0,193.0,1.3,24.0,948.0,791.81,577.6
2016,8,3,13,15,811.5,192.0,1.3,24.0,932.0,748.01,547.59
2016,8,3,13,30,807.0,191.0,1.3,24.0,916.0,702.31,515.63
2016,8,3,13,45,790.5,194.5,1.35,24.0,889.5,651.15,479.36
2016,8,3,14,0,774.0,198.0,1.4,24.0,863.0,599.58,441.72
2016,8,3,14,15,764.5,195.0,1.4,23.5,833.0,545.31,401.53
2016,8,3,14,30,755.0,192.0,1.4,23.0,803.0,490.62,359.59
2016,8,3,14,45,761.0,179.0,1.4,23.0,771.0,434.29,314.18
2016,8,3,15,0,767.0,166.0,1.4,23.0,739.0,376.45,266.17
2016,8,3,15,15,751.5,162.0,1.4,22.5,697.0,317.96,217.73
2016,8,3,15,30,736.0,158.0,1.4,22.0,655.0,260.7,170.54
2016,8,3,15,45,750.0,139.5,1.4,21.5,616.0,199.09,121.35
2016,8,3,16,0,764.0,121.0,1.4,21.0,577.0,135.9,78.3
2016,8,3,16,15,740.0,116.5,1.35,20.0,527.0,79.76,62.89
2016,8,3,16,30,716.0,112.0,1.3,19.0,477.0,78.04,61.99
2016,8,3,16,45,717.0,97.5,1.3,18.5,430.0,70.03,55.45
2016,8,3,17,0,718.0,83.0,1.3,18.0,383.0,61.46,48.32
2016,8,3,17,15,678.0,77.5,1.25,17.5,330.0,58.39,45.9
2016,8,3,17,30,638.0,72.0,1.2,17.0,277.0,55.24,43.33
2016,8,3,17,45,603.0,62.0,1.15,16.5,227.5,48.51,37.48
2016,8,3,18,0,568.0,52.0,1.1,16.0,178.0,41.48,31.19
2016,8,3,18,15,482.0,43.5,1.05,15.0,130.5,35.14,25.36
2016,8,3,18,30,396.0,35.0,1.0,14.0,83.0,28.72,19.16
2016,8,3,18,45,260.0,23.0,0.95,13.5,48.0,18.97,7.36
2016,8,3,19,0,124.0,11.0,0.9,13.0,13.0,9.39,0.0
2016,8,3,19,15,62.0,5.5,0.9,12.5,6.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,5,15,66.5,7.0,1.1,10.5,9.0,0.0,0.0
2016,8,4,5,30,133.0,14.0,1.1,11.0,18.0,55.44,0.0
2016,8,4,5,45,269.0,26.0,1.15,11.5,55.0,155.36,106.74
2016,8,4,6,0,405.0,38.0,1.2,12.0,92.0,246.37,194.67
2016,8,4,6,15,486.5,46.5,1.15,12.5,139.5,320.55,260.37
2016,8,4,6,30,568.0,55.0,1.1,13.0,187.0,402.73,329.88
2016,8,4,6,45,627.5,59.5,1.1,13.5,239.5,473.99,388.08
2016,8,4,7,0,687.0,64.0,1.1,14.0,292.0,546.55,444.7
2016,8,4,7,15,723.0,68.5,1.05,14.5,344.5,609.54,490.8
2016,8,4,7,30,759.0,73.0,1.0,15.0,397.0,673.4,534.06
2016,8,4,7,45,787.0,75.5,0.95,15.5,449.5,729.01,569.7
2016,8,4,8,0,815.0,78.0,0.9,16.0,502.0,783.97,603.7
2016,8,4,8,15,834.0,81.0,0.9,16.5,551.5,822.34,626.11
2016,8,4,8,30,853.0,84.0,0.9,17.0,601.0,866.75,652.34
2016,8,4,8,45,865.0,87.0,0.9,17.5,646.0,902.53,672.27
2016,8,4,9,0,877.0,90.0,0.9,18.0,691.0,935.44,690.16
2016,8,4,9,15,888.5,92.0,0.9,18.5,732.0,963.61,704.85
2016,8,4,9,30,900.0,94.0,0.9,19.0,773.0,988.47,717.38
2016,8,4,9,45,898.0,101.5,0.95,19.5,805.5,1002.61,724.2
2016,8,4,10,0,896.0,109.0,1.0,20.0,838.0,1012.62,728.67
2016,8,4,10,15,902.5,110.5,1.05,20.0,867.5,1020.64,733.45
2016,8,4,10,30,909.0,112.0,1.1,20.0,897.0,1024.77,735.96
2016,8,4,10,45,900.5,121.0,1.15,20.5,915.0,1017.75,730.28
2016,8,4,11,0,892.0,130.0,1.2,21.0,933.0,1006.64,722.31
2016,8,4,11,15,895.0,130.5,1.2,21.0,948.0,994.6,714.4
2016,8,4,11,30,898.0,131.0,1.2,21.0,963.0,978.82,704.24
2016,8,4,11,45,889.5,137.5,1.3,21.0,967.0,954.25,690.24
2016,8,4,12,0,881.0,144.0,1.4,21.0,971.0,926.41,674.04
2016,8,4,12,15,881.0,144.0,1.45,21.0,970.0,897.32,656.17
2016,8,4,12,30,881.0,144.0,1.5,21.0,969.0,865.14,636.14
2016,8,4,12,45,869.0,149.5,1.55,21.0,957.5,825.05,610.67
2016,8,4,13,0,857.0,155.0,1.6,21.0,946.0,790.9,588.16
2016,8,4,13,15,853.0,154.0,1.6,20.5,930.0,746.16,557.79
2016,8,4,13,30,849.0,153.0,1.6,20.0,914.0,699.33,525.17
2016,8,4,13,45,842.5,151.5,1.6,19.5,890.5,648.67,488.81
2016,8,4,14,0,836.0,150.0,1.6,19.0,867.0,596.59,450.2
2016,8,4,14,15,827.5,148.0,1.55,18.5,837.0,541.91,408.04
2016,8,4,14,30,819.0,146.0,1.5,18.0,807.0,486.51,363.87
2016,8,4,14,45,823.0,136.0,1.5,18.0,774.5,429.32,316.26
2016,8,4,15,0,827.0,126.0,1.5,18.0,742.0,370.56,265.93
2016,8,4,15,15,813.5,123.0,1.5,17.5,701.0,310.99,214.9
2016,8,4,15,30,800.0,120.0,1.5,17.0,660.0,252.26,164.88
2016,8,4,15,45,803.0,109.0,1.5,17.0,618.5,191.13,115.01
2016,8,4,16,0,806.0,98.0,1.5,17.0,577.0,129.42,73.04
2016,8,4,16,15,785.0,94.0,1.5,16.5,527.5,71.89,57.03
2016,8,4,16,30,764.0,90.0,1.5,16.0,478.0,70.17,55.95
2016,8,4,16,45,751.5,81.5,1.5,16.0,429.0,65.09,51.72
2016,8,4,17,0,739.0,73.0,1.5,16.0,380.0,59.67,47.17
2016,8,4,17,15,701.5,68.5,1.5,15.5,327.5,56.83,44.91
2016,8,4,17,30,664.0,64.0,1.5,15.0,275.0,49.51,38.61
2016,8,4,17,45,620.0,56.5,1.5,14.5,225.0,44.43,34.16
2016,8,4,18,0,576.0,49.0,1.5,14.0,175.0,39.18,29.39
2016,8,4,18,15,490.5,40.5,1.45,13.5,128.0,32.74,23.38
2016,8,4,18,30,405.0,32.0,1.4,13.0,81.0,26.22,17.01
2016,8,4,18,45,262.0,21.0,1.4,12.5,46.5,17.26,5.46
2016,8,4,19,0,119.0,10.0,1.4,12.0,12.0,8.54,0.0
2016,8,4,19,15,59.5,5.0,1.35,11.5,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,5,15,67.0,6.5,1.05,11.0,8.5,0.0,0.0
2016,8,5,5,30,134.0,13.0,1.1,11.0,17.0,55.03,0.0
2016,8,5,5,45,271.0,25.0,1.2,11.5,54.0,154.72,104.06
2016,8,5,6,0,408.0,37.0,1.3,12.0,91.0,247.24,195.18
2016,8,5,6,15,492.0,45.5,1.25,12.5,139.0,322.87,262.34
2016,8,5,6,30,576.0,54.0,1.2,13.0,187.0,406.81,333.47
2016,8,5,6,45,632.0,59.5,1.2,13.5,239.5,477.66,391.47
2016,8,5,7,0,688.0,65.0,1.2,14.0,292.0,549.3,447.49
2016,8,5,7,15,725.0,69.5,1.15,14.5,345.0,613.16,494.39
2016,8,5,7,30,762.0,74.0,1.1,15.0,398.0,677.96,538.45
2016,8,5,7,45,583.5,129.5,1.05,15.5,396.5,635.76,503.0
2016,8,5,8,0,405.0,185.0,1.0,16.0,395.0,564.2,445.05
2016,8,5,8,15,632.0,135.0,0.95,16.5,499.5,726.05,563.13
2016,8,5,8,30,859.0,85.0,0.9,17.0,604.0,874.56,659.01
2016,8,5,8,45,875.0,87.0,0.9,17.5,650.5,913.0,679.12
2016,8,5,9,0,891.0,89.0,0.9,18.0,697.0,948.74,698.7
2016,8,5,9,15,902.5,91.0,0.9,18.5,738.5,977.2,713.41
2016,8,5,9,30,914.0,93.0,0.9,19.0,780.0,1002.29,725.97
2016,8,5,9,45,912.5,100.0,0.9,19.5,813.5,1016.54,731.76
2016,8,5,10,0,911.0,107.0,0.9,20.0,847.0,1026.63,735.2
2016,8,5,10,15,917.5,108.0,0.9,20.5,876.5,1034.17,737.23
2016,8,5,10,30,924.0,109.0,0.9,21.0,906.0,1037.78,737.0
2016,8,5,10,45,928.5,110.5,0.95,21.5,928.5,1035.93,734.66
2016,8,5,11,0,933.0,112.0,1.0,22.0,951.0,1030.04,730.05
2016,8,5,11,15,936.0,112.5,1.0,22.0,966.0,1017.71,722.02
2016,8,5,11,30,939.0,113.0,1.0,22.0,981.0,1001.47,711.77
2016,8,5,11,45,940.0,114.0,1.05,22.5,988.5,980.01,698.0
2016,8,5,12,0,941.0,115.0,1.1,23.0,996.0,954.88,681.99
2016,8,5,12,15,941.0,115.0,1.1,23.0,995.5,924.43,663.09
2016,8,5,12,30,941.0,115.0,1.1,23.0,995.0,890.66,642.07
2016,8,5,12,45,940.0,114.0,1.15,23.5,986.5,852.06,617.35
2016,8,5,13,0,939.0,113.0,1.2,24.0,978.0,810.53,590.52
2016,8,5,13,15,935.5,112.5,1.2,24.0,962.0,764.88,560.18
2016,8,5,13,30,932.0,112.0,1.2,24.0,946.0,716.84,526.56
2016,8,5,13,45,927.0,111.0,1.25,24.0,922.5,665.28,489.98
2016,8,5,14,0,922.0,110.0,1.3,24.0,899.0,611.88,450.81
2016,8,5,14,15,915.0,108.5,1.3,23.5,868.0,555.46,408.52
2016,8,5,14,30,908.0,107.0,1.3,23.0,837.0,497.89,363.69
2016,8,5,14,45,900.0,104.0,1.3,23.0,801.0,437.88,314.72
2016,8,5,15,0,892.0,101.0,1.3,23.0,765.0,377.35,263.9
2016,8,5,15,15,879.5,99.0,1.3,22.5,722.5,316.06,212.17
2016,8,5,15,30,867.0,97.0,1.3,22.0,680.0,255.27,161.17
2016,8,5,15,45,853.5,93.5,1.35,21.5,633.5,194.02,113.08
2016,8,5,16,0,840.0,90.0,1.4,21.0,587.0,126.06,68.15
2016,8,5,16,15,818.5,86.5,1.4,20.5,536.5,67.28,52.2
2016,8,5,16,30,797.0,83.0,1.4,20.0,486.0,65.68,51.2
2016,8,5,16,45,768.0,79.0,1.4,19.5,433.0,63.51,49.64
2016,8,5,17,0,739.0,75.0,1.4,19.0,380.0,61.28,47.99
2016,8,5,17,15,699.0,70.0,1.4,18.0,326.5,58.07,45.54
2016,8,5,17,30,659.0,65.0,1.4,17.0,273.0,50.28,38.97
2016,8,5,17,45,594.5,59.5,1.4,16.5,220.5,46.63,35.81
2016,8,5,18,0,530.0,54.0,1.4,16.0,168.0,43.02,32.51
2016,8,5,18,15,438.5,44.5,1.35,15.0,121.5,35.93,25.98
2016,8,5,18,30,347.0,35.0,1.3,14.0,75.0,28.74,18.99
2016,8,5,18,45,173.5,17.5,1.3,13.5,37.5,14.09,2.57
2016,8,5,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,5,15,39.0,6.0,0.95,10.5,7.5,0.0,0.0
2016,8,6,5,30,78.0,12.0,1.0,11.0,15.0,35.89,0.0
2016,8,6,5,45,212.0,26.0,1.05,11.5,49.5,132.31,86.37
2016,8,6,6,0,346.0,40.0,1.1,12.0,84.0,223.05,175.8
2016,8,6,6,15,432.0,49.5,1.1,12.5,131.0,297.86,242.03
2016,8,6,6,30,518.0,59.0,1.1,13.0,178.0,381.16,312.75
2016,8,6,6,45,579.5,65.5,1.1,13.5,229.5,453.95,372.37
2016,8,6,7,0,641.0,72.0,1.1,14.0,281.0,531.25,432.79
2016,8,6,7,15,680.0,77.0,1.05,14.5,334.0,594.85,479.71
2016,8,6,7,30,719.0,82.0,1.0,15.0,387.0,659.78,524.47
2016,8,6,7,45,752.5,84.5,1.0,15.5,439.5,714.91,560.62
2016,8,6,8,0,786.0,87.0,1.0,16.0,492.0,773.39,598.1
2016,8,6,8,15,807.0,90.0,1.0,16.5,541.5,821.1,627.1
2016,8,6,8,30,828.0,93.0,1.0,17.0,591.0,867.02,654.35
2016,8,6,8,45,846.5,94.5,1.0,17.5,637.5,896.91,670.46
2016,8,6,9,0,865.0,96.0,1.0,18.0,684.0,933.71,691.11
2016,8,6,9,15,876.5,98.0,1.05,18.0,725.5,961.59,707.89
2016,8,6,9,30,888.0,100.0,1.1,18.0,767.0,986.19,722.68
2016,8,6,9,45,889.0,106.0,1.15,18.5,800.5,1001.33,730.17
2016,8,6,10,0,890.0,112.0,1.2,19.0,834.0,1012.51,735.35
2016,8,6,10,15,897.0,113.5,1.2,19.5,863.5,1020.92,738.02
2016,8,6,10,30,904.0,115.0,1.2,20.0,893.0,1025.46,738.41
2016,8,6,10,45,909.0,116.0,1.25,20.5,915.0,1023.57,735.88
2016,8,6,11,0,914.0,117.0,1.3,21.0,937.0,1017.73,731.07
2016,8,6,11,15,917.0,118.0,1.3,21.0,952.5,1006.02,723.27
2016,8,6,11,30,920.0,119.0,1.3,21.0,968.0,990.45,713.23
2016,8,6,11,45,921.5,119.0,1.35,21.0,975.0,968.77,700.23
2016,8,6,12,0,923.0,119.0,1.4,21.0,982.0,943.5,684.97
2016,8,6,12,15,923.5,119.0,1.4,21.0,982.0,913.88,666.16
2016,8,6,12,30,924.0,119.0,1.4,21.0,982.0,880.97,645.18
2016,8,6,12,45,915.5,123.0,1.45,21.0,972.0,841.23,620.22
2016,8,6,13,0,907.0,127.0,1.5,21.0,962.0,799.04,593.35
2016,8,6,13,15,904.0,126.5,1.5,20.5,946.0,754.85,563.87
2016,8,6,13,30,901.0,126.0,1.5,20.0,930.0,708.3,531.45
2016,8,6,13,45,899.5,122.5,1.5,20.0,908.0,658.13,494.53
2016,8,6,14,0,898.0,119.0,1.5,20.0,886.0,605.89,454.97
2016,8,6,14,15,891.5,117.5,1.5,20.0,856.5,550.8,411.97
2016,8,6,14,30,885.0,116.0,1.5,20.0,827.0,494.55,366.63
2016,8,6,14,45,880.5,112.0,1.5,20.0,792.0,436.28,318.23
2016,8,6,15,0,876.0,108.0,1.5,20.0,757.0,377.12,267.7
2016,8,6,15,15,864.0,105.5,1.5,19.5,715.5,316.38,215.74
2016,8,6,15,30,852.0,103.0,1.5,19.0,674.0,249.94,159.73
2016,8,6,15,45,842.5,97.5,1.55,18.5,629.0,187.79,110.09
2016,8,6,16,0,833.0,92.0,1.6,18.0,584.0,126.47,69.77
2016,8,6,16,15,812.5,89.0,1.6,17.5,534.0,69.0,54.35
2016,8,6,16,30,792.0,86.0,1.6,17.0,484.0,67.84,53.73
2016,8,6,16,45,771.5,80.0,1.65,16.5,432.5,64.38,51.03
2016,8,6,17,0,751.0,74.0,1.7,16.0,381.0,60.72,48.11
2016,8,6,17,15,712.0,69.0,1.7,15.5,327.5,57.48,45.5
2016,8,6,17,30,673.0,64.0,1.7,15.0,274.0,49.72,38.8
2016,8,6,17,45,622.0,57.0,1.75,14.5,222.5,44.96,34.61
2016,8,6,18,0,571.0,50.0,1.8,14.0,171.0,40.09,30.15
2016,8,6,18,15,478.5,41.5,1.75,13.5,123.5,33.66,24.11
2016,8,6,18,30,386.0,33.0,1.7,13.0,76.0,27.19,17.64
2016,8,6,18,45,193.0,16.5,1.65,12.5,38.0,13.32,1.14
2016,8,6,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,5,15,68.5,6.0,1.35,10.0,8.0,0.0,0.0
2016,8,7,5,30,137.0,12.0,1.4,10.0,16.0,55.43,0.0
2016,8,7,5,45,287.0,23.0,1.5,10.5,52.5,158.15,100.87
2016,8,7,6,0,437.0,34.0,1.6,11.0,89.0,258.2,204.15
2016,8,7,6,15,522.5,42.0,1.6,11.5,138.0,335.6,273.92
2016,8,7,6,30,608.0,50.0,1.6,12.0,187.0,421.54,347.69
2016,8,7,6,45,664.5,54.5,1.65,12.5,240.0,490.13,405.01
2016,8,7,7,0,721.0,59.0,1.7,13.0,293.0,566.07,465.37
2016,8,7,7,15,756.5,63.0,1.65,13.5,347.0,629.78,512.39
2016,8,7,7,30,792.0,67.0,1.6,14.0,401.0,694.26,556.93
2016,8,7,7,45,821.0,69.0,1.6,14.5,454.5,751.43,594.95
2016,8,7,8,0,850.0,71.0,1.6,15.0,508.0,800.09,625.86
2016,8,7,8,15,869.0,73.5,1.5,15.5,558.5,847.19,653.84
2016,8,7,8,30,888.0,76.0,1.4,16.0,609.0,892.27,679.53
2016,8,7,8,45,903.5,77.5,1.35,17.0,656.0,930.58,699.38
2016,8,7,9,0,919.0,79.0,1.3,18.0,703.0,966.08,716.94
2016,8,7,9,15,929.5,80.5,1.3,18.5,745.0,993.69,731.26
2016,8,7,9,30,940.0,82.0,1.3,19.0,787.0,1017.8,743.35
2016,8,7,9,45,940.5,87.5,1.3,19.5,821.0,1032.89,749.75
2016,8,7,10,0,941.0,93.0,1.3,20.0,855.0,1043.8,753.71
2016,8,7,10,15,947.5,94.5,1.3,20.0,885.0,1052.15,757.67
2016,8,7,10,30,954.0,96.0,1.3,20.0,915.0,1056.41,759.25
2016,8,7,10,45,959.5,96.0,1.3,20.5,937.5,1053.97,755.41
2016,8,7,11,0,965.0,96.0,1.3,21.0,960.0,1047.41,749.25
2016,8,7,11,15,967.5,96.5,1.3,21.0,975.5,1034.35,740.67
2016,8,7,11,30,970.0,97.0,1.3,21.0,991.0,1017.26,729.76
2016,8,7,11,45,972.0,96.5,1.35,21.5,998.5,994.77,715.05
2016,8,7,12,0,974.0,96.0,1.4,22.0,1006.0,968.49,698.0
2016,8,7,12,15,974.5,96.0,1.4,22.0,1005.5,937.67,678.65
2016,8,7,12,30,975.0,96.0,1.4,22.0,1005.0,903.37,657.02
2016,8,7,12,45,967.0,100.0,1.45,22.0,994.5,862.56,631.68
2016,8,7,13,0,959.0,104.0,1.5,22.0,984.0,819.09,604.28
2016,8,7,13,15,956.5,103.0,1.5,22.0,968.0,772.79,573.39
2016,8,7,13,30,954.0,102.0,1.5,22.0,952.0,723.95,538.66
2016,8,7,13,45,955.5,98.0,1.55,22.0,930.5,672.7,501.68
2016,8,7,14,0,957.0,94.0,1.6,22.0,909.0,618.96,461.57
2016,8,7,14,15,951.0,92.5,1.6,21.5,878.0,561.16,417.51
2016,8,7,14,30,945.0,91.0,1.6,21.0,847.0,502.03,370.7
2016,8,7,14,45,941.5,87.0,1.65,21.0,811.5,440.82,320.0
2016,8,7,15,0,938.0,83.0,1.7,21.0,776.0,378.54,266.81
2016,8,7,15,15,927.0,81.5,1.7,20.5,733.5,315.32,212.41
2016,8,7,15,30,916.0,80.0,1.7,20.0,691.0,252.37,158.65
2016,8,7,15,45,905.5,76.5,1.7,20.0,644.5,188.57,107.49
2016,8,7,16,0,895.0,73.0,1.7,20.0,598.0,125.54,66.59
2016,8,7,16,15,876.0,70.5,1.65,19.5,547.0,66.01,51.36
2016,8,7,16,30,857.0,68.0,1.6,19.0,496.0,63.9,49.91
2016,8,7,16,45,833.0,64.5,1.6,18.5,442.5,60.91,47.61
2016,8,7,17,0,809.0,61.0,1.6,18.0,389.0,51.55,39.72
2016,8,7,17,15,772.5,57.0,1.55,17.0,335.0,48.67,37.49
2016,8,7,17,30,736.0,53.0,1.5,16.0,281.0,45.74,35.12
2016,8,7,17,45,680.5,48.0,1.5,15.5,227.5,41.81,31.67
2016,8,7,18,0,625.0,43.0,1.5,15.0,174.0,37.87,28.05
2016,8,7,18,15,534.5,36.0,1.4,14.0,125.5,31.98,22.56
2016,8,7,18,30,444.0,29.0,1.3,13.0,77.0,26.11,16.62
2016,8,7,18,45,222.0,14.5,1.25,12.5,38.5,11.7,0.0
2016,8,7,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,5,15,74.0,5.5,0.9,10.5,7.0,0.0,0.0
2016,8,8,5,30,148.0,11.0,0.9,11.0,14.0,58.36,0.0
2016,8,8,5,45,299.0,21.0,0.95,12.0,50.5,160.31,97.54
2016,8,8,6,0,450.0,31.0,1.0,13.0,87.0,261.23,203.89
2016,8,8,6,15,533.5,38.0,0.95,13.5,135.0,333.56,268.77
2016,8,8,6,30,617.0,45.0,0.9,14.0,183.0,418.19,340.07
2016,8,8,6,45,666.5,50.5,0.85,14.5,235.0,487.63,396.14
2016,8,8,7,0,716.0,56.0,0.8,15.0,287.0,560.21,451.59
2016,8,8,7,15,751.0,60.0,0.75,15.5,340.0,623.32,496.29
2016,8,8,7,30,786.0,64.0,0.7,16.0,393.0,687.22,538.6
2016,8,8,7,45,812.5,66.5,0.7,16.5,445.5,735.43,568.9
2016,8,8,8,0,839.0,69.0,0.7,17.0,498.0,789.79,602.69
2016,8,8,8,15,857.5,71.5,0.7,17.5,548.0,836.14,630.07
2016,8,8,8,30,876.0,74.0,0.7,18.0,598.0,880.48,655.59
2016,8,8,8,45,890.5,75.5,0.75,19.0,644.0,917.59,675.65
2016,8,8,9,0,905.0,77.0,0.8,20.0,690.0,951.89,693.7
2016,8,8,9,15,916.0,78.5,0.85,20.0,731.5,979.75,710.18
2016,8,8,9,30,927.0,80.0,0.9,20.0,773.0,1004.18,724.61
2016,8,8,9,45,925.0,87.0,0.95,20.5,806.0,1018.4,731.38
2016,8,8,10,0,923.0,94.0,1.0,21.0,839.0,1028.38,735.76
2016,8,8,10,15,929.5,95.5,1.05,21.5,868.5,1036.64,739.23
2016,8,8,10,30,936.0,97.0,1.1,22.0,898.0,1040.89,740.37
2016,8,8,10,45,944.0,95.5,1.15,22.5,921.5,1039.4,738.13
2016,8,8,11,0,952.0,94.0,1.2,23.0,945.0,1033.86,733.6
2016,8,8,11,15,955.0,94.5,1.2,23.0,960.5,1021.45,725.48
2016,8,8,11,30,958.0,95.0,1.2,23.0,976.0,1005.04,715.08
2016,8,8,11,45,961.0,94.5,1.3,23.0,983.5,983.72,703.42
2016,8,8,12,0,964.0,94.0,1.4,23.0,991.0,958.58,689.25
2016,8,8,12,15,964.0,94.0,1.45,23.0,991.0,927.6,670.49
2016,8,8,12,30,964.0,94.0,1.5,23.0,991.0,893.18,649.41
2016,8,8,12,45,963.5,93.5,1.55,23.0,983.0,854.63,625.42
2016,8,8,13,0,963.0,93.0,1.6,23.0,975.0,812.99,599.12
2016,8,8,13,15,960.5,92.5,1.65,22.5,959.0,767.01,570.25
2016,8,8,13,30,958.0,92.0,1.7,22.0,943.0,718.46,536.96
2016,8,8,13,45,954.5,90.5,1.75,22.0,920.0,666.08,498.79
2016,8,8,14,0,951.0,89.0,1.8,22.0,897.0,611.65,457.84
2016,8,8,14,15,945.0,88.0,1.8,21.5,867.0,554.55,413.99
2016,8,8,14,30,939.0,87.0,1.8,21.0,837.0,496.12,367.4
2016,8,8,14,45,931.5,85.0,1.85,21.0,800.5,435.23,316.71
2016,8,8,15,0,924.0,83.0,1.9,21.0,764.0,373.7,263.98
2016,8,8,15,15,913.0,81.5,1.9,20.5,722.0,311.24,210.05
2016,8,8,15,30,902.0,80.0,1.9,20.0,680.0,249.07,156.81
2016,8,8,15,45,889.5,77.0,1.9,20.0,633.0,186.14,106.38
2016,8,8,16,0,877.0,74.0,1.9,20.0,586.0,124.22,66.37
2016,8,8,16,15,857.5,71.5,1.85,19.5,535.5,66.39,51.7
2016,8,8,16,30,838.0,69.0,1.8,19.0,485.0,64.3,50.27
2016,8,8,16,45,814.5,65.0,1.8,18.5,432.5,60.99,47.7
2016,8,8,17,0,791.0,61.0,1.8,18.0,380.0,51.37,39.57
2016,8,8,17,15,753.5,57.0,1.75,17.0,326.5,48.51,37.35
2016,8,8,17,30,716.0,53.0,1.7,16.0,273.0,45.61,35.0
2016,8,8,17,45,663.0,47.5,1.7,15.5,220.5,41.3,31.21
2016,8,8,18,0,610.0,42.0,1.7,15.0,168.0,36.96,27.22
2016,8,8,18,15,518.0,35.0,1.65,14.5,120.5,31.06,21.65
2016,8,8,18,30,426.0,28.0,1.6,14.0,73.0,25.18,15.61
2016,8,8,18,45,213.0,14.0,1.55,13.5,36.5,11.3,0.0
2016,8,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,5,15,73.0,5.0,1.15,11.0,6.5,0.0,0.0
2016,8,9,5,30,146.0,10.0,1.2,11.0,13.0,57.01,0.0
2016,8,9,5,45,300.5,20.0,1.25,11.5,49.0,159.49,92.55
2016,8,9,6,0,455.0,30.0,1.3,12.0,85.0,258.74,202.69
2016,8,9,6,15,538.5,37.0,1.25,12.5,133.5,335.75,272.16
2016,8,9,6,30,622.0,44.0,1.2,13.0,182.0,420.73,344.59
2016,8,9,6,45,671.0,49.5,1.2,13.5,234.0,490.17,401.72
2016,8,9,7,0,720.0,55.0,1.2,14.0,286.0,562.72,458.41
2016,8,9,7,15,755.5,59.0,1.15,14.5,339.5,626.42,504.36
2016,8,9,7,30,791.0,63.0,1.1,15.0,393.0,690.95,548.05
2016,8,9,7,45,816.0,66.0,1.05,15.5,445.0,738.83,578.12
2016,8,9,8,0,841.0,69.0,1.0,16.0,497.0,792.75,611.53
2016,8,9,8,15,860.0,71.0,0.95,16.5,547.0,839.0,638.56
2016,8,9,8,30,879.0,73.0,0.9,17.0,597.0,883.29,663.58
2016,8,9,8,45,894.0,74.5,0.85,17.5,643.5,920.97,683.64
2016,8,9,9,0,909.0,76.0,0.8,18.0,690.0,955.84,701.53
2016,8,9,9,15,919.5,78.0,0.8,18.5,731.5,983.9,715.84
2016,8,9,9,30,930.0,80.0,0.8,19.0,773.0,1008.47,727.95
2016,8,9,9,45,938.0,81.0,0.8,19.5,809.0,1025.75,735.54
2016,8,9,10,0,946.0,82.0,0.8,20.0,845.0,1039.17,740.91
2016,8,9,10,15,952.5,83.0,0.8,20.5,874.5,1047.12,743.07
2016,8,9,10,30,959.0,84.0,0.8,21.0,904.0,1050.99,742.93
2016,8,9,10,45,958.5,88.0,0.85,21.5,925.5,1046.99,739.34
2016,8,9,11,0,958.0,92.0,0.9,22.0,947.0,1038.8,733.43
2016,8,9,11,15,961.0,92.5,0.9,22.5,962.0,1026.29,723.98
2016,8,9,11,30,964.0,93.0,0.9,23.0,977.0,1009.75,712.27
2016,8,9,11,45,952.5,101.0,0.95,23.5,980.5,983.2,695.54
2016,8,9,12,0,941.0,109.0,1.0,24.0,984.0,953.15,676.73
2016,8,9,12,15,941.0,109.0,1.05,24.0,983.5,922.51,658.77
2016,8,9,12,30,941.0,109.0,1.1,24.0,983.0,888.53,638.5
2016,8,9,12,45,913.0,125.0,1.15,24.0,966.5,843.11,610.63
2016,8,9,13,0,885.0,141.0,1.2,24.0,950.0,796.0,581.32
2016,8,9,13,15,881.0,140.5,1.2,24.0,934.0,751.57,550.94
2016,8,9,13,30,877.0,140.0,1.2,24.0,918.0,704.94,518.25
2016,8,9,13,45,871.0,138.5,1.2,24.0,894.0,654.3,481.9
2016,8,9,14,0,865.0,137.0,1.2,24.0,870.0,602.08,443.32
2016,8,9,14,15,856.5,135.0,1.2,24.0,839.5,547.15,401.54
2016,8,9,14,30,848.0,133.0,1.2,24.0,809.0,489.81,356.62
2016,8,9,14,45,842.0,128.5,1.2,24.0,773.0,430.95,309.06
2016,8,9,15,0,836.0,124.0,1.2,24.0,737.0,371.56,259.67
2016,8,9,15,15,822.0,121.0,1.15,23.5,695.0,310.88,208.99
2016,8,9,15,30,808.0,118.0,1.1,23.0,653.0,251.1,159.44
2016,8,9,15,45,801.0,110.0,1.1,23.0,608.5,189.78,111.33
2016,8,9,16,0,794.0,102.0,1.1,23.0,564.0,129.07,72.18
2016,8,9,16,15,770.5,98.0,1.1,22.5,513.5,74.99,58.3
2016,8,9,16,30,747.0,94.0,1.1,22.0,463.0,73.36,57.34
2016,8,9,16,45,728.5,86.0,1.1,21.5,412.5,62.83,48.67
2016,8,9,17,0,710.0,78.0,1.1,21.0,362.0,58.31,45.07
2016,8,9,17,15,668.0,72.5,1.05,20.0,309.0,55.09,42.61
2016,8,9,17,30,626.0,67.0,1.0,19.0,256.0,51.81,39.99
2016,8,9,17,45,572.5,58.5,0.95,18.5,205.5,46.0,34.92
2016,8,9,18,0,519.0,50.0,0.9,18.0,155.0,40.01,29.52
2016,8,9,18,15,423.0,40.5,0.85,17.0,109.5,32.81,22.9
2016,8,9,18,30,327.0,31.0,0.8,16.0,64.0,25.52,15.6
2016,8,9,18,45,163.5,15.5,0.75,15.5,32.0,12.57,0.0
2016,8,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,5,15,24.0,3.5,0.8,10.5,4.0,0.0,0.0
2016,8,10,5,30,48.0,7.0,0.8,11.0,8.0,21.97,0.0
2016,8,10,5,45,162.5,22.5,0.85,12.0,39.0,105.89,56.33
2016,8,10,6,0,277.0,38.0,0.9,13.0,70.0,190.61,148.31
2016,8,10,6,15,362.0,50.0,0.85,13.5,115.0,265.52,214.49
2016,8,10,6,30,447.0,62.0,0.8,14.0,160.0,347.76,283.98
2016,8,10,6,45,506.0,71.5,0.75,14.5,210.5,419.41,342.24
2016,8,10,7,0,565.0,81.0,0.7,15.0,261.0,495.56,401.12
2016,8,10,7,15,607.5,88.0,0.65,15.5,313.0,561.09,449.13
2016,8,10,7,30,650.0,95.0,0.6,16.0,365.0,628.39,496.02
2016,8,10,7,45,682.5,100.0,0.6,16.5,416.5,686.68,534.18
2016,8,10,8,0,715.0,105.0,0.6,17.0,468.0,744.97,571.19
2016,8,10,8,15,739.0,109.5,0.6,17.5,517.5,794.87,601.4
2016,8,10,8,30,763.0,114.0,0.6,18.0,567.0,838.4,626.74
2016,8,10,8,45,781.0,118.0,0.65,18.5,613.5,879.02,650.71
2016,8,10,9,0,799.0,122.0,0.7,19.0,660.0,917.19,672.81
2016,8,10,9,15,813.5,125.0,0.7,19.5,701.5,948.13,689.09
2016,8,10,9,30,828.0,128.0,0.7,20.0,743.0,975.96,703.35
2016,8,10,9,45,862.5,117.5,0.75,21.0,786.0,992.91,710.52
2016,8,10,10,0,897.0,107.0,0.8,22.0,829.0,1019.34,723.71
2016,8,10,10,15,904.5,108.5,0.8,22.5,858.5,1028.25,726.29
2016,8,10,10,30,912.0,110.0,0.8,23.0,888.0,1033.24,726.86
2016,8,10,10,45,917.5,111.0,0.85,23.5,911.0,1031.72,724.77
2016,8,10,11,0,923.0,112.0,0.9,24.0,934.0,1026.21,720.44
2016,8,10,11,15,926.5,112.5,0.95,24.0,949.5,1014.25,713.74
2016,8,10,11,30,930.0,113.0,1.0,24.0,965.0,998.37,704.77
2016,8,10,11,45,932.5,113.0,1.1,24.5,973.0,977.25,692.16
2016,8,10,12,0,935.0,113.0,1.2,25.0,981.0,952.41,677.18
2016,8,10,12,15,935.5,113.0,1.2,25.0,980.5,922.24,658.51
2016,8,10,12,30,936.0,113.0,1.2,25.0,980.0,888.71,637.68
2016,8,10,12,45,933.0,113.5,1.3,25.0,971.0,849.61,614.5
2016,8,10,13,0,930.0,114.0,1.4,25.0,962.0,807.7,589.05
2016,8,10,13,15,926.5,113.0,1.4,24.5,945.5,761.52,559.38
2016,8,10,13,30,923.0,112.0,1.4,24.0,929.0,712.98,526.26
2016,8,10,13,45,919.0,110.5,1.45,24.0,905.5,661.56,489.47
2016,8,10,14,0,915.0,109.0,1.5,24.0,882.0,608.22,450.02
2016,8,10,14,15,908.0,107.5,1.5,23.5,851.5,551.68,407.35
2016,8,10,14,30,901.0,106.0,1.5,23.0,821.0,494.01,362.15
2016,8,10,14,45,892.5,103.5,1.5,23.0,784.0,434.09,312.95
2016,8,10,15,0,884.0,101.0,1.5,23.0,747.0,373.71,261.98
2016,8,10,15,15,871.5,98.5,1.45,22.5,704.5,312.07,209.68
2016,8,10,15,30,859.0,96.0,1.4,22.0,662.0,250.94,158.28
2016,8,10,15,45,843.5,92.5,1.4,22.0,615.0,182.45,104.45
2016,8,10,16,0,828.0,89.0,1.4,22.0,568.0,121.75,65.8
2016,8,10,16,15,806.0,85.5,1.3,21.5,517.5,66.78,51.62
2016,8,10,16,30,784.0,82.0,1.2,21.0,467.0,65.15,50.59
2016,8,10,16,45,756.0,77.5,1.2,20.5,414.5,62.61,48.71
2016,8,10,17,0,728.0,73.0,1.2,20.0,362.0,59.97,46.71
2016,8,10,17,15,686.0,68.0,1.1,19.0,309.0,56.71,44.2
2016,8,10,17,30,644.0,63.0,1.0,18.0,256.0,48.99,37.68
2016,8,10,17,45,583.0,56.0,0.95,17.5,204.5,44.17,33.46
2016,8,10,18,0,522.0,49.0,0.9,17.0,153.0,39.29,29.0
2016,8,10,18,15,424.0,39.5,0.8,16.0,107.5,32.05,22.3
2016,8,10,18,30,326.0,30.0,0.7,15.0,62.0,24.73,14.83
2016,8,10,18,45,163.0,15.0,0.65,14.5,31.0,12.19,0.0
2016,8,10,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
