Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,5,45,114.0,19.0,0.7,11.5,32.0,81.34,38.71
2016,8,11,6,0,228.0,38.0,0.7,12.0,64.0,169.39,131.73
2016,8,11,6,15,309.0,52.5,0.65,12.5,108.0,239.49,193.94
2016,8,11,6,30,390.0,67.0,0.6,13.0,152.0,318.35,260.84
2016,8,11,6,45,447.0,79.0,0.6,13.5,201.0,387.28,317.42
2016,8,11,7,0,504.0,91.0,0.6,14.0,250.0,466.68,379.47
2016,8,11,7,15,547.5,100.0,0.6,14.5,301.5,532.76,428.71
2016,8,11,7,30,591.0,109.0,0.6,15.0,353.0,600.79,477.44
2016,8,11,7,45,623.5,116.0,0.6,16.0,404.0,659.37,516.18
2016,8,11,8,0,656.0,123.0,0.6,17.0,455.0,718.05,552.98
2016,8,11,8,15,681.5,129.0,0.6,17.5,504.0,769.22,584.46
2016,8,11,8,30,707.0,135.0,0.6,18.0,553.0,819.21,614.44
2016,8,11,8,45,726.5,139.5,0.65,18.5,599.0,860.38,638.86
2016,8,11,9,0,746.0,144.0,0.7,19.0,645.0,899.34,661.65
2016,8,11,9,15,761.5,148.0,0.7,19.5,687.0,931.37,678.77
2016,8,11,9,30,777.0,152.0,0.7,20.0,729.0,953.11,689.31
2016,8,11,9,45,822.0,138.0,0.75,21.0,774.5,989.15,708.61
2016,8,11,10,0,867.0,124.0,0.8,22.0,820.0,1008.84,717.38
2016,8,11,10,15,875.0,125.5,0.85,22.5,849.5,1017.88,721.26
2016,8,11,10,30,883.0,127.0,0.9,23.0,879.0,1023.09,723.05
2016,8,11,10,45,887.5,129.0,0.95,23.5,901.5,1021.43,720.8
2016,8,11,11,0,892.0,131.0,1.0,24.0,924.0,1015.84,716.37
2016,8,11,11,15,895.5,132.0,1.05,24.0,939.5,1004.42,709.88
2016,8,11,11,30,899.0,133.0,1.1,24.0,955.0,989.18,701.15
2016,8,11,11,45,898.0,135.5,1.15,24.5,961.5,967.39,687.09
2016,8,11,12,0,897.0,138.0,1.2,25.0,968.0,942.11,670.92
2016,8,11,12,15,897.0,137.5,1.2,25.0,967.5,911.7,652.04
2016,8,11,12,30,897.0,137.0,1.2,25.0,967.0,878.13,631.12
2016,8,11,12,45,897.0,136.0,1.25,25.0,958.5,841.1,608.53
2016,8,11,13,0,897.0,135.0,1.3,25.0,950.0,801.19,583.8
2016,8,11,13,15,893.0,134.0,1.3,25.0,933.5,755.71,552.92
2016,8,11,13,30,889.0,133.0,1.3,25.0,917.0,708.01,519.54
2016,8,11,13,45,883.0,131.5,1.35,25.0,893.5,656.66,483.13
2016,8,11,14,0,877.0,130.0,1.4,25.0,870.0,603.7,444.31
2016,8,11,14,15,869.0,128.0,1.4,24.5,839.0,547.95,402.62
2016,8,11,14,30,861.0,126.0,1.4,24.0,808.0,491.26,358.6
2016,8,11,14,45,850.0,124.0,1.4,24.0,770.5,430.27,309.23
2016,8,11,15,0,839.0,122.0,1.4,24.0,733.0,370.55,259.4
2016,8,11,15,15,824.5,119.0,1.35,23.5,690.5,309.4,208.16
2016,8,11,15,30,810.0,116.0,1.3,23.0,648.0,249.22,158.15
2016,8,11,15,45,793.0,112.0,1.3,23.0,601.5,189.17,111.43
2016,8,11,16,0,776.0,108.0,1.3,23.0,555.0,130.95,74.75
2016,8,11,16,15,752.0,103.5,1.25,22.5,504.5,72.02,55.82
2016,8,11,16,30,728.0,99.0,1.2,22.0,454.0,70.37,54.84
2016,8,11,16,45,698.0,93.0,1.15,21.5,402.0,67.5,52.71
2016,8,11,17,0,668.0,87.0,1.1,21.0,350.0,64.49,50.41
2016,8,11,17,15,623.5,80.0,1.05,20.0,297.0,60.44,47.26
2016,8,11,17,30,579.0,73.0,1.0,19.0,244.0,56.27,43.88
2016,8,11,17,45,516.5,64.0,1.0,18.5,194.0,50.22,38.59
2016,8,11,18,0,454.0,55.0,1.0,18.0,144.0,44.02,32.96
2016,8,11,18,15,357.5,43.0,0.9,17.0,99.5,34.91,24.6
2016,8,11,18,30,261.0,31.0,0.8,16.0,55.0,25.56,15.18
2016,8,11,18,45,130.5,15.5,0.75,15.5,27.5,12.12,0.0
2016,8,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,5,45,168.0,17.0,0.65,11.5,36.0,103.08,44.68
2016,8,12,6,0,336.0,34.0,0.6,12.0,72.0,216.1,167.61
2016,8,12,6,15,426.5,44.0,0.55,12.5,118.0,293.38,236.41
2016,8,12,6,30,517.0,54.0,0.5,13.0,164.0,380.05,309.16
2016,8,12,6,45,578.0,61.0,0.5,14.0,216.0,453.51,367.97
2016,8,12,7,0,639.0,68.0,0.5,15.0,268.0,531.54,427.15
2016,8,12,7,15,679.0,73.0,0.5,15.5,321.0,596.11,474.11
2016,8,12,7,30,719.0,78.0,0.5,16.0,374.0,658.59,516.16
2016,8,12,7,45,749.5,82.0,0.5,17.0,426.5,716.96,552.74
2016,8,12,8,0,780.0,86.0,0.5,18.0,479.0,774.94,587.69
2016,8,12,8,15,801.0,89.5,0.5,18.5,529.0,823.27,616.17
2016,8,12,8,30,822.0,93.0,0.5,19.0,579.0,869.8,642.89
2016,8,12,8,45,839.0,95.5,0.55,20.0,625.0,909.29,664.31
2016,8,12,9,0,856.0,98.0,0.6,21.0,671.0,935.6,677.14
2016,8,12,9,15,868.0,100.5,0.65,21.5,712.5,964.33,692.89
2016,8,12,9,30,880.0,103.0,0.7,22.0,754.0,989.77,706.5
2016,8,12,9,45,884.5,107.0,0.75,23.0,788.5,1005.94,713.07
2016,8,12,10,0,889.0,111.0,0.8,24.0,823.0,1018.26,717.46
2016,8,12,10,15,896.0,112.5,0.85,24.0,852.0,1026.52,722.3
2016,8,12,10,30,903.0,114.0,0.9,24.0,881.0,1030.88,724.95
2016,8,12,10,45,907.5,115.5,0.95,24.5,903.5,1028.78,722.45
2016,8,12,11,0,912.0,117.0,1.0,25.0,926.0,1022.7,717.74
2016,8,12,11,15,915.0,117.5,1.05,25.0,940.5,1010.21,710.65
2016,8,12,11,30,918.0,118.0,1.1,25.0,955.0,993.86,701.32
2016,8,12,11,45,918.5,118.5,1.15,25.5,961.5,971.41,686.92
2016,8,12,12,0,919.0,119.0,1.2,26.0,968.0,945.37,670.36
2016,8,12,12,15,919.0,119.0,1.2,26.0,967.5,914.98,651.59
2016,8,12,12,30,919.0,119.0,1.2,26.0,967.0,881.32,630.72
2016,8,12,12,45,920.5,116.5,1.3,26.0,959.0,843.52,608.39
2016,8,12,13,0,922.0,114.0,1.4,26.0,951.0,802.67,583.66
2016,8,12,13,15,918.5,113.5,1.4,26.0,934.5,757.07,553.33
2016,8,12,13,30,915.0,113.0,1.4,26.0,918.0,709.11,519.72
2016,8,12,13,45,910.0,112.0,1.4,26.0,894.5,657.65,482.77
2016,8,12,14,0,905.0,111.0,1.4,26.0,871.0,604.4,443.39
2016,8,12,14,15,897.5,109.0,1.4,25.5,840.5,547.52,400.9
2016,8,12,14,30,890.0,107.0,1.4,25.0,810.0,489.6,355.97
2016,8,12,14,45,881.0,105.0,1.4,25.0,773.0,430.29,307.68
2016,8,12,15,0,872.0,103.0,1.4,25.0,736.0,370.6,257.7
2016,8,12,15,15,859.0,100.5,1.35,24.5,693.5,309.33,206.2
2016,8,12,15,30,846.0,98.0,1.3,24.0,651.0,242.56,151.02
2016,8,12,15,45,829.5,95.0,1.3,24.0,604.5,181.17,103.29
2016,8,12,16,0,813.0,92.0,1.3,24.0,558.0,121.46,65.98
2016,8,12,16,15,790.5,88.5,1.25,23.5,507.5,68.83,52.94
2016,8,12,16,30,768.0,85.0,1.2,23.0,457.0,67.29,52.01
2016,8,12,16,45,738.0,80.5,1.15,23.0,404.5,64.83,50.11
2016,8,12,17,0,708.0,76.0,1.1,23.0,352.0,57.11,43.69
2016,8,12,17,15,664.5,70.0,1.05,22.0,299.0,53.46,40.86
2016,8,12,17,30,621.0,64.0,1.0,21.0,246.0,49.72,37.83
2016,8,12,17,45,557.5,56.5,0.95,20.5,195.0,44.56,33.34
2016,8,12,18,0,494.0,49.0,0.9,20.0,144.0,39.31,28.57
2016,8,12,18,15,392.5,38.5,0.8,19.0,99.5,31.26,21.2
2016,8,12,18,30,291.0,28.0,0.7,18.0,55.0,23.06,12.72
2016,8,12,18,45,145.5,14.0,0.65,17.0,27.5,11.95,0.0
2016,8,12,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,13,5,45,165.5,16.5,0.45,12.5,34.5,101.19,36.9
2016,8,13,6,0,331.0,33.0,0.4,13.0,69.0,213.46,164.11
2016,8,13,6,15,422.5,42.5,0.4,13.5,115.0,290.45,232.61
2016,8,13,6,30,514.0,52.0,0.4,14.0,161.0,376.95,305.07
2016,8,13,6,45,575.5,58.5,0.4,15.0,212.0,449.95,363.26
2016,8,13,7,0,637.0,65.0,0.4,16.0,263.0,527.61,421.87
2016,8,13,7,15,677.5,70.0,0.4,17.0,316.0,592.44,467.73
2016,8,13,7,30,718.0,75.0,0.4,18.0,369.0,655.55,508.96
2016,8,13,7,45,749.5,78.5,0.45,19.0,421.5,714.07,545.99
2016,8,13,8,0,781.0,82.0,0.5,20.0,474.0,772.29,581.63
2016,8,13,8,15,802.5,85.0,0.5,20.5,523.5,820.49,609.82
2016,8,13,8,30,824.0,88.0,0.5,21.0,573.0,866.92,636.31
2016,8,13,8,45,842.5,90.0,0.55,22.0,620.0,897.36,651.8
2016,8,13,9,0,861.0,92.0,0.6,23.0,667.0,934.77,671.72
2016,8,13,9,15,873.0,94.0,0.65,23.5,708.5,963.1,686.92
2016,8,13,9,30,885.0,96.0,0.7,24.0,750.0,988.14,700.18
2016,8,13,9,45,899.0,95.5,0.75,25.0,787.0,1008.87,709.46
2016,8,13,10,0,913.0,95.0,0.8,26.0,824.0,1026.02,716.62
2016,8,13,10,15,920.0,96.5,0.85,26.5,853.5,1034.57,720.1
2016,8,13,10,30,927.0,98.0,0.9,27.0,883.0,1039.12,721.42
2016,8,13,10,45,932.0,99.0,0.95,27.5,906.0,1037.09,718.96
2016,8,13,11,0,937.0,100.0,1.0,28.0,929.0,1031.0,714.28
2016,8,13,11,15,940.0,100.5,1.05,28.0,944.0,1018.39,707.23
2016,8,13,11,30,943.0,101.0,1.1,28.0,959.0,1001.83,697.91
2016,8,13,11,45,944.0,101.5,1.2,28.5,966.0,979.51,684.62
2016,8,13,12,0,945.0,102.0,1.3,29.0,973.0,953.48,668.98
2016,8,13,12,15,945.0,102.0,1.35,29.0,972.5,922.52,650.76
2016,8,13,12,30,945.0,102.0,1.4,29.0,972.0,888.17,630.28
2016,8,13,12,45,930.0,110.5,1.45,29.0,959.5,846.29,604.79
2016,8,13,13,0,915.0,119.0,1.5,29.0,947.0,802.16,577.55
2016,8,13,13,15,911.5,118.0,1.5,29.0,930.5,756.26,547.19
2016,8,13,13,30,908.0,117.0,1.5,29.0,914.0,708.04,513.73
2016,8,13,13,45,902.5,116.0,1.55,29.0,890.0,656.47,477.37
2016,8,13,14,0,897.0,115.0,1.6,29.0,866.0,603.17,438.57
2016,8,13,14,15,889.5,113.0,1.6,28.5,835.5,546.57,396.59
2016,8,13,14,30,882.0,111.0,1.6,28.0,805.0,488.94,352.22
2016,8,13,14,45,871.5,109.5,1.6,28.0,767.5,429.74,304.42
2016,8,13,15,0,861.0,108.0,1.6,28.0,730.0,370.32,255.14
2016,8,13,15,15,847.5,105.0,1.6,27.5,687.5,304.0,200.54
2016,8,13,15,30,834.0,102.0,1.6,27.0,645.0,242.59,150.0
2016,8,13,15,45,816.0,99.0,1.6,26.5,598.0,181.62,103.36
2016,8,13,16,0,798.0,96.0,1.6,26.0,551.0,122.55,67.07
2016,8,13,16,15,774.0,92.5,1.55,25.5,500.5,71.54,54.78
2016,8,13,16,30,750.0,89.0,1.5,25.0,450.0,70.11,53.97
2016,8,13,16,45,717.5,84.0,1.5,24.5,397.5,61.68,47.14
2016,8,13,17,0,685.0,79.0,1.5,24.0,345.0,59.09,45.21
2016,8,13,17,15,640.0,73.0,1.4,23.0,292.0,55.55,42.48
2016,8,13,17,30,595.0,67.0,1.3,22.0,239.0,51.92,39.56
2016,8,13,17,45,529.0,59.0,1.2,21.5,188.5,46.47,34.82
2016,8,13,18,0,463.0,51.0,1.1,21.0,138.0,40.93,29.8
2016,8,13,18,15,360.0,39.5,1.0,20.0,94.5,32.1,21.75
2016,8,13,18,30,257.0,28.0,0.9,19.0,51.0,23.08,12.29
2016,8,13,18,45,128.5,14.0,0.8,18.0,25.5,11.95,0.0
2016,8,13,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,136.0,17.5,0.35,13.5,32.0,87.51,24.03
2016,8,14,6,0,272.0,35.0,0.3,14.0,64.0,189.05,144.14
2016,8,14,6,15,362.0,47.0,0.3,14.5,108.5,265.01,211.38
2016,8,14,6,30,452.0,59.0,0.3,15.0,153.0,350.53,282.74
2016,8,14,6,45,511.5,68.0,0.35,15.5,203.5,422.57,341.02
2016,8,14,7,0,571.0,77.0,0.4,16.0,254.0,499.11,400.18
2016,8,14,7,15,614.5,84.0,0.4,17.0,306.0,565.87,448.06
2016,8,14,7,30,658.0,91.0,0.4,18.0,358.0,634.49,494.43
2016,8,14,7,45,688.5,96.5,0.45,19.0,409.5,692.28,531.26
2016,8,14,8,0,719.0,102.0,0.5,20.0,461.0,749.9,566.87
2016,8,14,8,15,743.0,106.5,0.5,20.5,511.0,800.06,596.7
2016,8,14,8,30,767.0,111.0,0.5,21.0,561.0,843.89,621.74
2016,8,14,8,45,785.5,114.5,0.55,22.0,607.0,884.59,644.07
2016,8,14,9,0,804.0,118.0,0.6,23.0,653.0,922.83,664.49
2016,8,14,9,15,818.0,121.0,0.65,23.5,694.5,953.39,681.15
2016,8,14,9,30,832.0,124.0,0.7,24.0,736.0,980.78,695.88
2016,8,14,9,45,849.5,123.0,0.75,25.0,774.0,1003.79,706.56
2016,8,14,10,0,867.0,122.0,0.8,26.0,812.0,1010.55,707.41
2016,8,14,10,15,875.0,123.5,0.85,26.0,842.0,1019.51,712.73
2016,8,14,10,30,883.0,125.0,0.9,26.0,872.0,1024.64,715.81
2016,8,14,10,45,889.5,125.5,0.95,26.5,895.0,1023.35,713.79
2016,8,14,11,0,896.0,126.0,1.0,27.0,918.0,1018.13,709.6
2016,8,14,11,15,900.0,127.0,1.05,27.0,933.0,1007.05,703.39
2016,8,14,11,30,904.0,128.0,1.1,27.0,948.0,992.1,694.95
2016,8,14,11,45,904.5,129.0,1.15,27.5,955.0,970.09,680.9
2016,8,14,12,0,905.0,130.0,1.2,28.0,962.0,944.54,664.74
2016,8,14,12,15,905.0,130.0,1.2,28.0,961.5,914.22,646.16
2016,8,14,12,30,905.0,130.0,1.2,28.0,961.0,880.66,625.51
2016,8,14,12,45,895.0,134.5,1.25,28.5,949.5,839.93,599.66
2016,8,14,13,0,885.0,139.0,1.3,29.0,938.0,796.9,572.12
2016,8,14,13,15,880.5,138.0,1.3,28.5,921.0,751.23,542.56
2016,8,14,13,30,876.0,137.0,1.3,28.0,904.0,703.42,510.55
2016,8,14,13,45,867.5,137.0,1.35,28.0,879.5,652.0,474.44
2016,8,14,14,0,859.0,137.0,1.4,28.0,855.0,600.96,437.32
2016,8,14,14,15,850.5,135.0,1.4,27.5,823.5,544.24,395.47
2016,8,14,14,30,842.0,133.0,1.4,27.0,792.0,486.75,351.46
2016,8,14,14,45,829.0,131.0,1.4,27.0,754.5,427.01,303.6
2016,8,14,15,0,816.0,129.0,1.4,27.0,717.0,367.54,254.66
2016,8,14,15,15,800.5,125.5,1.4,26.5,674.0,306.82,204.58
2016,8,14,15,30,785.0,122.0,1.4,26.0,631.0,247.26,155.86
2016,8,14,15,45,767.0,117.5,1.4,26.0,584.0,188.03,110.52
2016,8,14,16,0,749.0,113.0,1.4,26.0,537.0,124.07,70.0
2016,8,14,16,15,722.5,108.5,1.35,25.0,486.5,75.25,58.01
2016,8,14,16,30,696.0,104.0,1.3,24.0,436.0,73.74,57.27
2016,8,14,16,45,665.5,97.0,1.3,23.5,384.5,70.31,54.69
2016,8,14,17,0,635.0,90.0,1.3,23.0,333.0,66.71,51.92
2016,8,14,17,15,587.5,82.5,1.25,22.0,281.0,62.38,48.55
2016,8,14,17,30,540.0,75.0,1.2,21.0,229.0,57.92,44.93
2016,8,14,17,45,477.0,64.5,1.15,20.5,180.0,50.75,38.67
2016,8,14,18,0,414.0,54.0,1.1,20.0,131.0,43.35,31.99
2016,8,14,18,15,313.5,41.0,1.0,19.0,88.5,33.36,22.86
2016,8,14,18,30,213.0,28.0,0.9,18.0,46.0,21.78,10.89
2016,8,14,18,45,106.5,14.0,0.85,17.5,23.0,11.95,0.0
2016,8,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,45,196.0,15.0,0.8,11.5,35.5,110.88,21.14
2016,8,15,6,0,392.0,30.0,0.8,12.0,71.0,239.44,183.76
2016,8,15,6,15,488.0,38.5,0.75,12.5,119.0,320.92,258.14
2016,8,15,6,30,584.0,47.0,0.7,13.0,167.0,412.44,335.35
2016,8,15,6,45,643.5,52.5,0.7,13.5,220.0,483.04,393.12
2016,8,15,7,0,703.0,58.0,0.7,14.0,273.0,561.96,454.12
2016,8,15,7,15,742.0,62.0,0.65,14.5,327.5,627.93,500.74
2016,8,15,7,30,781.0,66.0,0.6,15.0,382.0,694.97,545.27
2016,8,15,7,45,809.0,69.5,0.6,16.0,435.5,753.2,581.36
2016,8,15,8,0,837.0,73.0,0.6,17.0,489.0,810.72,615.68
2016,8,15,8,15,857.0,75.5,0.6,17.5,540.0,850.17,638.01
2016,8,15,8,30,877.0,78.0,0.6,18.0,591.0,895.91,664.24
2016,8,15,8,45,892.5,80.5,0.6,18.5,638.0,935.17,685.65
2016,8,15,9,0,908.0,83.0,0.6,19.0,685.0,971.58,704.99
2016,8,15,9,15,919.0,84.5,0.65,19.5,727.0,999.33,719.85
2016,8,15,9,30,930.0,86.0,0.7,20.0,769.0,1023.59,732.65
2016,8,15,9,45,928.0,93.5,0.75,21.0,803.0,1038.04,738.07
2016,8,15,10,0,926.0,101.0,0.8,22.0,837.0,1048.18,741.08
2016,8,15,10,15,933.0,102.0,0.85,22.5,866.5,1056.02,744.27
2016,8,15,10,30,940.0,103.0,0.9,23.0,896.0,1059.81,745.16
2016,8,15,10,45,943.0,105.0,0.95,23.5,918.5,1056.54,741.96
2016,8,15,11,0,946.0,107.0,1.0,24.0,941.0,1049.15,736.47
2016,8,15,11,15,949.0,107.5,1.05,24.0,956.0,1036.15,729.15
2016,8,15,11,30,952.0,108.0,1.1,24.0,971.0,1019.13,719.48
2016,8,15,11,45,951.0,110.0,1.2,24.5,977.5,995.91,705.56
2016,8,15,12,0,950.0,112.0,1.3,25.0,984.0,968.99,689.26
2016,8,15,12,15,950.0,111.5,1.3,24.5,983.0,937.05,670.81
2016,8,15,12,30,950.0,111.0,1.3,24.0,982.0,901.72,650.09
2016,8,15,12,45,937.5,117.5,1.35,24.0,969.5,859.43,624.1
2016,8,15,13,0,925.0,124.0,1.4,24.0,957.0,814.77,596.25
2016,8,15,13,15,921.0,123.0,1.4,24.0,940.0,767.79,564.7
2016,8,15,13,30,917.0,122.0,1.4,24.0,923.0,718.5,530.06
2016,8,15,13,45,913.0,120.0,1.45,24.0,899.0,666.29,492.8
2016,8,15,14,0,909.0,118.0,1.5,24.0,875.0,612.2,452.89
2016,8,15,14,15,901.0,116.0,1.45,23.5,843.5,554.43,409.12
2016,8,15,14,30,893.0,114.0,1.4,23.0,812.0,495.66,363.0
2016,8,15,14,45,886.5,110.0,1.35,23.0,775.0,435.21,313.32
2016,8,15,15,0,880.0,106.0,1.3,23.0,738.0,374.13,261.76
2016,8,15,15,15,866.5,103.5,1.25,22.5,694.5,311.89,209.2
2016,8,15,15,30,853.0,101.0,1.2,22.0,651.0,244.45,153.23
2016,8,15,15,45,840.5,96.0,1.15,22.0,604.0,181.4,103.94
2016,8,15,16,0,828.0,91.0,1.1,22.0,557.0,119.58,65.35
2016,8,15,16,15,804.5,87.5,1.05,21.5,505.5,68.63,53.24
2016,8,15,16,30,781.0,84.0,1.0,21.0,454.0,67.02,52.26
2016,8,15,16,45,754.0,78.5,0.95,20.5,401.5,63.78,49.78
2016,8,15,17,0,727.0,73.0,0.9,20.0,349.0,60.39,47.13
2016,8,15,17,15,682.0,67.5,0.85,19.0,295.0,52.03,40.15
2016,8,15,17,30,637.0,62.0,0.8,18.0,241.0,48.57,37.31
2016,8,15,17,45,574.5,54.0,0.75,17.5,190.0,42.94,32.32
2016,8,15,18,0,512.0,46.0,0.7,17.0,139.0,37.19,27.02
2016,8,15,18,15,400.5,36.0,0.65,16.0,94.0,29.43,19.74
2016,8,15,18,30,289.0,26.0,0.6,15.0,49.0,21.58,10.33
2016,8,15,18,45,144.5,13.0,0.6,14.0,24.5,11.1,0.0
2016,8,15,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,5,45,172.5,15.5,0.75,11.0,33.0,102.0,6.62
2016,8,16,6,0,345.0,31.0,0.7,12.0,66.0,219.79,167.8
2016,8,16,6,15,442.5,40.5,0.65,12.5,113.0,300.86,241.94
2016,8,16,6,30,540.0,50.0,0.6,13.0,160.0,392.21,318.99
2016,8,16,6,45,600.5,57.0,0.55,13.5,212.5,466.81,379.37
2016,8,16,7,0,661.0,64.0,0.5,14.0,265.0,545.94,439.89
2016,8,16,7,15,702.5,69.0,0.5,14.5,319.0,609.19,485.49
2016,8,16,7,30,744.0,74.0,0.5,15.0,373.0,677.87,532.0
2016,8,16,7,45,773.0,78.0,0.5,16.0,426.5,736.2,568.3
2016,8,16,8,0,802.0,82.0,0.5,17.0,480.0,793.94,602.92
2016,8,16,8,15,824.0,85.5,0.5,17.5,531.0,843.98,632.38
2016,8,16,8,30,846.0,89.0,0.5,18.0,582.0,892.19,660.0
2016,8,16,8,45,862.0,92.0,0.55,19.0,629.0,921.91,674.97
2016,8,16,9,0,878.0,95.0,0.6,20.0,676.0,958.52,694.41
2016,8,16,9,15,890.5,97.0,0.6,20.5,718.0,987.55,708.97
2016,8,16,9,30,903.0,99.0,0.6,21.0,760.0,1013.23,721.46
2016,8,16,9,45,904.5,105.0,0.65,22.0,794.5,1028.82,727.57
2016,8,16,10,0,906.0,111.0,0.7,23.0,829.0,1040.33,731.41
2016,8,16,10,15,913.0,112.5,0.75,23.5,859.0,1048.45,734.77
2016,8,16,10,30,920.0,114.0,0.8,24.0,889.0,1052.57,735.89
2016,8,16,10,45,925.0,115.5,0.9,24.5,911.5,1050.64,734.64
2016,8,16,11,0,930.0,117.0,1.0,25.0,934.0,1044.63,731.05
2016,8,16,11,15,933.0,117.5,1.05,25.0,949.0,1031.61,723.7
2016,8,16,11,30,936.0,118.0,1.1,25.0,964.0,1014.63,714.08
2016,8,16,11,45,937.5,118.5,1.15,25.5,971.5,992.38,699.9
2016,8,16,12,0,939.0,119.0,1.2,26.0,979.0,966.4,683.48
2016,8,16,12,15,939.0,119.0,1.2,26.0,977.5,935.05,664.23
2016,8,16,12,30,939.0,119.0,1.2,26.0,976.0,900.33,642.84
2016,8,16,12,45,922.0,127.5,1.25,26.5,962.5,856.31,614.85
2016,8,16,13,0,905.0,136.0,1.3,27.0,949.0,810.22,585.31
2016,8,16,13,15,901.0,135.0,1.3,27.0,932.0,763.85,554.26
2016,8,16,13,30,897.0,134.0,1.3,27.0,915.0,715.23,520.58
2016,8,16,13,45,893.5,131.0,1.3,27.0,891.0,663.26,483.69
2016,8,16,14,0,890.0,128.0,1.3,27.0,867.0,609.44,444.32
2016,8,16,14,15,882.0,126.0,1.25,26.5,835.5,552.47,401.87
2016,8,16,14,30,874.0,124.0,1.2,26.0,804.0,494.54,357.14
2016,8,16,14,45,865.5,120.5,1.2,26.0,766.5,432.13,307.18
2016,8,16,15,0,857.0,117.0,1.2,26.0,729.0,370.69,256.43
2016,8,16,15,15,842.0,114.0,1.2,25.5,685.5,307.91,204.45
2016,8,16,15,30,827.0,111.0,1.2,25.0,642.0,246.16,153.74
2016,8,16,15,45,811.0,106.5,1.2,25.0,594.5,184.46,106.4
2016,8,16,16,0,795.0,102.0,1.2,25.0,547.0,124.48,69.75
2016,8,16,16,15,769.5,98.0,1.15,24.0,495.5,75.83,58.76
2016,8,16,16,30,744.0,94.0,1.1,23.0,444.0,67.8,52.49
2016,8,16,16,45,713.0,88.0,1.1,22.5,391.0,64.75,50.21
2016,8,16,17,0,682.0,82.0,1.1,22.0,338.0,61.56,47.75
2016,8,16,17,15,634.0,75.0,1.1,21.0,284.5,57.32,44.4
2016,8,16,17,30,586.0,68.0,1.1,20.0,231.0,52.97,40.81
2016,8,16,17,45,518.5,59.0,1.1,19.5,180.5,46.74,35.32
2016,8,16,18,0,451.0,50.0,1.1,19.0,130.0,40.38,29.48
2016,8,16,18,15,341.5,37.5,1.05,18.0,86.5,30.64,20.48
2016,8,16,18,30,232.0,25.0,1.0,17.0,43.0,20.67,8.74
2016,8,16,18,45,116.0,12.5,0.95,16.0,21.5,10.67,0.0
2016,8,16,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,5,45,120.0,16.5,0.75,12.0,28.5,79.5,0.0
2016,8,17,6,0,240.0,33.0,0.7,13.0,57.0,172.97,130.63
2016,8,17,6,15,334.0,46.0,0.7,13.5,101.5,251.54,202.1
2016,8,17,6,30,428.0,59.0,0.7,14.0,146.0,339.26,276.57
2016,8,17,6,45,489.0,69.0,0.7,14.5,195.5,412.48,336.69
2016,8,17,7,0,550.0,79.0,0.7,15.0,245.0,490.44,397.68
2016,8,17,7,15,447.5,110.5,0.65,15.5,262.5,473.14,381.75
2016,8,17,7,30,345.0,142.0,0.6,16.0,280.0,434.05,349.26
2016,8,17,7,45,523.0,124.5,0.6,17.0,366.0,586.85,463.99
2016,8,17,8,0,701.0,107.0,0.6,18.0,452.0,744.81,571.01
2016,8,17,8,15,726.0,111.5,0.6,18.5,501.5,795.36,600.15
2016,8,17,8,30,751.0,116.0,0.6,19.0,551.0,844.57,629.13
2016,8,17,8,45,766.5,121.0,0.65,20.0,596.5,878.14,647.02
2016,8,17,9,0,782.0,126.0,0.7,21.0,642.0,914.78,666.84
2016,8,17,9,15,797.0,129.5,0.75,21.5,683.5,946.44,684.48
2016,8,17,9,30,812.0,133.0,0.8,22.0,725.0,975.01,700.13
2016,8,17,9,45,820.0,137.0,0.85,23.0,760.5,993.81,708.35
2016,8,17,10,0,828.0,141.0,0.9,24.0,796.0,1008.97,714.47
2016,8,17,10,15,836.5,143.0,0.95,24.0,825.5,1018.71,720.15
2016,8,17,10,30,845.0,145.0,1.0,24.0,855.0,1024.62,723.69
2016,8,17,10,45,847.5,148.5,1.05,24.5,876.0,1022.19,720.91
2016,8,17,11,0,850.0,152.0,1.1,25.0,897.0,1015.84,715.94
2016,8,17,11,15,854.0,153.0,1.1,25.0,912.0,1004.5,708.55
2016,8,17,11,30,858.0,154.0,1.1,25.0,927.0,989.31,698.96
2016,8,17,11,45,855.5,157.0,1.15,25.5,933.0,966.27,684.16
2016,8,17,12,0,853.0,160.0,1.2,26.0,939.0,939.78,667.29
2016,8,17,12,15,852.5,160.0,1.2,26.0,938.0,908.91,648.2
2016,8,17,12,30,852.0,160.0,1.2,26.0,937.0,874.91,627.08
2016,8,17,12,45,863.0,151.5,1.25,26.0,932.0,830.25,599.61
2016,8,17,13,0,874.0,143.0,1.3,26.0,927.0,793.04,576.7
2016,8,17,13,15,870.0,142.0,1.3,26.0,910.0,747.84,545.81
2016,8,17,13,30,866.0,141.0,1.3,26.0,893.0,700.49,512.74
2016,8,17,13,45,861.0,138.5,1.3,26.0,869.0,649.37,476.18
2016,8,17,14,0,856.0,136.0,1.3,26.0,845.0,598.37,438.52
2016,8,17,14,15,847.0,134.0,1.3,25.5,813.5,541.28,396.12
2016,8,17,14,30,838.0,132.0,1.3,25.0,782.0,483.49,351.58
2016,8,17,14,45,828.5,128.5,1.3,25.0,745.0,423.87,303.43
2016,8,17,15,0,819.0,125.0,1.3,25.0,708.0,364.17,253.84
2016,8,17,15,15,803.5,122.0,1.25,24.5,665.0,303.44,203.24
2016,8,17,15,30,788.0,119.0,1.2,24.0,622.0,243.87,154.16
2016,8,17,15,45,772.0,113.5,1.2,24.0,575.5,183.77,108.01
2016,8,17,16,0,756.0,108.0,1.2,24.0,529.0,125.45,72.32
2016,8,17,16,15,729.5,103.5,1.15,23.5,478.0,72.46,56.06
2016,8,17,16,30,703.0,99.0,1.1,23.0,427.0,70.8,55.06
2016,8,17,16,45,671.5,92.0,1.05,22.5,375.5,67.22,52.32
2016,8,17,17,0,640.0,85.0,1.0,22.0,324.0,63.45,49.37
2016,8,17,17,15,590.5,78.0,0.95,21.0,271.5,59.34,46.15
2016,8,17,17,30,541.0,71.0,0.9,20.0,219.0,55.14,42.69
2016,8,17,17,45,472.5,61.0,0.85,19.0,170.0,48.23,36.67
2016,8,17,18,0,404.0,51.0,0.8,18.0,121.0,41.15,30.24
2016,8,17,18,15,296.5,37.5,0.7,17.0,79.5,30.61,20.47
2016,8,17,18,30,189.0,24.0,0.6,16.0,38.0,18.71,6.48
2016,8,17,18,45,94.5,12.0,0.55,15.5,19.0,10.24,0.0
2016,8,17,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,5,45,73.5,16.5,0.65,11.5,23.5,60.82,0.0
2016,8,18,6,0,147.0,33.0,0.6,12.0,47.0,131.29,98.14
2016,8,18,6,15,224.5,51.0,0.6,12.5,88.0,200.1,161.11
2016,8,18,6,30,302.0,69.0,0.6,13.0,129.0,277.23,227.28
2016,8,18,6,45,356.0,84.5,0.6,14.0,176.0,344.34,282.59
2016,8,18,7,0,410.0,100.0,0.6,15.0,223.0,416.13,339.02
2016,8,18,7,15,455.5,111.5,0.6,15.5,273.0,481.13,388.33
2016,8,18,7,30,501.0,123.0,0.6,16.0,323.0,548.87,437.68
2016,8,18,7,45,530.5,134.5,0.6,16.5,371.5,605.89,477.1
2016,8,18,8,0,560.0,146.0,0.6,17.0,420.0,663.28,515.51
2016,8,18,8,15,587.0,153.5,0.6,17.5,468.0,721.94,553.35
2016,8,18,8,30,614.0,161.0,0.6,18.0,516.0,772.61,584.39
2016,8,18,8,45,629.5,170.0,0.65,19.0,559.5,812.83,607.53
2016,8,18,9,0,645.0,179.0,0.7,20.0,603.0,850.88,628.94
2016,8,18,9,15,662.0,184.0,0.75,20.5,643.5,883.72,647.89
2016,8,18,9,30,679.0,189.0,0.8,21.0,684.0,913.9,665.07
2016,8,18,9,45,670.5,204.5,0.85,22.0,713.0,926.74,669.89
2016,8,18,10,0,662.0,220.0,0.9,23.0,742.0,935.84,672.63
2016,8,18,10,15,672.0,224.0,0.95,23.0,770.5,948.32,680.25
2016,8,18,10,30,682.0,228.0,1.0,23.0,799.0,957.4,685.8
2016,8,18,10,45,689.5,230.5,1.1,23.5,821.0,958.97,686.33
2016,8,18,11,0,697.0,233.0,1.2,24.0,843.0,956.99,684.79
2016,8,18,11,15,701.5,235.0,1.2,24.0,857.5,948.03,678.68
2016,8,18,11,30,706.0,237.0,1.2,24.0,872.0,935.59,670.55
2016,8,18,11,45,699.5,243.0,1.3,24.0,876.5,913.29,657.28
2016,8,18,12,0,693.0,249.0,1.4,24.0,881.0,888.04,642.0
2016,8,18,12,15,693.0,249.0,1.4,24.0,880.0,860.29,623.83
2016,8,18,12,30,693.0,249.0,1.4,24.0,879.0,829.81,603.7
2016,8,18,12,45,681.5,253.0,1.4,24.0,867.5,791.08,577.66
2016,8,18,13,0,670.0,257.0,1.4,24.0,856.0,750.75,550.23
2016,8,18,13,15,665.0,254.5,1.4,23.5,839.5,708.35,522.08
2016,8,18,13,30,660.0,252.0,1.4,23.0,823.0,664.52,492.19
2016,8,18,13,45,654.5,247.5,1.4,23.0,800.5,617.57,458.39
2016,8,18,14,0,649.0,243.0,1.4,23.0,778.0,569.71,423.04
2016,8,18,14,15,638.0,238.5,1.35,22.5,748.0,518.4,384.68
2016,8,18,14,30,627.0,234.0,1.3,22.0,718.0,467.22,345.24
2016,8,18,14,45,611.5,228.0,1.3,22.0,681.5,413.55,302.46
2016,8,18,15,0,596.0,222.0,1.3,22.0,645.0,360.0,258.86
2016,8,18,15,15,577.5,214.5,1.25,21.5,604.0,306.67,215.38
2016,8,18,15,30,559.0,207.0,1.2,21.0,563.0,255.21,173.9
2016,8,18,15,45,532.5,199.0,1.2,21.0,517.0,204.42,135.62
2016,8,18,16,0,506.0,191.0,1.2,21.0,471.0,156.9,106.12
2016,8,18,16,15,477.0,179.0,1.15,20.5,423.0,118.27,95.5
2016,8,18,16,30,448.0,167.0,1.1,20.0,375.0,112.48,91.22
2016,8,18,16,45,406.0,153.5,1.05,19.5,324.5,105.23,85.56
2016,8,18,17,0,364.0,140.0,1.0,19.0,274.0,100.5,81.94
2016,8,18,17,15,320.0,121.5,0.95,18.0,226.0,88.34,71.92
2016,8,18,17,30,276.0,103.0,0.9,17.0,178.0,75.82,61.29
2016,8,18,17,45,219.5,81.0,0.85,16.5,132.5,60.56,47.83
2016,8,18,18,0,163.0,59.0,0.8,16.0,87.0,44.9,33.71
2016,8,18,18,15,81.5,39.0,0.75,15.5,53.0,30.78,20.64
2016,8,18,18,30,0.0,19.0,0.7,15.0,19.0,15.65,3.42
2016,8,18,18,45,0.0,9.5,0.65,14.5,9.5,8.11,0.0
2016,8,18,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,5,45,42.5,13.5,0.85,11.5,17.5,37.16,0.0
2016,8,19,6,0,85.0,27.0,0.8,12.0,35.0,82.2,59.37
2016,8,19,6,15,141.0,50.0,0.8,12.5,73.5,144.81,116.07
2016,8,19,6,30,197.0,73.0,0.8,13.0,112.0,211.37,173.78
2016,8,19,6,45,248.0,94.0,0.8,13.5,158.0,276.81,229.05
2016,8,19,7,0,299.0,115.0,0.8,14.0,204.0,346.57,285.81
2016,8,19,7,15,276.0,134.0,0.75,14.5,228.5,364.36,298.4
2016,8,19,7,30,253.0,153.0,0.7,15.0,253.0,379.15,308.11
2016,8,19,7,45,273.5,173.5,0.65,16.0,295.5,427.96,343.47
2016,8,19,8,0,294.0,194.0,0.6,17.0,338.0,477.24,377.53
2016,8,19,8,15,402.5,196.5,0.6,17.5,415.5,601.72,467.53
2016,8,19,8,30,511.0,199.0,0.6,18.0,493.0,714.5,544.58
2016,8,19,8,45,534.0,207.5,0.65,18.5,537.0,757.87,571.1
2016,8,19,9,0,557.0,216.0,0.7,19.0,581.0,799.93,597.2
2016,8,19,9,15,574.5,223.5,0.7,19.5,621.0,833.86,616.66
2016,8,19,9,30,592.0,231.0,0.7,20.0,661.0,865.62,634.51
2016,8,19,9,45,580.5,250.0,0.7,21.0,688.5,878.34,637.96
2016,8,19,10,0,569.0,269.0,0.7,22.0,716.0,887.64,639.52
2016,8,19,10,15,579.5,274.0,0.75,22.5,744.0,901.21,646.76
2016,8,19,10,30,590.0,279.0,0.8,23.0,772.0,911.81,652.09
2016,8,19,10,45,597.5,283.0,0.85,23.5,793.5,918.41,654.91
2016,8,19,11,0,605.0,287.0,0.9,24.0,815.0,918.42,653.78
2016,8,19,11,15,610.0,289.5,0.95,24.0,829.5,911.27,649.57
2016,8,19,11,30,615.0,292.0,1.0,24.0,844.0,900.85,643.4
2016,8,19,11,45,620.5,291.0,1.05,24.5,851.5,884.58,632.4
2016,8,19,12,0,626.0,290.0,1.1,25.0,859.0,865.2,619.42
2016,8,19,12,15,625.5,289.5,1.15,25.0,857.5,838.02,602.46
2016,8,19,12,30,625.0,289.0,1.2,25.0,856.0,808.35,583.69
2016,8,19,12,45,617.5,290.0,1.25,25.0,845.5,772.05,560.13
2016,8,19,13,0,610.0,291.0,1.3,25.0,835.0,734.16,535.1
2016,8,19,13,15,604.5,288.0,1.3,25.0,818.5,693.15,507.06
2016,8,19,13,30,599.0,285.0,1.3,25.0,802.0,650.95,477.63
2016,8,19,13,45,601.0,275.0,1.35,25.0,781.5,606.89,446.71
2016,8,19,14,0,603.0,265.0,1.4,25.0,761.0,561.39,413.79
2016,8,19,14,15,591.0,259.5,1.4,24.5,730.5,510.54,376.45
2016,8,19,14,30,579.0,254.0,1.4,24.0,700.0,460.32,338.41
2016,8,19,14,45,571.0,244.0,1.4,24.0,665.5,408.83,297.64
2016,8,19,15,0,563.0,234.0,1.4,24.0,631.0,357.7,256.18
2016,8,19,15,15,544.0,225.5,1.4,23.5,590.0,305.29,214.04
2016,8,19,15,30,525.0,217.0,1.4,23.0,549.0,254.91,173.93
2016,8,19,15,45,502.5,206.0,1.4,22.5,504.0,204.61,136.45
2016,8,19,16,0,480.0,195.0,1.4,22.0,459.0,157.21,107.04
2016,8,19,16,15,450.5,182.5,1.3,21.5,411.5,120.25,96.85
2016,8,19,16,30,421.0,170.0,1.2,21.0,364.0,114.21,92.37
2016,8,19,16,45,383.0,155.0,1.2,20.5,315.0,106.1,86.0
2016,8,19,17,0,345.0,140.0,1.2,20.0,266.0,100.29,81.48
2016,8,19,17,15,302.0,120.5,1.15,19.0,218.0,87.52,70.95
2016,8,19,17,30,259.0,101.0,1.1,18.0,170.0,74.36,59.78
2016,8,19,17,45,205.5,79.0,1.1,17.5,126.0,59.11,46.33
2016,8,19,18,0,152.0,57.0,1.1,17.0,82.0,43.43,32.23
2016,8,19,18,15,76.0,36.5,1.05,16.0,49.0,28.95,18.89
2016,8,19,18,30,0.0,16.0,1.0,15.0,16.0,13.2,0.7
2016,8,19,18,45,0.0,8.0,0.95,14.5,8.0,6.83,0.0
2016,8,19,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,45,43.5,13.0,0.6,11.5,17.0,28.61,0.0
2016,8,20,6,0,87.0,26.0,0.5,12.0,34.0,82.17,58.76
2016,8,20,6,15,144.0,48.5,0.5,12.5,72.0,144.9,115.9
2016,8,20,6,30,201.0,71.0,0.5,13.0,110.0,211.7,173.62
2016,8,20,6,45,253.5,91.5,0.5,14.0,156.0,277.79,228.72
2016,8,20,7,0,306.0,112.0,0.5,15.0,202.0,348.36,285.1
2016,8,20,7,15,347.5,128.5,0.45,15.5,250.0,409.97,332.32
2016,8,20,7,30,389.0,145.0,0.4,16.0,298.0,490.66,391.48
2016,8,20,7,45,426.5,157.5,0.4,16.5,347.0,550.73,433.66
2016,8,20,8,0,464.0,170.0,0.4,17.0,396.0,612.09,475.52
2016,8,20,8,15,491.0,181.0,0.45,17.5,442.5,663.33,509.47
2016,8,20,8,30,518.0,192.0,0.5,18.0,489.0,714.2,542.5
2016,8,20,8,45,544.0,199.0,0.55,19.0,534.0,758.92,569.69
2016,8,20,9,0,570.0,206.0,0.6,20.0,579.0,802.44,595.55
2016,8,20,9,15,587.5,213.0,0.6,20.5,618.5,836.1,614.62
2016,8,20,9,30,605.0,220.0,0.6,21.0,658.0,874.78,636.55
2016,8,20,9,45,656.0,206.0,0.65,21.5,702.0,916.09,661.31
2016,8,20,10,0,707.0,192.0,0.7,22.0,746.0,954.15,683.18
2016,8,20,10,15,716.5,195.0,0.75,22.5,774.5,965.21,688.17
2016,8,20,10,30,726.0,198.0,0.8,23.0,803.0,972.76,691.48
2016,8,20,10,45,739.0,196.5,0.9,23.5,826.0,975.47,692.93
2016,8,20,11,0,752.0,195.0,1.0,24.0,849.0,974.47,692.19
2016,8,20,11,15,756.5,196.0,1.05,24.0,863.5,964.02,686.1
2016,8,20,11,30,761.0,197.0,1.1,24.0,878.0,949.97,677.95
2016,8,20,11,45,770.0,193.0,1.15,24.5,886.5,923.4,660.68
2016,8,20,12,0,779.0,189.0,1.2,25.0,895.0,902.31,647.01
2016,8,20,12,15,779.0,189.0,1.2,25.0,894.0,873.49,628.85
2016,8,20,12,30,779.0,189.0,1.2,25.0,893.0,841.74,608.83
2016,8,20,12,45,774.5,189.5,1.3,25.0,883.5,804.06,585.35
2016,8,20,13,0,770.0,190.0,1.4,25.0,874.0,764.14,559.43
2016,8,20,13,15,765.5,188.5,1.4,24.5,857.5,720.48,530.39
2016,8,20,13,30,761.0,187.0,1.4,24.0,841.0,677.05,500.64
2016,8,20,13,45,759.0,181.5,1.45,24.0,819.0,627.1,465.01
2016,8,20,14,0,757.0,176.0,1.5,24.0,797.0,575.64,427.13
2016,8,20,14,15,747.5,173.0,1.5,23.5,766.5,521.12,386.23
2016,8,20,14,30,738.0,170.0,1.5,23.0,736.0,466.24,343.57
2016,8,20,14,45,726.5,165.5,1.5,23.0,699.5,409.31,297.35
2016,8,20,15,0,715.0,161.0,1.5,23.0,663.0,352.78,250.27
2016,8,20,15,15,697.5,156.5,1.45,22.5,621.5,295.33,202.44
2016,8,20,15,30,680.0,152.0,1.4,22.0,580.0,239.51,156.57
2016,8,20,15,45,657.5,146.0,1.4,22.0,533.5,183.84,114.09
2016,8,20,16,0,635.0,140.0,1.4,22.0,487.0,130.94,81.92
2016,8,20,16,15,606.0,133.0,1.3,21.0,438.0,91.56,72.93
2016,8,20,16,30,577.0,126.0,1.2,20.0,389.0,89.05,71.41
2016,8,20,16,45,537.5,117.0,1.2,19.5,338.5,83.1,66.7
2016,8,20,17,0,498.0,108.0,1.2,19.0,288.0,77.78,62.45
2016,8,20,17,15,447.5,96.5,1.15,18.0,238.5,70.44,56.42
2016,8,20,17,30,397.0,85.0,1.1,17.0,189.0,62.87,49.98
2016,8,20,17,45,327.5,70.0,1.05,16.5,142.5,52.42,40.65
2016,8,20,18,0,258.0,55.0,1.0,16.0,96.0,41.69,30.8
2016,8,20,18,15,174.0,36.5,0.95,15.5,59.5,27.99,17.98
2016,8,20,18,30,90.0,18.0,0.9,15.0,23.0,13.96,0.0
2016,8,20,18,45,45.0,9.0,0.9,14.5,11.5,7.68,0.0
2016,8,20,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
