Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,5,45,57.0,14.0,0.8,11.5,19.5,34.98,0.0
2016,8,21,6,0,114.0,28.0,0.8,12.0,39.0,99.05,70.92
2016,8,21,6,15,184.5,48.0,0.8,12.5,78.0,166.04,133.31
2016,8,21,6,30,255.0,68.0,0.8,13.0,117.0,251.65,206.74
2016,8,21,6,45,314.5,84.5,0.85,13.5,164.0,321.14,265.28
2016,8,21,7,0,374.0,101.0,0.9,14.0,211.0,395.97,325.96
2016,8,21,7,15,419.5,114.0,0.85,14.5,260.0,461.23,376.19
2016,8,21,7,30,465.0,127.0,0.8,15.0,309.0,529.31,426.39
2016,8,21,7,45,503.5,136.5,0.75,16.0,359.0,589.88,468.06
2016,8,21,8,0,542.0,146.0,0.7,17.0,409.0,651.62,508.78
2016,8,21,8,15,570.0,154.5,0.7,17.5,457.0,703.6,542.41
2016,8,21,8,30,598.0,163.0,0.7,18.0,505.0,763.65,580.39
2016,8,21,8,45,623.0,168.5,0.7,18.5,550.0,808.73,607.17
2016,8,21,9,0,648.0,174.0,0.7,19.0,595.0,852.04,632.43
2016,8,21,9,15,665.0,179.0,0.7,19.5,635.5,884.9,650.47
2016,8,21,9,30,682.0,184.0,0.7,20.0,676.0,915.09,666.71
2016,8,21,9,45,684.0,194.0,0.75,21.0,708.5,932.67,674.56
2016,8,21,10,0,686.0,204.0,0.8,22.0,741.0,946.82,680.44
2016,8,21,10,15,696.0,207.5,0.85,22.0,769.5,958.78,687.67
2016,8,21,10,30,706.0,211.0,0.9,22.0,798.0,967.27,692.88
2016,8,21,10,45,716.5,212.0,0.95,22.5,821.0,970.11,693.39
2016,8,21,11,0,727.0,213.0,1.0,23.0,844.0,969.3,691.81
2016,8,21,11,15,731.5,214.5,1.05,23.0,858.5,959.45,686.05
2016,8,21,11,30,736.0,216.0,1.1,23.0,873.0,946.03,678.24
2016,8,21,11,45,741.5,214.5,1.15,23.5,880.5,927.1,665.72
2016,8,21,12,0,747.0,213.0,1.2,24.0,888.0,904.74,651.11
2016,8,21,12,15,746.5,213.0,1.2,24.0,886.5,875.26,632.39
2016,8,21,12,30,746.0,213.0,1.2,24.0,885.0,842.91,611.22
2016,8,21,12,45,760.5,201.5,1.3,24.0,881.0,809.29,590.57
2016,8,21,13,0,775.0,190.0,1.4,24.0,877.0,768.16,564.34
2016,8,21,13,15,770.0,188.5,1.4,23.5,859.5,723.84,534.77
2016,8,21,13,30,765.0,187.0,1.4,23.0,842.0,679.77,504.49
2016,8,21,13,45,757.5,184.0,1.45,23.0,817.5,628.29,467.62
2016,8,21,14,0,750.0,181.0,1.5,23.0,793.0,575.78,428.85
2016,8,21,14,15,739.0,178.0,1.5,22.5,762.0,520.72,387.44
2016,8,21,14,30,728.0,175.0,1.5,22.0,731.0,465.5,344.42
2016,8,21,14,45,714.0,171.0,1.5,21.5,693.5,408.43,298.59
2016,8,21,15,0,700.0,167.0,1.5,21.0,656.0,352.08,252.01
2016,8,21,15,15,681.5,162.0,1.45,20.5,614.0,294.8,204.11
2016,8,21,15,30,663.0,157.0,1.4,20.0,572.0,239.31,158.32
2016,8,21,15,45,639.0,151.0,1.4,20.0,525.5,184.44,116.35
2016,8,21,16,0,615.0,145.0,1.4,20.0,479.0,132.59,84.82
2016,8,21,16,15,585.0,137.5,1.35,19.5,430.0,94.75,76.11
2016,8,21,16,30,555.0,130.0,1.3,19.0,381.0,90.62,73.07
2016,8,21,16,45,514.5,120.5,1.3,18.5,331.0,85.23,68.84
2016,8,21,17,0,474.0,111.0,1.3,18.0,281.0,79.64,64.34
2016,8,21,17,15,423.0,98.5,1.3,17.0,231.5,71.68,57.75
2016,8,21,17,30,372.0,86.0,1.3,16.0,182.0,63.46,50.69
2016,8,21,17,45,303.5,70.0,1.35,15.5,136.5,52.33,40.7
2016,8,21,18,0,235.0,54.0,1.4,15.0,91.0,40.89,30.17
2016,8,21,18,15,155.0,35.0,1.35,14.5,55.5,26.83,16.89
2016,8,21,18,30,75.0,16.0,1.3,14.0,20.0,12.41,0.0
2016,8,21,18,45,37.5,8.0,1.3,13.5,10.0,6.83,0.0
2016,8,21,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,10.5,1.1,11.5,10.5,8.96,0.0
2016,8,22,6,0,0.0,21.0,1.1,12.0,21.0,17.34,7.66
2016,8,22,6,15,1.5,42.0,1.1,12.5,42.5,39.07,27.25
2016,8,22,6,30,3.0,63.0,1.1,13.0,64.0,60.49,46.03
2016,8,22,6,45,15.0,85.0,1.1,13.5,89.5,89.19,70.96
2016,8,22,7,0,27.0,107.0,1.1,14.0,115.0,128.72,104.56
2016,8,22,7,15,37.0,128.5,1.0,14.5,141.5,158.6,129.27
2016,8,22,7,30,47.0,150.0,0.9,15.0,168.0,189.1,153.87
2016,8,22,7,45,160.5,172.0,0.85,15.5,247.0,320.55,261.2
2016,8,22,8,0,274.0,194.0,0.8,16.0,326.0,463.11,370.58
2016,8,22,8,15,285.0,215.5,0.8,16.5,366.0,504.77,398.4
2016,8,22,8,30,296.0,237.0,0.8,17.0,406.0,545.77,425.99
2016,8,22,8,45,297.0,259.5,0.8,18.0,440.5,577.67,445.36
2016,8,22,9,0,298.0,282.0,0.8,19.0,475.0,608.0,463.28
2016,8,22,9,15,497.0,228.0,0.8,19.5,575.0,766.39,574.86
2016,8,22,9,30,696.0,174.0,0.8,20.0,675.0,919.28,673.15
2016,8,22,9,45,691.0,187.0,0.85,20.5,705.0,933.33,678.22
2016,8,22,10,0,686.0,200.0,0.9,21.0,735.0,943.7,683.07
2016,8,22,10,15,696.0,203.5,0.95,21.0,763.5,955.64,690.36
2016,8,22,10,30,706.0,207.0,1.0,21.0,792.0,964.12,695.57
2016,8,22,10,45,716.0,207.5,1.05,21.5,814.5,965.91,695.39
2016,8,22,11,0,726.0,208.0,1.1,22.0,837.0,964.08,693.13
2016,8,22,11,15,730.5,209.5,1.15,22.0,851.0,954.24,687.29
2016,8,22,11,30,735.0,211.0,1.2,22.0,865.0,940.85,679.36
2016,8,22,11,45,741.0,209.0,1.25,22.5,872.5,921.9,666.68
2016,8,22,12,0,747.0,207.0,1.3,23.0,880.0,899.53,651.89
2016,8,22,12,15,746.5,207.0,1.3,23.0,878.5,870.08,633.11
2016,8,22,12,30,746.0,207.0,1.3,23.0,877.0,837.76,611.83
2016,8,22,12,45,713.0,224.0,1.35,23.0,859.5,792.27,581.35
2016,8,22,13,0,680.0,241.0,1.4,23.0,842.0,746.04,549.92
2016,8,22,13,15,674.5,239.0,1.4,22.5,825.0,703.18,521.3
2016,8,22,13,30,669.0,237.0,1.4,22.0,808.0,658.89,490.85
2016,8,22,13,45,667.0,230.5,1.45,22.0,786.0,611.85,457.11
2016,8,22,14,0,665.0,224.0,1.5,22.0,764.0,563.56,421.41
2016,8,22,14,15,653.5,219.5,1.5,21.5,734.0,511.03,381.96
2016,8,22,14,30,642.0,215.0,1.5,21.0,704.0,458.66,341.31
2016,8,22,14,45,633.0,207.5,1.5,21.0,669.0,405.34,298.03
2016,8,22,15,0,624.0,200.0,1.5,21.0,634.0,352.39,254.01
2016,8,22,15,15,605.0,193.5,1.45,20.5,592.5,298.22,209.22
2016,8,22,15,30,586.0,187.0,1.4,20.0,551.0,244.84,165.74
2016,8,22,15,45,566.0,177.5,1.4,19.5,506.5,192.37,126.01
2016,8,22,16,0,546.0,168.0,1.4,19.0,462.0,142.41,95.36
2016,8,22,16,15,516.0,158.0,1.35,18.5,414.0,106.4,86.37
2016,8,22,16,30,486.0,148.0,1.3,18.0,366.0,101.43,82.66
2016,8,22,16,45,449.5,135.0,1.3,17.5,317.5,94.16,76.84
2016,8,22,17,0,413.0,122.0,1.3,17.0,269.0,86.56,70.62
2016,8,22,17,15,364.0,107.0,1.25,16.5,220.5,77.14,62.63
2016,8,22,17,30,315.0,92.0,1.2,16.0,172.0,67.37,54.1
2016,8,22,17,45,255.5,73.0,1.15,15.5,128.0,54.29,42.38
2016,8,22,18,0,196.0,54.0,1.1,15.0,84.0,41.4,30.55
2016,8,22,18,15,125.0,33.5,1.0,14.5,50.0,26.16,16.11
2016,8,22,18,30,54.0,13.0,0.9,14.0,16.0,10.51,0.0
2016,8,22,18,45,27.0,6.5,0.85,13.5,8.0,5.55,0.0
2016,8,22,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,5,45,69.0,14.0,0.8,12.5,20.0,40.03,0.0
2016,8,23,6,0,138.0,28.0,0.8,13.0,40.0,122.74,85.77
2016,8,23,6,15,221.5,45.5,0.75,13.5,80.0,195.39,156.04
2016,8,23,6,30,305.0,63.0,0.7,14.0,120.0,275.85,225.3
2016,8,23,6,45,370.0,76.5,0.7,14.5,167.5,347.98,285.58
2016,8,23,7,0,435.0,90.0,0.7,15.0,215.0,426.01,347.93
2016,8,23,7,15,482.5,100.5,0.65,15.5,265.0,492.75,398.41
2016,8,23,7,30,530.0,111.0,0.6,16.0,315.0,562.37,448.72
2016,8,23,7,45,568.0,118.0,0.6,16.5,365.5,630.71,496.13
2016,8,23,8,0,606.0,125.0,0.6,17.0,416.0,692.73,536.73
2016,8,23,8,15,633.5,131.5,0.6,17.5,464.5,745.04,569.38
2016,8,23,8,30,661.0,138.0,0.6,18.0,513.0,796.36,600.61
2016,8,23,8,45,684.0,142.5,0.65,19.0,558.5,839.79,625.58
2016,8,23,9,0,707.0,147.0,0.7,20.0,604.0,881.24,648.87
2016,8,23,9,15,723.0,150.5,0.7,20.5,644.5,912.38,665.46
2016,8,23,9,30,739.0,154.0,0.7,21.0,685.0,940.68,680.22
2016,8,23,9,45,725.0,171.5,0.75,21.5,713.5,951.59,685.02
2016,8,23,10,0,711.0,189.0,0.8,22.0,742.0,958.26,687.53
2016,8,23,10,15,721.5,192.0,0.8,22.5,771.0,970.22,692.52
2016,8,23,10,30,732.0,195.0,0.8,23.0,800.0,978.64,695.32
2016,8,23,10,45,742.0,195.0,0.85,23.5,822.5,979.73,694.77
2016,8,23,11,0,752.0,195.0,0.9,24.0,845.0,977.14,692.16
2016,8,23,11,15,756.5,196.5,0.95,24.0,859.5,967.0,686.36
2016,8,23,11,30,761.0,198.0,1.0,24.0,874.0,953.23,678.47
2016,8,23,11,45,767.0,196.5,1.05,24.5,881.5,925.77,660.76
2016,8,23,12,0,773.0,195.0,1.1,25.0,889.0,904.08,646.83
2016,8,23,12,15,772.5,195.0,1.1,25.0,888.0,874.68,628.4
2016,8,23,12,30,772.0,195.0,1.1,25.0,887.0,842.4,608.14
2016,8,23,12,45,787.0,183.5,1.15,25.0,882.5,809.7,587.68
2016,8,23,13,0,802.0,172.0,1.2,25.0,878.0,773.31,564.16
2016,8,23,13,15,797.5,170.5,1.2,25.0,861.0,728.18,533.28
2016,8,23,13,30,793.0,169.0,1.2,25.0,844.0,681.16,500.42
2016,8,23,13,45,788.0,165.5,1.25,25.0,820.5,630.49,464.56
2016,8,23,14,0,783.0,162.0,1.3,25.0,797.0,578.45,426.51
2016,8,23,14,15,773.0,159.5,1.3,24.5,766.0,523.59,385.55
2016,8,23,14,30,763.0,157.0,1.3,24.0,735.0,468.35,342.79
2016,8,23,14,45,752.5,152.5,1.35,24.0,698.0,407.83,294.24
2016,8,23,15,0,742.0,148.0,1.4,24.0,661.0,350.0,246.29
2016,8,23,15,15,724.5,144.0,1.4,23.5,618.5,291.24,197.5
2016,8,23,15,30,707.0,140.0,1.4,23.0,576.0,234.06,150.65
2016,8,23,15,45,686.5,133.5,1.4,22.5,530.0,176.53,107.21
2016,8,23,16,0,666.0,127.0,1.4,22.0,484.0,121.51,74.55
2016,8,23,16,15,636.5,120.5,1.35,21.5,434.5,83.84,66.33
2016,8,23,16,30,607.0,114.0,1.3,21.0,385.0,81.3,64.6
2016,8,23,16,45,571.0,105.5,1.3,20.5,334.5,77.04,61.3
2016,8,23,17,0,535.0,97.0,1.3,20.0,284.0,72.57,57.75
2016,8,23,17,15,481.5,86.5,1.25,19.0,233.5,64.03,50.63
2016,8,23,17,30,428.0,76.0,1.2,18.0,183.0,56.91,44.53
2016,8,23,17,45,357.0,62.5,1.2,17.5,137.0,47.31,35.91
2016,8,23,18,0,286.0,49.0,1.2,17.0,91.0,37.49,26.84
2016,8,23,18,15,187.0,32.0,1.15,16.0,55.0,24.71,14.51
2016,8,23,18,30,88.0,15.0,1.1,15.0,19.0,11.68,0.0
2016,8,23,18,45,44.0,7.5,1.1,14.5,9.5,6.4,0.0
2016,8,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,24,5,45,97.5,13.5,0.85,11.5,21.5,51.35,0.0
2016,8,24,6,0,195.0,27.0,0.8,12.0,43.0,147.59,102.15
2016,8,24,6,15,290.5,41.5,0.75,12.5,85.5,226.71,181.68
2016,8,24,6,30,386.0,56.0,0.7,13.0,128.0,317.44,259.63
2016,8,24,6,45,454.0,67.0,0.7,14.0,177.0,394.76,323.38
2016,8,24,7,0,522.0,78.0,0.7,15.0,226.0,477.62,388.21
2016,8,24,7,15,569.0,86.0,0.65,15.5,278.0,546.75,439.63
2016,8,24,7,30,616.0,94.0,0.6,16.0,330.0,618.07,489.69
2016,8,24,7,45,650.5,100.0,0.6,16.5,381.5,678.57,529.76
2016,8,24,8,0,685.0,106.0,0.6,17.0,433.0,739.22,568.65
2016,8,24,8,15,711.0,111.0,0.6,17.5,482.5,790.87,600.15
2016,8,24,8,30,737.0,116.0,0.6,18.0,532.0,841.24,630.09
2016,8,24,8,45,756.0,120.5,0.65,18.5,578.0,882.77,654.5
2016,8,24,9,0,775.0,125.0,0.7,19.0,624.0,915.83,673.25
2016,8,24,9,15,789.5,128.0,0.7,19.5,665.0,946.22,689.23
2016,8,24,9,30,804.0,131.0,0.7,20.0,706.0,973.47,703.12
2016,8,24,9,45,824.0,129.0,0.75,21.0,744.0,997.34,714.59
2016,8,24,10,0,844.0,127.0,0.8,22.0,782.0,1017.72,723.9
2016,8,24,10,15,852.0,129.0,0.85,22.0,811.0,1026.74,729.1
2016,8,24,10,30,860.0,131.0,0.9,22.0,840.0,1018.28,723.86
2016,8,24,10,45,865.0,133.0,0.95,22.5,862.0,1016.45,721.69
2016,8,24,11,0,870.0,135.0,1.0,23.0,884.0,1010.72,717.14
2016,8,24,11,15,873.5,135.5,1.0,23.0,898.0,998.18,708.95
2016,8,24,11,30,877.0,136.0,1.0,23.0,912.0,981.88,698.64
2016,8,24,11,45,877.5,137.0,1.05,23.5,918.5,959.55,684.26
2016,8,24,12,0,878.0,138.0,1.1,24.0,925.0,933.73,667.77
2016,8,24,12,15,877.5,138.0,1.15,24.0,923.0,902.77,649.27
2016,8,24,12,30,877.0,138.0,1.2,24.0,921.0,868.68,628.63
2016,8,24,12,45,864.5,143.5,1.25,24.0,908.5,826.78,602.69
2016,8,24,13,0,852.0,149.0,1.3,24.0,896.0,790.53,579.68
2016,8,24,13,15,847.5,148.0,1.3,24.0,878.5,743.84,547.55
2016,8,24,13,30,843.0,147.0,1.3,24.0,861.0,695.09,513.29
2016,8,24,13,45,836.0,145.0,1.35,24.0,836.5,642.12,475.54
2016,8,24,14,0,829.0,143.0,1.4,24.0,812.0,587.83,435.56
2016,8,24,14,15,819.5,141.0,1.4,23.5,780.5,531.21,392.94
2016,8,24,14,30,810.0,139.0,1.4,23.0,749.0,474.03,348.28
2016,8,24,14,45,798.0,135.5,1.4,23.0,711.0,414.42,299.62
2016,8,24,15,0,786.0,132.0,1.4,23.0,673.0,355.1,249.91
2016,8,24,15,15,769.5,128.5,1.4,22.5,630.0,295.2,199.7
2016,8,24,15,30,753.0,125.0,1.4,22.0,587.0,231.11,147.06
2016,8,24,15,45,732.5,120.0,1.45,22.0,540.0,171.86,101.96
2016,8,24,16,0,712.0,115.0,1.5,22.0,493.0,115.02,68.49
2016,8,24,16,15,683.0,109.5,1.45,21.0,442.5,77.01,60.69
2016,8,24,16,30,654.0,104.0,1.4,20.0,392.0,74.83,59.35
2016,8,24,16,45,617.0,96.5,1.4,19.5,340.5,70.98,56.35
2016,8,24,17,0,580.0,89.0,1.4,19.0,289.0,66.96,53.13
2016,8,24,17,15,526.0,80.0,1.4,18.0,238.0,61.45,48.59
2016,8,24,17,30,472.0,71.0,1.4,17.0,187.0,55.77,43.7
2016,8,24,17,45,396.0,58.5,1.4,16.5,139.5,46.79,35.56
2016,8,24,18,0,320.0,46.0,1.4,16.0,92.0,35.43,25.1
2016,8,24,18,15,210.0,30.0,1.35,15.5,55.0,23.27,13.02
2016,8,24,18,30,100.0,14.0,1.3,15.0,18.0,11.95,0.0
2016,8,24,18,45,50.0,7.0,1.3,14.5,9.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,5,45,109.5,13.0,1.05,11.5,22.0,55.99,0.0
2016,8,25,6,0,219.0,26.0,1.1,12.0,44.0,158.95,107.58
2016,8,25,6,15,321.0,38.5,1.05,12.5,86.0,242.67,194.55
2016,8,25,6,30,423.0,51.0,1.0,13.0,128.0,334.67,274.27
2016,8,25,6,45,494.5,59.5,1.0,13.5,178.0,413.1,340.07
2016,8,25,7,0,566.0,68.0,1.0,14.0,228.0,497.33,407.3
2016,8,25,7,15,612.5,74.5,0.95,14.5,280.0,566.02,458.88
2016,8,25,7,30,659.0,81.0,0.9,15.0,332.0,636.86,508.41
2016,8,25,7,45,695.0,85.0,0.85,15.5,384.0,697.58,548.4
2016,8,25,8,0,731.0,89.0,0.8,16.0,436.0,754.17,584.0
2016,8,25,8,15,755.5,93.0,0.8,16.5,486.0,804.85,615.11
2016,8,25,8,30,780.0,97.0,0.8,17.0,536.0,853.99,644.44
2016,8,25,8,45,799.0,100.0,0.8,17.5,582.0,894.86,667.66
2016,8,25,9,0,818.0,103.0,0.8,18.0,628.0,933.21,688.95
2016,8,25,9,15,832.0,105.5,0.8,18.5,670.0,963.26,704.63
2016,8,25,9,30,846.0,108.0,0.8,19.0,712.0,978.06,710.65
2016,8,25,9,45,858.5,109.0,0.85,20.0,748.0,997.96,719.87
2016,8,25,10,0,871.0,110.0,0.9,21.0,784.0,1014.3,726.78
2016,8,25,10,15,879.0,112.0,0.9,21.0,813.5,1023.43,731.07
2016,8,25,10,30,887.0,114.0,0.9,21.0,843.0,1028.64,733.19
2016,8,25,10,45,891.0,116.0,0.95,21.5,865.0,1025.85,730.22
2016,8,25,11,0,895.0,118.0,1.0,22.0,887.0,1019.09,725.04
2016,8,25,11,15,898.5,119.0,1.05,22.0,901.5,1006.88,718.02
2016,8,25,11,30,902.0,120.0,1.1,22.0,916.0,990.78,708.71
2016,8,25,11,45,901.5,121.5,1.15,22.5,922.0,967.62,693.7
2016,8,25,12,0,901.0,123.0,1.2,23.0,928.0,940.91,676.52
2016,8,25,12,15,901.0,123.0,1.2,23.0,926.5,909.82,657.06
2016,8,25,12,30,901.0,123.0,1.2,23.0,925.0,875.47,635.46
2016,8,25,12,45,890.5,127.5,1.2,23.0,913.0,833.65,608.89
2016,8,25,13,0,880.0,132.0,1.2,23.0,901.0,789.55,580.63
2016,8,25,13,15,875.5,131.0,1.2,23.0,883.5,743.06,548.86
2016,8,25,13,30,871.0,130.0,1.2,23.0,866.0,694.43,514.53
2016,8,25,13,45,864.5,128.5,1.25,23.0,841.0,642.24,477.16
2016,8,25,14,0,858.0,127.0,1.3,23.0,816.0,588.55,437.39
2016,8,25,14,15,849.0,125.0,1.3,22.5,784.5,532.08,394.62
2016,8,25,14,30,840.0,123.0,1.3,22.0,753.0,473.56,348.68
2016,8,25,14,45,830.0,119.5,1.3,22.0,715.5,413.02,298.95
2016,8,25,15,0,820.0,116.0,1.3,22.0,678.0,352.49,247.84
2016,8,25,15,15,804.0,113.0,1.3,21.5,634.5,291.07,195.99
2016,8,25,15,30,788.0,110.0,1.3,21.0,591.0,230.92,145.97
2016,8,25,15,45,771.0,105.0,1.3,20.5,544.0,170.64,100.06
2016,8,25,16,0,754.0,100.0,1.3,20.0,497.0,112.3,66.15
2016,8,25,16,15,726.5,95.5,1.25,19.5,446.5,68.2,53.51
2016,8,25,16,30,699.0,91.0,1.2,19.0,396.0,66.31,52.25
2016,8,25,16,45,666.5,84.0,1.2,18.5,344.5,62.47,49.21
2016,8,25,17,0,634.0,77.0,1.2,18.0,293.0,58.46,45.94
2016,8,25,17,15,580.5,69.5,1.2,17.0,241.0,53.72,42.0
2016,8,25,17,30,527.0,62.0,1.2,16.0,189.0,48.87,37.78
2016,8,25,17,45,452.0,51.5,1.2,15.5,141.0,41.27,30.84
2016,8,25,18,0,377.0,41.0,1.2,15.0,93.0,33.48,23.46
2016,8,25,18,15,251.0,27.0,1.15,14.5,55.5,22.19,11.79
2016,8,25,18,30,125.0,13.0,1.1,14.0,18.0,11.1,0.0
2016,8,25,18,45,62.5,6.5,1.05,13.5,9.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,45,128.5,12.5,0.85,11.5,22.5,63.56,0.0
2016,8,26,6,0,257.0,25.0,0.9,12.0,45.0,175.34,115.22
2016,8,26,6,15,366.0,36.5,0.9,12.5,89.0,265.01,211.74
2016,8,26,6,30,475.0,48.0,0.9,13.0,133.0,362.5,295.98
2016,8,26,6,45,542.5,56.0,0.9,13.5,183.5,440.41,361.05
2016,8,26,7,0,610.0,64.0,0.9,14.0,234.0,523.67,427.01
2016,8,26,7,15,655.5,69.5,0.9,14.5,287.5,592.36,477.98
2016,8,26,7,30,701.0,75.0,0.9,15.0,341.0,663.0,527.28
2016,8,26,7,45,734.5,79.5,0.9,15.5,393.5,719.97,564.77
2016,8,26,8,0,768.0,84.0,0.9,16.0,446.0,781.07,603.98
2016,8,26,8,15,791.5,87.5,0.9,16.5,496.5,831.45,634.58
2016,8,26,8,30,815.0,91.0,0.9,17.0,547.0,880.12,663.37
2016,8,26,8,45,833.5,93.5,0.9,18.0,594.0,920.78,684.99
2016,8,26,9,0,852.0,96.0,0.9,19.0,641.0,958.79,704.51
2016,8,26,9,15,865.0,98.0,0.95,19.0,682.5,976.54,714.5
2016,8,26,9,30,878.0,100.0,1.0,19.0,724.0,1001.96,729.77
2016,8,26,9,45,849.5,121.5,1.05,19.5,750.0,1016.71,736.85
2016,8,26,10,0,821.0,143.0,1.1,20.0,776.0,1014.2,733.33
2016,8,26,10,15,829.5,145.0,1.1,20.5,805.0,1023.45,736.64
2016,8,26,10,30,838.0,147.0,1.1,21.0,834.0,1028.84,737.48
2016,8,26,10,45,844.0,148.5,1.15,21.5,856.0,1027.23,735.13
2016,8,26,11,0,850.0,150.0,1.2,22.0,878.0,1021.68,730.55
2016,8,26,11,15,853.5,151.0,1.2,22.0,892.5,1009.2,722.31
2016,8,26,11,30,857.0,152.0,1.2,22.0,907.0,992.87,711.88
2016,8,26,11,45,859.5,152.0,1.25,22.0,913.5,970.82,698.8
2016,8,26,12,0,862.0,152.0,1.3,22.0,920.0,945.13,683.44
2016,8,26,12,15,861.0,152.0,1.3,22.0,918.0,912.88,663.08
2016,8,26,12,30,860.0,152.0,1.3,22.0,916.0,877.47,640.66
2016,8,26,12,45,861.0,149.5,1.35,22.0,907.0,838.34,616.31
2016,8,26,13,0,862.0,147.0,1.4,22.0,898.0,796.3,589.29
2016,8,26,13,15,857.0,146.0,1.4,22.0,880.0,748.64,556.23
2016,8,26,13,30,852.0,145.0,1.4,22.0,862.0,698.93,520.95
2016,8,26,13,45,847.5,141.5,1.4,22.0,837.5,645.56,482.15
2016,8,26,14,0,843.0,138.0,1.4,22.0,813.0,590.61,441.0
2016,8,26,14,15,833.0,136.0,1.4,21.5,780.5,532.85,397.16
2016,8,26,14,30,823.0,134.0,1.4,21.0,748.0,474.56,351.23
2016,8,26,14,45,813.5,129.5,1.4,21.0,710.5,414.2,301.47
2016,8,26,15,0,804.0,125.0,1.4,21.0,673.0,353.83,250.35
2016,8,26,15,15,787.0,121.5,1.35,20.5,629.5,292.61,198.5
2016,8,26,15,30,770.0,118.0,1.3,20.0,586.0,232.83,148.75
2016,8,26,15,45,752.0,112.5,1.3,20.0,538.5,167.13,98.37
2016,8,26,16,0,734.0,107.0,1.3,20.0,491.0,108.85,64.34
2016,8,26,16,15,705.0,102.0,1.25,19.5,440.0,72.49,57.22
2016,8,26,16,30,676.0,97.0,1.2,19.0,389.0,70.43,55.83
2016,8,26,16,45,639.0,89.5,1.2,18.5,337.0,66.36,52.6
2016,8,26,17,0,602.0,82.0,1.2,18.0,285.0,62.11,49.13
2016,8,26,17,15,546.0,73.5,1.1,17.0,233.0,56.75,44.66
2016,8,26,17,30,490.0,65.0,1.0,16.0,181.0,51.24,39.86
2016,8,26,17,45,409.0,53.5,0.95,15.5,133.5,42.9,32.23
2016,8,26,18,0,328.0,42.0,0.9,15.0,86.0,34.34,24.12
2016,8,26,18,15,207.5,26.5,0.85,14.5,50.0,20.63,10.01
2016,8,26,18,30,87.0,11.0,0.8,14.0,14.0,9.39,0.0
2016,8,26,18,45,43.5,5.5,0.8,13.5,7.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,5,45,82.0,12.5,0.95,11.5,18.5,44.55,0.0
2016,8,27,6,0,164.0,25.0,1.0,12.0,37.0,129.58,80.97
2016,8,27,6,15,261.0,41.0,1.0,12.5,78.5,213.51,170.48
2016,8,27,6,30,358.0,57.0,1.0,13.0,120.0,302.59,248.14
2016,8,27,6,45,429.5,68.5,1.0,13.5,169.5,379.42,313.05
2016,8,27,7,0,501.0,80.0,1.0,14.0,219.0,468.31,384.36
2016,8,27,7,15,549.5,88.5,0.95,14.0,270.5,538.53,438.46
2016,8,27,7,30,598.0,97.0,0.9,14.0,322.0,611.06,491.65
2016,8,27,7,45,636.5,103.0,0.9,14.5,374.0,674.34,534.76
2016,8,27,8,0,675.0,109.0,0.9,15.0,426.0,738.06,576.71
2016,8,27,8,15,500.0,167.5,0.85,15.5,416.5,663.64,518.32
2016,8,27,8,30,325.0,226.0,0.8,16.0,407.0,564.08,440.54
2016,8,27,8,45,548.5,175.5,0.8,16.5,512.5,744.19,572.29
2016,8,27,9,0,772.0,125.0,0.8,17.0,618.0,916.5,683.13
2016,8,27,9,15,787.0,128.5,0.8,17.5,659.0,947.8,697.82
2016,8,27,9,30,802.0,132.0,0.8,18.0,700.0,975.96,712.45
2016,8,27,9,45,810.5,136.0,0.85,18.5,734.5,994.77,722.19
2016,8,27,10,0,819.0,140.0,0.9,19.0,769.0,1009.92,729.83
2016,8,27,10,15,827.0,142.0,0.9,19.5,798.0,1018.62,732.54
2016,8,27,10,30,835.0,144.0,0.9,20.0,827.0,1023.47,733.06
2016,8,27,10,45,843.0,144.0,0.95,20.5,849.0,1022.26,731.07
2016,8,27,11,0,851.0,144.0,1.0,21.0,871.0,1017.1,726.84
2016,8,27,11,15,854.5,145.0,1.05,21.0,885.0,1004.61,719.59
2016,8,27,11,30,858.0,146.0,1.1,21.0,899.0,988.27,710.09
2016,8,27,11,45,861.5,145.5,1.15,21.0,905.5,954.07,689.33
2016,8,27,12,0,865.0,145.0,1.2,21.0,912.0,929.6,674.86
2016,8,27,12,15,864.5,145.0,1.2,21.0,910.5,898.65,655.24
2016,8,27,12,30,864.0,145.0,1.2,21.0,909.0,864.6,633.6
2016,8,27,12,45,864.0,142.5,1.25,21.0,900.0,825.84,609.39
2016,8,27,13,0,864.0,140.0,1.3,21.0,891.0,784.3,582.99
2016,8,27,13,15,860.0,139.0,1.3,21.0,873.0,738.55,551.04
2016,8,27,13,30,856.0,138.0,1.3,21.0,855.0,695.16,519.79
2016,8,27,13,45,854.0,133.5,1.35,21.0,831.5,642.22,481.54
2016,8,27,14,0,852.0,129.0,1.4,21.0,808.0,587.46,440.67
2016,8,27,14,15,842.5,127.0,1.35,20.5,776.0,529.5,396.12
2016,8,27,14,30,833.0,125.0,1.3,20.0,744.0,470.93,349.49
2016,8,27,14,45,825.5,120.5,1.3,20.0,707.0,410.74,299.57
2016,8,27,15,0,818.0,116.0,1.3,20.0,670.0,350.29,248.04
2016,8,27,15,15,801.5,113.0,1.3,19.5,626.5,288.75,195.69
2016,8,27,15,30,785.0,110.0,1.3,19.0,583.0,228.54,145.34
2016,8,27,15,45,767.5,105.0,1.3,18.5,536.0,168.29,99.4
2016,8,27,16,0,750.0,100.0,1.3,18.0,489.0,110.06,65.95
2016,8,27,16,15,721.5,95.0,1.25,17.5,438.0,68.08,53.89
2016,8,27,16,30,693.0,90.0,1.2,17.0,387.0,65.81,52.29
2016,8,27,16,45,656.0,83.5,1.2,17.0,335.0,62.27,49.36
2016,8,27,17,0,619.0,77.0,1.2,17.0,283.0,58.59,46.26
2016,8,27,17,15,563.5,69.0,1.15,16.0,231.0,53.46,41.94
2016,8,27,17,30,508.0,61.0,1.1,15.0,179.0,48.21,37.32
2016,8,27,17,45,426.0,50.5,1.05,14.5,131.5,40.58,30.27
2016,8,27,18,0,344.0,40.0,1.0,14.0,84.0,32.78,22.78
2016,8,27,18,15,217.5,25.0,0.95,13.5,48.5,20.58,9.26
2016,8,27,18,30,91.0,10.0,0.9,13.0,13.0,8.54,0.0
2016,8,27,18,45,45.5,5.0,0.9,13.0,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,5,45,97.5,12.0,0.85,10.5,19.0,50.69,0.0
2016,8,28,6,0,195.0,24.0,0.8,11.0,38.0,144.1,86.35
2016,8,28,6,15,299.5,38.0,0.75,11.5,80.0,232.77,185.9
2016,8,28,6,30,404.0,52.0,0.7,12.0,122.0,327.01,267.77
2016,8,28,6,45,478.0,61.5,0.7,13.0,172.5,407.79,334.82
2016,8,28,7,0,552.0,71.0,0.7,14.0,223.0,494.56,403.04
2016,8,28,7,15,600.5,78.5,0.65,14.5,276.0,565.64,456.02
2016,8,28,7,30,649.0,86.0,0.6,15.0,329.0,639.02,506.8
2016,8,28,7,45,688.0,90.5,0.55,15.5,382.0,702.67,548.23
2016,8,28,8,0,727.0,95.0,0.5,16.0,435.0,766.7,588.26
2016,8,28,8,15,752.0,99.5,0.5,16.5,485.0,813.03,615.7
2016,8,28,8,30,777.0,104.0,0.5,17.0,535.0,863.17,645.23
2016,8,28,8,45,800.0,106.0,0.55,18.0,582.5,906.59,669.39
2016,8,28,9,0,823.0,108.0,0.6,19.0,630.0,947.61,691.66
2016,8,28,9,15,837.0,110.5,0.65,19.5,672.0,977.63,708.01
2016,8,28,9,30,851.0,113.0,0.7,20.0,714.0,1004.35,722.4
2016,8,28,9,45,865.0,113.5,0.75,20.5,750.5,1012.66,725.43
2016,8,28,10,0,879.0,114.0,0.8,21.0,787.0,1029.76,734.3
2016,8,28,10,15,886.5,116.0,0.85,21.5,816.5,1038.11,737.73
2016,8,28,10,30,894.0,118.0,0.9,22.0,846.0,1042.51,738.99
2016,8,28,10,45,900.0,118.5,0.95,22.5,868.0,1039.79,736.09
2016,8,28,11,0,906.0,119.0,1.0,23.0,890.0,1033.08,730.96
2016,8,28,11,15,909.5,119.5,1.05,23.0,904.5,1019.9,723.42
2016,8,28,11,30,913.0,120.0,1.1,23.0,919.0,1002.81,713.6
2016,8,28,11,45,914.5,120.5,1.15,23.0,925.0,980.0,700.26
2016,8,28,12,0,916.0,121.0,1.2,23.0,931.0,953.51,684.63
2016,8,28,12,15,915.5,121.0,1.2,23.0,929.0,921.24,664.49
2016,8,28,12,30,915.0,121.0,1.2,23.0,927.0,885.69,642.22
2016,8,28,12,45,926.0,112.5,1.3,23.0,921.0,848.41,620.03
2016,8,28,13,0,937.0,104.0,1.4,23.0,915.0,807.34,594.9
2016,8,28,13,15,933.0,103.5,1.4,23.0,897.0,759.15,562.73
2016,8,28,13,30,929.0,103.0,1.4,23.0,879.0,708.59,526.84
2016,8,28,13,45,923.5,101.5,1.4,23.0,853.5,654.12,487.16
2016,8,28,14,0,918.0,100.0,1.4,23.0,828.0,597.9,444.94
2016,8,28,14,15,909.5,98.5,1.35,22.5,795.5,538.69,399.57
2016,8,28,14,30,901.0,97.0,1.3,22.0,763.0,478.55,351.78
2016,8,28,14,45,890.0,95.5,1.3,22.0,724.5,416.81,300.65
2016,8,28,15,0,879.0,94.0,1.3,22.0,686.0,354.96,248.01
2016,8,28,15,15,864.5,91.5,1.25,21.5,641.5,291.62,194.05
2016,8,28,15,30,850.0,89.0,1.2,21.0,597.0,223.37,137.38
2016,8,28,15,45,830.0,86.0,1.15,20.5,548.5,160.33,89.77
2016,8,28,16,0,810.0,83.0,1.1,20.0,500.0,99.51,55.84
2016,8,28,16,15,783.5,79.0,1.05,19.5,448.0,63.49,49.53
2016,8,28,16,30,757.0,75.0,1.0,19.0,396.0,61.25,47.93
2016,8,28,16,45,719.0,70.5,1.0,18.5,342.5,58.42,45.73
2016,8,28,17,0,681.0,66.0,1.0,18.0,289.0,51.0,39.43
2016,8,28,17,15,626.0,59.5,0.95,17.0,236.0,46.65,35.77
2016,8,28,17,30,571.0,53.0,0.9,16.0,183.0,42.23,31.87
2016,8,28,17,45,483.5,44.5,0.9,15.5,134.0,35.92,26.03
2016,8,28,18,0,396.0,36.0,0.9,15.0,85.0,29.58,19.82
2016,8,28,18,15,251.5,23.0,0.85,14.5,48.5,18.98,7.05
2016,8,28,18,30,107.0,10.0,0.8,14.0,12.0,8.54,0.0
2016,8,28,18,45,53.5,5.0,0.8,13.5,6.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,5,45,125.0,11.5,1.3,10.5,20.0,61.87,0.0
2016,8,29,6,0,250.0,23.0,1.4,11.0,40.0,168.7,95.53
2016,8,29,6,15,364.5,34.0,1.4,11.5,83.5,263.95,211.14
2016,8,29,6,30,479.0,45.0,1.4,12.0,127.0,364.33,299.58
2016,8,29,6,45,548.5,52.5,1.45,12.5,178.0,443.24,367.0
2016,8,29,7,0,618.0,60.0,1.5,13.0,229.0,527.72,435.63
2016,8,29,7,15,664.0,65.5,1.45,13.5,282.0,597.19,487.77
2016,8,29,7,30,710.0,71.0,1.4,14.0,335.0,664.64,535.42
2016,8,29,7,45,741.5,75.0,1.4,14.5,387.0,724.07,575.65
2016,8,29,8,0,773.0,79.0,1.4,15.0,439.0,783.11,614.27
2016,8,29,8,15,796.0,82.5,1.4,15.0,489.0,833.16,646.65
2016,8,29,8,30,819.0,86.0,1.4,15.0,539.0,881.45,677.25
2016,8,29,8,45,837.5,88.0,1.4,15.5,585.5,921.5,700.48
2016,8,29,9,0,856.0,90.0,1.4,16.0,632.0,948.11,714.47
2016,8,29,9,15,869.0,92.5,1.3,16.5,673.5,977.44,728.7
2016,8,29,9,30,882.0,95.0,1.2,17.0,715.0,1003.43,740.38
2016,8,29,9,45,902.0,91.5,1.2,18.0,753.5,1025.99,750.15
2016,8,29,10,0,922.0,88.0,1.2,19.0,792.0,1045.01,757.67
2016,8,29,10,15,928.5,89.0,1.2,19.5,821.0,1051.66,758.96
2016,8,29,10,30,935.0,90.0,1.2,20.0,850.0,1054.23,758.01
2016,8,29,10,45,941.0,90.5,1.2,20.5,872.0,1051.6,754.05
2016,8,29,11,0,947.0,91.0,1.2,21.0,894.0,1044.81,747.75
2016,8,29,11,15,950.0,91.5,1.2,21.5,908.0,1030.91,737.24
2016,8,29,11,30,953.0,92.0,1.2,22.0,922.0,1012.95,724.45
2016,8,29,11,45,954.5,91.5,1.25,22.5,928.5,988.57,708.68
2016,8,29,12,0,956.0,91.0,1.3,23.0,935.0,960.39,690.58
2016,8,29,12,15,956.0,91.0,1.35,23.0,933.0,927.71,670.89
2016,8,29,12,30,956.0,91.0,1.4,23.0,931.0,891.55,648.81
2016,8,29,12,45,711.0,218.5,1.45,23.0,839.5,787.33,579.28
2016,8,29,13,0,466.0,346.0,1.5,23.0,748.0,675.66,499.39
2016,8,29,13,15,695.5,223.0,1.55,22.5,809.0,704.91,525.41
2016,8,29,13,30,925.0,100.0,1.6,22.0,870.0,702.9,527.31
2016,8,29,13,45,921.0,98.0,1.65,22.0,845.0,649.04,487.5
2016,8,29,14,0,917.0,96.0,1.7,22.0,820.0,593.31,445.38
2016,8,29,14,15,908.5,95.0,1.75,21.5,787.5,534.54,400.22
2016,8,29,14,30,900.0,94.0,1.8,21.0,755.0,474.84,352.45
2016,8,29,14,45,890.0,91.5,1.85,21.0,717.0,412.7,300.37
2016,8,29,15,0,880.0,89.0,1.9,21.0,679.0,350.37,246.67
2016,8,29,15,15,865.5,87.0,1.9,20.5,635.0,287.37,192.32
2016,8,29,15,30,851.0,85.0,1.9,20.0,591.0,225.23,139.86
2016,8,29,15,45,834.0,81.0,1.9,20.0,543.0,155.89,86.63
2016,8,29,16,0,817.0,77.0,1.9,20.0,495.0,94.27,52.07
2016,8,29,16,15,791.0,74.0,1.9,19.0,443.5,60.01,46.66
2016,8,29,16,30,765.0,71.0,1.9,18.0,392.0,58.39,45.65
2016,8,29,16,45,731.5,66.0,1.9,17.5,339.0,55.09,43.01
2016,8,29,17,0,698.0,61.0,1.9,17.0,286.0,51.71,40.21
2016,8,29,17,15,643.5,55.0,1.85,16.5,233.0,47.23,36.34
2016,8,29,17,30,589.0,49.0,1.8,16.0,180.0,39.23,29.18
2016,8,29,17,45,501.5,41.0,1.8,15.5,131.5,33.2,23.56
2016,8,29,18,0,414.0,33.0,1.8,15.0,83.0,27.14,17.59
2016,8,29,18,15,207.0,16.5,1.75,14.5,41.5,13.28,2.24
2016,8,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,5,45,151.0,10.0,1.1,12.5,20.0,71.66,0.0
2016,8,30,6,0,302.0,20.0,1.1,13.0,40.0,189.96,98.36
2016,8,30,6,15,418.0,29.0,1.1,13.5,84.0,287.22,226.88
2016,8,30,6,30,534.0,38.0,1.1,14.0,128.0,384.04,312.17
2016,8,30,6,45,602.0,44.0,1.15,14.5,179.5,463.47,379.26
2016,8,30,7,0,670.0,50.0,1.2,15.0,231.0,547.96,446.55
2016,8,30,7,15,335.0,64.5,1.2,15.5,155.0,344.6,284.97
2016,8,30,7,30,0.0,79.0,1.2,16.0,79.0,66.51,50.48
2016,8,30,7,45,289.5,99.0,1.2,17.0,233.0,377.95,311.08
2016,8,30,8,0,579.0,119.0,1.2,18.0,387.0,670.85,529.48
2016,8,30,8,15,720.5,94.5,1.2,18.5,465.5,781.57,601.65
2016,8,30,8,30,862.0,70.0,1.2,19.0,544.0,892.25,672.41
2016,8,30,8,45,878.5,72.0,1.25,19.5,591.0,931.25,694.22
2016,8,30,9,0,895.0,74.0,1.3,20.0,638.0,967.45,714.85
2016,8,30,9,15,907.0,75.5,1.3,20.5,679.5,995.49,729.25
2016,8,30,9,30,919.0,77.0,1.3,21.0,721.0,1020.05,741.45
2016,8,30,9,45,929.0,77.5,1.35,21.5,756.5,1037.7,750.19
2016,8,30,10,0,939.0,78.0,1.4,22.0,792.0,1051.47,756.68
2016,8,30,10,15,945.0,79.0,1.4,22.0,821.0,1057.73,759.22
2016,8,30,10,30,951.0,80.0,1.4,22.0,850.0,1059.85,759.44
2016,8,30,10,45,956.5,80.0,1.45,22.5,872.0,1056.13,755.66
2016,8,30,11,0,962.0,80.0,1.5,23.0,894.0,1048.2,749.47
2016,8,30,11,15,964.5,80.5,1.55,23.0,907.5,1033.69,740.77
2016,8,30,11,30,967.0,81.0,1.6,23.0,921.0,1015.07,729.63
2016,8,30,11,45,968.5,80.5,1.65,23.0,927.0,990.44,714.74
2016,8,30,12,0,970.0,80.0,1.7,23.0,933.0,961.96,697.4
2016,8,30,12,15,969.5,80.0,1.7,23.0,931.0,928.49,676.16
2016,8,30,12,30,969.0,80.0,1.7,23.0,929.0,891.52,652.59
2016,8,30,12,45,966.0,80.5,1.75,23.5,918.0,849.7,625.02
2016,8,30,13,0,963.0,81.0,1.8,24.0,907.0,804.91,595.24
2016,8,30,13,15,959.0,80.5,1.8,24.0,889.0,755.69,562.77
2016,8,30,13,30,955.0,80.0,1.8,24.0,871.0,704.03,525.7
2016,8,30,13,45,949.5,79.0,1.85,24.0,845.5,648.79,485.32
2016,8,30,14,0,944.0,78.0,1.9,24.0,820.0,591.74,442.2
2016,8,30,14,15,936.5,76.5,1.85,23.5,787.5,531.71,395.66
2016,8,30,14,30,929.0,75.0,1.8,23.0,755.0,470.61,346.53
2016,8,30,14,45,918.5,74.0,1.8,23.0,716.0,408.0,294.03
2016,8,30,15,0,908.0,73.0,1.8,23.0,677.0,345.19,239.97
2016,8,30,15,15,894.5,71.0,1.8,22.5,633.0,280.91,184.72
2016,8,30,15,30,881.0,69.0,1.8,22.0,589.0,217.37,131.32
2016,8,30,15,45,863.0,66.5,1.8,21.5,540.5,153.92,83.52
2016,8,30,16,0,845.0,64.0,1.8,21.0,492.0,92.31,50.22
2016,8,30,16,15,820.5,61.5,1.75,20.5,441.0,58.67,45.23
2016,8,30,16,30,796.0,59.0,1.7,20.0,390.0,56.24,43.43
2016,8,30,16,45,761.5,55.5,1.65,19.5,336.5,47.3,35.87
2016,8,30,17,0,727.0,52.0,1.6,19.0,283.0,44.76,33.81
2016,8,30,17,15,674.5,47.0,1.55,18.5,230.5,40.83,30.41
2016,8,30,17,30,622.0,42.0,1.5,18.0,178.0,36.88,26.85
2016,8,30,17,45,536.5,35.5,1.45,17.5,129.5,31.44,21.78
2016,8,30,18,0,451.0,29.0,1.4,17.0,81.0,26.04,16.37
2016,8,30,18,15,225.5,14.5,1.35,16.5,40.5,11.68,0.0
2016,8,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
