Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,5,45,161.0,9.5,1.25,12.5,19.5,75.69,0.0
2016,8,31,6,0,322.0,19.0,1.3,13.0,39.0,193.33,89.48
2016,8,31,6,15,441.0,27.5,1.3,13.0,84.0,293.36,231.88
2016,8,31,6,30,560.0,36.0,1.3,13.0,129.0,398.12,324.91
2016,8,31,6,45,627.0,41.5,1.35,13.5,181.0,477.54,392.55
2016,8,31,7,0,694.0,47.0,1.4,14.0,233.0,561.91,459.96
2016,8,31,7,15,737.5,51.0,1.35,14.5,287.0,631.31,510.66
2016,8,31,7,30,781.0,55.0,1.3,15.0,341.0,702.25,559.94
2016,8,31,7,45,810.5,58.0,1.3,15.5,394.5,753.21,593.21
2016,8,31,8,0,840.0,61.0,1.3,16.0,448.0,811.2,630.46
2016,8,31,8,15,861.5,63.5,1.3,16.5,499.0,860.4,660.44
2016,8,31,8,30,883.0,66.0,1.3,17.0,550.0,907.67,688.45
2016,8,31,8,45,898.5,68.0,1.3,17.5,597.0,946.29,710.15
2016,8,31,9,0,914.0,70.0,1.3,18.0,644.0,981.98,729.7
2016,8,31,9,15,925.5,71.5,1.3,18.5,685.5,1009.88,744.01
2016,8,31,9,30,937.0,73.0,1.3,19.0,727.0,1034.2,756.05
2016,8,31,9,45,938.5,78.5,1.35,19.5,761.5,1049.42,763.29
2016,8,31,10,0,940.0,84.0,1.4,20.0,796.0,1060.38,768.06
2016,8,31,10,15,946.5,85.0,1.45,20.0,825.0,1066.95,771.73
2016,8,31,10,30,953.0,86.0,1.5,20.0,854.0,1069.36,772.99
2016,8,31,10,45,957.5,86.5,1.55,20.0,876.0,1064.98,770.19
2016,8,31,11,0,962.0,87.0,1.6,20.0,898.0,1056.38,764.95
2016,8,31,11,15,965.0,87.5,1.6,20.0,912.0,1042.12,755.49
2016,8,31,11,30,968.0,88.0,1.6,20.0,926.0,1023.73,743.6
2016,8,31,11,45,968.5,88.0,1.6,20.5,932.0,998.43,726.04
2016,8,31,12,0,969.0,88.0,1.6,21.0,938.0,969.31,706.19
2016,8,31,12,15,968.5,88.0,1.6,20.5,935.5,935.62,686.07
2016,8,31,12,30,968.0,88.0,1.6,20.0,933.0,898.42,663.53
2016,8,31,12,45,961.5,90.5,1.65,20.0,921.5,855.53,636.32
2016,8,31,13,0,955.0,93.0,1.7,20.0,910.0,809.89,606.93
2016,8,31,13,15,951.0,92.0,1.7,20.0,891.5,760.27,573.45
2016,8,31,13,30,947.0,91.0,1.7,20.0,873.0,708.26,535.75
2016,8,31,13,45,942.0,89.5,1.75,20.0,847.0,653.01,494.95
2016,8,31,14,0,937.0,88.0,1.8,20.0,821.0,595.94,451.35
2016,8,31,14,15,929.0,87.0,1.8,19.5,788.0,536.23,404.7
2016,8,31,14,30,921.0,86.0,1.8,19.0,755.0,475.5,355.4
2016,8,31,14,45,911.5,83.5,1.8,19.0,716.5,412.23,301.72
2016,8,31,15,0,902.0,81.0,1.8,19.0,678.0,348.69,246.38
2016,8,31,15,15,887.5,78.5,1.8,18.5,633.0,283.92,190.08
2016,8,31,15,30,873.0,76.0,1.8,18.0,588.0,220.04,135.82
2016,8,31,15,45,856.0,73.0,1.8,18.0,539.5,156.63,87.36
2016,8,31,16,0,839.0,70.0,1.8,18.0,491.0,94.93,53.81
2016,8,31,16,15,813.0,66.5,1.75,17.5,439.0,54.99,42.62
2016,8,31,16,30,787.0,63.0,1.7,17.0,387.0,52.75,40.94
2016,8,31,16,45,752.5,58.5,1.7,17.0,333.5,49.58,38.28
2016,8,31,17,0,718.0,54.0,1.7,17.0,280.0,46.35,35.5
2016,8,31,17,15,662.5,49.0,1.6,16.5,227.0,42.47,32.12
2016,8,31,17,30,607.0,44.0,1.5,16.0,174.0,38.61,28.59
2016,8,31,17,45,515.0,36.5,1.45,15.5,125.0,32.33,22.71
2016,8,31,18,0,423.0,29.0,1.4,15.0,76.0,23.9,14.58
2016,8,31,18,15,211.5,14.5,1.3,14.5,38.0,11.71,0.0
2016,8,31,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,45,164.5,9.5,1.1,11.5,19.0,77.44,0.0
2016,9,1,6,0,329.0,19.0,1.1,12.0,38.0,196.24,77.76
2016,9,1,6,15,450.0,27.5,1.1,12.5,83.5,298.96,235.54
2016,9,1,6,30,571.0,36.0,1.1,13.0,129.0,405.6,329.82
2016,9,1,6,45,638.5,41.5,1.1,13.5,181.5,486.06,397.79
2016,9,1,7,0,706.0,47.0,1.1,14.0,234.0,571.44,465.06
2016,9,1,7,15,749.0,51.0,1.05,14.5,288.5,641.09,515.26
2016,9,1,7,30,792.0,55.0,1.0,15.0,343.0,712.17,563.88
2016,9,1,7,45,822.0,58.0,1.0,15.5,397.0,763.96,597.2
2016,9,1,8,0,852.0,61.0,1.0,16.0,451.0,822.79,634.42
2016,9,1,8,15,873.0,63.5,1.0,16.5,502.5,871.92,663.78
2016,9,1,8,30,894.0,66.0,1.0,17.0,554.0,919.03,691.17
2016,9,1,8,45,910.0,67.5,1.0,17.5,601.0,957.72,712.48
2016,9,1,9,0,926.0,69.0,1.0,18.0,648.0,993.47,731.65
2016,9,1,9,15,937.5,71.0,1.0,18.5,690.5,1022.16,746.14
2016,9,1,9,30,949.0,73.0,1.0,19.0,733.0,1047.2,758.33
2016,9,1,9,45,953.5,76.5,1.05,19.5,768.5,1063.09,765.94
2016,9,1,10,0,958.0,80.0,1.1,20.0,804.0,1074.8,771.18
2016,9,1,10,15,964.5,81.0,1.15,20.0,833.0,1081.37,774.9
2016,9,1,10,30,971.0,82.0,1.2,20.0,862.0,1083.7,776.23
2016,9,1,10,45,975.0,83.0,1.25,20.5,884.0,1079.2,772.07
2016,9,1,11,0,979.0,84.0,1.3,21.0,906.0,1070.42,765.49
2016,9,1,11,15,981.5,84.0,1.35,21.0,920.0,1054.8,756.28
2016,9,1,11,30,984.0,84.0,1.4,21.0,934.0,1035.03,744.61
2016,9,1,11,45,983.0,85.5,1.45,21.0,939.5,1009.47,729.34
2016,9,1,12,0,982.0,87.0,1.5,21.0,945.0,980.05,711.61
2016,9,1,12,15,981.5,87.0,1.55,21.0,942.5,945.84,690.71
2016,9,1,12,30,981.0,87.0,1.6,21.0,940.0,908.09,667.34
2016,9,1,12,45,975.0,89.0,1.7,21.0,928.0,864.52,640.44
2016,9,1,13,0,969.0,91.0,1.8,21.0,916.0,818.13,611.18
2016,9,1,13,15,965.0,90.0,1.8,20.5,897.5,767.78,578.49
2016,9,1,13,30,961.0,89.0,1.8,20.0,879.0,715.0,541.29
2016,9,1,13,45,954.5,88.5,1.85,19.5,853.0,658.95,500.75
2016,9,1,14,0,948.0,88.0,1.9,19.0,827.0,601.16,457.3
2016,9,1,14,15,940.5,86.5,1.8,19.0,793.5,540.54,408.5
2016,9,1,14,30,933.0,85.0,1.7,19.0,760.0,478.85,357.31
2016,9,1,14,45,922.5,83.0,1.65,19.0,721.0,414.82,302.96
2016,9,1,15,0,912.0,81.0,1.6,19.0,682.0,350.62,247.09
2016,9,1,15,15,898.0,79.0,1.55,18.5,637.0,285.65,190.65
2016,9,1,15,30,884.0,77.0,1.5,18.0,592.0,221.48,136.27
2016,9,1,15,45,865.0,74.5,1.5,18.0,542.5,157.41,87.73
2016,9,1,16,0,846.0,72.0,1.5,18.0,493.0,95.28,54.61
2016,9,1,16,15,819.5,68.5,1.5,17.5,440.0,56.6,44.04
2016,9,1,16,30,793.0,65.0,1.5,17.0,387.0,54.4,42.4
2016,9,1,16,45,752.5,61.5,1.55,16.5,332.5,52.01,40.51
2016,9,1,17,0,712.0,58.0,1.6,16.0,278.0,49.63,38.56
2016,9,1,17,15,654.5,52.0,1.55,15.0,224.5,45.04,34.6
2016,9,1,17,30,597.0,46.0,1.5,14.0,171.0,40.41,30.41
2016,9,1,17,45,491.5,38.5,1.5,13.5,121.0,31.35,22.0
2016,9,1,18,0,386.0,31.0,1.5,13.0,71.0,25.65,16.01
2016,9,1,18,15,193.0,15.5,1.45,12.5,35.5,12.61,0.0
2016,9,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,117.5,10.0,1.05,11.5,16.5,58.26,0.0
2016,9,2,6,0,235.0,20.0,1.1,12.0,33.0,156.81,48.01
2016,9,2,6,15,359.5,30.0,1.05,12.5,75.5,260.17,204.41
2016,9,2,6,30,484.0,40.0,1.0,13.0,118.0,365.29,297.41
2016,9,2,6,45,553.0,47.5,1.0,13.5,168.5,444.19,364.29
2016,9,2,7,0,622.0,55.0,1.0,14.0,219.0,528.76,432.07
2016,9,2,7,15,668.5,60.5,0.95,14.5,271.5,594.82,480.4
2016,9,2,7,30,715.0,66.0,0.9,15.0,324.0,667.33,530.89
2016,9,2,7,45,746.0,70.0,0.9,16.0,376.0,726.5,568.97
2016,9,2,8,0,777.0,74.0,0.9,17.0,428.0,785.24,605.31
2016,9,2,8,15,800.0,77.0,0.9,17.5,477.5,834.7,635.19
2016,9,2,8,30,823.0,80.0,0.9,18.0,527.0,882.39,663.21
2016,9,2,8,45,838.5,83.5,0.9,18.5,572.5,911.07,678.17
2016,9,2,9,0,854.0,87.0,0.9,19.0,618.0,946.92,697.86
2016,9,2,9,15,866.5,89.0,0.95,19.5,659.0,974.95,713.17
2016,9,2,9,30,879.0,91.0,1.0,20.0,700.0,999.64,726.41
2016,9,2,9,45,894.0,90.0,1.05,20.5,736.5,1019.79,736.85
2016,9,2,10,0,909.0,89.0,1.1,21.0,773.0,1036.3,745.13
2016,9,2,10,15,915.5,90.0,1.15,21.0,801.5,1042.6,748.63
2016,9,2,10,30,922.0,91.0,1.2,21.0,830.0,1044.86,749.9
2016,9,2,10,45,925.5,92.5,1.25,21.5,851.0,1040.54,745.85
2016,9,2,11,0,929.0,94.0,1.3,22.0,872.0,1032.14,739.46
2016,9,2,11,15,932.0,94.5,1.35,22.0,885.5,1018.09,731.12
2016,9,2,11,30,935.0,95.0,1.4,22.0,899.0,1000.05,720.39
2016,9,2,11,45,936.0,95.0,1.45,22.5,905.0,975.7,704.37
2016,9,2,12,0,937.0,95.0,1.5,23.0,911.0,947.63,686.03
2016,9,2,12,15,936.5,95.0,1.5,23.0,908.5,914.64,665.16
2016,9,2,12,30,936.0,95.0,1.5,23.0,906.0,878.27,642.05
2016,9,2,12,45,924.0,100.5,1.55,23.0,893.0,834.78,614.67
2016,9,2,13,0,912.0,106.0,1.6,23.0,880.0,788.98,585.42
2016,9,2,13,15,908.0,105.5,1.6,23.0,862.0,741.39,553.05
2016,9,2,13,30,904.0,105.0,1.6,23.0,844.0,691.52,517.21
2016,9,2,13,45,900.5,102.0,1.6,23.0,819.5,637.7,477.58
2016,9,2,14,0,897.0,99.0,1.6,23.0,795.0,582.04,435.33
2016,9,2,14,15,888.5,97.5,1.6,22.5,762.5,523.57,390.29
2016,9,2,14,30,880.0,96.0,1.6,22.0,730.0,464.24,342.8
2016,9,2,14,45,870.0,93.5,1.6,22.0,691.5,402.95,291.49
2016,9,2,15,0,860.0,91.0,1.6,22.0,653.0,341.51,238.73
2016,9,2,15,15,844.5,88.5,1.6,21.5,609.0,278.83,185.12
2016,9,2,15,30,829.0,86.0,1.6,21.0,565.0,211.58,129.29
2016,9,2,15,45,809.5,82.5,1.65,20.5,517.0,149.41,82.96
2016,9,2,16,0,790.0,79.0,1.7,20.0,469.0,89.46,51.32
2016,9,2,16,15,761.5,75.5,1.65,19.0,417.5,61.12,47.7
2016,9,2,16,30,733.0,72.0,1.6,18.0,366.0,59.17,46.4
2016,9,2,16,45,694.0,66.5,1.6,17.5,313.5,55.49,43.4
2016,9,2,17,0,655.0,61.0,1.6,17.0,261.0,47.49,36.51
2016,9,2,17,15,594.0,55.0,1.55,16.5,209.0,43.39,32.91
2016,9,2,17,30,533.0,49.0,1.5,16.0,157.0,39.28,29.12
2016,9,2,17,45,434.5,39.5,1.5,15.5,110.5,32.05,22.35
2016,9,2,18,0,336.0,30.0,1.5,15.0,64.0,24.74,14.85
2016,9,2,18,15,168.0,15.0,1.45,14.5,32.0,12.22,0.0
2016,9,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,45,79.0,10.5,1.55,12.0,15.0,42.53,0.0
2016,9,3,6,0,158.0,21.0,1.6,12.0,30.0,119.59,22.85
2016,9,3,6,15,283.5,34.0,1.6,12.0,71.0,224.18,176.15
2016,9,3,6,30,409.0,47.0,1.6,12.0,112.0,329.64,271.06
2016,9,3,6,45,477.0,57.5,1.65,12.5,161.0,408.36,339.15
2016,9,3,7,0,545.0,68.0,1.7,13.0,210.0,492.62,408.59
2016,9,3,7,15,597.5,75.0,1.65,13.5,262.5,566.08,465.58
2016,9,3,7,30,650.0,82.0,1.6,14.0,315.0,642.12,520.79
2016,9,3,7,45,689.5,86.5,1.6,14.5,368.0,706.32,565.21
2016,9,3,8,0,729.0,91.0,1.6,15.0,421.0,770.89,608.4
2016,9,3,8,15,755.5,95.0,1.55,15.0,471.0,818.0,638.54
2016,9,3,8,30,782.0,99.0,1.5,15.0,521.0,868.96,670.79
2016,9,3,8,45,809.0,99.0,1.5,15.5,569.0,913.73,697.44
2016,9,3,9,0,836.0,99.0,1.5,16.0,617.0,956.18,722.09
2016,9,3,9,15,850.0,101.5,1.5,16.5,659.0,986.14,738.16
2016,9,3,9,30,864.0,104.0,1.5,17.0,701.0,1000.7,744.21
2016,9,3,9,45,891.0,97.5,1.5,17.5,740.5,1026.33,757.7
2016,9,3,10,0,918.0,91.0,1.5,18.0,780.0,1048.52,768.8
2016,9,3,10,15,925.5,92.0,1.5,18.0,809.0,1055.72,771.88
2016,9,3,10,30,933.0,93.0,1.5,18.0,838.0,1058.82,772.72
2016,9,3,10,45,940.5,92.5,1.55,18.5,860.5,1056.1,769.48
2016,9,3,11,0,948.0,92.0,1.6,19.0,883.0,1049.2,763.79
2016,9,3,11,15,950.5,92.5,1.65,19.0,896.5,1034.29,754.62
2016,9,3,11,30,953.0,93.0,1.7,19.0,910.0,1015.32,743.01
2016,9,3,11,45,954.5,93.0,1.75,19.0,916.0,990.92,727.95
2016,9,3,12,0,956.0,93.0,1.8,19.0,922.0,962.69,710.41
2016,9,3,12,15,955.0,93.0,1.85,18.5,919.0,928.58,690.23
2016,9,3,12,30,954.0,93.0,1.9,18.0,916.0,891.05,667.56
2016,9,3,12,45,942.0,98.0,1.95,18.0,902.5,846.34,638.48
2016,9,3,13,0,930.0,103.0,2.0,18.0,889.0,799.28,607.46
2016,9,3,13,15,925.0,102.5,2.0,18.0,870.0,750.1,573.18
2016,9,3,13,30,920.0,102.0,2.0,18.0,851.0,698.68,535.2
2016,9,3,13,45,917.0,98.5,2.0,18.0,826.0,643.82,493.7
2016,9,3,14,0,914.0,95.0,2.0,18.0,801.0,587.04,449.42
2016,9,3,14,15,905.5,93.5,2.0,17.5,768.0,527.58,402.34
2016,9,3,14,30,897.0,92.0,2.0,17.0,735.0,467.23,352.71
2016,9,3,14,45,889.5,88.5,2.0,17.0,696.5,404.99,299.21
2016,9,3,15,0,882.0,85.0,2.0,17.0,658.0,342.32,243.95
2016,9,3,15,15,684.0,139.0,1.95,16.5,565.0,269.18,187.2
2016,9,3,15,30,486.0,193.0,1.9,16.0,472.0,223.21,156.01
2016,9,3,15,45,495.5,172.0,1.9,16.0,435.0,172.11,116.13
2016,9,3,16,0,505.0,151.0,1.9,16.0,398.0,120.22,84.23
2016,9,3,16,15,634.5,109.0,1.9,15.5,384.0,78.08,63.23
2016,9,3,16,30,764.0,67.0,1.9,15.0,370.0,55.75,43.96
2016,9,3,16,45,719.5,63.5,1.95,14.5,316.0,53.43,42.13
2016,9,3,17,0,675.0,60.0,2.0,14.0,262.0,51.16,40.24
2016,9,3,17,15,613.0,54.0,2.0,13.5,209.5,42.84,32.82
2016,9,3,17,30,551.0,48.0,2.0,13.0,157.0,38.68,28.92
2016,9,3,17,45,425.5,40.0,2.0,12.5,109.0,32.57,23.04
2016,9,3,18,0,300.0,32.0,2.0,12.0,61.0,26.6,16.26
2016,9,3,18,15,150.0,16.0,1.95,12.0,30.5,13.66,0.0
2016,9,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,5,45,38.5,10.0,1.95,11.5,12.0,24.96,0.0
2016,9,4,6,0,77.0,20.0,2.0,12.0,24.0,70.7,1.98
2016,9,4,6,15,183.5,38.5,1.95,12.0,63.0,176.69,137.6
2016,9,4,6,30,290.0,57.0,1.9,12.0,102.0,270.73,222.85
2016,9,4,6,45,362.0,71.5,1.9,12.5,150.0,348.51,290.56
2016,9,4,7,0,434.0,86.0,1.9,13.0,198.0,433.09,361.05
2016,9,4,7,15,490.0,96.5,1.8,13.0,250.0,506.59,420.13
2016,9,4,7,30,546.0,107.0,1.7,13.0,302.0,583.73,479.45
2016,9,4,7,45,596.0,112.0,1.65,13.5,355.0,660.03,534.02
2016,9,4,8,0,646.0,117.0,1.6,14.0,408.0,731.67,582.88
2016,9,4,8,15,675.5,123.0,1.55,14.5,458.5,786.64,618.08
2016,9,4,8,30,705.0,129.0,1.5,15.0,509.0,840.5,651.56
2016,9,4,8,45,742.5,127.5,1.45,15.5,558.0,891.58,682.19
2016,9,4,9,0,780.0,126.0,1.4,16.0,607.0,940.9,710.84
2016,9,4,9,15,796.0,129.0,1.4,16.5,649.0,965.46,723.31
2016,9,4,9,30,812.0,132.0,1.4,17.0,691.0,993.83,738.54
2016,9,4,9,45,866.0,113.5,1.4,17.5,736.5,1032.77,760.39
2016,9,4,10,0,920.0,95.0,1.4,18.0,782.0,1055.89,771.8
2016,9,4,10,15,927.5,96.0,1.45,18.0,811.5,1062.93,775.63
2016,9,4,10,30,935.0,97.0,1.5,18.0,841.0,1065.87,777.23
2016,9,4,10,45,942.0,97.0,1.55,18.5,863.5,1063.01,773.9
2016,9,4,11,0,949.0,97.0,1.6,19.0,886.0,1055.97,768.13
2016,9,4,11,15,952.0,97.5,1.6,19.0,900.0,1041.33,758.37
2016,9,4,11,30,955.0,98.0,1.6,19.0,914.0,1022.61,746.22
2016,9,4,11,45,957.5,97.5,1.65,19.0,920.0,998.38,731.39
2016,9,4,12,0,960.0,97.0,1.7,19.0,926.0,970.27,714.07
2016,9,4,12,15,960.0,97.0,1.75,19.0,923.5,936.71,693.12
2016,9,4,12,30,960.0,97.0,1.8,19.0,921.0,899.65,669.72
2016,9,4,12,45,961.5,94.0,1.85,19.5,911.5,857.56,641.49
2016,9,4,13,0,963.0,91.0,1.9,20.0,902.0,812.24,610.88
2016,9,4,13,15,959.0,90.5,1.9,20.0,883.0,762.32,576.95
2016,9,4,13,30,955.0,90.0,1.9,20.0,864.0,709.97,538.73
2016,9,4,13,45,950.0,88.5,1.9,20.0,838.0,653.92,496.74
2016,9,4,14,0,945.0,87.0,1.9,20.0,812.0,596.03,452.01
2016,9,4,14,15,937.0,85.5,1.9,19.5,778.5,535.08,404.22
2016,9,4,14,30,929.0,84.0,1.9,19.0,745.0,473.14,353.73
2016,9,4,14,45,916.5,82.5,1.9,19.0,705.0,408.81,299.0
2016,9,4,15,0,904.0,81.0,1.9,19.0,665.0,344.56,242.95
2016,9,4,15,15,889.5,79.0,1.85,18.5,620.0,279.79,186.48
2016,9,4,15,30,875.0,77.0,1.8,18.0,575.0,215.9,132.39
2016,9,4,15,45,853.0,75.0,1.8,18.0,525.0,152.31,84.85
2016,9,4,16,0,831.0,73.0,1.8,18.0,475.0,84.15,47.98
2016,9,4,16,15,803.0,69.5,1.75,17.5,422.5,57.36,44.76
2016,9,4,16,30,775.0,66.0,1.7,17.0,370.0,55.19,43.14
2016,9,4,16,45,732.0,62.0,1.7,16.5,315.5,52.44,40.92
2016,9,4,17,0,689.0,58.0,1.7,16.0,261.0,49.7,38.63
2016,9,4,17,15,626.0,52.0,1.65,15.0,208.0,45.12,34.63
2016,9,4,17,30,563.0,46.0,1.6,14.0,155.0,37.2,27.46
2016,9,4,17,45,449.0,37.0,1.55,13.5,107.0,30.21,20.81
2016,9,4,18,0,335.0,28.0,1.5,13.0,59.0,23.22,13.01
2016,9,4,18,15,167.5,14.0,1.45,12.5,29.5,11.95,0.0
2016,9,4,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,45,84.0,9.0,0.7,10.5,13.5,43.67,0.0
2016,9,5,6,0,168.0,18.0,0.7,11.0,27.0,121.08,0.0
2016,9,5,6,15,297.5,30.5,0.7,11.5,68.0,229.75,178.1
2016,9,5,6,30,427.0,43.0,0.7,12.0,109.0,337.83,274.97
2016,9,5,6,45,504.5,52.0,0.7,12.5,159.0,421.76,345.97
2016,9,5,7,0,582.0,61.0,0.7,13.0,209.0,512.18,418.39
2016,9,5,7,15,632.5,67.0,0.65,13.5,261.5,584.39,471.68
2016,9,5,7,30,683.0,73.0,0.6,14.0,314.0,659.0,523.48
2016,9,5,7,45,720.5,77.0,0.55,14.5,367.0,717.45,561.2
2016,9,5,8,0,758.0,81.0,0.5,15.0,420.0,781.04,600.99
2016,9,5,8,15,783.0,84.5,0.5,15.5,470.5,832.33,631.77
2016,9,5,8,30,808.0,88.0,0.5,16.0,521.0,881.96,660.76
2016,9,5,8,45,829.5,89.5,0.55,17.0,568.0,923.73,683.75
2016,9,5,9,0,851.0,91.0,0.6,18.0,615.0,951.86,697.73
2016,9,5,9,15,865.0,93.5,0.6,18.5,656.5,981.68,713.07
2016,9,5,9,30,879.0,96.0,0.6,19.0,698.0,1008.16,726.17
2016,9,5,9,45,898.5,93.0,0.65,19.5,736.0,1030.25,737.72
2016,9,5,10,0,918.0,90.0,0.7,20.0,774.0,1048.75,747.19
2016,9,5,10,15,925.0,91.0,0.75,20.5,802.5,1055.28,749.47
2016,9,5,10,30,932.0,92.0,0.8,21.0,831.0,1057.71,749.59
2016,9,5,10,45,937.5,92.5,0.85,22.0,852.5,1053.92,744.68
2016,9,5,11,0,943.0,93.0,0.9,23.0,874.0,1045.97,737.47
2016,9,5,11,15,946.0,93.5,0.95,23.0,888.0,1031.41,729.22
2016,9,5,11,30,949.0,94.0,1.0,23.0,902.0,1012.79,718.62
2016,9,5,11,45,950.0,94.5,1.05,23.5,907.5,988.31,703.08
2016,9,5,12,0,951.0,95.0,1.1,24.0,913.0,960.04,685.22
2016,9,5,12,15,950.5,95.0,1.15,24.0,910.5,926.27,665.16
2016,9,5,12,30,950.0,95.0,1.2,24.0,908.0,889.08,642.76
2016,9,5,12,45,939.0,99.5,1.25,24.0,895.0,844.61,615.37
2016,9,5,13,0,928.0,104.0,1.3,24.0,882.0,797.74,586.05
2016,9,5,13,15,924.0,103.0,1.3,24.0,863.5,748.69,553.25
2016,9,5,13,30,920.0,102.0,1.3,24.0,845.0,697.32,516.88
2016,9,5,13,45,913.0,101.0,1.35,24.0,818.5,642.06,477.08
2016,9,5,14,0,906.0,100.0,1.4,24.0,792.0,585.25,434.71
2016,9,5,14,15,897.0,98.5,1.4,23.5,759.0,525.75,389.25
2016,9,5,14,30,888.0,97.0,1.4,23.0,726.0,465.44,341.33
2016,9,5,14,45,875.0,95.5,1.45,23.0,686.0,403.12,289.73
2016,9,5,15,0,862.0,94.0,1.5,23.0,646.0,340.99,236.86
2016,9,5,15,15,845.5,91.5,1.5,22.5,601.5,273.06,179.55
2016,9,5,15,30,829.0,89.0,1.5,22.0,557.0,210.24,127.66
2016,9,5,15,45,806.0,86.0,1.55,22.0,507.5,147.93,82.05
2016,9,5,16,0,783.0,83.0,1.6,22.0,458.0,88.32,52.25
2016,9,5,16,15,752.5,78.5,1.55,21.0,406.0,63.62,49.5
2016,9,5,16,30,722.0,74.0,1.5,20.0,354.0,60.97,47.61
2016,9,5,16,45,679.0,68.5,1.45,19.5,301.0,52.58,40.53
2016,9,5,17,0,636.0,63.0,1.4,19.0,248.0,49.16,37.67
2016,9,5,17,15,571.0,56.0,1.25,18.0,196.0,44.35,33.5
2016,9,5,17,30,506.0,49.0,1.1,17.0,144.0,39.5,29.08
2016,9,5,17,45,400.0,38.0,1.0,16.5,98.0,31.0,21.14
2016,9,5,18,0,294.0,27.0,0.9,16.0,52.0,22.36,11.58
2016,9,5,18,15,147.0,13.5,0.85,15.0,26.0,11.52,0.0
2016,9,5,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,6,5,45,95.5,8.5,0.75,10.5,13.0,48.34,0.0
2016,9,6,6,0,191.0,17.0,0.7,11.0,26.0,130.77,0.0
2016,9,6,6,15,324.0,28.0,0.6,11.5,67.0,242.17,186.26
2016,9,6,6,30,457.0,39.0,0.5,12.0,108.0,352.03,285.14
2016,9,6,6,45,537.0,46.5,0.4,13.0,158.5,436.97,355.24
2016,9,6,7,0,617.0,54.0,0.3,14.0,209.0,528.69,425.84
2016,9,6,7,15,666.0,59.5,0.25,15.0,262.5,596.21,472.98
2016,9,6,7,30,715.0,65.0,0.2,16.0,316.0,670.73,522.46
2016,9,6,7,45,751.0,68.0,0.2,17.0,369.0,732.8,561.23
2016,9,6,8,0,787.0,71.0,0.2,18.0,422.0,794.73,598.34
2016,9,6,8,15,811.0,74.5,0.2,19.0,472.5,845.95,626.94
2016,9,6,8,30,835.0,78.0,0.2,20.0,523.0,895.41,653.59
2016,9,6,8,45,854.5,80.0,0.25,21.0,569.5,926.11,668.66
2016,9,6,9,0,874.0,82.0,0.3,22.0,616.0,964.2,688.45
2016,9,6,9,15,887.0,84.0,0.35,23.0,658.0,992.9,702.11
2016,9,6,9,30,900.0,86.0,0.4,24.0,700.0,1018.17,713.75
2016,9,6,9,45,904.5,90.0,0.5,25.0,734.0,1033.53,720.7
2016,9,6,10,0,909.0,94.0,0.6,26.0,768.0,1044.86,725.5
2016,9,6,10,15,916.5,95.5,0.65,26.0,797.0,1052.31,729.81
2016,9,6,10,30,924.0,97.0,0.7,26.0,826.0,1055.67,731.89
2016,9,6,10,45,930.0,97.0,0.8,26.5,848.0,1051.71,729.52
2016,9,6,11,0,936.0,97.0,0.9,27.0,870.0,1043.63,724.82
2016,9,6,11,15,939.0,97.5,0.95,27.0,883.5,1029.01,716.67
2016,9,6,11,30,942.0,98.0,1.0,27.0,897.0,1010.36,706.2
2016,9,6,11,45,944.0,98.0,1.05,27.5,903.0,986.3,691.11
2016,9,6,12,0,946.0,98.0,1.1,28.0,909.0,958.42,673.73
2016,9,6,12,15,946.0,98.0,1.1,28.0,906.5,925.1,653.45
2016,9,6,12,30,946.0,98.0,1.1,28.0,904.0,888.32,630.97
2016,9,6,12,45,935.5,102.0,1.15,28.0,891.0,843.77,604.1
2016,9,6,13,0,925.0,106.0,1.2,28.0,878.0,796.82,575.31
2016,9,6,13,15,921.0,105.0,1.2,28.0,859.5,747.77,543.03
2016,9,6,13,30,917.0,104.0,1.2,28.0,841.0,696.42,507.35
2016,9,6,13,45,912.5,101.5,1.25,28.0,815.0,641.37,468.46
2016,9,6,14,0,908.0,99.0,1.3,28.0,789.0,584.55,426.86
2016,9,6,14,15,899.0,97.5,1.3,27.5,755.5,524.87,382.06
2016,9,6,14,30,890.0,96.0,1.3,27.0,722.0,464.38,334.82
2016,9,6,14,45,879.5,93.0,1.35,26.5,683.0,401.58,284.23
2016,9,6,15,0,869.0,90.0,1.4,26.0,644.0,338.72,231.94
2016,9,6,15,15,853.0,87.5,1.4,25.5,599.0,275.14,178.55
2016,9,6,15,30,837.0,85.0,1.4,25.0,554.0,207.21,123.4
2016,9,6,15,45,817.0,81.5,1.4,25.0,505.0,144.34,77.98
2016,9,6,16,0,797.0,78.0,1.4,25.0,456.0,83.79,48.45
2016,9,6,16,15,767.0,74.0,1.3,24.5,404.0,60.48,46.13
2016,9,6,16,30,737.0,70.0,1.2,24.0,352.0,58.08,44.36
2016,9,6,16,45,696.0,64.5,1.2,23.5,299.0,54.31,41.34
2016,9,6,17,0,655.0,59.0,1.2,23.0,246.0,46.35,34.59
2016,9,6,17,15,589.0,52.0,1.1,21.5,193.5,41.39,30.41
2016,9,6,17,30,523.0,45.0,1.0,20.0,141.0,36.37,25.95
2016,9,6,17,45,415.5,35.0,0.9,19.0,95.5,28.6,18.76
2016,9,6,18,0,308.0,25.0,0.8,18.0,50.0,20.73,9.5
2016,9,6,18,15,154.0,12.5,0.75,17.0,25.0,10.67,0.0
2016,9,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,5,45,79.5,8.0,0.85,13.5,11.5,6.83,0.0
2016,9,7,6,0,159.0,16.0,0.8,14.0,23.0,113.69,0.0
2016,9,7,6,15,287.5,29.0,0.75,15.0,63.0,224.23,169.03
2016,9,7,6,30,416.0,42.0,0.7,16.0,103.0,331.85,265.7
2016,9,7,6,45,487.0,52.5,0.65,17.0,152.5,412.91,332.83
2016,9,7,7,0,558.0,63.0,0.6,18.0,202.0,499.95,400.51
2016,9,7,7,15,610.5,70.0,0.55,19.0,255.0,574.04,453.67
2016,9,7,7,30,663.0,77.0,0.5,20.0,308.0,650.71,504.98
2016,9,7,7,45,692.0,84.0,0.45,21.0,359.5,709.86,541.28
2016,9,7,8,0,721.0,91.0,0.4,22.0,411.0,768.64,575.73
2016,9,7,8,15,748.0,95.5,0.35,23.0,461.0,821.57,604.8
2016,9,7,8,30,775.0,100.0,0.3,24.0,511.0,867.81,628.51
2016,9,7,8,45,788.0,106.0,0.25,25.5,556.0,906.03,645.25
2016,9,7,9,0,801.0,112.0,0.2,27.0,601.0,941.37,659.76
2016,9,7,9,15,816.5,115.5,0.25,27.5,642.5,973.17,676.37
2016,9,7,9,30,832.0,119.0,0.3,28.0,684.0,1001.71,691.04
2016,9,7,9,45,867.0,110.0,0.4,28.5,726.0,1019.34,700.5
2016,9,7,10,0,902.0,101.0,0.5,29.0,768.0,1046.39,715.83
2016,9,7,10,15,909.0,102.5,0.6,29.0,796.5,1053.11,720.61
2016,9,7,10,30,916.0,104.0,0.7,29.0,825.0,1055.78,723.45
2016,9,7,10,45,919.0,106.0,0.8,29.5,845.5,1050.83,720.52
2016,9,7,11,0,922.0,108.0,0.9,30.0,866.0,1041.8,715.3
2016,9,7,11,15,925.0,109.0,0.95,30.0,879.5,1027.64,707.52
2016,9,7,11,30,928.0,110.0,1.0,30.0,893.0,1009.48,697.46
2016,9,7,11,45,924.5,112.5,1.05,30.0,897.0,982.86,682.34
2016,9,7,12,0,921.0,115.0,1.1,30.0,901.0,952.71,665.06
2016,9,7,12,15,920.0,115.0,1.15,30.0,898.0,918.93,645.44
2016,9,7,12,30,919.0,115.0,1.2,30.0,895.0,881.88,623.58
2016,9,7,12,45,899.5,123.5,1.25,30.0,879.0,834.93,595.18
2016,9,7,13,0,880.0,132.0,1.3,30.0,863.0,786.22,565.25
2016,9,7,13,15,875.0,131.0,1.3,29.5,844.0,738.05,533.83
2016,9,7,13,30,870.0,130.0,1.3,29.0,825.0,691.9,502.61
2016,9,7,13,45,859.0,129.5,1.35,29.0,797.5,635.48,462.83
2016,9,7,14,0,848.0,129.0,1.4,29.0,770.0,578.08,421.03
2016,9,7,14,15,837.0,127.0,1.4,28.5,736.0,518.72,376.79
2016,9,7,14,30,826.0,125.0,1.4,28.0,702.0,458.99,330.54
2016,9,7,14,45,807.5,123.5,1.4,28.0,661.5,396.88,280.42
2016,9,7,15,0,789.0,122.0,1.4,28.0,621.0,335.87,229.99
2016,9,7,15,15,769.0,118.0,1.4,27.5,576.0,273.93,179.1
2016,9,7,15,30,749.0,114.0,1.4,27.0,531.0,208.61,127.12
2016,9,7,15,45,719.0,110.5,1.4,27.0,481.0,149.39,85.32
2016,9,7,16,0,689.0,107.0,1.4,27.0,431.0,93.89,58.62
2016,9,7,16,15,653.0,101.0,1.3,26.0,379.5,73.37,56.69
2016,9,7,16,30,617.0,95.0,1.2,25.0,328.0,70.55,54.75
2016,9,7,16,45,563.5,87.5,1.2,24.5,275.5,66.31,51.39
2016,9,7,17,0,510.0,80.0,1.2,24.0,223.0,62.0,47.83
2016,9,7,17,15,439.5,68.5,1.1,22.5,173.0,54.13,41.2
2016,9,7,17,30,369.0,57.0,1.0,21.0,123.0,43.54,31.93
2016,9,7,17,45,264.0,41.5,0.9,20.0,80.5,31.95,21.39
2016,9,7,18,0,159.0,26.0,0.8,19.0,38.0,20.17,8.06
2016,9,7,18,15,79.5,13.0,0.7,18.5,19.0,11.1,0.0
2016,9,7,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,5,45,46.5,7.5,0.7,11.5,9.5,6.4,0.0
2016,9,8,6,0,93.0,15.0,0.7,12.0,19.0,58.14,0.0
2016,9,8,6,15,208.0,31.0,0.65,12.5,56.5,182.4,137.17
2016,9,8,6,30,323.0,47.0,0.6,13.0,94.0,280.49,227.29
2016,9,8,6,45,409.5,58.0,0.6,14.0,143.0,369.2,301.85
2016,9,8,7,0,496.0,69.0,0.6,15.0,192.0,464.25,377.57
2016,9,8,7,15,550.5,77.5,0.6,15.5,243.5,539.19,434.58
2016,9,8,7,30,605.0,86.0,0.6,16.0,295.0,616.94,489.89
2016,9,8,7,45,646.5,91.5,0.6,16.5,347.0,682.52,533.92
2016,9,8,8,0,688.0,97.0,0.6,17.0,399.0,748.66,576.73
2016,9,8,8,15,715.5,101.5,0.6,17.5,448.5,801.01,608.63
2016,9,8,8,30,743.0,106.0,0.6,18.0,498.0,852.07,638.94
2016,9,8,8,45,765.5,109.5,0.6,18.5,544.5,889.49,659.59
2016,9,8,9,0,788.0,113.0,0.6,19.0,591.0,930.69,682.52
2016,9,8,9,15,803.5,115.5,0.6,19.5,632.0,961.06,698.13
2016,9,8,9,30,819.0,118.0,0.6,20.0,673.0,988.21,711.74
2016,9,8,9,45,825.5,123.0,0.65,20.5,706.5,1005.65,720.46
2016,9,8,10,0,832.0,128.0,0.7,21.0,740.0,1019.3,727.07
2016,9,8,10,15,840.5,129.5,0.75,21.5,768.5,1027.16,730.28
2016,9,8,10,30,849.0,131.0,0.8,22.0,797.0,1031.09,731.31
2016,9,8,10,45,853.5,133.5,0.85,22.5,818.0,1028.1,728.29
2016,9,8,11,0,858.0,136.0,0.9,23.0,839.0,1021.11,723.05
2016,9,8,11,15,861.5,136.5,0.95,23.0,852.0,1007.01,714.98
2016,9,8,11,30,865.0,137.0,1.0,23.0,865.0,976.5,696.84
2016,9,8,11,45,863.0,139.5,1.05,23.5,869.5,952.2,681.4
2016,9,8,12,0,861.0,142.0,1.1,24.0,874.0,935.9,670.9
2016,9,8,12,15,860.0,141.5,1.1,24.0,871.0,902.12,649.71
2016,9,8,12,30,859.0,141.0,1.1,24.0,868.0,865.21,626.62
2016,9,8,12,45,875.5,130.0,1.15,24.0,862.5,821.48,599.6
2016,9,8,13,0,892.0,119.0,1.2,24.0,857.0,783.0,575.73
2016,9,8,13,15,887.0,118.0,1.2,24.0,838.0,734.4,542.48
2016,9,8,13,30,882.0,117.0,1.2,24.0,819.0,683.69,506.58
2016,9,8,13,45,875.0,115.0,1.25,24.0,792.5,629.06,467.27
2016,9,8,14,0,868.0,113.0,1.3,24.0,766.0,573.01,425.51
2016,9,8,14,15,858.0,111.0,1.3,24.0,732.5,514.34,379.99
2016,9,8,14,30,848.0,109.0,1.3,24.0,699.0,453.74,331.46
2016,9,8,14,45,834.5,107.0,1.3,24.0,659.5,391.87,280.44
2016,9,8,15,0,821.0,105.0,1.3,24.0,620.0,330.45,228.51
2016,9,8,15,15,802.5,101.5,1.3,23.5,575.5,267.38,175.59
2016,9,8,15,30,784.0,98.0,1.3,23.0,531.0,205.99,125.63
2016,9,8,15,45,758.5,94.5,1.3,23.0,482.0,145.84,82.59
2016,9,8,16,0,733.0,91.0,1.3,23.0,433.0,82.94,50.79
2016,9,8,16,15,700.0,86.0,1.3,22.0,381.5,63.34,49.11
2016,9,8,16,30,667.0,81.0,1.3,21.0,330.0,60.8,47.31
2016,9,8,16,45,617.0,74.5,1.3,20.5,277.0,56.9,44.13
2016,9,8,17,0,567.0,68.0,1.3,20.0,224.0,52.93,40.77
2016,9,8,17,15,496.0,59.0,1.25,19.0,174.0,46.71,35.35
2016,9,8,17,30,425.0,50.0,1.2,18.0,124.0,40.39,29.57
2016,9,8,17,45,312.5,37.0,1.2,17.5,81.0,30.26,20.08
2016,9,8,18,0,200.0,24.0,1.2,17.0,38.0,19.87,6.56
2016,9,8,18,15,100.0,12.0,1.2,16.0,19.0,10.24,0.0
2016,9,8,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,5,45,71.0,7.0,0.65,11.5,10.0,0.0,0.0
2016,9,9,6,0,142.0,14.0,0.6,12.0,20.0,81.39,0.0
2016,9,9,6,15,271.5,27.0,0.55,12.5,58.5,214.89,159.94
2016,9,9,6,30,401.0,40.0,0.5,13.0,97.0,322.32,259.91
2016,9,9,6,45,484.0,49.0,0.5,13.5,146.5,408.69,332.91
2016,9,9,7,0,567.0,58.0,0.5,14.0,196.0,502.21,407.58
2016,9,9,7,15,619.0,64.0,0.5,14.5,248.0,574.9,461.41
2016,9,9,7,30,671.0,70.0,0.5,15.0,300.0,650.16,514.22
2016,9,9,7,45,710.0,74.0,0.5,16.0,352.5,709.39,552.16
2016,9,9,8,0,749.0,78.0,0.5,17.0,405.0,773.83,592.19
2016,9,9,8,15,774.5,81.5,0.5,17.5,455.0,825.15,622.89
2016,9,9,8,30,800.0,85.0,0.5,18.0,505.0,874.85,651.83
2016,9,9,8,45,821.5,87.0,0.5,19.0,551.5,916.84,673.81
2016,9,9,9,0,843.0,89.0,0.5,20.0,598.0,956.28,693.75
2016,9,9,9,15,857.0,91.5,0.55,20.5,639.5,974.62,702.63
2016,9,9,9,30,871.0,94.0,0.6,21.0,681.0,1000.74,716.75
2016,9,9,9,45,884.5,94.5,0.65,21.5,717.0,1020.46,726.79
2016,9,9,10,0,898.0,95.0,0.7,22.0,753.0,1036.49,734.73
2016,9,9,10,15,905.5,96.0,0.7,22.5,781.5,1043.07,735.92
2016,9,9,10,30,913.0,97.0,0.7,23.0,810.0,1045.64,734.96
2016,9,9,10,45,919.5,97.5,0.75,24.0,831.5,1042.54,730.54
2016,9,9,11,0,926.0,98.0,0.8,25.0,853.0,1035.32,723.86
2016,9,9,11,15,929.0,98.5,0.85,25.0,866.5,1020.55,715.59
2016,9,9,11,30,932.0,99.0,0.9,25.0,880.0,1001.79,705.03
2016,9,9,11,45,934.0,99.0,0.95,25.5,886.0,977.66,689.87
2016,9,9,12,0,936.0,99.0,1.0,26.0,892.0,949.75,672.43
2016,9,9,12,15,935.5,99.0,1.0,26.0,889.0,916.0,651.75
2016,9,9,12,30,935.0,99.0,1.0,26.0,886.0,878.87,628.91
2016,9,9,12,45,925.5,102.5,1.05,26.5,873.0,834.79,601.0
2016,9,9,13,0,916.0,106.0,1.1,27.0,860.0,788.3,571.27
2016,9,9,13,15,911.5,105.0,1.1,27.0,841.0,739.03,538.59
2016,9,9,13,30,907.0,104.0,1.1,27.0,822.0,687.55,502.69
2016,9,9,13,45,900.0,102.5,1.15,27.0,795.5,632.15,463.4
2016,9,9,14,0,893.0,101.0,1.2,27.0,769.0,575.27,421.58
2016,9,9,14,15,883.5,99.5,1.2,26.5,735.0,515.94,376.84
2016,9,9,14,30,874.0,98.0,1.2,26.0,701.0,455.91,329.72
2016,9,9,14,45,860.5,95.5,1.25,26.0,661.5,393.18,278.51
2016,9,9,15,0,847.0,93.0,1.3,26.0,622.0,327.1,223.44
2016,9,9,15,15,829.5,90.5,1.3,25.5,576.5,263.56,170.27
2016,9,9,15,30,812.0,88.0,1.3,25.0,531.0,201.5,120.0
2016,9,9,15,45,787.0,84.5,1.3,24.5,482.0,139.67,76.37
2016,9,9,16,0,762.0,81.0,1.3,24.0,433.0,80.85,49.28
2016,9,9,16,15,729.0,77.0,1.3,23.0,381.0,62.68,48.36
2016,9,9,16,30,696.0,73.0,1.3,22.0,329.0,55.39,42.46
2016,9,9,16,45,646.5,67.5,1.3,21.5,276.0,51.99,39.7
2016,9,9,17,0,597.0,62.0,1.3,21.0,223.0,48.55,36.79
2016,9,9,17,15,523.5,54.0,1.25,20.0,172.5,42.92,31.87
2016,9,9,17,30,450.0,46.0,1.2,19.0,122.0,37.24,26.66
2016,9,9,17,45,328.0,34.0,1.2,18.0,79.0,27.81,17.83
2016,9,9,18,0,206.0,22.0,1.2,17.0,36.0,18.21,3.67
2016,9,9,18,15,103.0,11.0,1.15,16.0,18.0,9.39,0.0
2016,9,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
