Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,10,5,45,34.5,6.5,0.7,10.5,8.0,0.0,0.0
2016,9,10,6,0,69.0,13.0,0.7,11.0,16.0,44.95,0.0
2016,9,10,6,15,185.5,29.5,0.7,11.5,52.0,169.87,124.79
2016,9,10,6,30,302.0,46.0,0.7,12.0,88.0,268.52,218.2
2016,9,10,6,45,383.5,58.0,0.7,13.0,135.0,350.31,288.18
2016,9,10,7,0,465.0,70.0,0.7,14.0,182.0,445.15,364.7
2016,9,10,7,15,521.5,78.5,0.7,14.5,232.5,520.42,422.92
2016,9,10,7,30,578.0,87.0,0.7,15.0,283.0,598.66,479.69
2016,9,10,7,45,616.5,93.5,0.7,15.5,334.0,661.96,522.86
2016,9,10,8,0,655.0,100.0,0.7,16.0,385.0,725.69,564.79
2016,9,10,8,15,684.0,105.0,0.7,16.5,434.0,778.95,598.02
2016,9,10,8,30,713.0,110.0,0.7,17.0,483.0,831.09,629.66
2016,9,10,8,45,734.0,114.5,0.75,18.0,528.0,873.42,653.7
2016,9,10,9,0,755.0,119.0,0.8,19.0,573.0,913.47,675.9
2016,9,10,9,15,771.0,122.5,0.8,19.5,613.5,938.22,688.26
2016,9,10,9,30,787.0,126.0,0.8,20.0,654.0,966.48,703.0
2016,9,10,9,45,798.5,129.0,0.85,20.5,688.5,986.25,713.29
2016,9,10,10,0,810.0,132.0,0.9,21.0,723.0,1002.42,721.5
2016,9,10,10,15,819.0,134.0,0.95,21.0,751.0,1011.16,726.6
2016,9,10,10,30,828.0,136.0,1.0,21.0,779.0,1016.05,729.54
2016,9,10,10,45,833.0,137.5,1.05,21.5,800.0,1012.41,725.97
2016,9,10,11,0,838.0,139.0,1.1,22.0,821.0,1004.87,720.21
2016,9,10,11,15,841.5,140.0,1.1,22.0,833.5,991.42,711.39
2016,9,10,11,30,845.0,141.0,1.1,22.0,846.0,974.17,700.37
2016,9,10,11,45,845.5,141.5,1.15,22.5,851.0,949.86,684.55
2016,9,10,12,0,846.0,142.0,1.2,23.0,856.0,922.06,666.59
2016,9,10,12,15,845.0,142.0,1.2,23.0,852.5,889.1,645.81
2016,9,10,12,30,844.0,142.0,1.2,23.0,849.0,853.04,622.97
2016,9,10,12,45,844.5,139.0,1.25,23.0,839.0,812.36,597.58
2016,9,10,13,0,845.0,136.0,1.3,23.0,829.0,768.88,569.45
2016,9,10,13,15,839.5,135.0,1.3,23.0,810.0,720.47,535.72
2016,9,10,13,30,834.0,134.0,1.3,23.0,791.0,670.15,499.81
2016,9,10,13,45,826.5,131.5,1.3,23.0,764.5,615.62,459.91
2016,9,10,14,0,819.0,129.0,1.3,23.0,738.0,559.92,417.88
2016,9,10,14,15,808.0,127.0,1.3,22.5,705.0,502.03,373.55
2016,9,10,14,30,797.0,125.0,1.3,22.0,672.0,443.86,327.28
2016,9,10,14,45,783.0,121.5,1.3,22.0,633.0,383.36,277.13
2016,9,10,15,0,769.0,118.0,1.3,22.0,594.0,323.51,226.34
2016,9,10,15,15,749.0,114.0,1.25,21.5,549.5,258.34,171.76
2016,9,10,15,30,729.0,110.0,1.2,21.0,505.0,198.91,123.37
2016,9,10,15,45,702.5,105.5,1.2,21.0,457.0,140.69,81.81
2016,9,10,16,0,676.0,101.0,1.2,21.0,409.0,85.78,55.95
2016,9,10,16,15,639.5,95.0,1.15,20.5,358.5,69.44,54.71
2016,9,10,16,30,603.0,89.0,1.1,20.0,308.0,66.46,52.43
2016,9,10,16,45,551.0,81.0,1.05,19.5,257.0,61.69,48.49
2016,9,10,17,0,499.0,73.0,1.0,19.0,206.0,56.81,44.31
2016,9,10,17,15,425.0,62.5,0.95,18.0,157.5,49.58,37.94
2016,9,10,17,30,351.0,52.0,0.9,17.0,109.0,39.89,29.14
2016,9,10,17,45,240.5,36.5,0.85,16.5,69.0,28.19,18.12
2016,9,10,18,0,130.0,21.0,0.8,16.0,29.0,16.33,0.26
2016,9,10,18,15,65.0,10.5,0.75,15.5,14.5,8.96,0.0
2016,9,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,45,28.0,5.5,0.85,11.5,6.5,0.0,0.0
2016,9,11,6,0,56.0,11.0,0.9,12.0,13.0,36.95,0.0
2016,9,11,6,15,160.5,29.0,0.9,12.5,48.0,155.06,111.27
2016,9,11,6,30,265.0,47.0,0.9,13.0,83.0,248.75,201.45
2016,9,11,6,45,346.5,60.0,0.9,13.5,129.5,329.92,271.74
2016,9,11,7,0,428.0,73.0,0.9,14.0,176.0,419.11,345.3
2016,9,11,7,15,484.0,83.0,0.85,14.5,226.0,497.94,406.71
2016,9,11,7,30,540.0,93.0,0.8,15.0,276.0,576.13,464.23
2016,9,11,7,45,583.5,99.5,0.8,15.5,326.5,642.4,510.21
2016,9,11,8,0,627.0,106.0,0.8,16.0,377.0,709.44,555.03
2016,9,11,8,15,656.5,112.0,0.8,16.5,425.5,763.55,589.23
2016,9,11,8,30,686.0,118.0,0.8,17.0,474.0,816.62,621.89
2016,9,11,8,45,712.5,121.0,0.8,17.5,520.0,861.73,648.38
2016,9,11,9,0,739.0,124.0,0.8,18.0,566.0,904.82,673.1
2016,9,11,9,15,755.5,127.0,0.8,18.5,606.0,935.57,689.42
2016,9,11,9,30,772.0,130.0,0.8,19.0,646.0,956.44,699.45
2016,9,11,9,45,796.5,127.0,0.85,19.5,683.5,982.51,713.93
2016,9,11,10,0,821.0,124.0,0.9,20.0,721.0,1005.06,726.1
2016,9,11,10,15,829.5,126.0,0.9,20.5,749.0,1013.27,728.37
2016,9,11,10,30,838.0,128.0,0.9,21.0,777.0,1017.6,728.56
2016,9,11,10,45,847.5,127.5,0.95,21.5,798.5,1016.17,726.43
2016,9,11,11,0,857.0,127.0,1.0,22.0,820.0,997.86,714.02
2016,9,11,11,15,860.5,127.5,1.0,22.0,833.5,984.08,705.17
2016,9,11,11,30,864.0,128.0,1.0,22.0,847.0,966.56,694.01
2016,9,11,11,45,868.0,127.0,1.05,22.0,852.5,944.34,680.89
2016,9,11,12,0,872.0,126.0,1.1,22.0,858.0,918.51,665.5
2016,9,11,12,15,871.5,125.5,1.15,22.0,855.0,885.75,645.56
2016,9,11,12,30,871.0,125.0,1.2,22.0,852.0,849.87,623.46
2016,9,11,12,45,874.5,121.0,1.25,22.0,842.5,810.93,599.1
2016,9,11,13,0,878.0,117.0,1.3,22.0,833.0,768.9,572.36
2016,9,11,13,15,873.0,116.0,1.3,22.0,814.0,720.73,538.79
2016,9,11,13,30,868.0,115.0,1.3,22.0,795.0,670.5,502.65
2016,9,11,13,45,863.0,112.5,1.35,22.0,769.0,617.14,463.6
2016,9,11,14,0,858.0,110.0,1.4,22.0,743.0,562.2,421.97
2016,9,11,14,15,847.5,108.0,1.4,21.5,710.0,503.7,376.64
2016,9,11,14,30,837.0,106.0,1.4,21.0,677.0,443.34,328.16
2016,9,11,14,45,824.0,103.0,1.45,20.5,637.5,381.39,276.9
2016,9,11,15,0,811.0,100.0,1.5,20.0,598.0,319.9,224.47
2016,9,11,15,15,792.5,97.0,1.45,19.5,553.5,257.86,171.3
2016,9,11,15,30,774.0,94.0,1.4,19.0,509.0,197.51,121.47
2016,9,11,15,45,748.0,90.0,1.4,18.5,460.5,137.62,78.71
2016,9,11,16,0,722.0,86.0,1.4,18.0,412.0,75.34,48.34
2016,9,11,16,15,687.5,81.0,1.35,17.5,361.0,60.08,47.26
2016,9,11,16,30,653.0,76.0,1.3,17.0,310.0,57.4,45.16
2016,9,11,16,45,599.5,70.5,1.3,16.5,258.5,54.12,42.44
2016,9,11,17,0,546.0,65.0,1.3,16.0,207.0,50.84,39.59
2016,9,11,17,15,471.0,55.5,1.25,15.5,158.0,44.14,33.51
2016,9,11,17,30,396.0,46.0,1.2,15.0,109.0,37.31,27.07
2016,9,11,17,45,273.0,33.0,1.2,14.5,68.5,27.06,17.12
2016,9,11,18,0,150.0,20.0,1.2,14.0,28.0,15.61,0.0
2016,9,11,18,15,75.0,10.0,1.15,13.5,14.0,8.54,0.0
2016,9,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,5,45,61.5,6.5,1.1,10.5,8.5,0.0,0.0
2016,9,12,6,0,123.0,13.0,1.1,11.0,17.0,71.81,0.0
2016,9,12,6,15,270.5,25.5,1.15,11.0,55.5,212.14,151.26
2016,9,12,6,30,418.0,38.0,1.2,11.0,94.0,332.78,271.14
2016,9,12,6,45,511.5,45.5,1.25,11.5,145.0,425.2,351.66
2016,9,12,7,0,605.0,53.0,1.3,12.0,196.0,525.64,434.15
2016,9,12,7,15,657.5,58.5,1.25,12.5,249.0,594.74,486.39
2016,9,12,7,30,710.0,64.0,1.2,13.0,302.0,671.88,541.87
2016,9,12,7,45,749.0,67.5,1.2,13.5,355.5,736.9,586.26
2016,9,12,8,0,788.0,71.0,1.2,14.0,409.0,801.96,629.01
2016,9,12,8,15,812.5,74.0,1.2,14.5,459.5,852.81,660.42
2016,9,12,8,30,837.0,77.0,1.2,15.0,510.0,901.86,689.92
2016,9,12,8,45,853.5,80.0,1.2,15.5,556.0,930.52,705.11
2016,9,12,9,0,870.0,83.0,1.2,16.0,602.0,966.5,725.23
2016,9,12,9,15,883.5,85.0,1.2,16.5,643.0,995.15,740.21
2016,9,12,9,30,897.0,87.0,1.2,17.0,684.0,1020.37,752.96
2016,9,12,9,45,724.0,165.0,1.25,17.5,663.0,960.48,711.83
2016,9,12,10,0,551.0,243.0,1.3,18.0,642.0,860.92,643.43
2016,9,12,10,15,742.5,167.0,1.3,18.0,726.5,978.61,722.79
2016,9,12,10,30,934.0,91.0,1.3,18.0,811.0,1060.86,772.77
2016,9,12,10,45,937.5,92.5,1.3,18.5,832.0,1055.48,765.89
2016,9,12,11,0,941.0,94.0,1.3,19.0,853.0,1045.94,757.82
2016,9,12,11,15,944.0,94.5,1.3,19.0,866.0,1030.68,747.78
2016,9,12,11,30,947.0,95.0,1.3,19.0,879.0,1011.37,735.37
2016,9,12,11,45,946.5,96.0,1.35,19.0,883.5,985.34,719.63
2016,9,12,12,0,946.0,97.0,1.4,19.0,888.0,955.59,701.49
2016,9,12,12,15,945.5,97.0,1.4,19.0,885.0,921.24,679.55
2016,9,12,12,30,945.0,97.0,1.4,19.0,882.0,883.48,655.31
2016,9,12,12,45,942.5,96.5,1.45,19.0,870.5,840.41,627.98
2016,9,12,13,0,940.0,96.0,1.5,19.0,859.0,794.46,598.34
2016,9,12,13,15,936.0,95.5,1.5,18.5,840.0,744.76,565.17
2016,9,12,13,30,932.0,95.0,1.5,18.0,821.0,692.73,528.1
2016,9,12,13,45,928.5,92.0,1.55,18.0,795.0,636.61,486.27
2016,9,12,14,0,925.0,89.0,1.6,18.0,769.0,578.62,441.49
2016,9,12,14,15,917.0,87.5,1.6,17.5,735.5,518.15,393.59
2016,9,12,14,30,909.0,86.0,1.6,17.0,702.0,456.77,343.01
2016,9,12,14,45,899.5,83.5,1.65,17.0,663.0,393.35,288.57
2016,9,12,15,0,890.0,81.0,1.7,17.0,624.0,329.73,232.55
2016,9,12,15,15,875.0,78.5,1.7,16.5,579.0,264.94,175.87
2016,9,12,15,30,860.0,76.0,1.7,16.0,534.0,201.16,122.27
2016,9,12,15,45,841.0,72.5,1.7,15.5,485.0,131.48,71.33
2016,9,12,16,0,822.0,69.0,1.7,15.0,436.0,69.43,43.84
2016,9,12,16,15,791.5,65.5,1.7,14.5,383.5,54.86,43.26
2016,9,12,16,30,761.0,62.0,1.7,14.0,331.0,52.58,41.46
2016,9,12,16,45,717.5,57.0,1.7,14.0,277.5,48.94,38.27
2016,9,12,17,0,674.0,52.0,1.7,14.0,224.0,45.26,34.94
2016,9,12,17,15,599.5,45.5,1.65,13.0,171.5,40.06,30.2
2016,9,12,17,30,525.0,39.0,1.6,12.0,119.0,32.01,22.68
2016,9,12,17,45,262.5,34.5,1.6,11.5,74.5,26.79,16.86
2016,9,12,18,0,0.0,30.0,1.6,11.0,30.0,22.38,0.0
2016,9,12,18,15,0.0,15.0,1.55,10.5,15.0,12.8,0.0
2016,9,12,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,45,24.5,6.0,1.05,11.0,7.0,0.0,0.0
2016,9,13,6,0,49.0,12.0,1.1,11.0,14.0,34.51,0.0
2016,9,13,6,15,173.5,29.5,1.15,11.0,50.0,162.53,112.1
2016,9,13,6,30,298.0,47.0,1.2,11.0,86.0,270.78,220.57
2016,9,13,6,45,376.0,60.5,1.25,11.5,133.0,352.0,292.19
2016,9,13,7,0,454.0,74.0,1.3,12.0,180.0,440.85,366.67
2016,9,13,7,15,227.0,42.0,1.3,12.0,95.0,241.03,204.06
2016,9,13,7,30,0.0,10.0,1.3,12.0,10.0,8.23,1.47
2016,9,13,7,45,0.0,15.5,1.3,12.5,15.5,12.77,5.42
2016,9,13,8,0,0.0,21.0,1.3,13.0,21.0,17.32,9.29
2016,9,13,8,15,0.0,25.5,1.25,13.5,25.5,21.06,12.42
2016,9,13,8,30,0.0,30.0,1.2,14.0,30.0,24.8,15.51
2016,9,13,8,45,0.0,50.5,1.2,14.5,50.5,41.85,29.8
2016,9,13,9,0,0.0,71.0,1.2,15.0,71.0,58.97,43.93
2016,9,13,9,15,0.0,91.0,1.15,15.0,91.0,75.73,57.68
2016,9,13,9,30,0.0,111.0,1.1,15.0,111.0,93.34,72.0
2016,9,13,9,45,3.5,153.5,1.05,15.5,156.5,135.3,105.9
2016,9,13,10,0,7.0,196.0,1.0,16.0,202.0,178.03,139.61
2016,9,13,10,15,3.5,156.0,1.0,16.0,159.0,136.94,106.35
2016,9,13,10,30,0.0,116.0,1.0,16.0,116.0,97.6,74.49
2016,9,13,10,45,12.0,210.0,1.0,16.5,220.0,194.0,151.69
2016,9,13,11,0,24.0,304.0,1.0,17.0,324.0,293.16,227.74
2016,9,13,11,15,217.0,326.5,1.0,17.0,505.5,557.86,428.33
2016,9,13,11,30,410.0,349.0,1.0,17.0,687.0,770.08,576.39
2016,9,13,11,45,469.0,332.5,1.05,17.0,721.5,791.62,589.92
2016,9,13,12,0,528.0,316.0,1.1,17.0,756.0,807.89,602.15
2016,9,13,12,15,359.0,364.0,1.1,17.0,662.5,670.04,504.01
2016,9,13,12,30,190.0,412.0,1.1,17.0,569.0,543.3,411.91
2016,9,13,12,45,519.5,280.0,1.1,17.5,701.5,687.66,521.2
2016,9,13,13,0,849.0,148.0,1.1,18.0,834.0,781.18,587.84
2016,9,13,13,15,602.5,246.5,1.1,18.0,727.5,656.5,495.65
2016,9,13,13,30,356.0,345.0,1.1,18.0,621.0,536.79,407.52
2016,9,13,13,45,582.0,246.0,1.1,18.0,679.0,565.97,430.77
2016,9,13,14,0,808.0,147.0,1.1,18.0,737.0,566.9,429.79
2016,9,13,14,15,796.0,144.5,1.1,18.0,703.0,508.31,383.2
2016,9,13,14,30,784.0,142.0,1.1,18.0,669.0,447.22,333.74
2016,9,13,14,45,764.0,139.5,1.15,18.0,628.0,385.03,282.21
2016,9,13,15,0,744.0,137.0,1.2,18.0,587.0,324.27,230.59
2016,9,13,15,15,721.5,132.5,1.15,17.5,542.0,263.13,178.84
2016,9,13,15,30,699.0,128.0,1.1,17.0,497.0,204.37,130.96
2016,9,13,15,45,665.0,123.5,1.1,17.0,447.0,147.21,90.67
2016,9,13,16,0,631.0,119.0,1.1,17.0,397.0,94.5,67.2
2016,9,13,16,15,590.5,111.0,1.05,16.5,346.0,81.62,66.28
2016,9,13,16,30,550.0,103.0,1.0,16.0,295.0,77.58,63.07
2016,9,13,16,45,492.0,93.0,1.0,16.0,243.5,68.65,55.31
2016,9,13,17,0,434.0,83.0,1.0,16.0,192.0,61.92,49.31
2016,9,13,17,15,355.0,68.5,0.95,15.0,143.5,51.66,40.12
2016,9,13,17,30,276.0,54.0,0.9,14.0,95.0,41.16,30.4
2016,9,13,17,45,173.5,35.0,0.85,13.5,57.5,26.95,16.48
2016,9,13,18,0,71.0,16.0,0.8,13.0,20.0,13.66,0.0
2016,9,13,18,15,35.5,8.0,0.75,12.5,10.0,6.83,0.0
2016,9,13,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,5,45,22.5,5.0,0.5,10.5,5.5,0.0,0.0
2016,9,14,6,0,45.0,10.0,0.5,11.0,11.0,30.89,0.0
2016,9,14,6,15,154.0,28.0,0.45,11.5,45.5,148.93,98.66
2016,9,14,6,30,263.0,46.0,0.4,12.0,80.0,249.13,200.46
2016,9,14,6,45,352.0,59.0,0.35,12.5,127.0,335.09,274.26
2016,9,14,7,0,441.0,72.0,0.3,13.0,174.0,429.95,351.18
2016,9,14,7,15,499.5,82.0,0.3,13.5,225.0,510.79,413.4
2016,9,14,7,30,558.0,92.0,0.3,14.0,276.0,591.8,472.12
2016,9,14,7,45,605.0,98.0,0.3,15.0,328.0,661.23,518.38
2016,9,14,8,0,652.0,104.0,0.3,16.0,380.0,731.53,563.21
2016,9,14,8,15,682.0,109.5,0.3,16.5,429.5,786.23,596.65
2016,9,14,8,30,712.0,115.0,0.3,17.0,479.0,839.78,628.53
2016,9,14,8,45,740.5,117.0,0.35,17.5,526.0,886.05,655.82
2016,9,14,9,0,769.0,119.0,0.4,18.0,573.0,930.25,681.44
2016,9,14,9,15,785.5,122.0,0.4,18.5,613.5,954.61,693.11
2016,9,14,9,30,802.0,125.0,0.4,19.0,654.0,982.72,707.38
2016,9,14,9,45,855.5,108.0,0.4,20.0,699.0,1021.76,726.82
2016,9,14,10,0,909.0,91.0,0.4,21.0,744.0,1044.99,736.15
2016,9,14,10,15,916.5,92.0,0.4,21.5,772.0,1051.16,736.89
2016,9,14,10,30,924.0,93.0,0.4,22.0,800.0,1053.25,735.63
2016,9,14,10,45,930.5,93.5,0.45,22.5,821.5,1049.62,732.42
2016,9,14,11,0,937.0,94.0,0.5,23.0,843.0,1041.82,726.96
2016,9,14,11,15,940.0,94.5,0.55,23.0,856.0,1026.43,718.52
2016,9,14,11,30,943.0,95.0,0.6,23.0,869.0,1007.0,707.8
2016,9,14,11,45,945.0,94.5,0.65,23.5,874.0,981.62,692.16
2016,9,14,12,0,947.0,94.0,0.7,24.0,879.0,952.44,674.23
2016,9,14,12,15,946.0,94.0,0.75,24.0,875.5,917.49,653.93
2016,9,14,12,30,945.0,94.0,0.8,24.0,872.0,879.16,631.33
2016,9,14,12,45,937.0,96.5,0.9,24.0,859.0,834.59,605.19
2016,9,14,13,0,929.0,99.0,1.0,24.0,846.0,787.49,576.82
2016,9,14,13,15,924.5,98.5,1.05,24.0,826.0,737.75,544.12
2016,9,14,13,30,920.0,98.0,1.1,24.0,806.0,685.76,507.87
2016,9,14,13,45,913.0,96.5,1.15,24.0,779.0,629.37,467.26
2016,9,14,14,0,906.0,95.0,1.2,24.0,752.0,571.48,424.02
2016,9,14,14,15,896.0,93.0,1.2,23.5,718.0,510.51,377.29
2016,9,14,14,30,886.0,91.0,1.2,23.0,684.0,448.9,328.15
2016,9,14,14,45,872.5,89.0,1.25,23.0,643.5,385.71,275.63
2016,9,14,15,0,859.0,87.0,1.3,23.0,603.0,322.85,222.02
2016,9,14,15,15,841.0,84.5,1.3,22.5,557.5,254.71,164.64
2016,9,14,15,30,823.0,82.0,1.3,22.0,512.0,191.82,113.5
2016,9,14,15,45,798.0,78.5,1.3,22.0,462.5,129.34,70.0
2016,9,14,16,0,773.0,75.0,1.3,22.0,413.0,69.9,45.5
2016,9,14,16,15,738.5,71.0,1.3,21.0,360.5,58.72,45.45
2016,9,14,16,30,704.0,67.0,1.3,20.0,308.0,56.24,43.63
2016,9,14,16,45,653.0,61.0,1.35,19.5,255.5,47.68,36.29
2016,9,14,17,0,602.0,55.0,1.4,19.0,203.0,43.66,32.77
2016,9,14,17,15,521.0,47.0,1.3,18.0,152.5,37.79,27.5
2016,9,14,17,30,440.0,39.0,1.2,17.0,102.0,31.89,21.93
2016,9,14,17,45,301.0,27.0,1.2,16.5,61.5,22.24,12.01
2016,9,14,18,0,162.0,15.0,1.2,16.0,21.0,12.8,0.0
2016,9,14,18,15,81.0,7.5,1.15,15.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,15,5,45,66.0,5.0,0.75,10.5,6.5,0.0,0.0
2016,9,15,6,0,132.0,10.0,0.7,11.0,13.0,74.3,0.0
2016,9,15,6,15,285.5,22.0,0.6,11.5,51.0,214.71,137.96
2016,9,15,6,30,439.0,34.0,0.5,12.0,89.0,343.44,274.9
2016,9,15,6,45,527.0,41.5,0.45,13.0,139.0,433.06,351.06
2016,9,15,7,0,615.0,49.0,0.4,14.0,189.0,525.02,423.13
2016,9,15,7,15,668.0,54.5,0.4,14.5,242.5,600.65,478.83
2016,9,15,7,30,721.0,60.0,0.4,15.0,296.0,678.54,533.14
2016,9,15,7,45,758.5,63.5,0.45,15.5,349.0,742.57,575.81
2016,9,15,8,0,796.0,67.0,0.5,16.0,402.0,806.51,616.98
2016,9,15,8,15,821.0,70.0,0.5,16.5,452.5,857.89,647.46
2016,9,15,8,30,846.0,73.0,0.5,17.0,503.0,897.39,669.42
2016,9,15,8,45,865.0,75.0,0.55,18.0,549.5,937.36,691.19
2016,9,15,9,0,884.0,77.0,0.6,19.0,596.0,974.62,710.82
2016,9,15,9,15,897.0,79.0,0.65,19.5,637.0,1002.86,725.92
2016,9,15,9,30,910.0,81.0,0.7,20.0,678.0,1027.59,738.94
2016,9,15,9,45,921.5,82.0,0.75,21.0,714.0,1045.86,746.61
2016,9,15,10,0,933.0,83.0,0.8,22.0,750.0,1060.21,752.04
2016,9,15,10,15,940.0,84.0,0.85,22.5,778.0,1065.9,753.78
2016,9,15,10,30,947.0,85.0,0.9,23.0,806.0,1067.41,753.27
2016,9,15,10,45,952.0,85.5,0.95,23.5,827.0,1062.1,748.82
2016,9,15,11,0,957.0,86.0,1.0,24.0,848.0,1052.57,742.04
2016,9,15,11,15,959.5,86.5,1.05,24.0,861.0,1036.38,732.78
2016,9,15,11,30,962.0,87.0,1.1,24.0,874.0,1016.09,721.13
2016,9,15,11,45,963.0,87.5,1.15,24.0,878.5,990.4,706.16
2016,9,15,12,0,964.0,88.0,1.2,24.0,883.0,960.85,688.76
2016,9,15,12,15,963.5,88.0,1.2,24.0,879.5,925.76,666.98
2016,9,15,12,30,963.0,88.0,1.2,24.0,876.0,887.2,642.91
2016,9,15,12,45,954.0,91.0,1.25,24.5,862.5,841.65,613.62
2016,9,15,13,0,945.0,94.0,1.3,25.0,849.0,793.6,582.39
2016,9,15,13,15,940.5,93.5,1.35,25.0,829.5,743.1,549.03
2016,9,15,13,30,936.0,93.0,1.4,25.0,810.0,690.31,511.92
2016,9,15,13,45,928.5,92.0,1.45,25.0,782.5,633.23,470.51
2016,9,15,14,0,921.0,91.0,1.5,25.0,755.0,574.67,426.48
2016,9,15,14,15,911.5,89.5,1.5,24.5,721.0,513.5,379.35
2016,9,15,14,30,902.0,88.0,1.5,24.0,687.0,451.6,329.74
2016,9,15,14,45,888.5,86.0,1.5,24.0,646.0,387.44,276.1
2016,9,15,15,0,875.0,84.0,1.5,24.0,605.0,323.59,221.49
2016,9,15,15,15,857.0,81.5,1.5,23.5,559.0,258.92,166.76
2016,9,15,15,30,839.0,79.0,1.5,23.0,513.0,190.51,111.48
2016,9,15,15,45,813.5,76.0,1.55,22.5,463.0,127.37,68.11
2016,9,15,16,0,788.0,73.0,1.6,22.0,413.0,67.32,52.43
2016,9,15,16,15,753.0,69.0,1.55,21.5,360.0,57.42,44.26
2016,9,15,16,30,718.0,65.0,1.5,21.0,307.0,54.86,42.26
2016,9,15,16,45,664.5,59.5,1.5,20.5,253.5,46.73,35.31
2016,9,15,17,0,611.0,54.0,1.5,20.0,200.0,43.04,32.06
2016,9,15,17,15,527.0,46.0,1.45,19.0,149.5,37.12,26.74
2016,9,15,17,30,443.0,38.0,1.4,18.0,99.0,31.17,21.13
2016,9,15,17,45,294.5,26.0,1.35,17.0,59.0,21.46,10.81
2016,9,15,18,0,146.0,14.0,1.3,16.0,19.0,11.95,0.0
2016,9,15,18,15,73.0,7.0,1.25,15.0,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,5,45,60.0,5.0,0.85,9.5,6.0,0.0,0.0
2016,9,16,6,0,120.0,10.0,0.8,10.0,12.0,68.5,0.0
2016,9,16,6,15,280.5,21.5,0.65,10.5,49.5,210.78,129.03
2016,9,16,6,30,441.0,33.0,0.5,11.0,87.0,344.31,276.02
2016,9,16,6,45,530.0,40.5,0.4,12.0,137.5,434.65,353.0
2016,9,16,7,0,619.0,48.0,0.3,13.0,188.0,527.57,425.44
2016,9,16,7,15,673.0,53.5,0.25,13.5,241.0,604.1,481.24
2016,9,16,7,30,727.0,59.0,0.2,14.0,294.0,682.98,535.44
2016,9,16,7,45,764.5,62.5,0.15,15.0,347.5,747.2,575.42
2016,9,16,8,0,802.0,66.0,0.1,16.0,401.0,811.31,613.49
2016,9,16,8,15,827.0,69.0,0.05,16.5,451.5,862.82,642.87
2016,9,16,8,30,852.0,72.0,0.0,17.0,502.0,902.43,664.08
2016,9,16,8,45,870.5,74.0,0.0,18.0,549.0,942.0,684.03
2016,9,16,9,0,889.0,76.0,0.0,19.0,596.0,978.82,701.77
2016,9,16,9,15,902.5,78.0,0.05,20.0,637.0,1007.57,714.64
2016,9,16,9,30,916.0,80.0,0.1,21.0,678.0,1032.81,725.68
2016,9,16,9,45,925.5,81.5,0.15,22.0,713.5,1049.61,731.87
2016,9,16,10,0,935.0,83.0,0.2,23.0,749.0,1062.45,736.04
2016,9,16,10,15,942.5,84.0,0.25,23.5,777.5,1068.55,737.93
2016,9,16,10,30,950.0,85.0,0.3,24.0,806.0,1070.45,737.7
2016,9,16,10,45,955.0,86.0,0.4,25.0,826.5,1065.58,733.56
2016,9,16,11,0,960.0,87.0,0.5,26.0,847.0,1056.45,727.23
2016,9,16,11,15,962.5,87.5,0.55,26.0,860.0,1040.09,718.39
2016,9,16,11,30,965.0,88.0,0.6,26.0,873.0,1019.61,707.26
2016,9,16,11,45,965.0,88.5,0.7,26.5,877.0,992.8,692.08
2016,9,16,12,0,965.0,89.0,0.8,27.0,881.0,962.17,674.48
2016,9,16,12,15,964.0,89.0,0.85,27.0,877.5,926.51,653.94
2016,9,16,12,30,963.0,89.0,0.9,27.0,874.0,887.4,631.05
2016,9,16,12,45,955.5,91.0,0.95,27.0,860.5,841.94,603.81
2016,9,16,13,0,948.0,93.0,1.0,27.0,847.0,793.89,574.48
2016,9,16,13,15,943.0,92.0,1.05,27.0,826.5,742.37,541.17
2016,9,16,13,30,938.0,91.0,1.1,27.0,806.0,688.61,504.15
2016,9,16,13,45,929.0,90.5,1.15,27.0,778.0,630.98,463.08
2016,9,16,14,0,920.0,90.0,1.2,27.0,750.0,572.01,419.48
2016,9,16,14,15,910.0,88.5,1.15,26.5,715.5,510.62,372.59
2016,9,16,14,30,900.0,87.0,1.1,26.0,681.0,448.58,323.37
2016,9,16,14,45,884.5,85.5,1.1,26.0,639.5,384.24,270.43
2016,9,16,15,0,869.0,84.0,1.1,26.0,598.0,320.45,216.7
2016,9,16,15,15,850.5,81.5,1.1,25.5,552.0,251.58,159.54
2016,9,16,15,30,832.0,79.0,1.1,25.0,506.0,188.01,108.77
2016,9,16,15,45,805.5,76.0,1.1,24.5,455.5,125.27,66.43
2016,9,16,16,0,779.0,73.0,1.1,24.0,405.0,65.74,50.65
2016,9,16,16,15,743.5,68.5,1.05,23.5,352.5,57.03,43.56
2016,9,16,16,30,708.0,64.0,1.0,23.0,300.0,54.06,41.21
2016,9,16,16,45,654.0,58.5,0.95,22.5,247.0,45.98,34.35
2016,9,16,17,0,600.0,53.0,0.9,22.0,194.0,42.27,31.11
2016,9,16,17,15,515.0,44.5,0.85,20.5,143.5,35.93,25.51
2016,9,16,17,30,430.0,36.0,0.8,19.0,93.0,29.52,19.55
2016,9,16,17,45,280.5,24.0,0.75,18.0,54.0,19.77,8.77
2016,9,16,18,0,131.0,12.0,0.7,17.0,15.0,10.24,0.0
2016,9,16,18,15,65.5,6.0,0.65,16.0,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,17,6,15,194.5,17.5,0.6,11.5,40.5,156.98,88.71
2016,9,17,6,30,389.0,35.0,0.5,12.0,81.0,315.68,252.33
2016,9,17,6,45,482.0,43.5,0.45,13.0,130.0,407.75,331.0
2016,9,17,7,0,575.0,52.0,0.4,14.0,179.0,508.01,410.33
2016,9,17,7,15,630.5,58.0,0.35,14.5,231.5,583.69,465.92
2016,9,17,7,30,686.0,64.0,0.3,15.0,284.0,657.2,516.8
2016,9,17,7,45,726.5,67.5,0.25,16.0,336.5,722.56,558.16
2016,9,17,8,0,767.0,71.0,0.2,17.0,389.0,788.02,597.51
2016,9,17,8,15,793.0,74.5,0.15,18.0,439.0,839.98,626.12
2016,9,17,8,30,819.0,78.0,0.1,19.0,489.0,890.26,652.8
2016,9,17,8,45,839.5,80.0,0.1,20.5,535.0,931.23,672.18
2016,9,17,9,0,860.0,82.0,0.1,22.0,581.0,958.53,682.65
2016,9,17,9,15,873.5,84.0,0.15,23.0,622.0,986.61,695.77
2016,9,17,9,30,887.0,86.0,0.2,24.0,663.0,1011.29,706.82
2016,9,17,9,45,900.0,86.5,0.25,25.0,698.0,1030.01,714.41
2016,9,17,10,0,913.0,87.0,0.3,26.0,733.0,1044.95,719.96
2016,9,17,10,15,920.0,88.0,0.35,26.5,761.0,1050.39,721.53
2016,9,17,10,30,927.0,89.0,0.4,27.0,789.0,1051.73,721.04
2016,9,17,10,45,932.5,89.5,0.5,27.5,809.5,1046.84,718.34
2016,9,17,11,0,938.0,90.0,0.6,28.0,830.0,1037.79,713.4
2016,9,17,11,15,940.5,90.5,0.65,28.0,842.5,1021.67,704.62
2016,9,17,11,30,943.0,91.0,0.7,28.0,855.0,1001.53,693.59
2016,9,17,11,45,944.5,91.0,0.75,28.5,859.0,975.99,677.98
2016,9,17,12,0,946.0,91.0,0.8,29.0,863.0,946.67,660.12
2016,9,17,12,15,945.0,90.5,0.85,29.0,859.5,911.01,639.59
2016,9,17,12,30,944.0,90.0,0.9,29.0,856.0,872.0,616.8
2016,9,17,12,45,936.5,92.0,0.95,29.0,842.5,827.23,590.04
2016,9,17,13,0,929.0,94.0,1.0,29.0,829.0,779.93,561.25
2016,9,17,13,15,924.0,93.5,1.0,29.0,809.0,729.7,528.16
2016,9,17,13,30,919.0,93.0,1.0,29.0,789.0,677.27,491.74
2016,9,17,13,45,912.5,91.0,1.05,29.0,762.0,620.65,451.74
2016,9,17,14,0,906.0,89.0,1.1,29.0,735.0,562.5,409.11
2016,9,17,14,15,896.0,87.5,1.1,28.5,700.5,501.9,363.43
2016,9,17,14,30,886.0,86.0,1.1,28.0,666.0,440.67,315.38
2016,9,17,14,45,873.0,83.5,1.1,28.0,625.5,377.21,263.39
2016,9,17,15,0,860.0,81.0,1.1,28.0,585.0,314.06,210.44
2016,9,17,15,15,841.5,78.5,1.1,27.5,539.5,250.28,157.56
2016,9,17,15,30,823.0,76.0,1.1,27.0,494.0,182.85,104.32
2016,9,17,15,45,798.5,72.5,1.1,26.5,444.5,120.55,62.76
2016,9,17,16,0,774.0,69.0,1.1,26.0,395.0,61.22,46.43
2016,9,17,16,15,738.0,65.0,1.05,25.0,343.0,54.32,40.98
2016,9,17,16,30,702.0,61.0,1.0,24.0,291.0,51.66,38.98
2016,9,17,16,45,647.5,55.5,1.0,23.5,238.5,47.58,35.57
2016,9,17,17,0,593.0,50.0,1.0,23.0,186.0,39.94,28.93
2016,9,17,17,15,506.5,42.5,0.9,21.5,137.0,34.33,23.97
2016,9,17,17,30,420.0,35.0,0.8,20.0,88.0,28.74,18.69
2016,9,17,17,45,266.5,23.0,0.7,19.0,50.5,18.98,7.17
2016,9,17,18,0,113.0,11.0,0.6,18.0,13.0,9.39,0.0
2016,9,17,18,15,56.5,5.5,0.55,17.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,6,15,196.0,16.5,0.7,15.0,39.5,155.76,78.92
2016,9,18,6,30,392.0,33.0,0.6,16.0,79.0,316.03,248.51
2016,9,18,6,45,480.0,42.5,0.55,17.0,127.5,406.0,325.12
2016,9,18,7,0,568.0,52.0,0.5,18.0,176.0,503.92,401.96
2016,9,18,7,15,625.0,58.0,0.5,19.0,228.5,580.44,457.5
2016,9,18,7,30,682.0,64.0,0.5,20.0,281.0,654.78,508.26
2016,9,18,7,45,718.5,69.0,0.5,21.0,333.0,718.48,548.87
2016,9,18,8,0,755.0,74.0,0.5,22.0,385.0,782.07,587.54
2016,9,18,8,15,782.0,78.0,0.45,23.0,435.0,835.2,616.75
2016,9,18,8,30,809.0,82.0,0.4,24.0,485.0,886.71,643.82
2016,9,18,8,45,828.0,85.0,0.35,25.5,531.0,927.24,661.73
2016,9,18,9,0,847.0,88.0,0.3,27.0,577.0,965.03,677.42
2016,9,18,9,15,862.0,90.5,0.25,28.0,618.0,983.59,682.49
2016,9,18,9,30,877.0,93.0,0.2,29.0,659.0,1010.04,692.52
2016,9,18,9,45,891.5,93.0,0.15,30.0,695.0,1029.42,698.21
2016,9,18,10,0,906.0,93.0,0.1,31.0,731.0,1045.07,701.94
2016,9,18,10,15,914.0,94.0,0.15,31.5,759.5,1051.33,703.59
2016,9,18,10,30,922.0,95.0,0.2,32.0,788.0,1053.51,703.34
2016,9,18,10,45,926.0,96.5,0.25,32.5,808.0,1048.07,699.07
2016,9,18,11,0,930.0,98.0,0.3,33.0,828.0,1038.51,692.77
2016,9,18,11,15,933.0,98.5,0.4,33.0,841.0,1022.77,685.7
2016,9,18,11,30,936.0,99.0,0.5,33.0,854.0,1003.03,676.45
2016,9,18,11,45,935.5,100.0,0.6,33.0,857.5,976.64,663.26
2016,9,18,12,0,935.0,101.0,0.7,33.0,861.0,946.57,647.76
2016,9,18,12,15,934.0,100.5,0.75,33.0,857.0,911.02,627.78
2016,9,18,12,30,933.0,100.0,0.8,33.0,853.0,872.17,605.59
2016,9,18,12,45,910.0,109.5,0.85,33.0,835.0,822.73,576.51
2016,9,18,13,0,887.0,119.0,0.9,33.0,817.0,771.75,545.96
2016,9,18,13,15,881.5,118.0,0.9,33.0,797.0,722.21,513.17
2016,9,18,13,30,876.0,117.0,0.9,33.0,777.0,670.66,478.07
2016,9,18,13,45,869.0,114.5,0.95,33.0,749.5,615.16,439.67
2016,9,18,14,0,862.0,112.0,1.0,33.0,722.0,559.36,399.55
2016,9,18,14,15,850.5,110.0,1.0,32.5,687.5,498.64,354.87
2016,9,18,14,30,839.0,108.0,1.0,32.0,653.0,437.63,308.17
2016,9,18,14,45,826.0,104.0,1.05,32.0,613.0,374.41,257.8
2016,9,18,15,0,813.0,100.0,1.1,32.0,573.0,311.71,206.57
2016,9,18,15,15,792.5,96.5,1.1,31.5,527.0,248.6,155.49
2016,9,18,15,30,772.0,93.0,1.1,31.0,481.0,187.5,108.31
2016,9,18,15,45,745.5,88.5,1.1,30.5,432.0,127.4,69.24
2016,9,18,16,0,719.0,84.0,1.1,30.0,383.0,64.95,48.72
2016,9,18,16,15,679.5,78.0,1.05,29.0,331.0,58.82,44.04
2016,9,18,16,30,640.0,72.0,1.0,28.0,279.0,55.27,41.34
2016,9,18,16,45,578.0,65.5,0.95,27.0,226.5,51.08,37.97
2016,9,18,17,0,516.0,59.0,0.9,26.0,174.0,46.88,34.41
2016,9,18,17,15,426.5,48.0,0.85,24.5,126.0,38.7,27.28
2016,9,18,17,30,337.0,37.0,0.8,23.0,78.0,30.36,19.64
2016,9,18,17,45,195.5,22.0,0.8,22.0,43.0,18.07,5.07
2016,9,18,18,0,54.0,7.0,0.8,21.0,8.0,5.97,0.0
2016,9,18,18,15,27.0,3.5,0.8,20.5,4.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,6,15,128.5,18.5,0.75,19.5,33.5,116.28,49.33
2016,9,19,6,30,257.0,37.0,0.6,20.0,67.0,236.63,183.08
2016,9,19,6,45,341.0,51.5,0.5,21.0,112.5,321.75,255.22
2016,9,19,7,0,425.0,66.0,0.4,22.0,158.0,415.04,328.67
2016,9,19,7,15,484.5,76.0,0.35,22.5,208.0,496.45,389.75
2016,9,19,7,30,544.0,86.0,0.3,23.0,258.0,577.6,446.61
2016,9,19,7,45,580.5,95.0,0.3,23.5,307.5,640.96,488.5
2016,9,19,8,0,617.0,104.0,0.3,24.0,357.0,704.64,529.03
2016,9,19,8,15,648.0,110.5,0.35,25.0,405.5,760.22,562.34
2016,9,19,8,30,679.0,117.0,0.4,26.0,454.0,814.79,594.05
2016,9,19,8,45,697.5,123.5,0.5,27.0,498.0,855.92,617.27
2016,9,19,9,0,716.0,130.0,0.6,28.0,542.0,894.68,638.81
2016,9,19,9,15,733.5,134.5,0.65,28.5,582.0,927.37,656.63
2016,9,19,9,30,751.0,139.0,0.7,29.0,622.0,957.09,672.58
2016,9,19,9,45,788.0,131.5,0.75,29.5,662.5,981.8,685.46
2016,9,19,10,0,825.0,124.0,0.8,30.0,703.0,1011.41,701.34
2016,9,19,10,15,834.0,125.5,0.85,30.0,730.5,1018.87,705.3
2016,9,19,10,30,843.0,127.0,0.9,30.0,758.0,1022.4,707.38
2016,9,19,10,45,848.5,129.0,0.95,30.5,778.0,1018.98,704.06
2016,9,19,11,0,854.0,131.0,1.0,31.0,798.0,1011.57,698.59
2016,9,19,11,15,857.5,131.5,1.0,31.0,810.5,996.59,689.2
2016,9,19,11,30,861.0,132.0,1.0,31.0,823.0,977.77,677.69
2016,9,19,11,45,858.0,134.5,1.05,31.0,826.0,951.27,662.5
2016,9,19,12,0,855.0,137.0,1.1,31.0,829.0,921.38,645.22
2016,9,19,12,15,854.0,137.0,1.1,31.0,825.5,887.44,624.58
2016,9,19,12,30,853.0,137.0,1.1,31.0,822.0,850.39,601.91
2016,9,19,12,45,852.0,135.0,1.15,31.0,810.5,808.45,576.61
2016,9,19,13,0,851.0,133.0,1.2,31.0,799.0,763.81,548.43
2016,9,19,13,15,844.5,131.5,1.2,31.0,778.5,713.37,514.35
2016,9,19,13,30,838.0,130.0,1.2,31.0,758.0,661.14,478.17
2016,9,19,13,45,829.0,128.0,1.2,31.0,730.5,605.48,438.54
2016,9,19,14,0,820.0,126.0,1.2,31.0,703.0,548.82,396.9
2016,9,19,14,15,807.5,123.5,1.2,30.5,668.5,489.36,352.57
2016,9,19,14,30,795.0,121.0,1.2,30.0,634.0,429.85,306.47
2016,9,19,14,45,772.0,120.0,1.2,30.0,592.0,368.26,256.92
2016,9,19,15,0,749.0,119.0,1.2,30.0,550.0,304.61,205.01
2016,9,19,15,15,725.5,114.5,1.2,29.5,504.5,243.24,155.33
2016,9,19,15,30,702.0,110.0,1.2,29.0,459.0,184.38,109.86
2016,9,19,15,45,657.0,107.5,1.2,28.5,408.0,128.07,73.78
2016,9,19,16,0,612.0,105.0,1.2,28.0,357.0,77.61,59.74
2016,9,19,16,15,568.5,97.0,1.15,27.0,306.5,72.17,55.68
2016,9,19,16,30,525.0,89.0,1.1,26.0,256.0,67.72,52.26
2016,9,19,16,45,449.0,80.0,1.1,25.5,204.5,59.66,45.51
2016,9,19,17,0,373.0,71.0,1.1,25.0,153.0,53.34,40.02
2016,9,19,17,15,291.0,55.5,1.0,23.5,108.5,42.15,30.26
2016,9,19,17,30,209.0,40.0,0.9,22.0,64.0,30.7,19.85
2016,9,19,17,45,104.5,20.0,0.8,21.0,32.0,15.5,1.9
2016,9,19,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
