Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,6,15,13.5,19.0,0.7,13.5,20.5,27.09,5.39
2016,9,20,6,30,27.0,38.0,0.7,14.0,41.0,61.14,44.75
2016,9,20,6,45,66.5,60.5,0.7,14.5,73.5,126.59,101.68
2016,9,20,7,0,106.0,83.0,0.7,15.0,106.0,183.48,150.62
2016,9,20,7,15,127.5,105.5,0.7,15.5,140.5,229.29,188.85
2016,9,20,7,30,149.0,128.0,0.7,16.0,175.0,276.17,226.64
2016,9,20,7,45,179.5,147.0,0.75,17.0,213.0,326.69,265.99
2016,9,20,8,0,210.0,166.0,0.8,18.0,251.0,378.94,305.33
2016,9,20,8,15,439.5,141.0,0.8,18.5,348.0,598.66,472.27
2016,9,20,8,30,669.0,116.0,0.8,19.0,445.0,804.79,612.76
2016,9,20,8,45,709.5,114.0,0.85,20.0,493.0,856.35,641.06
2016,9,20,9,0,750.0,112.0,0.9,21.0,541.0,906.23,669.66
2016,9,20,9,15,766.5,115.5,0.9,21.5,581.0,930.83,681.82
2016,9,20,9,30,783.0,119.0,0.9,22.0,621.0,958.85,696.44
2016,9,20,9,45,811.0,114.5,0.95,22.5,658.5,985.93,711.28
2016,9,20,10,0,839.0,110.0,1.0,23.0,696.0,1009.41,723.86
2016,9,20,10,15,847.5,111.5,1.0,23.0,723.5,1016.35,726.68
2016,9,20,10,30,856.0,113.0,1.0,23.0,751.0,1006.75,719.62
2016,9,20,10,45,865.0,113.0,1.05,23.5,771.5,1004.81,717.32
2016,9,20,11,0,874.0,113.0,1.1,24.0,792.0,998.94,712.59
2016,9,20,11,15,877.0,113.5,1.15,24.0,804.5,983.77,703.61
2016,9,20,11,30,880.0,114.0,1.2,24.0,817.0,964.84,692.42
2016,9,20,11,45,883.0,113.5,1.25,24.5,821.5,941.15,676.96
2016,9,20,12,0,886.0,113.0,1.3,25.0,826.0,913.85,659.26
2016,9,20,12,15,885.0,112.5,1.35,25.0,822.0,879.61,638.33
2016,9,20,12,30,884.0,112.0,1.4,25.0,818.0,842.25,615.22
2016,9,20,12,45,883.0,110.5,1.45,25.0,806.5,800.97,589.27
2016,9,20,13,0,882.0,109.0,1.5,25.0,795.0,756.91,561.13
2016,9,20,13,15,876.5,108.0,1.5,25.0,775.5,707.65,526.59
2016,9,20,13,30,871.0,107.0,1.5,25.0,756.0,656.41,489.62
2016,9,20,13,45,864.0,105.0,1.55,25.0,729.0,601.65,449.37
2016,9,20,14,0,857.0,103.0,1.6,25.0,702.0,545.56,406.69
2016,9,20,14,15,846.0,101.0,1.6,24.5,668.0,486.14,360.5
2016,9,20,14,30,835.0,99.0,1.6,24.0,634.0,425.71,311.78
2016,9,20,14,45,821.0,96.0,1.65,24.0,594.0,363.36,259.57
2016,9,20,15,0,807.0,93.0,1.7,24.0,554.0,301.63,206.74
2016,9,20,15,15,786.5,90.0,1.7,23.5,509.5,239.43,154.26
2016,9,20,15,30,766.0,87.0,1.7,23.0,465.0,179.23,106.11
2016,9,20,15,45,739.0,83.0,1.7,22.5,416.5,120.0,66.76
2016,9,20,16,0,712.0,79.0,1.7,22.0,368.0,58.94,45.35
2016,9,20,16,15,672.0,73.5,1.65,21.0,317.0,55.72,42.95
2016,9,20,16,30,632.0,68.0,1.6,20.0,266.0,52.43,40.34
2016,9,20,16,45,571.5,61.5,1.6,19.5,215.0,48.15,36.66
2016,9,20,17,0,511.0,55.0,1.6,19.0,164.0,43.85,32.78
2016,9,20,17,15,417.0,45.0,1.5,18.0,117.5,36.41,25.98
2016,9,20,17,30,323.0,35.0,1.4,17.0,71.0,28.87,18.6
2016,9,20,17,45,161.5,17.5,1.35,16.5,35.5,14.23,0.0
2016,9,20,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,6,15,19.0,18.5,1.15,12.0,20.5,29.74,3.65
2016,9,21,6,30,38.0,37.0,1.2,12.0,41.0,77.51,58.36
2016,9,21,6,45,64.5,58.5,1.25,12.5,70.5,122.75,99.21
2016,9,21,7,0,91.0,80.0,1.3,13.0,100.0,168.86,139.67
2016,9,21,7,15,105.0,102.5,1.35,13.0,131.0,208.52,173.78
2016,9,21,7,30,119.0,125.0,1.4,13.0,162.0,248.58,207.28
2016,9,21,7,45,132.5,146.5,1.45,13.5,194.5,287.23,238.32
2016,9,21,8,0,146.0,168.0,1.5,14.0,227.0,326.24,268.81
2016,9,21,8,15,90.0,179.5,1.55,14.5,217.5,270.46,221.16
2016,9,21,8,30,34.0,191.0,1.6,15.0,208.0,229.22,185.06
2016,9,21,8,45,184.5,212.0,1.65,15.5,316.0,415.95,336.62
2016,9,21,9,0,335.0,233.0,1.7,16.0,424.0,610.58,483.71
2016,9,21,9,15,601.5,161.5,1.75,16.0,533.5,827.45,641.61
2016,9,21,9,30,868.0,90.0,1.8,16.0,643.0,998.03,754.44
2016,9,21,9,45,886.0,88.5,1.85,16.5,679.0,1018.82,763.78
2016,9,21,10,0,904.0,87.0,1.9,17.0,715.0,1035.99,772.63
2016,9,21,10,15,645.0,203.5,1.9,17.0,660.5,920.74,694.72
2016,9,21,10,30,386.0,320.0,1.9,17.0,606.0,748.86,570.65
2016,9,21,10,45,660.0,204.5,1.95,17.0,709.0,919.69,696.03
2016,9,21,11,0,934.0,89.0,2.0,17.0,812.0,1031.32,768.26
2016,9,21,11,15,937.5,89.5,2.0,17.0,824.5,1015.88,756.27
2016,9,21,11,30,941.0,90.0,2.0,17.0,837.0,996.39,743.26
2016,9,21,11,45,942.5,90.0,2.0,17.5,841.5,970.55,724.8
2016,9,21,12,0,944.0,90.0,2.0,18.0,846.0,940.94,704.0
2016,9,21,12,15,944.0,89.5,2.0,18.0,842.5,905.86,680.9
2016,9,21,12,30,944.0,89.0,2.0,18.0,839.0,867.39,655.44
2016,9,21,12,45,940.5,89.5,2.05,18.0,827.5,823.95,626.87
2016,9,21,13,0,937.0,90.0,2.1,18.0,816.0,777.71,596.02
2016,9,21,13,15,934.0,89.5,2.15,17.5,797.0,728.24,562.03
2016,9,21,13,30,931.0,89.0,2.2,17.0,778.0,676.37,524.19
2016,9,21,13,45,927.0,87.0,2.25,17.0,751.5,620.35,480.97
2016,9,21,14,0,923.0,85.0,2.3,17.0,725.0,562.53,434.84
2016,9,21,14,15,915.0,83.5,2.35,16.5,692.0,501.74,385.46
2016,9,21,14,30,907.0,82.0,2.4,16.0,659.0,440.08,333.37
2016,9,21,14,45,896.0,80.5,2.45,16.0,619.5,376.78,277.64
2016,9,21,15,0,885.0,79.0,2.5,16.0,580.0,313.49,220.82
2016,9,21,15,15,868.5,76.5,2.45,15.5,534.5,248.49,163.49
2016,9,21,15,30,852.0,74.0,2.4,15.0,489.0,179.76,106.42
2016,9,21,15,45,829.5,70.5,2.4,15.0,439.5,115.79,62.59
2016,9,21,16,0,807.0,67.0,2.4,15.0,390.0,56.19,44.3
2016,9,21,16,15,770.5,63.0,2.35,14.5,337.0,53.45,42.13
2016,9,21,16,30,734.0,59.0,2.3,14.0,284.0,50.7,39.83
2016,9,21,16,45,678.5,53.0,2.25,14.0,230.5,46.1,35.68
2016,9,21,17,0,623.0,47.0,2.2,14.0,177.0,41.47,31.33
2016,9,21,17,15,523.0,39.0,2.1,13.5,126.5,31.92,22.48
2016,9,21,17,30,423.0,31.0,2.0,13.0,76.0,25.76,16.09
2016,9,21,17,45,211.5,15.5,1.95,12.5,38.0,12.65,0.0
2016,9,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,22,6,15,154.5,18.0,2.35,11.0,34.5,132.23,19.67
2016,9,22,6,30,309.0,36.0,2.4,11.0,69.0,269.88,215.21
2016,9,22,6,45,401.5,47.5,2.45,11.5,115.5,362.04,300.83
2016,9,22,7,0,494.0,59.0,2.5,12.0,162.0,462.39,387.04
2016,9,22,7,15,559.0,67.0,2.5,12.0,214.0,544.94,454.97
2016,9,22,7,30,624.0,75.0,2.5,12.0,266.0,631.02,522.22
2016,9,22,7,45,671.5,79.0,2.5,12.5,318.5,700.17,572.73
2016,9,22,8,0,719.0,83.0,2.5,13.0,371.0,770.09,621.88
2016,9,22,8,15,749.0,87.5,2.4,13.5,421.0,819.2,653.43
2016,9,22,8,30,779.0,92.0,2.3,14.0,471.0,873.11,687.49
2016,9,22,8,45,809.0,92.0,2.25,14.5,518.5,919.68,715.79
2016,9,22,9,0,839.0,92.0,2.2,15.0,566.0,963.87,741.86
2016,9,22,9,15,854.5,94.5,2.2,15.0,607.0,994.01,759.93
2016,9,22,9,30,870.0,97.0,2.2,15.0,648.0,1020.73,775.79
2016,9,22,9,45,892.0,94.0,2.2,15.5,685.5,1031.63,779.67
2016,9,22,10,0,914.0,91.0,2.2,16.0,723.0,1050.93,789.43
2016,9,22,10,15,921.5,92.5,2.2,16.0,751.0,1056.89,791.86
2016,9,22,10,30,929.0,94.0,2.2,16.0,779.0,1058.73,791.92
2016,9,22,10,45,936.5,93.5,2.2,16.5,800.0,1054.08,786.47
2016,9,22,11,0,944.0,93.0,2.2,17.0,821.0,1045.25,778.55
2016,9,22,11,15,947.0,93.5,2.2,17.0,833.0,1028.96,767.41
2016,9,22,11,30,950.0,94.0,2.2,17.0,845.0,1008.62,753.8
2016,9,22,11,45,952.5,93.5,2.25,17.5,849.5,982.75,735.82
2016,9,22,12,0,955.0,93.0,2.3,18.0,854.0,953.03,715.36
2016,9,22,12,15,954.0,92.5,2.3,18.0,849.5,916.59,691.21
2016,9,22,12,30,953.0,92.0,2.3,18.0,845.0,876.78,664.71
2016,9,22,12,45,947.0,93.0,2.3,18.0,831.5,831.4,634.2
2016,9,22,13,0,941.0,94.0,2.3,18.0,818.0,783.4,601.61
2016,9,22,13,15,935.5,93.0,2.25,18.0,797.0,731.43,563.84
2016,9,22,13,30,930.0,92.0,2.2,18.0,776.0,677.31,522.85
2016,9,22,13,45,920.5,91.5,2.2,18.0,747.5,619.47,478.21
2016,9,22,14,0,911.0,91.0,2.2,18.0,719.0,560.38,431.17
2016,9,22,14,15,900.0,89.5,2.15,18.0,683.5,498.76,380.46
2016,9,22,14,30,889.0,88.0,2.1,18.0,648.0,436.65,327.72
2016,9,22,14,45,871.0,86.5,2.1,18.0,606.0,371.96,271.72
2016,9,22,15,0,853.0,85.0,2.1,18.0,564.0,304.79,212.85
2016,9,22,15,15,832.0,82.5,2.1,17.5,518.0,240.07,156.73
2016,9,22,15,30,811.0,80.0,2.1,17.0,472.0,177.36,105.45
2016,9,22,15,45,777.5,77.5,2.1,17.0,421.0,116.0,64.5
2016,9,22,16,0,744.0,75.0,2.1,17.0,370.0,61.81,48.87
2016,9,22,16,15,702.5,70.0,2.05,16.5,317.5,53.71,42.02
2016,9,22,16,30,661.0,65.0,2.0,16.0,265.0,50.65,39.46
2016,9,22,16,45,595.0,59.0,2.0,15.5,212.5,46.6,35.89
2016,9,22,17,0,529.0,53.0,2.0,15.0,160.0,42.6,32.16
2016,9,22,17,15,425.0,43.0,1.9,14.5,112.5,35.03,25.04
2016,9,22,17,30,321.0,33.0,1.8,14.0,65.0,27.41,17.1
2016,9,22,17,45,160.5,16.5,1.75,13.5,32.5,13.56,0.0
2016,9,22,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,6,15,192.5,14.5,1.0,9.5,34.5,148.44,0.08
2016,9,23,6,30,385.0,29.0,0.9,10.0,69.0,310.79,245.33
2016,9,23,6,45,485.0,37.0,0.85,11.0,117.0,406.14,332.7
2016,9,23,7,0,585.0,45.0,0.8,12.0,165.0,504.94,413.2
2016,9,23,7,15,643.0,50.5,0.8,12.5,217.0,583.02,473.35
2016,9,23,7,30,701.0,56.0,0.8,13.0,269.0,663.75,532.1
2016,9,23,7,45,742.0,59.5,0.8,14.0,321.5,729.62,576.02
2016,9,23,8,0,783.0,63.0,0.8,15.0,374.0,795.67,618.02
2016,9,23,8,15,809.0,66.0,0.85,15.5,423.0,847.03,650.25
2016,9,23,8,30,835.0,69.0,0.9,16.0,472.0,886.52,673.84
2016,9,23,8,45,854.5,71.0,0.95,17.0,517.5,926.1,695.93
2016,9,23,9,0,874.0,73.0,1.0,18.0,563.0,963.02,715.84
2016,9,23,9,15,887.0,74.5,1.05,18.5,603.0,989.8,730.33
2016,9,23,9,30,900.0,76.0,1.1,19.0,643.0,1013.12,742.72
2016,9,23,9,45,911.5,76.5,1.15,19.5,677.5,1029.98,751.08
2016,9,23,10,0,923.0,77.0,1.2,20.0,712.0,1042.99,757.18
2016,9,23,10,15,929.5,78.0,1.2,20.5,738.5,1047.5,757.17
2016,9,23,10,30,936.0,79.0,1.2,21.0,765.0,1047.87,754.87
2016,9,23,10,45,939.5,80.0,1.3,21.5,784.5,1041.06,750.17
2016,9,23,11,0,943.0,81.0,1.4,22.0,804.0,1030.11,743.02
2016,9,23,11,15,945.0,81.5,1.4,22.0,815.5,1013.01,731.86
2016,9,23,11,30,947.0,82.0,1.4,22.0,827.0,991.91,718.36
2016,9,23,11,45,946.5,82.5,1.45,22.0,830.0,964.59,701.76
2016,9,23,12,0,946.0,83.0,1.5,22.0,833.0,933.58,682.77
2016,9,23,12,15,944.5,83.0,1.55,22.0,828.0,897.65,660.45
2016,9,23,12,30,943.0,83.0,1.6,22.0,823.0,858.41,635.76
2016,9,23,12,45,935.0,84.5,1.65,22.5,809.0,812.55,605.18
2016,9,23,13,0,927.0,86.0,1.7,23.0,795.0,764.25,572.69
2016,9,23,13,15,921.0,85.5,1.7,22.5,774.5,713.18,538.1
2016,9,23,13,30,915.0,85.0,1.7,22.0,754.0,660.05,500.05
2016,9,23,13,45,905.0,84.5,1.75,22.0,725.5,602.82,457.09
2016,9,23,14,0,895.0,84.0,1.8,22.0,697.0,544.46,411.75
2016,9,23,14,15,884.0,82.5,1.8,21.5,662.0,483.88,363.61
2016,9,23,14,30,873.0,81.0,1.8,21.0,627.0,422.85,313.23
2016,9,23,14,45,857.0,79.5,1.85,21.0,586.5,359.97,259.4
2016,9,23,15,0,841.0,78.0,1.9,21.0,546.0,297.79,205.11
2016,9,23,15,15,821.0,75.0,1.85,20.5,500.5,230.24,147.41
2016,9,23,15,30,801.0,72.0,1.8,20.0,455.0,168.14,97.25
2016,9,23,15,45,776.5,68.0,1.8,19.5,406.5,107.09,57.0
2016,9,23,16,0,752.0,64.0,1.8,19.0,358.0,53.43,41.2
2016,9,23,16,15,713.5,60.0,1.75,18.5,307.0,50.66,39.02
2016,9,23,16,30,675.0,56.0,1.7,18.0,256.0,47.89,36.71
2016,9,23,16,45,614.5,50.5,1.65,17.5,205.0,43.69,33.01
2016,9,23,17,0,554.0,45.0,1.6,17.0,154.0,36.27,26.3
2016,9,23,17,15,453.0,36.5,1.55,16.5,107.5,29.71,20.15
2016,9,23,17,30,352.0,28.0,1.5,16.0,61.0,23.15,13.11
2016,9,23,17,45,176.0,14.0,1.5,15.5,30.5,11.95,0.0
2016,9,23,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,6,15,209.0,13.0,0.6,11.5,34.0,154.87,0.0
2016,9,24,6,30,418.0,26.0,0.6,12.0,68.0,320.5,248.76
2016,9,24,6,45,516.0,33.5,0.65,13.0,116.5,416.9,337.55
2016,9,24,7,0,614.0,41.0,0.7,14.0,165.0,521.67,421.75
2016,9,24,7,15,670.5,46.0,0.65,14.5,217.0,598.88,479.86
2016,9,24,7,30,727.0,51.0,0.6,15.0,269.0,678.7,536.29
2016,9,24,7,45,764.5,54.0,0.6,16.0,321.0,741.7,577.25
2016,9,24,8,0,802.0,57.0,0.6,17.0,373.0,795.42,609.96
2016,9,24,8,15,827.5,60.0,0.65,18.0,423.0,846.39,640.43
2016,9,24,8,30,853.0,63.0,0.7,19.0,473.0,895.68,668.87
2016,9,24,8,45,872.0,65.0,0.75,20.0,518.5,935.24,690.29
2016,9,24,9,0,891.0,67.0,0.8,21.0,564.0,972.04,709.65
2016,9,24,9,15,904.5,69.0,0.85,21.5,605.0,1000.26,724.74
2016,9,24,9,30,918.0,71.0,0.9,22.0,646.0,1024.93,737.69
2016,9,24,9,45,930.0,71.0,0.95,23.0,681.0,1041.78,744.42
2016,9,24,10,0,942.0,71.0,1.0,24.0,716.0,1054.72,748.91
2016,9,24,10,15,949.0,72.0,1.0,24.5,743.5,1059.72,749.11
2016,9,24,10,30,956.0,73.0,1.0,25.0,771.0,1060.51,747.04
2016,9,24,10,45,961.0,73.5,1.05,25.5,791.0,1054.42,742.06
2016,9,24,11,0,966.0,74.0,1.1,26.0,811.0,1044.08,734.73
2016,9,24,11,15,968.5,74.5,1.1,26.5,823.0,1027.07,722.56
2016,9,24,11,30,971.0,75.0,1.1,27.0,835.0,1005.95,708.11
2016,9,24,11,45,972.0,75.0,1.1,27.5,839.0,978.86,690.16
2016,9,24,12,0,973.0,75.0,1.1,28.0,843.0,947.91,669.97
2016,9,24,12,15,972.0,75.0,1.1,28.0,838.5,911.54,647.73
2016,9,24,12,30,971.0,75.0,1.1,28.0,834.0,871.72,623.23
2016,9,24,12,45,961.5,78.5,1.15,28.0,820.0,825.7,595.23
2016,9,24,13,0,952.0,82.0,1.2,28.0,806.0,777.19,565.21
2016,9,24,13,15,947.0,81.0,1.2,28.0,785.5,725.11,530.4
2016,9,24,13,30,942.0,80.0,1.2,28.0,765.0,670.83,492.08
2016,9,24,13,45,933.0,80.0,1.25,28.0,736.0,613.24,450.54
2016,9,24,14,0,924.0,80.0,1.3,28.0,707.0,554.32,406.45
2016,9,24,14,15,913.5,78.5,1.3,27.5,672.0,492.31,358.87
2016,9,24,14,30,903.0,77.0,1.3,27.0,637.0,429.75,308.92
2016,9,24,14,45,887.5,75.5,1.35,27.0,596.0,365.25,255.4
2016,9,24,15,0,872.0,74.0,1.4,27.0,555.0,301.35,201.23
2016,9,24,15,15,852.0,71.5,1.4,26.5,508.5,236.59,147.2
2016,9,24,15,30,832.0,69.0,1.4,26.0,462.0,168.61,93.93
2016,9,24,15,45,803.5,66.0,1.45,26.0,412.0,106.09,54.2
2016,9,24,16,0,775.0,63.0,1.5,26.0,362.0,53.0,39.62
2016,9,24,16,15,735.0,59.0,1.45,25.0,309.5,50.16,37.52
2016,9,24,16,30,695.0,55.0,1.4,24.0,257.0,47.32,35.27
2016,9,24,16,45,632.5,49.0,1.4,23.5,205.0,42.62,31.21
2016,9,24,17,0,570.0,43.0,1.4,23.0,153.0,37.9,26.96
2016,9,24,17,15,464.0,34.5,1.3,21.5,105.5,28.17,18.3
2016,9,24,17,30,358.0,26.0,1.2,20.0,58.0,21.52,11.12
2016,9,24,17,45,179.0,13.0,1.15,19.0,29.0,11.1,0.0
2016,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,206.0,13.5,1.0,15.0,33.0,153.53,0.0
2016,9,25,6,30,412.0,27.0,1.0,16.0,66.0,317.72,241.91
2016,9,25,6,45,507.5,35.0,1.05,17.0,114.5,413.32,331.22
2016,9,25,7,0,603.0,43.0,1.1,18.0,163.0,516.75,414.4
2016,9,25,7,15,661.0,48.5,1.1,19.0,215.0,595.51,473.5
2016,9,25,7,30,719.0,54.0,1.1,20.0,267.0,676.9,530.88
2016,9,25,7,45,754.0,58.0,1.1,21.0,319.0,738.93,571.34
2016,9,25,8,0,789.0,62.0,1.1,22.0,371.0,800.67,609.73
2016,9,25,8,15,815.0,65.5,1.1,22.5,420.5,852.77,641.22
2016,9,25,8,30,841.0,69.0,1.1,23.0,470.0,892.93,663.96
2016,9,25,8,45,855.0,72.5,1.1,24.0,514.5,929.17,682.45
2016,9,25,9,0,869.0,76.0,1.1,25.0,559.0,962.43,698.65
2016,9,25,9,15,883.0,78.0,1.1,25.5,599.5,990.52,712.72
2016,9,25,9,30,897.0,80.0,1.1,26.0,640.0,1015.17,724.6
2016,9,25,9,45,913.5,79.0,1.1,27.0,675.5,1034.96,732.06
2016,9,25,10,0,930.0,78.0,1.1,28.0,711.0,1050.96,737.28
2016,9,25,10,15,937.0,79.0,1.05,28.5,738.0,1055.75,736.3
2016,9,25,10,30,944.0,80.0,1.0,29.0,765.0,1056.37,733.12
2016,9,25,10,45,938.5,85.5,1.0,29.5,782.0,1045.53,724.34
2016,9,25,11,0,933.0,91.0,1.0,30.0,799.0,1030.56,713.43
2016,9,25,11,15,936.0,91.5,1.0,30.0,811.0,1014.24,703.34
2016,9,25,11,30,939.0,92.0,1.0,30.0,823.0,993.92,690.95
2016,9,25,11,45,923.0,100.5,1.0,30.5,822.0,960.82,669.56
2016,9,25,12,0,907.0,109.0,1.0,31.0,821.0,924.61,646.42
2016,9,25,12,15,905.5,109.0,1.0,31.0,816.0,889.4,625.17
2016,9,25,12,30,904.0,109.0,1.0,31.0,811.0,851.02,601.79
2016,9,25,12,45,896.5,110.5,1.05,31.5,797.5,806.5,573.84
2016,9,25,13,0,889.0,112.0,1.1,32.0,784.0,759.62,543.89
2016,9,25,13,15,883.0,110.5,1.1,31.5,763.0,708.87,510.66
2016,9,25,13,30,877.0,109.0,1.1,31.0,742.0,656.21,475.02
2016,9,25,13,45,860.0,111.0,1.15,31.0,712.0,600.88,435.61
2016,9,25,14,0,843.0,113.0,1.2,31.0,682.0,542.1,392.46
2016,9,25,14,15,830.0,110.5,1.2,30.5,647.0,481.14,346.65
2016,9,25,14,30,817.0,108.0,1.2,30.0,612.0,420.17,299.03
2016,9,25,14,45,793.0,107.5,1.2,30.0,569.5,357.55,248.27
2016,9,25,15,0,769.0,107.0,1.2,30.0,527.0,296.82,198.16
2016,9,25,15,15,745.0,103.0,1.15,29.5,481.5,231.17,145.14
2016,9,25,15,30,721.0,99.0,1.1,29.0,436.0,171.68,99.71
2016,9,25,15,45,685.5,94.0,1.1,28.5,386.0,113.45,63.54
2016,9,25,16,0,650.0,89.0,1.1,28.0,336.0,66.32,50.44
2016,9,25,16,15,604.0,82.0,1.05,27.0,285.5,62.25,47.4
2016,9,25,16,30,558.0,75.0,1.0,26.0,235.0,58.1,44.11
2016,9,25,16,45,492.5,65.0,0.95,25.0,185.0,51.26,38.35
2016,9,25,17,0,427.0,55.0,0.9,24.0,135.0,44.25,32.19
2016,9,25,17,15,326.0,41.5,0.8,23.0,91.0,33.83,22.84
2016,9,25,17,30,225.0,28.0,0.7,22.0,47.0,23.13,11.63
2016,9,25,17,45,112.5,14.0,0.65,21.0,23.5,11.95,0.0
2016,9,25,18,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,6,15,134.5,15.5,1.15,17.5,28.0,89.19,0.0
2016,9,26,6,30,269.0,31.0,1.0,18.0,56.0,242.67,181.63
2016,9,26,6,45,370.5,43.0,0.85,19.0,102.0,338.62,269.63
2016,9,26,7,0,472.0,55.0,0.7,20.0,148.0,444.38,354.57
2016,9,26,7,15,537.0,63.5,0.7,21.0,198.5,526.4,416.5
2016,9,26,7,30,602.0,72.0,0.7,22.0,249.0,612.07,477.17
2016,9,26,7,45,646.5,78.5,0.7,23.0,300.5,680.87,522.53
2016,9,26,8,0,691.0,85.0,0.7,24.0,352.0,750.39,566.24
2016,9,26,8,15,722.0,89.5,0.7,25.0,401.5,805.15,598.15
2016,9,26,8,30,753.0,94.0,0.7,26.0,451.0,858.71,628.23
2016,9,26,8,45,775.5,97.5,0.7,27.5,496.5,895.26,645.24
2016,9,26,9,0,798.0,101.0,0.7,29.0,542.0,935.52,664.23
2016,9,26,9,15,815.0,104.0,0.7,29.5,582.5,966.83,679.85
2016,9,26,9,30,832.0,107.0,0.7,30.0,623.0,994.86,693.42
2016,9,26,9,45,843.5,109.5,0.75,31.0,657.0,1013.17,700.82
2016,9,26,10,0,855.0,112.0,0.8,32.0,691.0,1027.7,706.12
2016,9,26,10,15,864.0,113.5,0.85,32.0,718.5,1034.57,709.9
2016,9,26,10,30,873.0,115.0,0.9,32.0,746.0,1037.41,711.55
2016,9,26,10,45,877.0,117.0,0.95,32.5,765.0,1019.22,699.5
2016,9,26,11,0,881.0,119.0,1.0,33.0,784.0,1009.78,693.03
2016,9,26,11,15,884.0,120.0,1.05,33.0,796.0,994.39,684.4
2016,9,26,11,30,887.0,121.0,1.1,33.0,808.0,975.18,673.58
2016,9,26,11,45,885.0,122.5,1.15,33.0,810.5,948.16,658.06
2016,9,26,12,0,883.0,124.0,1.2,33.0,813.0,917.73,640.45
2016,9,26,12,15,881.5,123.5,1.2,33.0,808.0,882.53,619.07
2016,9,26,12,30,880.0,123.0,1.2,33.0,803.0,844.27,595.69
2016,9,26,12,45,909.5,106.5,1.25,33.0,799.0,811.51,576.27
2016,9,26,13,0,939.0,90.0,1.3,33.0,795.0,773.3,553.04
2016,9,26,13,15,934.0,89.0,1.3,32.5,774.5,721.6,519.57
2016,9,26,13,30,929.0,88.0,1.3,32.0,754.0,667.74,483.01
2016,9,26,13,45,920.5,87.0,1.3,32.0,725.5,609.96,441.49
2016,9,26,14,0,912.0,86.0,1.3,32.0,697.0,550.88,397.59
2016,9,26,14,15,901.5,84.0,1.3,31.5,662.0,488.96,350.8
2016,9,26,14,30,891.0,82.0,1.3,31.0,627.0,426.53,301.71
2016,9,26,14,45,876.0,80.0,1.3,31.0,585.5,362.38,249.16
2016,9,26,15,0,861.0,78.0,1.3,31.0,544.0,298.8,196.08
2016,9,26,15,15,595.0,129.0,1.3,30.5,438.0,220.77,142.59
2016,9,26,15,30,329.0,180.0,1.3,30.0,332.0,177.43,120.13
2016,9,26,15,45,502.5,132.0,1.3,30.0,334.5,126.38,79.31
2016,9,26,16,0,676.0,84.0,1.3,30.0,337.0,63.07,47.31
2016,9,26,16,15,630.0,77.0,1.2,28.5,286.0,58.83,44.23
2016,9,26,16,30,584.0,70.0,1.1,27.0,235.0,54.49,40.87
2016,9,26,16,45,479.5,64.0,1.0,26.0,180.5,50.53,37.54
2016,9,26,17,0,375.0,58.0,0.9,25.0,126.0,44.29,32.02
2016,9,26,17,15,278.0,42.0,0.85,23.5,83.5,32.35,21.45
2016,9,26,17,30,181.0,26.0,0.8,22.0,41.0,20.2,8.68
2016,9,26,17,45,90.5,13.0,0.75,21.0,20.5,11.1,0.0
2016,9,26,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,6,15,65.0,14.5,1.05,18.0,20.5,49.15,0.0
2016,9,27,6,30,130.0,29.0,0.9,18.0,41.0,152.91,111.81
2016,9,27,6,45,205.0,49.5,0.8,18.5,82.5,235.08,187.54
2016,9,27,7,0,280.0,70.0,0.7,19.0,124.0,323.29,260.93
2016,9,27,7,15,338.5,86.5,0.7,19.5,171.5,399.59,322.06
2016,9,27,7,30,397.0,103.0,0.7,20.0,219.0,479.99,383.46
2016,9,27,7,45,444.0,115.5,0.7,21.0,267.5,548.95,432.7
2016,9,27,8,0,491.0,128.0,0.7,22.0,316.0,619.75,481.0
2016,9,27,8,15,525.0,137.5,0.65,23.0,363.0,676.13,515.96
2016,9,27,8,30,559.0,147.0,0.6,24.0,410.0,732.35,549.43
2016,9,27,8,45,577.5,157.0,0.6,25.0,452.0,773.56,572.43
2016,9,27,9,0,596.0,167.0,0.6,26.0,494.0,812.93,593.79
2016,9,27,9,15,616.0,173.5,0.65,26.5,533.0,855.77,618.97
2016,9,27,9,30,636.0,180.0,0.7,27.0,572.0,888.49,637.36
2016,9,27,9,45,706.5,161.5,0.75,28.0,619.0,942.29,667.56
2016,9,27,10,0,777.0,143.0,0.8,29.0,666.0,991.57,694.05
2016,9,27,10,15,787.0,145.0,0.85,29.0,693.0,991.46,693.16
2016,9,27,10,30,797.0,147.0,0.9,29.0,720.0,996.05,695.99
2016,9,27,10,45,715.0,191.0,0.95,29.5,715.0,959.19,672.24
2016,9,27,11,0,633.0,235.0,1.0,30.0,710.0,908.36,639.64
2016,9,27,11,15,637.0,236.5,1.0,30.0,721.0,896.94,632.56
2016,9,27,11,30,641.0,238.0,1.0,30.0,732.0,882.25,623.0
2016,9,27,11,45,588.5,264.5,1.05,30.0,720.0,832.85,591.05
2016,9,27,12,0,536.0,291.0,1.1,30.0,708.0,788.27,561.97
2016,9,27,12,15,534.5,290.0,1.1,30.0,703.5,760.66,544.21
2016,9,27,12,30,533.0,289.0,1.1,30.0,699.0,731.02,524.73
2016,9,27,12,45,598.5,253.5,1.15,30.0,706.5,718.79,518.44
2016,9,27,13,0,664.0,218.0,1.2,30.0,714.0,703.93,509.61
2016,9,27,13,15,655.5,215.0,1.2,29.5,693.5,657.12,478.26
2016,9,27,13,30,647.0,212.0,1.2,29.0,673.0,609.33,445.62
2016,9,27,13,45,578.5,230.5,1.25,29.0,630.5,542.03,397.54
2016,9,27,14,0,510.0,249.0,1.3,29.0,588.0,483.51,354.77
2016,9,27,14,15,494.0,240.5,1.3,28.5,555.0,432.61,317.09
2016,9,27,14,30,478.0,232.0,1.3,28.0,522.0,382.89,279.11
2016,9,27,14,45,456.0,221.5,1.3,28.0,483.0,331.07,238.3
2016,9,27,15,0,434.0,211.0,1.3,28.0,444.0,281.65,198.92
2016,9,27,15,15,408.0,197.5,1.25,27.5,401.5,232.19,160.35
2016,9,27,15,30,382.0,184.0,1.2,27.0,359.0,186.53,126.45
2016,9,27,15,45,376.0,163.0,1.15,26.5,319.0,140.7,95.92
2016,9,27,16,0,370.0,142.0,1.1,26.0,279.0,101.79,80.66
2016,9,27,16,15,328.5,124.0,1.0,25.0,232.0,90.0,71.29
2016,9,27,16,30,287.0,106.0,0.9,24.0,185.0,77.87,61.29
2016,9,27,16,45,262.0,84.5,0.85,23.0,145.0,63.21,48.83
2016,9,27,17,0,237.0,63.0,0.8,22.0,105.0,47.3,34.96
2016,9,27,17,15,165.5,42.0,0.7,21.0,66.5,32.6,21.8
2016,9,27,17,30,94.0,21.0,0.6,20.0,28.0,16.21,5.07
2016,9,27,17,45,47.0,10.5,0.55,19.0,14.0,8.96,0.0
2016,9,27,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,6,15,86.5,16.0,0.6,12.5,23.5,62.69,0.0
2016,9,28,6,30,173.0,32.0,0.5,13.0,47.0,186.36,137.3
2016,9,28,6,45,269.0,48.0,0.45,14.0,90.0,276.59,223.27
2016,9,28,7,0,365.0,64.0,0.4,15.0,133.0,376.82,306.24
2016,9,28,7,15,429.5,75.5,0.35,15.5,181.5,455.0,368.24
2016,9,28,7,30,494.0,87.0,0.3,16.0,230.0,537.81,429.84
2016,9,28,7,45,359.0,120.0,0.3,16.5,234.0,483.26,385.3
2016,9,28,8,0,224.0,153.0,0.3,17.0,238.0,398.17,317.63
2016,9,28,8,15,450.0,132.0,0.35,18.0,332.5,601.32,471.48
2016,9,28,8,30,676.0,111.0,0.4,19.0,427.0,808.61,609.93
2016,9,28,8,45,446.0,176.0,0.45,20.0,393.0,670.1,508.02
2016,9,28,9,0,216.0,241.0,0.5,21.0,359.0,486.32,372.18
2016,9,28,9,15,232.0,258.5,0.55,21.5,394.0,522.1,398.6
2016,9,28,9,30,248.0,276.0,0.6,22.0,429.0,557.13,421.84
2016,9,28,9,45,305.5,280.5,0.65,23.0,478.5,640.1,477.82
2016,9,28,10,0,363.0,285.0,0.7,24.0,528.0,700.06,516.41
2016,9,28,10,15,346.5,302.5,0.75,24.5,542.0,698.21,512.47
2016,9,28,10,30,330.0,320.0,0.8,25.0,556.0,694.36,508.05
2016,9,28,10,45,310.5,334.0,0.85,25.5,561.0,681.81,497.95
2016,9,28,11,0,291.0,348.0,0.9,26.0,566.0,667.83,487.06
2016,9,28,11,15,293.0,353.0,0.95,26.0,575.0,663.69,484.46
2016,9,28,11,30,295.0,358.0,1.0,26.0,584.0,657.91,480.68
2016,9,28,11,45,474.0,294.5,1.1,26.0,659.5,758.0,552.57
2016,9,28,12,0,653.0,231.0,1.2,26.0,735.0,836.99,607.85
2016,9,28,12,15,651.5,230.5,1.2,26.0,730.5,806.42,586.48
2016,9,28,12,30,650.0,230.0,1.2,26.0,726.0,773.4,564.52
2016,9,28,12,45,678.5,212.0,1.3,26.0,722.5,745.15,547.15
2016,9,28,13,0,707.0,194.0,1.4,26.0,719.0,712.25,525.92
2016,9,28,13,15,699.0,191.5,1.4,25.5,698.5,664.51,493.34
2016,9,28,13,30,691.0,189.0,1.4,25.0,678.0,615.6,459.1
2016,9,28,13,45,644.0,200.0,1.45,25.0,641.5,555.44,415.0
2016,9,28,14,0,597.0,211.0,1.5,25.0,605.0,495.19,369.89
2016,9,28,14,15,580.5,205.0,1.45,24.5,571.5,441.77,328.93
2016,9,28,14,30,564.0,199.0,1.4,24.0,538.0,389.35,287.47
2016,9,28,14,45,541.5,191.5,1.4,23.5,498.5,335.01,243.81
2016,9,28,15,0,519.0,184.0,1.4,23.0,459.0,282.91,201.27
2016,9,28,15,15,382.0,191.0,1.35,22.5,384.0,221.81,156.66
2016,9,28,15,30,245.0,198.0,1.3,22.0,309.0,177.44,127.8
2016,9,28,15,45,259.0,168.5,1.3,21.5,274.0,136.04,98.02
2016,9,28,16,0,273.0,139.0,1.3,21.0,239.0,98.91,79.94
2016,9,28,16,15,309.0,119.5,1.2,20.0,216.0,86.96,70.19
2016,9,28,16,30,345.0,100.0,1.1,19.0,193.0,72.9,58.28
2016,9,28,16,45,309.5,80.5,1.05,18.5,150.5,59.74,46.73
2016,9,28,17,0,274.0,61.0,1.0,18.0,108.0,46.08,34.45
2016,9,28,17,15,189.5,41.5,0.95,17.0,68.5,31.73,21.33
2016,9,28,17,30,105.0,22.0,0.9,16.0,29.0,17.02,4.42
2016,9,28,17,45,52.5,11.0,0.85,15.5,14.5,9.39,0.0
2016,9,28,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,6,15,132.5,14.0,0.8,9.5,25.5,87.18,0.0
2016,9,29,6,30,265.0,28.0,0.8,10.0,51.0,237.26,174.74
2016,9,29,6,45,374.0,39.5,0.85,10.5,96.0,338.59,277.1
2016,9,29,7,0,483.0,51.0,0.9,11.0,141.0,449.22,371.09
2016,9,29,7,15,549.0,58.5,0.9,11.5,191.0,531.0,436.23
2016,9,29,7,30,615.0,66.0,0.9,12.0,241.0,616.48,500.62
2016,9,29,7,45,411.5,109.0,0.9,13.0,236.0,514.28,419.6
2016,9,29,8,0,208.0,152.0,0.9,14.0,231.0,365.0,298.73
2016,9,29,8,15,488.5,118.0,0.85,14.5,336.0,618.96,496.8
2016,9,29,8,30,769.0,84.0,0.8,15.0,441.0,856.11,658.36
2016,9,29,8,45,792.5,86.5,0.75,16.0,486.0,898.63,678.03
2016,9,29,9,0,816.0,89.0,0.7,17.0,531.0,938.64,698.18
2016,9,29,9,15,551.0,178.0,0.7,17.5,486.5,788.38,594.9
2016,9,29,9,30,286.0,267.0,0.7,18.0,442.0,607.23,462.69
2016,9,29,9,45,316.5,277.0,0.75,19.0,480.0,647.5,491.3
2016,9,29,10,0,347.0,287.0,0.8,20.0,518.0,686.45,515.95
2016,9,29,10,15,619.5,193.0,0.85,20.5,625.5,883.0,651.78
2016,9,29,10,30,892.0,99.0,0.9,21.0,733.0,1024.35,737.71
2016,9,29,10,45,893.5,102.0,0.95,21.5,751.0,1017.36,730.03
2016,9,29,11,0,895.0,105.0,1.0,22.0,769.0,1006.4,722.25
2016,9,29,11,15,898.0,105.5,1.05,22.0,780.5,990.22,712.74
2016,9,29,11,30,901.0,106.0,1.1,22.0,792.0,970.2,700.91
2016,9,29,11,45,898.5,108.0,1.15,22.5,794.5,942.97,683.23
2016,9,29,12,0,896.0,110.0,1.2,23.0,797.0,912.32,663.4
2016,9,29,12,15,894.5,109.5,1.2,23.0,792.0,876.71,640.84
2016,9,29,12,30,893.0,109.0,1.2,23.0,787.0,838.01,616.18
2016,9,29,12,45,897.5,104.5,1.3,23.5,776.0,797.03,589.9
2016,9,29,13,0,902.0,100.0,1.4,24.0,765.0,752.87,561.02
2016,9,29,13,15,896.0,99.0,1.4,23.5,744.0,701.98,525.98
2016,9,29,13,30,890.0,98.0,1.4,23.0,723.0,649.15,488.44
2016,9,29,13,45,875.5,99.0,1.45,23.0,693.5,591.66,445.61
2016,9,29,14,0,861.0,100.0,1.5,23.0,664.0,534.32,401.35
2016,9,29,14,15,848.5,98.0,1.5,22.5,629.0,473.17,353.18
2016,9,29,14,30,836.0,96.0,1.5,22.0,594.0,411.92,303.07
2016,9,29,14,45,818.0,93.0,1.55,22.0,553.0,348.21,249.17
2016,9,29,15,0,800.0,90.0,1.6,22.0,512.0,285.67,195.3
2016,9,29,15,15,776.5,86.5,1.6,21.5,466.0,223.11,142.54
2016,9,29,15,30,753.0,83.0,1.6,21.0,420.0,163.02,95.39
2016,9,29,15,45,726.0,77.5,1.6,20.5,371.5,103.83,58.44
2016,9,29,16,0,699.0,72.0,1.6,20.0,323.0,54.91,42.39
2016,9,29,16,15,652.5,66.5,1.6,19.0,272.0,51.46,39.67
2016,9,29,16,30,606.0,61.0,1.6,18.0,221.0,47.97,36.74
2016,9,29,16,45,542.0,52.5,1.65,17.5,172.0,41.91,31.31
2016,9,29,17,0,478.0,44.0,1.7,17.0,123.0,35.74,25.56
2016,9,29,17,15,358.5,32.5,1.7,16.0,80.0,26.65,16.95
2016,9,29,17,30,239.0,21.0,1.7,15.0,37.0,17.4,2.65
2016,9,29,17,45,119.5,10.5,1.75,14.0,18.5,8.96,0.0
2016,9,29,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
