Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,6,15,155.5,13.0,1.35,9.0,25.5,99.53,0.0
2016,9,30,6,30,311.0,26.0,1.4,9.0,51.0,262.78,190.67
2016,9,30,6,45,422.5,35.5,1.45,9.5,97.0,367.05,302.16
2016,9,30,7,0,534.0,45.0,1.5,10.0,143.0,479.06,398.29
2016,9,30,7,15,599.0,51.5,1.5,10.5,194.0,560.47,464.17
2016,9,30,7,30,664.0,58.0,1.5,11.0,245.0,639.9,524.94
2016,9,30,7,45,710.0,61.5,1.55,11.5,297.0,708.56,574.97
2016,9,30,8,0,756.0,65.0,1.6,12.0,349.0,777.61,623.22
2016,9,30,8,15,784.5,68.5,1.6,12.5,398.0,830.65,657.73
2016,9,30,8,30,813.0,72.0,1.6,13.0,447.0,882.12,690.2
2016,9,30,8,45,835.0,74.0,1.6,13.5,492.5,923.33,714.77
2016,9,30,9,0,857.0,76.0,1.6,14.0,538.0,950.93,729.74
2016,9,30,9,15,872.0,78.0,1.6,14.5,578.0,979.35,745.26
2016,9,30,9,30,887.0,80.0,1.6,15.0,618.0,1004.41,758.42
2016,9,30,9,45,900.5,80.5,1.6,15.5,652.0,1022.44,766.95
2016,9,30,10,0,914.0,81.0,1.6,16.0,686.0,1036.68,773.16
2016,9,30,10,15,921.5,82.5,1.6,16.0,713.0,1042.08,775.23
2016,9,30,10,30,929.0,84.0,1.6,16.0,740.0,1043.36,774.92
2016,9,30,10,45,934.0,85.0,1.65,16.5,759.5,1037.38,769.5
2016,9,30,11,0,939.0,86.0,1.7,17.0,779.0,1027.26,761.63
2016,9,30,11,15,942.0,86.5,1.7,17.0,790.5,1010.5,750.32
2016,9,30,11,30,945.0,87.0,1.7,17.0,802.0,989.73,736.59
2016,9,30,11,45,946.0,87.0,1.75,17.0,805.5,962.64,719.49
2016,9,30,12,0,947.0,87.0,1.8,17.0,809.0,931.82,699.9
2016,9,30,12,15,945.5,87.0,1.85,17.0,804.0,895.29,676.38
2016,9,30,12,30,944.0,87.0,1.9,17.0,799.0,855.48,650.45
2016,9,30,12,45,936.0,88.5,1.95,17.0,785.0,809.14,619.73
2016,9,30,13,0,928.0,90.0,2.0,17.0,771.0,760.39,586.95
2016,9,30,13,15,922.5,89.0,2.0,17.0,749.5,708.71,549.05
2016,9,30,13,30,917.0,88.0,2.0,17.0,728.0,654.98,508.28
2016,9,30,13,45,909.0,86.5,2.05,17.0,699.5,597.54,463.76
2016,9,30,14,0,901.0,85.0,2.1,17.0,671.0,538.82,416.66
2016,9,30,14,15,889.0,83.5,2.15,16.5,635.5,477.27,366.38
2016,9,30,14,30,877.0,82.0,2.2,16.0,600.0,415.42,313.87
2016,9,30,14,45,861.5,79.0,2.25,16.0,559.0,351.12,257.28
2016,9,30,15,0,846.0,76.0,2.3,16.0,518.0,287.54,200.43
2016,9,30,15,15,824.0,73.5,2.3,15.5,471.5,220.13,141.86
2016,9,30,15,30,802.0,71.0,2.3,15.0,425.0,158.19,91.85
2016,9,30,15,45,771.0,67.0,2.3,15.0,375.0,96.93,53.15
2016,9,30,16,0,740.0,63.0,2.3,15.0,325.0,53.15,41.75
2016,9,30,16,15,694.5,58.5,2.25,14.5,273.5,49.93,39.06
2016,9,30,16,30,649.0,54.0,2.2,14.0,222.0,46.71,36.23
2016,9,30,16,45,576.0,47.0,2.2,13.5,171.5,37.77,28.12
2016,9,30,17,0,503.0,40.0,2.2,13.0,121.0,32.59,23.17
2016,9,30,17,15,378.5,30.0,2.1,12.5,77.5,24.65,15.35
2016,9,30,17,30,254.0,20.0,2.0,12.0,34.0,16.64,0.0
2016,9,30,17,45,127.0,10.0,1.9,11.5,17.0,8.54,0.0
2016,9,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,6,15,161.5,13.0,1.2,8.5,25.5,103.08,0.0
2016,10,1,6,30,323.0,26.0,1.2,9.0,51.0,268.94,189.4
2016,10,1,6,45,437.5,35.5,1.3,10.0,98.0,377.67,309.02
2016,10,1,7,0,552.0,45.0,1.4,11.0,145.0,492.57,406.56
2016,10,1,7,15,618.5,51.0,1.45,11.5,197.0,575.24,473.27
2016,10,1,7,30,685.0,57.0,1.5,12.0,249.0,655.99,534.98
2016,10,1,7,45,730.5,61.0,1.55,12.5,301.0,725.58,585.32
2016,10,1,8,0,776.0,65.0,1.6,13.0,353.0,795.49,633.78
2016,10,1,8,15,804.5,68.5,1.55,13.5,403.0,849.08,667.72
2016,10,1,8,30,833.0,72.0,1.5,14.0,453.0,901.01,699.42
2016,10,1,8,45,857.0,73.5,1.5,15.0,499.5,933.2,716.11
2016,10,1,9,0,881.0,75.0,1.5,16.0,546.0,973.09,737.81
2016,10,1,9,15,896.0,77.0,1.45,16.5,586.5,1001.79,752.18
2016,10,1,9,30,911.0,79.0,1.4,17.0,627.0,1027.02,764.21
2016,10,1,9,45,925.5,78.5,1.4,17.5,662.0,1044.87,772.32
2016,10,1,10,0,940.0,78.0,1.4,18.0,697.0,1058.86,778.13
2016,10,1,10,15,947.5,79.5,1.4,18.0,724.5,1064.17,780.05
2016,10,1,10,30,955.0,81.0,1.4,18.0,752.0,1065.24,779.59
2016,10,1,10,45,960.0,81.5,1.4,18.5,771.5,1058.35,772.85
2016,10,1,11,0,965.0,82.0,1.4,19.0,791.0,1047.23,763.73
2016,10,1,11,15,968.0,82.5,1.4,19.0,802.5,1029.96,752.38
2016,10,1,11,30,971.0,83.0,1.4,19.0,814.0,1008.58,738.59
2016,10,1,11,45,971.5,83.5,1.45,19.5,817.5,980.87,720.28
2016,10,1,12,0,972.0,84.0,1.5,20.0,821.0,949.35,699.54
2016,10,1,12,15,970.5,83.5,1.55,20.0,815.5,911.4,675.84
2016,10,1,12,30,969.0,83.0,1.6,20.0,810.0,870.1,649.71
2016,10,1,12,45,965.5,83.0,1.65,20.0,796.5,824.62,620.46
2016,10,1,13,0,962.0,83.0,1.7,20.0,783.0,776.31,588.86
2016,10,1,13,15,956.5,82.0,1.7,20.0,761.5,723.07,550.94
2016,10,1,13,30,951.0,81.0,1.7,20.0,740.0,667.67,509.8
2016,10,1,13,45,942.0,80.5,1.75,20.0,711.0,608.89,465.15
2016,10,1,14,0,933.0,80.0,1.8,20.0,682.0,548.82,417.86
2016,10,1,14,15,921.5,78.0,1.8,19.5,646.0,485.26,366.69
2016,10,1,14,30,910.0,76.0,1.8,19.0,610.0,421.3,313.19
2016,10,1,14,45,893.0,74.5,1.85,19.0,567.5,355.89,256.5
2016,10,1,15,0,876.0,73.0,1.9,19.0,525.0,291.3,199.56
2016,10,1,15,15,854.5,70.5,1.9,18.5,478.0,226.09,143.48
2016,10,1,15,30,833.0,68.0,1.9,18.0,431.0,158.31,89.58
2016,10,1,15,45,800.5,64.5,1.9,18.0,380.0,95.43,50.88
2016,10,1,16,0,768.0,61.0,1.9,18.0,329.0,51.93,40.17
2016,10,1,16,15,721.5,56.5,1.85,17.0,276.5,48.6,37.49
2016,10,1,16,30,675.0,52.0,1.8,16.0,224.0,45.28,34.65
2016,10,1,16,45,599.0,45.5,1.8,15.5,172.5,40.04,29.86
2016,10,1,17,0,523.0,39.0,1.8,15.0,121.0,31.95,22.35
2016,10,1,17,15,387.5,29.0,1.75,14.5,76.5,23.92,14.39
2016,10,1,17,30,252.0,19.0,1.7,14.0,32.0,15.85,0.0
2016,10,1,17,45,126.0,9.5,1.65,13.5,16.0,8.11,0.0
2016,10,1,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,151.5,12.5,1.1,9.5,24.0,97.09,0.0
2016,10,2,6,30,303.0,25.0,1.1,10.0,48.0,254.27,171.86
2016,10,2,6,45,416.5,35.0,1.1,10.5,93.5,363.42,295.94
2016,10,2,7,0,530.0,45.0,1.1,11.0,139.0,477.21,392.85
2016,10,2,7,15,597.5,51.0,1.1,11.5,190.0,559.66,458.93
2016,10,2,7,30,665.0,57.0,1.1,12.0,241.0,640.12,519.78
2016,10,2,7,45,711.0,61.0,1.15,12.5,292.5,709.34,569.64
2016,10,2,8,0,757.0,65.0,1.2,13.0,344.0,778.97,617.67
2016,10,2,8,15,785.5,68.5,1.2,13.5,392.5,831.9,651.48
2016,10,2,8,30,814.0,72.0,1.2,14.0,441.0,883.24,683.27
2016,10,2,8,45,482.5,154.5,1.2,14.5,379.5,680.45,536.41
2016,10,2,9,0,151.0,237.0,1.2,15.0,318.0,420.01,334.16
2016,10,2,9,15,520.5,157.5,1.2,15.0,464.0,733.53,576.01
2016,10,2,9,30,890.0,78.0,1.2,15.0,610.0,1004.29,755.58
2016,10,2,9,45,633.5,175.5,1.3,15.5,565.0,882.96,669.81
2016,10,2,10,0,377.0,273.0,1.4,16.0,520.0,701.28,539.39
2016,10,2,10,15,436.5,263.0,1.45,16.0,560.0,765.91,587.22
2016,10,2,10,30,496.0,253.0,1.5,16.0,600.0,807.98,616.7
2016,10,2,10,45,266.5,278.0,1.55,16.5,465.5,576.47,446.37
2016,10,2,11,0,37.0,303.0,1.6,17.0,331.0,330.53,256.99
2016,10,2,11,15,18.5,218.5,1.65,17.0,232.5,207.93,162.7
2016,10,2,11,30,0.0,134.0,1.7,17.0,134.0,113.2,86.86
2016,10,2,11,45,0.0,89.5,1.75,17.0,89.5,74.63,55.75
2016,10,2,12,0,0.0,45.0,1.8,17.0,45.0,37.42,25.3
2016,10,2,12,15,1.5,105.5,1.8,17.0,107.0,89.49,68.01
2016,10,2,12,30,3.0,166.0,1.8,17.0,169.0,142.81,111.04
2016,10,2,12,45,25.0,239.0,1.85,17.0,257.5,232.24,182.53
2016,10,2,13,0,47.0,312.0,1.9,17.0,346.0,312.06,244.73
2016,10,2,13,15,83.5,319.5,1.9,17.0,377.5,337.39,264.6
2016,10,2,13,30,120.0,327.0,1.9,17.0,409.0,365.76,286.56
2016,10,2,13,45,60.0,178.0,1.9,17.0,219.0,185.67,145.88
2016,10,2,14,0,0.0,29.0,1.9,17.0,29.0,24.03,14.36
2016,10,2,14,15,88.0,147.5,1.9,16.5,198.5,166.13,130.88
2016,10,2,14,30,176.0,266.0,1.9,16.0,368.0,286.54,224.76
2016,10,2,14,45,175.5,247.0,1.95,16.0,342.5,255.24,198.46
2016,10,2,15,0,175.0,228.0,2.0,16.0,317.0,224.21,172.71
2016,10,2,15,15,489.0,149.0,2.0,15.5,367.0,208.53,146.47
2016,10,2,15,30,803.0,70.0,2.0,15.0,417.0,154.95,89.36
2016,10,2,15,45,770.5,66.5,2.0,15.0,367.0,94.08,51.79
2016,10,2,16,0,738.0,63.0,2.0,15.0,317.0,53.33,41.93
2016,10,2,16,15,690.0,58.5,1.95,14.5,265.5,50.09,39.21
2016,10,2,16,30,642.0,54.0,1.9,14.0,214.0,43.06,32.95
2016,10,2,16,45,559.0,47.5,1.9,13.5,163.0,38.28,28.52
2016,10,2,17,0,476.0,41.0,1.9,13.0,112.0,33.57,23.9
2016,10,2,17,15,336.5,30.0,1.8,12.5,70.0,24.78,14.98
2016,10,2,17,30,197.0,19.0,1.7,12.0,28.0,15.91,0.0
2016,10,2,17,45,98.5,9.5,1.6,11.5,14.0,8.11,0.0
2016,10,2,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,15,132.5,12.5,0.9,9.5,22.0,86.36,0.0
2016,10,3,6,30,265.0,25.0,0.8,10.0,44.0,229.17,147.26
2016,10,3,6,45,381.0,35.0,0.75,10.5,87.5,339.95,275.59
2016,10,3,7,0,497.0,45.0,0.7,11.0,131.0,453.85,372.22
2016,10,3,7,15,565.5,51.5,0.7,11.5,181.0,536.3,437.93
2016,10,3,7,30,634.0,58.0,0.7,12.0,231.0,622.74,502.94
2016,10,3,7,45,677.0,63.0,0.7,12.5,281.0,683.28,545.47
2016,10,3,8,0,720.0,68.0,0.7,13.0,331.0,750.39,590.87
2016,10,3,8,15,522.0,121.5,0.65,13.5,326.0,655.46,518.73
2016,10,3,8,30,324.0,175.0,0.6,14.0,321.0,527.59,420.03
2016,10,3,8,45,446.0,163.0,0.6,14.5,386.0,655.92,515.39
2016,10,3,9,0,568.0,151.0,0.6,15.0,451.0,766.94,590.34
2016,10,3,9,15,310.0,201.0,0.6,15.0,366.5,553.09,431.89
2016,10,3,9,30,52.0,251.0,0.6,15.0,282.0,310.36,243.81
2016,10,3,9,45,46.0,259.5,0.65,15.5,288.0,310.28,244.43
2016,10,3,10,0,40.0,268.0,0.7,16.0,294.0,310.17,243.29
2016,10,3,10,15,105.0,301.0,0.7,16.0,373.0,409.95,320.44
2016,10,3,10,30,170.0,334.0,0.7,16.0,452.0,529.6,408.1
2016,10,3,10,45,118.0,332.0,0.75,16.5,415.0,468.75,360.36
2016,10,3,11,0,66.0,330.0,0.8,17.0,378.0,388.82,299.81
2016,10,3,11,15,34.0,245.5,0.8,17.0,270.5,264.05,205.4
2016,10,3,11,30,2.0,161.0,0.8,17.0,163.0,139.06,107.17
2016,10,3,11,45,10.0,213.0,0.85,17.5,221.0,192.85,150.13
2016,10,3,12,0,18.0,265.0,0.9,18.0,279.0,246.57,191.51
2016,10,3,12,15,24.0,280.0,0.9,18.0,298.0,263.63,204.49
2016,10,3,12,30,30.0,295.0,0.9,18.0,317.0,292.86,226.84
2016,10,3,12,45,53.5,313.5,0.95,18.0,352.5,324.05,251.05
2016,10,3,13,0,77.0,332.0,1.0,18.0,388.0,352.29,272.73
2016,10,3,13,15,58.0,307.5,0.95,17.5,349.0,309.76,240.49
2016,10,3,13,30,39.0,283.0,0.9,17.0,310.0,269.92,210.4
2016,10,3,13,45,99.0,290.5,0.9,17.0,354.5,304.34,237.69
2016,10,3,14,0,159.0,298.0,0.9,17.0,399.0,335.94,261.37
2016,10,3,14,15,155.5,280.5,0.9,17.0,375.0,305.17,237.03
2016,10,3,14,30,152.0,263.0,0.9,17.0,351.0,274.97,213.16
2016,10,3,14,45,115.5,240.0,0.9,17.0,304.0,230.85,178.85
2016,10,3,15,0,79.0,217.0,0.9,17.0,257.0,191.68,148.65
2016,10,3,15,15,44.0,182.5,0.9,16.5,204.5,151.2,117.83
2016,10,3,15,30,9.0,148.0,0.9,16.0,152.0,118.54,93.3
2016,10,3,15,45,358.0,105.0,0.9,16.0,226.5,93.97,63.57
2016,10,3,16,0,707.0,62.0,0.9,16.0,301.0,52.31,40.86
2016,10,3,16,15,658.5,57.0,0.85,15.5,251.0,48.67,37.81
2016,10,3,16,30,610.0,52.0,0.8,15.0,201.0,41.35,31.31
2016,10,3,16,45,532.5,45.0,0.8,15.0,152.5,36.19,26.48
2016,10,3,17,0,455.0,38.0,0.8,15.0,104.0,31.03,21.45
2016,10,3,17,15,317.0,27.0,0.75,14.5,64.0,22.19,12.4
2016,10,3,17,30,179.0,16.0,0.7,14.0,24.0,13.66,0.0
2016,10,3,17,45,89.5,8.0,0.65,13.5,12.0,6.83,0.0
2016,10,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,6,15,86.0,13.5,0.75,11.0,19.5,60.71,0.0
2016,10,4,6,30,172.0,27.0,0.8,11.0,39.0,173.14,103.12
2016,10,4,6,45,271.0,42.0,0.9,11.5,80.0,273.8,221.39
2016,10,4,7,0,370.0,57.0,1.0,12.0,121.0,374.66,309.38
2016,10,4,7,15,444.0,67.5,1.0,12.0,169.5,462.12,382.54
2016,10,4,7,30,518.0,78.0,1.0,12.0,218.0,553.93,454.65
2016,10,4,7,45,554.0,89.0,1.0,12.5,265.5,617.8,501.37
2016,10,4,8,0,590.0,100.0,1.0,13.0,313.0,681.93,546.37
2016,10,4,8,15,358.0,146.0,0.95,13.5,280.5,516.44,417.86
2016,10,4,8,30,126.0,192.0,0.9,14.0,248.0,344.81,278.83
2016,10,4,8,45,104.0,209.5,0.9,14.5,259.0,323.4,261.33
2016,10,4,9,0,82.0,227.0,0.9,15.0,270.0,320.04,256.68
2016,10,4,9,15,67.5,238.5,0.9,15.0,275.5,315.56,251.92
2016,10,4,9,30,53.0,250.0,0.9,15.0,281.0,310.73,246.93
2016,10,4,9,45,97.0,277.5,0.95,15.5,338.5,384.01,303.73
2016,10,4,10,0,141.0,305.0,1.0,16.0,396.0,478.67,373.98
2016,10,4,10,15,189.0,315.5,1.0,16.5,443.0,534.01,413.64
2016,10,4,10,30,237.0,326.0,1.0,17.0,490.0,587.93,451.67
2016,10,4,10,45,562.0,218.5,1.0,17.5,621.0,825.49,622.86
2016,10,4,11,0,887.0,111.0,1.0,18.0,752.0,1001.45,733.98
2016,10,4,11,15,891.0,112.0,1.05,18.0,764.0,986.45,722.27
2016,10,4,11,30,895.0,113.0,1.1,18.0,776.0,967.59,710.97
2016,10,4,11,45,903.0,109.5,1.2,18.5,780.5,943.8,696.05
2016,10,4,12,0,911.0,106.0,1.3,19.0,785.0,916.13,678.55
2016,10,4,12,15,910.0,106.0,1.35,19.0,780.0,880.72,656.34
2016,10,4,12,30,909.0,106.0,1.4,19.0,775.0,842.13,631.86
2016,10,4,12,45,911.0,102.5,1.5,19.0,763.0,799.3,604.78
2016,10,4,13,0,913.0,99.0,1.6,19.0,751.0,753.46,574.8
2016,10,4,13,15,907.0,97.5,1.65,19.0,729.5,701.42,537.32
2016,10,4,13,30,901.0,96.0,1.7,19.0,708.0,647.44,497.27
2016,10,4,13,45,894.0,93.5,1.8,19.0,679.5,590.28,453.77
2016,10,4,14,0,887.0,91.0,1.9,19.0,651.0,531.79,407.53
2016,10,4,14,15,874.5,89.0,1.95,18.5,615.5,470.27,357.7
2016,10,4,14,30,862.0,87.0,2.0,18.0,580.0,407.24,304.76
2016,10,4,14,45,847.5,83.5,2.05,18.0,539.0,342.83,248.57
2016,10,4,15,0,833.0,80.0,2.1,18.0,498.0,279.16,192.18
2016,10,4,15,15,809.5,77.0,2.1,17.5,451.5,215.25,137.23
2016,10,4,15,30,786.0,74.0,2.1,17.0,405.0,153.76,88.72
2016,10,4,15,45,755.0,69.5,2.15,16.5,355.5,93.36,52.35
2016,10,4,16,0,724.0,65.0,2.2,16.0,306.0,55.03,43.27
2016,10,4,16,15,674.0,59.5,2.15,15.5,254.5,51.02,39.86
2016,10,4,16,30,624.0,54.0,2.1,15.0,203.0,43.13,32.84
2016,10,4,16,45,545.5,46.0,2.1,15.0,153.5,37.19,27.29
2016,10,4,17,0,467.0,38.0,2.1,15.0,104.0,31.2,21.48
2016,10,4,17,15,319.0,27.0,2.0,14.0,63.0,22.32,12.07
2016,10,4,17,30,171.0,16.0,1.9,13.0,22.0,13.66,0.0
2016,10,4,17,45,85.5,8.0,1.85,12.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,15,121.5,12.0,1.2,8.0,20.0,79.83,0.0
2016,10,5,6,30,243.0,24.0,1.2,9.0,40.0,211.71,117.76
2016,10,5,6,45,376.0,34.5,1.3,10.0,85.5,336.75,273.45
2016,10,5,7,0,509.0,45.0,1.4,11.0,131.0,463.26,382.39
2016,10,5,7,15,582.5,52.0,1.4,11.5,182.0,550.79,453.6
2016,10,5,7,30,656.0,59.0,1.4,12.0,233.0,642.61,524.13
2016,10,5,7,45,707.0,63.0,1.45,13.0,285.5,708.94,571.37
2016,10,5,8,0,758.0,67.0,1.5,14.0,338.0,782.78,621.87
2016,10,5,8,15,789.5,70.5,1.45,14.5,388.0,838.34,657.24
2016,10,5,8,30,821.0,74.0,1.4,15.0,438.0,892.38,690.37
2016,10,5,8,45,846.0,76.0,1.35,15.5,484.5,936.26,715.51
2016,10,5,9,0,871.0,78.0,1.3,16.0,531.0,966.49,731.0
2016,10,5,9,15,887.0,80.0,1.25,16.5,571.5,995.58,745.61
2016,10,5,9,30,903.0,82.0,1.2,17.0,612.0,1021.26,757.8
2016,10,5,9,45,919.0,82.0,1.2,17.5,647.5,1040.76,766.9
2016,10,5,10,0,935.0,82.0,1.2,18.0,683.0,1056.42,773.7
2016,10,5,10,15,943.0,83.0,1.2,18.0,710.5,1061.19,775.23
2016,10,5,10,30,951.0,84.0,1.2,18.0,738.0,1061.77,774.45
2016,10,5,10,45,958.5,84.0,1.25,18.5,758.0,1056.41,769.7
2016,10,5,11,0,966.0,84.0,1.3,19.0,778.0,1046.79,762.5
2016,10,5,11,15,969.0,84.5,1.3,19.0,789.5,1029.16,750.93
2016,10,5,11,30,972.0,85.0,1.3,19.0,801.0,1007.43,736.97
2016,10,5,11,45,975.0,84.0,1.35,19.5,804.5,979.99,718.93
2016,10,5,12,0,978.0,83.0,1.4,20.0,808.0,948.64,698.41
2016,10,5,12,15,977.0,83.0,1.45,20.0,802.5,911.24,675.17
2016,10,5,12,30,976.0,83.0,1.5,20.0,797.0,870.42,649.48
2016,10,5,12,45,969.5,84.0,1.6,20.0,782.5,823.26,619.74
2016,10,5,13,0,963.0,85.0,1.7,20.0,768.0,773.5,587.67
2016,10,5,13,15,957.5,84.0,1.7,20.0,746.0,720.06,549.16
2016,10,5,13,30,952.0,83.0,1.7,20.0,724.0,664.48,507.76
2016,10,5,13,45,943.0,82.0,1.75,20.0,694.5,605.08,462.5
2016,10,5,14,0,934.0,81.0,1.8,20.0,665.0,544.43,414.61
2016,10,5,14,15,921.5,79.0,1.8,19.5,628.5,480.35,362.85
2016,10,5,14,30,909.0,77.0,1.8,19.0,592.0,416.01,308.87
2016,10,5,14,45,891.0,75.5,1.85,19.0,549.5,350.39,251.89
2016,10,5,15,0,873.0,74.0,1.9,19.0,507.0,285.72,194.89
2016,10,5,15,15,849.0,71.0,1.9,18.5,459.0,216.2,135.65
2016,10,5,15,30,825.0,68.0,1.9,18.0,411.0,152.23,85.55
2016,10,5,15,45,787.0,65.0,1.9,18.0,359.5,90.25,49.09
2016,10,5,16,0,749.0,62.0,1.9,18.0,308.0,52.91,41.07
2016,10,5,16,15,696.5,57.0,1.85,17.5,255.5,49.19,37.92
2016,10,5,16,30,644.0,52.0,1.8,17.0,203.0,45.48,34.61
2016,10,5,16,45,554.5,45.0,1.75,16.5,151.5,36.52,26.48
2016,10,5,17,0,465.0,38.0,1.7,16.0,100.0,31.32,21.4
2016,10,5,17,15,308.0,26.0,1.65,15.0,59.5,21.53,10.8
2016,10,5,17,30,151.0,14.0,1.6,14.0,19.0,11.95,0.0
2016,10,5,17,45,75.5,7.0,1.6,13.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,15,133.0,11.0,0.9,8.5,19.5,85.66,0.0
2016,10,6,6,30,266.0,22.0,0.8,9.0,39.0,223.14,110.08
2016,10,6,6,45,394.0,32.0,0.75,10.0,83.5,346.42,278.61
2016,10,6,7,0,522.0,42.0,0.7,11.0,128.0,469.25,382.85
2016,10,6,7,15,593.5,48.5,0.7,11.5,178.5,554.79,451.15
2016,10,6,7,30,665.0,55.0,0.7,12.0,229.0,638.47,514.13
2016,10,6,7,45,712.5,59.0,0.75,13.0,280.5,708.73,563.43
2016,10,6,8,0,760.0,63.0,0.8,14.0,332.0,779.42,610.63
2016,10,6,8,15,790.5,66.5,0.8,14.5,381.5,833.94,644.95
2016,10,6,8,30,821.0,70.0,0.8,15.0,431.0,886.94,677.21
2016,10,6,8,45,844.5,72.0,0.85,16.0,476.5,929.25,701.1
2016,10,6,9,0,868.0,74.0,0.9,17.0,522.0,957.97,715.73
2016,10,6,9,15,883.0,76.0,0.9,17.5,561.5,986.01,730.27
2016,10,6,9,30,898.0,78.0,0.9,18.0,601.0,1010.63,742.5
2016,10,6,9,45,915.0,77.0,0.95,19.0,636.0,1029.8,750.94
2016,10,6,10,0,932.0,76.0,1.0,20.0,671.0,1045.18,757.11
2016,10,6,10,15,939.0,77.0,1.0,20.5,697.5,1048.98,756.58
2016,10,6,10,30,946.0,78.0,1.0,21.0,724.0,1048.62,753.82
2016,10,6,10,45,950.5,79.0,1.0,21.5,743.0,1041.59,747.16
2016,10,6,11,0,955.0,80.0,1.0,22.0,762.0,1030.37,738.2
2016,10,6,11,15,957.5,80.5,1.0,22.5,773.0,1012.5,725.34
2016,10,6,11,30,960.0,81.0,1.0,23.0,784.0,990.59,710.22
2016,10,6,11,45,960.0,81.5,1.0,23.5,786.5,962.48,691.37
2016,10,6,12,0,960.0,82.0,1.0,24.0,789.0,930.65,670.31
2016,10,6,12,15,958.5,81.5,1.0,24.0,783.0,892.9,646.79
2016,10,6,12,30,957.0,81.0,1.0,24.0,777.0,851.87,621.06
2016,10,6,12,45,955.0,80.0,1.05,24.0,763.5,806.83,593.18
2016,10,6,13,0,953.0,79.0,1.1,24.0,750.0,758.93,562.96
2016,10,6,13,15,947.0,78.0,1.1,24.0,728.5,705.74,525.85
2016,10,6,13,30,941.0,77.0,1.1,24.0,707.0,650.5,485.88
2016,10,6,13,45,932.0,76.0,1.15,24.0,677.5,591.82,442.49
2016,10,6,14,0,923.0,75.0,1.2,24.0,648.0,531.91,396.47
2016,10,6,14,15,911.0,73.5,1.2,23.5,612.5,469.29,347.05
2016,10,6,14,30,899.0,72.0,1.2,23.0,577.0,406.36,295.39
2016,10,6,14,45,882.5,70.0,1.2,23.0,535.0,341.55,240.2
2016,10,6,15,0,866.0,68.0,1.2,23.0,493.0,277.54,184.89
2016,10,6,15,15,843.0,65.5,1.2,22.5,446.5,213.01,130.81
2016,10,6,15,30,820.0,63.0,1.2,22.0,400.0,146.28,79.58
2016,10,6,15,45,787.0,59.5,1.25,22.0,350.0,84.65,44.18
2016,10,6,16,0,754.0,56.0,1.3,22.0,300.0,48.17,36.28
2016,10,6,16,15,704.0,51.5,1.25,21.0,248.0,44.71,33.46
2016,10,6,16,30,654.0,47.0,1.2,20.0,196.0,41.26,30.48
2016,10,6,16,45,571.5,40.0,1.15,19.0,146.5,35.45,25.23
2016,10,6,17,0,489.0,33.0,1.1,18.0,97.0,29.64,19.69
2016,10,6,17,15,244.5,25.0,1.1,17.0,57.0,20.62,9.23
2016,10,6,17,30,0.0,17.0,1.1,16.0,17.0,14.51,0.0
2016,10,6,17,45,0.0,8.5,1.1,15.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,6,15,150.0,10.0,1.0,11.0,19.0,94.65,0.0
2016,10,7,6,30,300.0,20.0,0.9,12.0,38.0,241.2,98.78
2016,10,7,6,45,422.5,29.0,0.85,13.0,82.5,362.21,286.92
2016,10,7,7,0,545.0,38.0,0.8,14.0,127.0,473.52,381.94
2016,10,7,7,15,614.0,44.5,0.8,14.5,177.0,559.12,450.05
2016,10,7,7,30,683.0,51.0,0.8,15.0,227.0,648.25,516.64
2016,10,7,7,45,725.0,55.0,0.85,16.0,278.0,714.17,562.32
2016,10,7,8,0,767.0,59.0,0.9,17.0,329.0,780.24,605.94
2016,10,7,8,15,693.5,82.0,0.9,18.0,352.0,771.64,595.45
2016,10,7,8,30,620.0,105.0,0.9,19.0,375.0,749.56,576.39
2016,10,7,8,45,743.0,88.0,0.95,20.0,445.0,852.3,643.56
2016,10,7,9,0,866.0,71.0,1.0,21.0,515.0,951.66,704.12
2016,10,7,9,15,881.0,73.0,1.0,21.5,554.5,979.64,717.49
2016,10,7,9,30,896.0,75.0,1.0,22.0,594.0,1004.21,729.6
2016,10,7,9,45,789.5,117.0,1.0,22.5,593.5,963.63,700.6
2016,10,7,10,0,683.0,159.0,1.0,23.0,593.0,911.79,665.37
2016,10,7,10,15,800.0,123.5,0.95,23.5,651.5,976.04,703.65
2016,10,7,10,30,917.0,88.0,0.9,24.0,710.0,1030.88,733.45
2016,10,7,10,45,921.0,89.5,0.85,25.0,728.5,1024.0,723.69
2016,10,7,11,0,925.0,91.0,0.8,26.0,747.0,1013.06,712.59
2016,10,7,11,15,927.5,91.5,0.7,26.0,757.5,995.51,699.41
2016,10,7,11,30,930.0,92.0,0.6,26.0,768.0,974.05,684.09
2016,10,7,11,45,929.5,92.5,0.5,26.5,770.5,946.06,663.66
2016,10,7,12,0,929.0,93.0,0.4,27.0,773.0,914.5,641.35
2016,10,7,12,15,927.5,92.5,0.35,27.0,767.0,877.62,618.2
2016,10,7,12,30,926.0,92.0,0.3,27.0,761.0,837.57,593.09
2016,10,7,12,45,911.0,96.5,0.25,27.5,744.5,789.49,561.73
2016,10,7,13,0,896.0,101.0,0.2,28.0,728.0,739.58,528.57
2016,10,7,13,15,889.0,100.0,0.2,28.0,706.5,688.1,494.09
2016,10,7,13,30,882.0,99.0,0.2,28.0,685.0,634.83,457.34
2016,10,7,13,45,687.5,157.5,0.2,28.0,602.5,534.45,386.53
2016,10,7,14,0,493.0,216.0,0.2,28.0,520.0,441.43,320.43
2016,10,7,14,15,504.0,199.0,0.25,27.5,494.5,396.85,288.11
2016,10,7,14,30,515.0,182.0,0.3,27.0,469.0,350.54,252.54
2016,10,7,14,45,511.5,168.5,0.4,27.0,435.5,300.91,213.15
2016,10,7,15,0,508.0,155.0,0.5,27.0,402.0,251.45,173.02
2016,10,7,15,15,503.0,138.5,0.55,26.0,363.5,199.74,131.93
2016,10,7,15,30,498.0,122.0,0.6,25.0,325.0,148.81,93.71
2016,10,7,15,45,460.0,113.5,0.7,24.5,282.5,102.82,66.9
2016,10,7,16,0,422.0,105.0,0.8,24.0,240.0,75.96,59.66
2016,10,7,16,15,385.0,90.0,0.9,23.0,196.5,66.15,51.56
2016,10,7,16,30,348.0,75.0,1.0,22.0,153.0,55.99,42.85
2016,10,7,16,45,286.5,59.0,1.1,21.0,112.0,44.63,32.81
2016,10,7,17,0,225.0,43.0,1.2,20.0,71.0,32.95,22.16
2016,10,7,17,15,112.5,26.5,1.15,19.5,40.5,20.78,8.11
2016,10,7,17,30,0.0,10.0,1.1,19.0,10.0,8.54,0.0
2016,10,7,17,45,0.0,5.0,1.1,18.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,6,15,95.0,10.5,1.05,13.0,16.0,63.56,0.0
2016,10,8,6,30,190.0,21.0,0.9,14.0,32.0,171.89,51.36
2016,10,8,6,45,321.0,33.0,0.8,15.0,74.0,298.85,234.67
2016,10,8,7,0,452.0,45.0,0.7,16.0,116.0,422.83,340.12
2016,10,8,7,15,529.0,52.5,0.7,16.5,166.0,511.28,410.43
2016,10,8,7,30,606.0,60.0,0.7,17.0,216.0,604.31,480.18
2016,10,8,7,45,656.0,65.5,0.75,18.0,266.5,675.66,530.01
2016,10,8,8,0,706.0,71.0,0.8,19.0,317.0,748.08,578.23
2016,10,8,8,15,739.5,75.5,0.75,20.0,365.5,798.86,607.94
2016,10,8,8,30,773.0,80.0,0.7,21.0,414.0,854.58,639.77
2016,10,8,8,45,797.0,83.0,0.7,22.5,459.0,897.59,661.59
2016,10,8,9,0,821.0,86.0,0.7,24.0,504.0,938.05,681.18
2016,10,8,9,15,838.0,88.5,0.7,24.5,543.5,968.06,696.36
2016,10,8,9,30,855.0,91.0,0.7,25.0,583.0,994.73,709.46
2016,10,8,9,45,895.5,81.5,0.7,26.0,622.5,1014.59,716.95
2016,10,8,10,0,936.0,72.0,0.7,27.0,662.0,1042.62,729.43
2016,10,8,10,15,943.5,73.0,0.7,27.5,688.5,1046.82,728.9
2016,10,8,10,30,951.0,74.0,0.7,28.0,715.0,1046.85,726.41
2016,10,8,10,45,956.0,75.0,0.75,28.5,734.0,1040.19,721.3
2016,10,8,11,0,961.0,76.0,0.8,29.0,753.0,1029.31,713.92
2016,10,8,11,15,963.5,76.0,0.8,29.0,764.0,1010.68,702.41
2016,10,8,11,30,966.0,76.0,0.8,29.0,775.0,988.03,688.68
2016,10,8,11,45,966.5,76.5,0.8,29.5,777.5,960.19,670.57
2016,10,8,12,0,967.0,77.0,0.8,30.0,780.0,928.6,650.28
2016,10,8,12,15,965.5,77.0,0.8,30.0,774.0,891.16,627.7
2016,10,8,12,30,964.0,77.0,0.8,30.0,768.0,850.41,602.95
2016,10,8,12,45,959.5,77.0,0.85,30.0,754.0,804.27,575.31
2016,10,8,13,0,955.0,77.0,0.9,30.0,740.0,755.45,545.49
2016,10,8,13,15,949.0,76.0,0.9,29.5,718.0,702.17,510.33
2016,10,8,13,30,943.0,75.0,0.9,29.0,696.0,646.85,472.27
2016,10,8,13,45,933.5,74.0,0.9,29.0,667.0,587.82,429.29
2016,10,8,14,0,924.0,73.0,0.9,29.0,638.0,527.64,383.89
2016,10,8,14,15,911.5,71.5,0.9,28.5,602.0,464.82,335.55
2016,10,8,14,30,899.0,70.0,0.9,28.0,566.0,401.75,285.05
2016,10,8,14,45,881.5,68.0,0.95,28.0,523.5,336.74,231.16
2016,10,8,15,0,864.0,66.0,1.0,28.0,481.0,272.67,177.17
2016,10,8,15,15,840.0,63.5,1.0,27.5,434.5,208.22,124.44
2016,10,8,15,30,816.0,61.0,1.0,27.0,388.0,141.8,74.83
2016,10,8,15,45,781.5,57.5,1.0,26.5,338.0,80.54,41.16
2016,10,8,16,0,747.0,54.0,1.0,26.0,288.0,46.63,34.34
2016,10,8,16,15,695.0,49.5,0.95,24.5,237.0,43.11,31.56
2016,10,8,16,30,643.0,45.0,0.9,23.0,186.0,39.62,28.61
2016,10,8,16,45,556.5,38.0,0.9,22.0,136.5,33.75,23.34
2016,10,8,17,0,470.0,31.0,0.9,21.0,87.0,27.91,17.73
2016,10,8,17,15,235.0,15.5,0.9,20.0,43.5,12.49,1.69
2016,10,8,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,140.0,9.0,1.05,14.5,17.0,88.23,0.0
2016,10,9,6,30,280.0,18.0,0.9,15.0,34.0,224.12,39.44
2016,10,9,6,45,408.0,28.0,0.8,15.5,77.5,352.06,273.44
2016,10,9,7,0,536.0,38.0,0.7,16.0,121.0,467.04,372.7
2016,10,9,7,15,607.5,44.0,0.65,16.5,171.5,553.72,440.91
2016,10,9,7,30,679.0,50.0,0.6,17.0,222.0,643.89,507.16
2016,10,9,7,45,723.0,54.5,0.6,18.0,272.5,711.86,553.18
2016,10,9,8,0,767.0,59.0,0.6,19.0,323.0,780.14,596.93
2016,10,9,8,15,797.0,62.5,0.6,20.0,372.0,834.1,628.85
2016,10,9,8,30,827.0,66.0,0.6,21.0,421.0,886.51,658.57
2016,10,9,8,45,847.0,69.0,0.6,22.0,465.0,916.12,672.56
2016,10,9,9,0,867.0,72.0,0.6,23.0,509.0,953.18,691.24
2016,10,9,9,15,882.0,74.0,0.6,23.5,548.5,980.95,704.93
2016,10,9,9,30,897.0,76.0,0.6,24.0,588.0,1005.32,716.53
2016,10,9,9,45,907.0,77.5,0.65,25.0,621.0,1020.38,722.2
2016,10,9,10,0,917.0,79.0,0.7,26.0,654.0,1031.56,725.73
2016,10,9,10,15,924.5,80.0,0.75,26.0,680.0,1035.6,727.95
2016,10,9,10,30,932.0,81.0,0.8,26.0,706.0,1035.55,727.97
2016,10,9,10,45,935.0,83.0,0.85,26.5,724.0,1028.12,722.3
2016,10,9,11,0,938.0,85.0,0.9,27.0,742.0,1016.59,714.38
2016,10,9,11,15,940.5,85.5,0.9,27.0,752.5,998.77,703.19
2016,10,9,11,30,943.0,86.0,0.9,27.0,763.0,977.01,689.76
2016,10,9,11,45,942.0,86.5,0.95,27.0,765.0,948.23,673.02
2016,10,9,12,0,941.0,87.0,1.0,27.0,767.0,915.88,654.01
2016,10,9,12,15,939.0,87.0,1.0,27.0,761.0,878.73,631.03
2016,10,9,12,30,937.0,87.0,1.0,27.0,755.0,838.4,605.91
2016,10,9,12,45,928.5,88.0,1.05,27.0,739.5,791.25,576.8
2016,10,9,13,0,920.0,89.0,1.1,27.0,724.0,741.83,545.43
2016,10,9,13,15,913.5,88.0,1.15,26.5,702.0,689.71,510.51
2016,10,9,13,30,907.0,87.0,1.2,26.0,680.0,635.69,472.87
2016,10,9,13,45,896.5,86.0,1.25,26.0,651.0,577.85,430.08
2016,10,9,14,0,886.0,85.0,1.3,26.0,622.0,519.03,384.94
2016,10,9,14,15,872.5,83.0,1.3,25.5,586.0,457.32,336.41
2016,10,9,14,30,859.0,81.0,1.3,25.0,550.0,395.57,285.96
2016,10,9,14,45,839.0,78.5,1.3,25.0,508.0,329.5,230.38
2016,10,9,15,0,819.0,76.0,1.3,25.0,466.0,266.17,176.28
2016,10,9,15,15,793.0,73.0,1.25,24.5,420.0,203.05,124.06
2016,10,9,15,30,767.0,70.0,1.2,24.0,374.0,142.7,78.74
2016,10,9,15,45,728.0,66.0,1.2,23.5,324.0,83.98,46.32
2016,10,9,16,0,689.0,62.0,1.2,23.0,274.0,52.78,40.11
2016,10,9,16,15,633.0,56.0,1.1,22.0,224.0,44.33,32.96
2016,10,9,16,30,577.0,50.0,1.0,21.0,174.0,40.14,29.3
2016,10,9,16,45,483.0,42.0,0.95,20.0,126.0,34.1,23.8
2016,10,9,17,0,389.0,34.0,0.9,19.0,78.0,28.07,17.91
2016,10,9,17,15,194.5,17.0,0.8,18.0,39.0,13.76,1.07
2016,10,9,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,6,15,102.0,9.5,1.0,10.5,14.5,66.86,0.0
2016,10,10,6,30,204.0,19.0,0.9,11.0,29.0,176.23,1.77
2016,10,10,6,45,337.0,30.5,0.85,11.5,71.0,307.55,241.65
2016,10,10,7,0,470.0,42.0,0.8,12.0,113.0,432.77,352.4
2016,10,10,7,15,546.5,49.5,0.75,12.5,162.5,521.22,423.88
2016,10,10,7,30,623.0,57.0,0.7,13.0,212.0,614.3,494.4
2016,10,10,7,45,481.0,89.0,0.7,14.0,224.0,550.86,445.0
2016,10,10,8,0,339.0,121.0,0.7,15.0,236.0,481.97,389.77
2016,10,10,8,15,564.0,98.0,0.7,15.5,323.5,674.09,533.3
2016,10,10,8,30,789.0,75.0,0.7,16.0,411.0,862.69,659.64
