Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,8,45,812.5,78.0,0.7,16.5,455.5,905.34,682.16
2016,10,10,9,0,836.0,81.0,0.7,17.0,500.0,945.4,704.61
2016,10,10,9,15,852.5,83.5,0.75,17.5,539.5,974.95,721.01
2016,10,10,9,30,869.0,86.0,0.8,18.0,579.0,1001.12,735.3
2016,10,10,9,45,886.0,86.0,0.85,19.0,613.5,1009.34,736.86
2016,10,10,10,0,903.0,86.0,0.9,20.0,648.0,1025.42,743.76
2016,10,10,10,15,911.0,87.0,0.95,20.0,674.0,1029.79,746.1
2016,10,10,10,30,919.0,88.0,1.0,20.0,700.0,1030.14,746.26
2016,10,10,10,45,923.5,89.0,1.05,20.5,718.5,1022.93,740.48
2016,10,10,11,0,928.0,90.0,1.1,21.0,737.0,1011.68,732.4
2016,10,10,11,15,930.5,90.5,1.1,21.0,747.5,993.91,720.84
2016,10,10,11,30,933.0,91.0,1.1,21.0,758.0,972.24,707.0
2016,10,10,11,45,932.5,91.5,1.15,21.5,760.0,944.05,688.64
2016,10,10,12,0,932.0,92.0,1.2,22.0,762.0,912.3,668.02
2016,10,10,12,15,930.0,92.0,1.2,22.0,755.5,875.34,644.47
2016,10,10,12,30,928.0,92.0,1.2,22.0,749.0,835.24,618.75
2016,10,10,12,45,913.5,96.0,1.25,22.0,732.5,786.96,587.95
2016,10,10,13,0,899.0,100.0,1.3,22.0,716.0,736.83,554.65
2016,10,10,13,15,636.5,186.5,1.3,21.5,616.0,608.71,461.66
2016,10,10,13,30,374.0,273.0,1.3,21.0,516.0,478.17,365.46
2016,10,10,13,45,616.0,184.5,1.3,21.0,564.0,516.87,394.67
2016,10,10,14,0,858.0,96.0,1.3,21.0,612.0,515.11,390.07
2016,10,10,14,15,843.0,94.0,1.3,20.5,576.0,453.27,340.17
2016,10,10,14,30,828.0,92.0,1.3,20.0,540.0,391.69,289.06
2016,10,10,14,45,804.5,90.0,1.3,20.0,497.5,328.07,234.6
2016,10,10,15,0,781.0,88.0,1.3,20.0,455.0,266.35,181.16
2016,10,10,15,15,752.5,84.0,1.25,19.5,409.0,204.26,129.2
2016,10,10,15,30,724.0,80.0,1.2,19.0,363.0,141.19,81.05
2016,10,10,15,45,679.5,75.5,1.2,18.5,313.5,84.06,48.98
2016,10,10,16,0,635.0,71.0,1.2,18.0,264.0,55.02,42.94
2016,10,10,16,15,574.0,64.0,1.15,17.0,214.0,50.36,38.99
2016,10,10,16,30,513.0,57.0,1.1,16.0,164.0,45.68,34.79
2016,10,10,16,45,414.5,47.0,1.1,15.5,117.5,38.21,27.83
2016,10,10,17,0,316.0,37.0,1.1,15.0,71.0,30.7,20.28
2016,10,10,17,15,158.0,18.5,1.05,14.0,35.5,15.11,0.0
2016,10,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,6,15,77.0,9.5,0.7,10.5,13.0,52.51,0.0
2016,10,11,6,30,154.0,19.0,0.7,11.0,26.0,143.09,0.0
2016,10,11,6,45,280.5,32.5,0.75,11.5,66.0,271.3,211.46
2016,10,11,7,0,407.0,46.0,0.8,12.0,106.0,391.46,319.72
2016,10,11,7,15,486.0,54.5,0.8,12.0,154.0,481.12,394.39
2016,10,11,7,30,565.0,63.0,0.8,12.0,202.0,575.36,468.39
2016,10,11,7,45,620.5,68.5,0.8,12.5,252.0,649.9,522.97
2016,10,11,8,0,676.0,74.0,0.8,13.0,302.0,725.81,575.9
2016,10,11,8,15,711.0,78.5,0.8,13.5,349.5,782.54,612.92
2016,10,11,8,30,746.0,83.0,0.8,14.0,397.0,832.12,643.85
2016,10,11,8,45,777.0,84.0,0.85,14.5,442.0,878.61,672.74
2016,10,11,9,0,808.0,85.0,0.9,15.0,487.0,922.77,699.51
2016,10,11,9,15,825.5,87.5,0.85,15.0,526.0,952.85,715.96
2016,10,11,9,30,843.0,90.0,0.8,15.0,565.0,979.65,730.25
2016,10,11,9,45,869.0,86.5,0.8,15.5,600.5,992.18,735.0
2016,10,11,10,0,895.0,83.0,0.8,16.0,636.0,1012.82,745.26
2016,10,11,10,15,903.5,84.0,0.75,16.5,662.5,1017.7,744.29
2016,10,11,10,30,912.0,85.0,0.7,17.0,689.0,1018.58,741.19
2016,10,11,10,45,918.5,85.5,0.7,17.5,707.5,1012.82,735.33
2016,10,11,11,0,925.0,86.0,0.7,18.0,726.0,1003.0,727.21
2016,10,11,11,15,928.0,86.5,0.7,18.0,737.0,985.79,716.03
2016,10,11,11,30,931.0,87.0,0.7,18.0,748.0,964.67,702.6
2016,10,11,11,45,931.5,87.5,0.7,18.5,750.5,937.47,684.13
2016,10,11,12,0,932.0,88.0,0.7,19.0,753.0,906.66,663.49
2016,10,11,12,15,930.5,88.0,0.75,19.0,747.0,870.17,641.36
2016,10,11,12,30,929.0,88.0,0.8,19.0,741.0,830.51,616.93
2016,10,11,12,45,664.5,186.0,0.85,19.0,648.5,699.77,527.13
2016,10,11,13,0,400.0,284.0,0.9,19.0,556.0,555.23,422.65
2016,10,11,13,15,458.5,252.5,0.95,18.5,555.5,548.26,420.32
2016,10,11,13,30,517.0,221.0,1.0,18.0,555.0,524.79,404.06
2016,10,11,13,45,676.5,162.0,1.05,18.0,578.0,528.95,406.54
2016,10,11,14,0,836.0,103.0,1.1,18.0,601.0,509.82,389.43
2016,10,11,14,15,820.5,100.5,1.15,17.5,565.0,448.5,340.0
2016,10,11,14,30,805.0,98.0,1.2,17.0,529.0,387.56,289.24
2016,10,11,14,45,736.5,100.0,1.25,17.0,471.0,312.53,226.87
2016,10,11,15,0,668.0,102.0,1.3,17.0,413.0,247.02,172.01
2016,10,11,15,15,686.0,92.5,1.3,16.5,384.0,195.05,126.2
2016,10,11,15,30,704.0,83.0,1.3,16.0,355.0,140.49,82.49
2016,10,11,15,45,661.5,77.5,1.35,16.0,306.0,84.01,50.34
2016,10,11,16,0,619.0,72.0,1.4,16.0,257.0,55.82,44.0
2016,10,11,16,15,556.0,65.0,1.4,15.5,207.5,51.19,39.96
2016,10,11,16,30,493.0,58.0,1.4,15.0,158.0,46.57,35.68
2016,10,11,16,45,391.5,47.0,1.4,14.5,112.0,38.28,27.93
2016,10,11,17,0,290.0,36.0,1.4,14.0,66.0,29.89,19.45
2016,10,11,17,15,145.0,18.0,1.3,13.5,33.0,14.06,0.0
2016,10,11,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,6,15,74.5,9.0,0.85,9.5,12.5,50.68,0.0
2016,10,12,6,30,149.0,18.0,0.8,10.0,25.0,137.54,0.0
2016,10,12,6,45,284.5,30.5,0.75,10.5,64.5,272.42,211.06
2016,10,12,7,0,420.0,43.0,0.7,11.0,104.0,397.92,325.15
2016,10,12,7,15,501.0,51.5,0.65,11.5,152.5,489.14,399.85
2016,10,12,7,30,582.0,60.0,0.6,12.0,201.0,585.34,473.65
2016,10,12,7,45,641.0,64.5,0.55,12.5,252.0,661.84,528.45
2016,10,12,8,0,700.0,69.0,0.5,13.0,303.0,739.92,581.38
2016,10,12,8,15,734.5,73.5,0.5,13.5,351.0,790.91,613.68
2016,10,12,8,30,769.0,78.0,0.5,14.0,399.0,847.11,648.66
2016,10,12,8,45,799.0,79.5,0.5,14.5,444.5,893.52,675.88
2016,10,12,9,0,829.0,81.0,0.5,15.0,490.0,937.56,700.99
2016,10,12,9,15,846.0,83.0,0.55,15.5,529.0,966.69,717.15
2016,10,12,9,30,863.0,85.0,0.6,16.0,568.0,992.48,731.31
2016,10,12,9,45,876.5,86.5,0.65,16.5,601.5,998.94,733.24
2016,10,12,10,0,890.0,88.0,0.7,17.0,635.0,1013.18,740.55
2016,10,12,10,15,898.5,89.5,0.75,17.0,661.0,1018.52,743.63
2016,10,12,10,30,907.0,91.0,0.8,17.0,687.0,1019.86,744.5
2016,10,12,10,45,912.5,92.0,0.9,17.5,705.5,1013.6,740.46
2016,10,12,11,0,918.0,93.0,1.0,18.0,724.0,1003.31,734.03
2016,10,12,11,15,920.5,93.5,1.05,18.0,734.5,985.59,723.34
2016,10,12,11,30,923.0,94.0,1.1,18.0,745.0,964.01,710.3
2016,10,12,11,45,923.5,94.0,1.15,18.0,747.0,936.31,693.31
2016,10,12,12,0,924.0,94.0,1.2,18.0,749.0,905.05,673.97
2016,10,12,12,15,922.5,93.5,1.2,18.0,743.0,868.18,650.04
2016,10,12,12,30,921.0,93.0,1.2,18.0,737.0,828.17,623.91
2016,10,12,12,45,742.5,156.5,1.25,18.5,669.0,727.91,553.78
2016,10,12,13,0,564.0,220.0,1.3,19.0,601.0,619.8,474.42
2016,10,12,13,15,585.0,204.5,1.25,19.0,588.5,585.52,449.78
2016,10,12,13,30,606.0,189.0,1.2,19.0,576.0,552.53,424.52
2016,10,12,13,45,540.0,201.0,1.15,19.0,534.5,484.82,372.67
2016,10,12,14,0,474.0,213.0,1.1,19.0,493.0,426.88,327.55
2016,10,12,14,15,312.0,226.0,1.15,18.5,406.0,330.36,254.45
2016,10,12,14,30,150.0,239.0,1.2,18.0,319.0,254.44,197.32
2016,10,12,14,45,96.5,212.0,1.3,18.0,262.0,201.23,156.23
2016,10,12,15,0,43.0,185.0,1.4,18.0,205.0,158.34,123.5
2016,10,12,15,15,94.0,172.0,1.45,17.5,209.5,151.08,115.84
2016,10,12,15,30,145.0,159.0,1.5,17.0,214.0,135.82,101.92
2016,10,12,15,45,421.0,108.0,1.6,16.5,237.5,94.34,64.68
2016,10,12,16,0,697.0,57.0,1.7,16.0,261.0,48.98,37.95
2016,10,12,16,15,638.5,51.0,1.55,15.5,211.0,44.31,33.84
2016,10,12,16,30,580.0,45.0,1.4,15.0,161.0,36.39,26.66
2016,10,12,16,45,483.0,37.0,1.3,14.5,114.0,30.19,20.81
2016,10,12,17,0,386.0,29.0,1.2,14.0,67.0,24.01,14.3
2016,10,12,17,15,193.0,14.5,1.1,13.0,33.5,11.8,0.0
2016,10,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,10.5,1.0,9.0,10.5,8.96,0.0
2016,10,13,6,30,0.0,21.0,0.9,9.0,21.0,17.92,0.0
2016,10,13,6,45,164.5,32.5,0.8,9.5,56.0,194.28,149.04
2016,10,13,7,0,329.0,44.0,0.7,10.0,91.0,333.15,274.49
2016,10,13,7,15,381.0,57.0,0.7,10.5,132.5,399.33,331.62
2016,10,13,7,30,433.0,70.0,0.7,11.0,174.0,471.61,390.12
2016,10,13,7,45,469.5,80.5,0.75,11.5,216.5,536.8,440.42
2016,10,13,8,0,506.0,91.0,0.8,12.0,259.0,597.41,485.08
2016,10,13,8,15,526.0,104.0,0.8,12.0,301.0,645.94,519.54
2016,10,13,8,30,546.0,117.0,0.8,12.0,343.0,693.15,552.13
2016,10,13,8,45,448.5,154.5,0.8,12.5,353.5,648.78,515.96
2016,10,13,9,0,351.0,192.0,0.8,13.0,364.0,583.97,464.46
2016,10,13,9,15,422.0,191.0,0.75,13.5,414.5,675.83,530.22
2016,10,13,9,30,493.0,190.0,0.7,14.0,465.0,746.81,577.46
2016,10,13,9,45,483.5,206.0,0.7,15.0,488.5,755.6,578.58
2016,10,13,10,0,474.0,222.0,0.7,16.0,512.0,761.57,578.69
2016,10,13,10,15,518.0,216.0,0.7,16.5,544.5,793.71,599.31
2016,10,13,10,30,562.0,210.0,0.7,17.0,577.0,822.85,617.29
2016,10,13,10,45,493.0,244.5,0.7,17.5,572.5,782.64,585.9
2016,10,13,11,0,424.0,279.0,0.7,18.0,568.0,739.95,553.8
2016,10,13,11,15,367.5,299.0,0.7,18.5,552.5,676.87,508.63
2016,10,13,11,30,311.0,319.0,0.7,19.0,537.0,632.42,475.75
2016,10,13,11,45,316.5,316.5,0.75,19.5,539.0,620.11,467.2
2016,10,13,12,0,322.0,314.0,0.8,20.0,541.0,606.24,457.14
2016,10,13,12,15,358.0,304.0,0.8,20.0,554.0,608.21,459.19
2016,10,13,12,30,394.0,294.0,0.8,20.0,567.0,606.49,458.34
2016,10,13,12,45,411.0,282.0,0.85,20.0,562.5,584.8,443.54
2016,10,13,13,0,428.0,270.0,0.9,20.0,558.0,571.14,434.08
2016,10,13,13,15,430.5,260.5,0.9,20.0,541.5,536.41,408.74
2016,10,13,13,30,433.0,251.0,0.9,20.0,525.0,500.42,382.11
2016,10,13,13,45,438.0,236.0,0.9,20.0,503.0,459.91,351.56
2016,10,13,14,0,443.0,221.0,0.9,20.0,481.0,418.25,319.25
2016,10,13,14,15,456.0,202.5,0.9,19.5,456.0,375.97,285.94
2016,10,13,14,30,469.0,184.0,0.9,19.0,431.0,331.86,249.88
2016,10,13,14,45,374.5,185.0,0.9,19.0,372.5,266.86,198.82
2016,10,13,15,0,280.0,186.0,0.9,19.0,314.0,216.43,160.11
2016,10,13,15,15,140.5,156.0,0.9,18.5,220.5,147.28,109.93
2016,10,13,15,30,1.0,126.0,0.9,18.0,127.0,100.56,78.46
2016,10,13,15,45,0.5,108.5,0.9,18.0,109.0,85.87,66.59
2016,10,13,16,0,0.0,91.0,0.9,18.0,91.0,72.01,57.77
2016,10,13,16,15,0.0,73.5,0.8,17.0,73.5,58.61,46.16
2016,10,13,16,30,0.0,56.0,0.7,16.0,56.0,45.08,34.14
2016,10,13,16,45,0.0,39.0,0.6,15.5,39.0,31.77,22.04
2016,10,13,17,0,0.0,22.0,0.5,15.0,22.0,18.17,9.18
2016,10,13,17,15,0.0,11.0,0.5,14.5,11.0,9.06,0.0
2016,10,13,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,1.8,13.0,1.5,1.23,0.0
2016,10,14,7,0,0.0,3.0,1.9,13.0,3.0,2.46,0.0
2016,10,14,7,15,0.0,5.0,1.9,13.0,5.0,4.1,0.0
2016,10,14,7,30,0.0,7.0,1.9,13.0,7.0,5.75,0.0
2016,10,14,7,45,0.0,8.5,1.9,13.5,8.5,6.98,0.39
2016,10,14,8,0,0.0,10.0,1.9,14.0,10.0,8.23,1.45
2016,10,14,8,15,0.0,12.0,1.9,14.0,12.0,9.88,2.86
2016,10,14,8,30,0.0,14.0,1.9,14.0,14.0,11.54,4.27
2016,10,14,8,45,0.0,27.5,1.95,14.5,27.5,22.71,13.77
2016,10,14,9,0,0.0,41.0,2.0,15.0,41.0,33.92,23.19
2016,10,14,9,15,0.0,31.5,2.0,15.5,31.5,26.05,16.41
2016,10,14,9,30,0.0,22.0,2.0,16.0,22.0,18.19,9.7
2016,10,14,9,45,0.0,24.0,2.0,16.5,24.0,19.86,11.05
2016,10,14,10,0,0.0,26.0,2.0,17.0,26.0,21.53,12.38
2016,10,14,10,15,4.5,115.0,2.0,17.0,118.0,101.59,78.72
2016,10,14,10,30,9.0,204.0,2.0,17.0,210.0,189.83,149.86
2016,10,14,10,45,6.5,191.5,2.05,17.5,196.0,174.11,136.54
2016,10,14,11,0,4.0,179.0,2.1,18.0,182.0,159.03,124.06
2016,10,14,11,15,3.0,173.5,2.05,18.0,176.0,152.36,118.61
2016,10,14,11,30,2.0,168.0,2.0,18.0,170.0,145.89,113.34
2016,10,14,11,45,1.0,139.5,2.0,18.0,140.5,119.01,91.7
2016,10,14,12,0,0.0,111.0,2.0,18.0,111.0,92.99,70.67
2016,10,14,12,15,5.0,165.0,2.0,18.0,169.0,144.4,112.37
2016,10,14,12,30,10.0,219.0,2.0,18.0,227.0,196.14,153.62
2016,10,14,12,45,5.0,178.5,2.0,18.0,182.5,155.21,120.89
2016,10,14,13,0,0.0,138.0,2.0,18.0,138.0,115.91,89.35
2016,10,14,13,15,6.0,176.0,2.0,18.0,180.0,152.31,118.98
2016,10,14,13,30,12.0,214.0,2.0,18.0,222.0,187.83,147.5
2016,10,14,13,45,6.0,172.0,2.0,18.0,176.0,147.24,115.05
2016,10,14,14,0,0.0,130.0,2.0,18.0,130.0,108.25,83.72
2016,10,14,14,15,5.5,155.0,1.95,17.5,158.0,130.94,102.6
2016,10,14,14,30,11.0,180.0,1.9,17.0,186.0,152.15,120.11
2016,10,14,14,45,44.0,185.0,1.9,17.0,205.5,164.49,129.4
2016,10,14,15,0,77.0,190.0,1.9,17.0,225.0,169.85,132.43
2016,10,14,15,15,51.0,164.5,1.85,16.5,187.0,138.08,107.66
2016,10,14,15,30,25.0,139.0,1.8,16.0,149.0,112.23,87.98
2016,10,14,15,45,19.5,120.5,1.8,16.0,127.5,94.65,74.14
2016,10,14,16,0,14.0,102.0,1.8,16.0,106.0,79.36,64.71
2016,10,14,16,15,7.0,82.5,1.7,15.5,84.5,64.65,51.73
2016,10,14,16,30,0.0,63.0,1.6,15.0,63.0,49.81,38.38
2016,10,14,16,45,0.0,43.5,1.5,15.0,43.5,34.88,24.68
2016,10,14,17,0,0.0,24.0,1.4,15.0,24.0,19.74,10.1
2016,10,14,17,15,0.0,12.0,1.3,15.0,12.0,10.24,0.0
2016,10,14,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,6,15,72.5,7.5,1.0,11.5,10.0,0.0,0.0
2016,10,15,6,30,145.0,15.0,1.1,12.0,20.0,103.41,0.0
2016,10,15,6,45,289.5,26.0,1.2,12.5,58.0,270.58,199.44
2016,10,15,7,0,434.0,37.0,1.3,13.0,96.0,401.48,326.15
2016,10,15,7,15,515.5,44.5,1.35,13.5,143.5,491.41,401.89
2016,10,15,7,30,597.0,52.0,1.4,14.0,191.0,586.67,477.4
2016,10,15,7,45,646.0,57.5,1.45,14.5,239.0,656.03,529.6
2016,10,15,8,0,695.0,63.0,1.5,15.0,287.0,720.88,576.11
2016,10,15,8,15,347.5,75.5,1.6,15.5,187.5,435.89,358.34
2016,10,15,8,30,0.0,88.0,1.7,16.0,88.0,74.77,57.23
2016,10,15,8,45,0.0,104.5,1.8,16.5,104.5,90.13,70.2
2016,10,15,9,0,0.0,121.0,1.9,17.0,121.0,105.49,82.54
2016,10,15,9,15,0.0,129.0,1.95,17.0,129.0,112.34,87.92
2016,10,15,9,30,0.0,137.0,2.0,17.0,137.0,119.25,93.34
2016,10,15,9,45,0.5,150.5,2.15,17.5,151.0,132.07,103.41
2016,10,15,10,0,1.0,164.0,2.3,18.0,165.0,144.86,113.36
2016,10,15,10,15,1.5,166.0,2.35,18.0,167.5,146.43,114.43
2016,10,15,10,30,2.0,168.0,2.4,18.0,170.0,148.1,115.64
2016,10,15,10,45,155.5,236.5,2.45,18.5,342.0,401.59,319.59
2016,10,15,11,0,309.0,305.0,2.5,19.0,514.0,640.03,497.46
2016,10,15,11,15,222.5,319.0,2.5,19.0,471.0,543.23,422.47
2016,10,15,11,30,136.0,333.0,2.5,19.0,428.0,469.23,365.11
2016,10,15,11,45,140.5,334.5,2.55,19.0,432.5,465.92,363.04
2016,10,15,12,0,145.0,336.0,2.6,19.0,437.0,461.75,359.97
2016,10,15,12,15,88.5,306.0,2.6,18.5,368.0,359.57,281.93
2016,10,15,12,30,32.0,276.0,2.6,18.0,299.0,279.07,219.07
2016,10,15,12,45,18.0,229.0,2.65,18.0,242.0,209.95,164.83
2016,10,15,13,0,4.0,182.0,2.7,18.0,185.0,156.98,122.56
2016,10,15,13,15,4.0,181.5,2.7,18.0,184.5,155.85,121.88
2016,10,15,13,30,4.0,181.0,2.7,18.0,184.0,154.68,121.09
2016,10,15,13,45,2.0,157.5,2.7,18.0,159.0,132.83,103.61
2016,10,15,14,0,0.0,134.0,2.7,18.0,134.0,111.61,86.57
2016,10,15,14,15,4.5,154.5,2.7,17.5,157.0,130.12,102.06
2016,10,15,14,30,9.0,175.0,2.7,17.0,180.0,147.39,116.48
2016,10,15,14,45,4.5,136.5,2.7,17.0,139.0,113.55,89.03
2016,10,15,15,0,0.0,98.0,2.7,17.0,98.0,80.88,62.35
2016,10,15,15,15,0.0,66.5,2.65,16.5,66.5,55.12,41.06
2016,10,15,15,30,0.0,35.0,2.6,16.0,35.0,28.9,19.02
2016,10,15,15,45,0.0,29.5,2.55,16.0,29.5,24.33,15.17
2016,10,15,16,0,0.0,24.0,2.5,16.0,24.0,19.77,12.01
2016,10,15,16,15,0.0,19.0,2.4,15.5,19.0,15.63,8.3
2016,10,15,16,30,0.0,14.0,2.3,15.0,14.0,11.51,4.55
2016,10,15,16,45,0.0,9.5,2.2,15.0,9.5,7.8,1.12
2016,10,15,17,0,0.0,5.0,2.1,15.0,5.0,4.1,0.0
2016,10,15,17,15,0.0,2.5,2.05,15.0,2.5,2.13,0.0
2016,10,15,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,2.45,14.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,2.5,14.0,2.0,1.71,0.0
2016,10,16,6,45,0.0,6.5,2.55,14.0,6.5,5.33,0.0
2016,10,16,7,0,0.0,11.0,2.6,14.0,11.0,9.03,1.88
2016,10,16,7,15,0.0,16.5,2.6,14.0,16.5,13.57,5.91
2016,10,16,7,30,0.0,22.0,2.6,14.0,22.0,18.11,9.92
2016,10,16,7,45,0.0,27.5,2.6,14.5,27.5,22.67,13.86
2016,10,16,8,0,0.0,33.0,2.6,15.0,33.0,27.23,17.73
2016,10,16,8,15,0.0,38.5,2.6,15.0,38.5,31.8,21.6
2016,10,16,8,30,0.0,44.0,2.6,15.0,44.0,36.38,25.44
2016,10,16,8,45,0.0,52.0,2.65,15.5,52.0,43.04,30.94
2016,10,16,9,0,0.0,60.0,2.7,16.0,60.0,49.72,36.39
2016,10,16,9,15,0.0,54.0,2.75,16.0,54.0,44.74,32.1
2016,10,16,9,30,0.0,48.0,2.8,16.0,48.0,39.76,27.84
2016,10,16,9,45,0.0,49.0,2.9,16.5,49.0,40.61,28.42
2016,10,16,10,0,0.0,50.0,3.0,17.0,50.0,41.46,29.0
2016,10,16,10,15,0.0,78.5,3.0,17.0,78.5,65.26,48.66
2016,10,16,10,30,0.0,107.0,3.0,17.0,107.0,89.81,68.76
2016,10,16,10,45,0.0,78.5,3.05,17.0,78.5,65.29,48.51
2016,10,16,11,0,0.0,50.0,3.1,17.0,50.0,41.52,28.86
2016,10,16,11,15,0.0,52.5,3.1,17.0,52.5,43.61,30.57
2016,10,16,11,30,0.0,55.0,3.1,17.0,55.0,45.7,32.28
2016,10,16,11,45,0.0,95.0,3.1,17.5,95.0,79.17,59.69
2016,10,16,12,0,0.0,135.0,3.1,18.0,135.0,114.02,87.88
2016,10,16,12,15,0.0,110.5,3.05,17.5,110.5,92.51,70.54
2016,10,16,12,30,0.0,86.0,3.0,17.0,86.0,71.6,53.6
2016,10,16,12,45,0.0,57.5,3.0,17.0,57.5,47.77,34.03
2016,10,16,13,0,0.0,29.0,3.0,17.0,29.0,24.04,14.39
2016,10,16,13,15,0.0,52.5,3.0,17.0,52.5,43.58,30.66
2016,10,16,13,30,0.0,76.0,3.0,17.0,76.0,63.17,46.93
2016,10,16,13,45,0.0,54.5,3.0,17.0,54.5,45.21,32.11
2016,10,16,14,0,0.0,33.0,3.0,17.0,33.0,27.32,17.25
2016,10,16,14,15,0.0,51.0,2.95,17.0,51.0,42.26,29.82
2016,10,16,14,30,0.0,69.0,2.9,17.0,69.0,57.24,42.42
2016,10,16,14,45,0.0,98.0,2.9,17.0,98.0,81.15,62.48
2016,10,16,15,0,0.0,127.0,2.9,17.0,127.0,103.83,81.49
2016,10,16,15,15,0.0,74.5,2.8,16.5,74.5,61.8,46.68
2016,10,16,15,30,0.0,22.0,2.7,16.0,22.0,18.13,9.84
2016,10,16,15,45,0.0,19.0,2.65,16.0,19.0,15.65,7.75
2016,10,16,16,0,0.0,16.0,2.6,16.0,16.0,13.16,6.11
2016,10,16,16,15,267.0,29.5,2.45,15.5,77.5,22.12,14.07
2016,10,16,16,30,534.0,43.0,2.3,15.0,139.0,34.86,25.15
2016,10,16,16,45,421.0,34.5,2.2,14.5,95.0,28.22,18.79
2016,10,16,17,0,308.0,26.0,2.1,14.0,51.0,21.6,10.5
2016,10,16,17,15,154.0,13.0,2.05,14.0,25.5,11.1,0.0
2016,10,16,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,15,39.5,7.0,0.9,10.5,8.0,0.0,0.0
2016,10,17,6,30,79.0,14.0,0.8,11.0,16.0,61.32,0.0
2016,10,17,6,45,224.5,27.5,0.7,11.5,52.5,224.07,156.18
2016,10,17,7,0,370.0,41.0,0.6,12.0,89.0,359.3,290.33
2016,10,17,7,15,460.0,50.0,0.6,12.5,136.0,455.79,371.13
2016,10,17,7,30,550.0,59.0,0.6,13.0,183.0,557.9,450.92
2016,10,17,7,45,616.0,63.0,0.65,13.5,232.5,638.22,510.69
2016,10,17,8,0,682.0,67.0,0.7,14.0,282.0,720.42,569.01
2016,10,17,8,15,718.0,71.0,0.7,14.0,329.0,770.83,602.77
2016,10,17,8,30,754.0,75.0,0.7,14.0,376.0,826.96,639.68
2016,10,17,8,45,784.0,77.0,0.75,14.5,420.5,873.23,668.45
2016,10,17,9,0,814.0,79.0,0.8,15.0,465.0,917.2,695.18
2016,10,17,9,15,831.5,81.5,0.8,15.5,503.5,946.89,711.08
2016,10,17,9,30,849.0,84.0,0.8,16.0,542.0,973.31,724.85
2016,10,17,9,45,857.5,87.0,0.8,16.5,573.0,987.88,730.94
2016,10,17,10,0,866.0,90.0,0.8,17.0,604.0,998.65,734.87
2016,10,17,10,15,495.5,194.5,0.8,17.0,491.5,745.13,564.55
2016,10,17,10,30,125.0,299.0,0.8,17.0,379.0,450.32,347.07
2016,10,17,10,45,513.0,195.5,0.85,17.5,535.5,746.07,570.62
2016,10,17,11,0,901.0,92.0,0.9,18.0,692.0,980.06,722.32
2016,10,17,11,15,451.5,130.0,0.95,18.0,430.5,598.1,460.64
2016,10,17,11,30,2.0,168.0,1.0,18.0,169.0,146.08,111.93
2016,10,17,11,45,80.5,249.5,1.05,18.0,304.5,306.34,241.25
2016,10,17,12,0,159.0,331.0,1.1,18.0,440.0,468.99,363.63
2016,10,17,12,15,264.0,311.0,1.15,18.0,490.0,538.23,415.38
2016,10,17,12,30,369.0,291.0,1.2,18.0,540.0,583.16,449.41
2016,10,17,12,45,374.0,281.5,1.25,18.0,529.5,556.06,429.53
2016,10,17,13,0,379.0,272.0,1.3,18.0,519.0,527.62,408.96
2016,10,17,13,15,334.0,273.0,1.35,18.0,485.5,475.86,370.04
2016,10,17,13,30,289.0,274.0,1.4,18.0,452.0,427.49,333.25
2016,10,17,13,45,290.0,260.0,1.45,18.0,431.5,393.98,307.55
2016,10,17,14,0,291.0,246.0,1.5,18.0,411.0,360.12,280.82
2016,10,17,14,15,569.5,160.5,1.5,17.5,457.5,385.68,296.98
2016,10,17,14,30,848.0,75.0,1.5,17.0,504.0,375.52,280.26
2016,10,17,14,45,829.0,72.0,1.55,17.0,463.0,311.85,224.06
2016,10,17,15,0,810.0,69.0,1.6,17.0,422.0,249.53,168.82
2016,10,17,15,15,782.0,66.0,1.6,16.5,376.5,187.32,115.97
2016,10,17,15,30,754.0,63.0,1.6,16.0,331.0,128.16,71.19
2016,10,17,15,45,712.5,58.5,1.65,16.0,282.5,70.57,40.59
2016,10,17,16,0,671.0,54.0,1.7,16.0,234.0,46.69,35.92
2016,10,17,16,15,606.0,48.0,1.65,15.0,185.5,41.95,31.72
2016,10,17,16,30,541.0,42.0,1.6,14.0,137.0,34.16,24.61
2016,10,17,16,45,425.5,33.5,1.6,13.5,92.5,27.47,18.15
2016,10,17,17,0,310.0,25.0,1.6,13.0,48.0,20.82,9.15
2016,10,17,17,15,155.0,12.5,1.55,12.5,24.0,10.67,0.0
2016,10,17,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,15,62.5,6.5,1.15,8.5,8.0,0.0,0.0
2016,10,18,6,30,125.0,13.0,1.2,9.0,16.0,89.2,0.0
2016,10,18,6,45,277.0,24.5,1.25,10.0,53.0,255.11,172.46
2016,10,18,7,0,429.0,36.0,1.3,11.0,90.0,396.79,322.53
2016,10,18,7,15,515.5,43.5,1.4,11.5,137.5,490.12,402.91
2016,10,18,7,30,602.0,51.0,1.5,12.0,185.0,589.08,482.77
2016,10,18,7,45,656.0,56.0,1.6,12.5,234.0,655.37,533.94
2016,10,18,8,0,710.0,61.0,1.7,13.0,283.0,730.27,589.2
2016,10,18,8,15,744.5,65.0,1.75,13.5,330.0,786.69,628.23
2016,10,18,8,30,779.0,69.0,1.8,14.0,377.0,841.87,665.14
2016,10,18,8,45,807.0,70.5,1.85,14.5,421.0,885.86,693.15
2016,10,18,9,0,835.0,72.0,1.9,15.0,465.0,927.45,719.0
2016,10,18,9,15,852.0,74.5,1.9,15.0,503.5,945.85,729.35
2016,10,18,9,30,869.0,77.0,1.9,15.0,542.0,971.77,745.08
2016,10,18,9,45,884.5,77.0,1.9,15.5,575.0,989.47,753.74
2016,10,18,10,0,900.0,77.0,1.9,16.0,608.0,1003.52,760.1
2016,10,18,10,15,908.5,78.0,1.85,16.0,633.5,1008.02,761.0
2016,10,18,10,30,917.0,79.0,1.8,16.0,659.0,1008.55,759.53
2016,10,18,10,45,922.0,80.0,1.8,16.5,676.5,1001.6,752.64
2016,10,18,11,0,927.0,81.0,1.8,17.0,694.0,990.65,743.38
2016,10,18,11,15,930.0,81.5,1.8,17.0,704.0,973.21,731.44
2016,10,18,11,30,933.0,82.0,1.8,17.0,714.0,951.9,717.12
2016,10,18,11,45,933.5,82.0,1.8,17.0,716.0,923.99,698.49
2016,10,18,12,0,934.0,82.0,1.8,17.0,718.0,892.52,677.53
2016,10,18,12,15,932.5,82.0,1.8,17.0,712.0,855.98,653.08
2016,10,18,12,30,931.0,82.0,1.8,17.0,706.0,816.3,626.37
2016,10,18,12,45,927.5,81.0,1.8,17.0,691.5,771.11,595.62
2016,10,18,13,0,924.0,80.0,1.8,17.0,677.0,723.33,562.07
2016,10,18,13,15,917.5,79.0,1.8,17.0,655.0,671.27,522.99
2016,10,18,13,30,911.0,78.0,1.8,17.0,633.0,617.35,481.4
2016,10,18,13,45,903.0,75.5,1.85,17.0,604.5,559.54,435.82
2016,10,18,14,0,895.0,73.0,1.9,17.0,576.0,500.57,387.67
2016,10,18,14,15,881.0,71.5,1.9,17.0,540.5,439.16,335.75
2016,10,18,14,30,867.0,70.0,1.9,17.0,505.0,377.77,282.2
2016,10,18,14,45,848.5,67.5,1.9,17.0,463.5,314.45,226.0
2016,10,18,15,0,830.0,65.0,1.9,17.0,422.0,249.63,168.36
2016,10,18,15,15,802.5,62.0,1.85,16.5,376.5,186.39,114.43
2016,10,18,15,30,775.0,59.0,1.8,16.0,331.0,126.09,68.79
2016,10,18,15,45,731.0,55.5,1.8,16.0,282.0,68.02,38.52
2016,10,18,16,0,687.0,52.0,1.8,16.0,233.0,45.2,34.59
2016,10,18,16,15,622.0,46.0,1.7,15.5,184.0,40.38,30.24
2016,10,18,16,30,557.0,40.0,1.6,15.0,135.0,35.56,25.68
2016,10,18,16,45,439.0,31.5,1.55,14.5,90.5,25.89,16.61
2016,10,18,17,0,321.0,23.0,1.5,14.0,46.0,19.15,6.87
2016,10,18,17,15,160.5,11.5,1.55,13.5,23.0,9.82,0.0
2016,10,18,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,6,15,85.0,5.5,1.2,7.5,7.0,0.0,0.0
2016,10,19,6,30,170.0,11.0,1.2,8.0,14.0,115.6,0.0
2016,10,19,6,45,326.5,21.0,1.25,9.0,52.0,282.76,181.89
2016,10,19,7,0,483.0,31.0,1.3,10.0,90.0,420.57,341.04
2016,10,19,7,15,565.0,37.5,1.3,10.5,137.5,512.51,420.61
2016,10,19,7,30,647.0,44.0,1.3,11.0,185.0,608.98,497.86
2016,10,19,7,45,697.5,48.0,1.3,12.0,234.0,679.6,550.28
2016,10,19,8,0,748.0,52.0,1.3,13.0,283.0,750.99,600.24
2016,10,19,8,15,780.5,55.5,1.3,13.5,330.0,805.67,636.82
2016,10,19,8,30,813.0,59.0,1.3,14.0,377.0,859.03,671.15
2016,10,19,8,45,836.5,61.0,1.3,15.0,420.5,889.54,687.37
2016,10,19,9,0,860.0,63.0,1.3,16.0,464.0,927.64,708.52
2016,10,19,9,15,876.0,65.0,1.3,16.5,502.0,955.6,723.62
2016,10,19,9,30,892.0,67.0,1.3,17.0,540.0,980.23,736.49
2016,10,19,9,45,904.5,68.0,1.3,17.5,572.5,996.48,743.85
2016,10,19,10,0,917.0,69.0,1.3,18.0,605.0,1008.95,748.92
2016,10,19,10,15,925.0,70.0,1.3,18.5,630.5,1013.01,748.73
2016,10,19,10,30,933.0,71.0,1.3,19.0,656.0,1013.03,746.22
2016,10,19,10,45,938.0,71.5,1.3,19.5,673.5,1005.39,739.05
2016,10,19,11,0,943.0,72.0,1.3,20.0,691.0,993.71,729.58
2016,10,19,11,15,945.5,72.5,1.3,20.0,701.0,975.63,717.6
2016,10,19,11,30,948.0,73.0,1.3,20.0,711.0,953.64,703.28
2016,10,19,11,45,948.0,73.0,1.3,20.5,712.5,925.03,683.45
2016,10,19,12,0,948.0,73.0,1.3,21.0,714.0,892.84,661.42
2016,10,19,12,15,946.0,73.0,1.3,21.0,708.0,855.58,637.29
2016,10,19,12,30,944.0,73.0,1.3,21.0,702.0,815.16,610.95
2016,10,19,12,45,936.0,74.0,1.35,21.5,687.0,768.48,579.58
2016,10,19,13,0,928.0,75.0,1.4,22.0,672.0,719.51,545.75
2016,10,19,13,15,921.5,74.5,1.4,22.0,650.0,667.89,508.06
2016,10,19,13,30,915.0,74.0,1.4,22.0,628.0,614.4,467.88
2016,10,19,13,45,904.5,72.5,1.4,22.0,598.5,556.15,422.93
2016,10,19,14,0,894.0,71.0,1.4,22.0,569.0,496.99,375.74
2016,10,19,14,15,880.5,69.5,1.4,21.5,533.5,435.94,326.08
2016,10,19,14,30,867.0,68.0,1.4,21.0,498.0,374.86,274.54
2016,10,19,14,45,848.0,65.5,1.45,21.0,457.0,311.5,219.57
2016,10,19,15,0,829.0,63.0,1.5,21.0,416.0,249.35,165.21
2016,10,19,15,15,801.5,60.0,1.45,20.5,370.5,183.65,110.33
2016,10,19,15,30,774.0,57.0,1.4,20.0,325.0,123.54,65.73
2016,10,19,15,45,733.0,53.0,1.35,19.5,277.0,65.34,36.07
2016,10,19,16,0,692.0,49.0,1.3,19.0,229.0,42.77,32.01
2016,10,19,16,15,627.5,43.5,1.2,18.0,180.0,38.29,28.07
2016,10,19,16,30,563.0,38.0,1.1,17.0,131.0,33.85,23.93
2016,10,19,16,45,448.5,29.5,1.05,16.0,87.5,26.46,16.88
2016,10,19,17,0,334.0,21.0,1.0,15.0,44.0,17.48,4.45
2016,10,19,17,15,167.0,10.5,0.95,14.5,22.0,8.96,0.0
2016,10,19,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,82.0,5.0,1.15,9.5,6.5,0.0,0.0
2016,10,20,6,30,164.0,10.0,1.1,10.0,13.0,110.97,0.0
2016,10,20,6,45,325.0,20.5,1.05,11.0,51.0,271.42,160.94
2016,10,20,7,0,486.0,31.0,1.0,12.0,89.0,422.26,337.62
2016,10,20,7,15,571.0,37.5,1.0,12.5,137.0,516.75,418.5
2016,10,20,7,30,656.0,44.0,1.0,13.0,185.0,615.83,496.57
2016,10,20,7,45,707.0,49.0,1.05,14.0,234.5,688.5,550.11
2016,10,20,8,0,758.0,54.0,1.1,15.0,284.0,761.97,601.28
2016,10,20,8,15,791.0,57.0,1.05,15.5,332.0,816.67,636.48
2016,10,20,8,30,824.0,60.0,1.0,16.0,380.0,869.97,669.23
2016,10,20,8,45,847.5,62.5,0.95,17.0,424.0,901.36,684.69
2016,10,20,9,0,871.0,65.0,0.9,18.0,468.0,940.22,704.73
2016,10,20,9,15,887.5,67.0,0.95,18.5,506.5,968.67,720.6
