Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,9,30,904.0,69.0,1.0,19.0,545.0,993.78,734.33
2016,10,20,9,45,918.5,69.5,1.05,20.0,578.0,1011.29,741.81
2016,10,20,10,0,933.0,70.0,1.1,21.0,611.0,1025.0,747.0
2016,10,20,10,15,940.5,71.0,1.1,21.5,636.5,1028.42,746.31
2016,10,20,10,30,948.0,72.0,1.1,22.0,662.0,1027.75,743.37
2016,10,20,10,45,953.0,72.5,1.15,22.5,680.0,1019.88,737.11
2016,10,20,11,0,958.0,73.0,1.2,23.0,698.0,1007.89,728.51
2016,10,20,11,15,961.0,73.5,1.2,23.0,708.0,989.93,716.84
2016,10,20,11,30,964.0,74.0,1.2,23.0,718.0,967.97,702.82
2016,10,20,11,45,964.0,74.0,1.25,23.5,720.0,938.87,683.82
2016,10,20,12,0,964.0,74.0,1.3,24.0,722.0,906.14,662.52
2016,10,20,12,15,962.5,74.0,1.3,24.0,715.5,868.69,638.65
2016,10,20,12,30,961.0,74.0,1.3,24.0,709.0,828.0,612.54
2016,10,20,12,45,954.0,75.0,1.35,24.5,694.0,781.32,581.63
2016,10,20,13,0,947.0,76.0,1.4,25.0,679.0,732.21,548.15
2016,10,20,13,15,940.0,75.0,1.4,25.0,657.0,678.84,509.78
2016,10,20,13,30,933.0,74.0,1.4,25.0,635.0,623.62,468.92
2016,10,20,13,45,923.0,73.0,1.4,25.0,605.0,565.2,424.39
2016,10,20,14,0,913.0,72.0,1.4,25.0,575.0,505.75,377.51
2016,10,20,14,15,898.5,70.0,1.4,24.5,539.0,442.73,326.99
2016,10,20,14,30,884.0,68.0,1.4,24.0,503.0,379.79,274.63
2016,10,20,14,45,864.0,66.0,1.4,24.0,461.5,315.6,219.52
2016,10,20,15,0,844.0,64.0,1.4,24.0,420.0,250.13,163.16
2016,10,20,15,15,816.0,61.0,1.3,23.0,373.5,186.09,110.49
2016,10,20,15,30,788.0,58.0,1.2,22.0,327.0,125.04,65.95
2016,10,20,15,45,746.5,53.5,1.1,21.5,278.0,65.57,36.08
2016,10,20,16,0,705.0,49.0,1.0,21.0,229.0,42.93,31.86
2016,10,20,16,15,638.0,43.5,0.95,19.5,179.5,38.43,27.98
2016,10,20,16,30,571.0,38.0,0.9,18.0,130.0,33.98,23.89
2016,10,20,16,45,452.0,29.0,0.9,17.0,85.5,26.09,16.36
2016,10,20,17,0,333.0,20.0,0.9,16.0,41.0,18.19,3.0
2016,10,20,17,15,166.5,10.0,0.95,15.5,20.5,8.54,0.0
2016,10,20,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,21,6,45,230.0,15.5,0.65,12.5,42.0,206.08,109.03
2016,10,21,7,0,460.0,31.0,0.6,13.0,84.0,403.04,319.23
2016,10,21,7,15,546.5,38.0,0.55,13.5,131.0,498.25,399.35
2016,10,21,7,30,633.0,45.0,0.5,14.0,178.0,598.19,476.51
2016,10,21,7,45,687.0,49.5,0.45,14.5,227.5,671.95,529.7
2016,10,21,8,0,741.0,54.0,0.4,15.0,277.0,746.63,580.38
2016,10,21,8,15,775.0,57.0,0.4,15.5,324.0,801.65,615.61
2016,10,21,8,30,809.0,60.0,0.4,16.0,371.0,855.38,648.7
2016,10,21,8,45,833.5,62.5,0.4,17.0,414.5,887.34,665.02
2016,10,21,9,0,858.0,65.0,0.4,18.0,458.0,926.82,686.0
2016,10,21,9,15,874.5,67.0,0.45,19.0,496.5,955.01,700.22
2016,10,21,9,30,891.0,69.0,0.5,20.0,535.0,979.92,712.37
2016,10,21,9,45,901.5,70.5,0.6,21.0,567.0,994.67,719.29
2016,10,21,10,0,912.0,72.0,0.7,22.0,599.0,1005.62,724.06
2016,10,21,10,15,920.0,73.5,0.7,22.5,624.0,1010.17,724.13
2016,10,21,10,30,928.0,75.0,0.7,23.0,649.0,1010.69,721.98
2016,10,21,10,45,933.0,75.5,0.75,23.5,666.5,1002.96,716.08
2016,10,21,11,0,938.0,76.0,0.8,24.0,684.0,991.21,707.96
2016,10,21,11,15,940.0,76.5,0.8,24.0,693.5,972.65,696.11
2016,10,21,11,30,942.0,77.0,0.8,24.0,703.0,950.23,682.04
2016,10,21,11,45,941.0,77.5,0.85,24.5,704.0,921.4,663.69
2016,10,21,12,0,940.0,78.0,0.9,25.0,705.0,889.07,643.13
2016,10,21,12,15,938.0,78.0,0.95,25.0,698.5,852.01,620.66
2016,10,21,12,30,936.0,78.0,1.0,25.0,692.0,811.83,595.92
2016,10,21,12,45,928.0,78.5,1.05,25.0,676.5,764.89,566.35
2016,10,21,13,0,920.0,79.0,1.1,25.0,661.0,715.73,533.97
2016,10,21,13,15,912.5,78.0,1.15,24.5,639.0,663.34,497.95
2016,10,21,13,30,905.0,77.0,1.2,24.0,617.0,609.22,459.26
2016,10,21,13,45,892.5,76.0,1.25,24.0,587.0,550.99,415.16
2016,10,21,14,0,880.0,75.0,1.3,24.0,557.0,492.07,368.88
2016,10,21,14,15,634.0,130.0,1.35,23.5,465.5,387.22,289.68
2016,10,21,14,30,388.0,185.0,1.4,23.0,374.0,296.85,222.21
2016,10,21,14,45,596.5,126.0,1.45,22.5,388.5,286.31,206.11
2016,10,21,15,0,805.0,67.0,1.5,22.0,403.0,243.22,160.63
2016,10,21,15,15,775.0,63.5,1.45,21.5,357.5,180.92,108.88
2016,10,21,15,30,745.0,60.0,1.4,21.0,312.0,121.93,65.58
2016,10,21,15,45,700.5,56.0,1.4,20.5,264.0,65.65,37.46
2016,10,21,16,0,656.0,52.0,1.4,20.0,216.0,45.22,33.99
2016,10,21,16,15,586.0,45.5,1.3,19.0,168.0,39.98,29.36
2016,10,21,16,30,516.0,39.0,1.2,18.0,120.0,31.89,22.02
2016,10,21,16,45,393.0,29.5,1.2,17.0,78.0,24.28,14.68
2016,10,21,17,0,270.0,20.0,1.2,16.0,36.0,16.65,0.0
2016,10,21,17,15,135.0,10.0,1.2,15.5,18.0,8.54,0.0
2016,10,21,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,6,45,214.0,16.0,0.75,10.5,40.0,195.18,89.23
2016,10,22,7,0,428.0,32.0,0.7,11.0,80.0,391.27,311.71
2016,10,22,7,15,519.5,40.0,0.7,11.5,127.0,488.11,395.36
2016,10,22,7,30,611.0,48.0,0.7,12.0,174.0,591.31,476.91
2016,10,22,7,45,668.0,52.5,0.7,12.5,223.5,659.3,527.71
2016,10,22,8,0,725.0,57.0,0.7,13.0,273.0,736.09,582.11
2016,10,22,8,15,519.0,100.5,0.65,13.5,268.0,625.7,499.07
2016,10,22,8,30,313.0,144.0,0.6,14.0,263.0,482.45,388.92
2016,10,22,8,45,493.5,121.5,0.6,14.5,334.0,648.31,514.25
2016,10,22,9,0,674.0,99.0,0.6,15.0,405.0,810.6,623.86
2016,10,22,9,15,665.5,112.5,0.55,15.5,435.5,826.49,628.58
2016,10,22,9,30,657.0,126.0,0.5,16.0,466.0,838.65,632.93
2016,10,22,9,45,773.5,104.5,0.5,16.5,529.5,921.34,684.69
2016,10,22,10,0,890.0,83.0,0.5,17.0,593.0,996.87,729.12
2016,10,22,10,15,899.0,84.5,0.55,17.5,618.0,1002.21,729.82
2016,10,22,10,30,908.0,86.0,0.6,18.0,643.0,1003.59,729.39
2016,10,22,10,45,914.5,86.5,0.65,19.0,661.0,997.31,723.01
2016,10,22,11,0,921.0,87.0,0.7,20.0,679.0,987.05,714.4
2016,10,22,11,15,924.0,87.5,0.75,20.0,689.0,969.53,704.1
2016,10,22,11,30,927.0,88.0,0.8,20.0,699.0,948.17,691.51
2016,10,22,11,45,929.0,87.5,0.85,20.5,701.0,921.03,673.95
2016,10,22,12,0,931.0,87.0,0.9,21.0,703.0,890.3,654.11
2016,10,22,12,15,929.0,86.5,0.9,21.0,697.0,852.84,630.21
2016,10,22,12,30,927.0,86.0,0.9,21.0,691.0,812.33,604.2
2016,10,22,12,45,915.5,88.5,0.95,21.0,674.5,765.21,574.21
2016,10,22,13,0,904.0,91.0,1.0,21.0,658.0,716.1,541.06
2016,10,22,13,15,896.0,89.5,1.0,20.5,636.0,663.48,504.0
2016,10,22,13,30,888.0,88.0,1.0,20.0,614.0,609.24,464.47
2016,10,22,13,45,877.5,86.0,1.05,20.0,584.5,551.82,420.69
2016,10,22,14,0,867.0,84.0,1.1,20.0,555.0,494.38,375.16
2016,10,22,14,15,773.5,95.5,1.1,19.5,495.0,413.46,311.59
2016,10,22,14,30,680.0,107.0,1.1,19.0,435.0,339.58,252.38
2016,10,22,14,45,585.0,118.0,1.15,19.0,383.0,275.69,200.29
2016,10,22,15,0,490.0,129.0,1.2,19.0,331.0,218.81,154.62
2016,10,22,15,15,462.0,119.5,1.2,18.0,293.0,170.62,115.55
2016,10,22,15,30,434.0,110.0,1.2,17.0,255.0,125.85,82.47
2016,10,22,15,45,408.0,95.5,1.2,16.5,215.0,81.07,56.22
2016,10,22,16,0,382.0,81.0,1.2,16.0,175.0,60.19,47.75
2016,10,22,16,15,334.5,66.5,1.15,15.0,135.0,50.08,38.74
2016,10,22,16,30,287.0,52.0,1.1,14.0,95.0,39.68,29.18
2016,10,22,16,45,202.0,36.0,1.1,13.5,61.0,27.74,17.66
2016,10,22,17,0,117.0,20.0,1.1,13.0,27.0,15.55,0.0
2016,10,22,17,15,58.5,10.0,1.1,12.5,13.5,8.54,0.0
2016,10,22,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,6,45,198.5,16.0,0.85,9.5,37.5,183.57,66.09
2016,10,23,7,0,397.0,32.0,0.8,10.0,75.0,368.96,294.55
2016,10,23,7,15,490.0,40.5,0.75,10.5,121.0,466.23,380.03
2016,10,23,7,30,583.0,49.0,0.7,11.0,167.0,570.06,462.64
2016,10,23,7,45,640.5,54.0,0.7,12.0,215.5,644.53,517.96
2016,10,23,8,0,698.0,59.0,0.7,13.0,264.0,714.52,566.85
2016,10,23,8,15,735.0,63.5,0.75,13.5,311.0,773.09,606.89
2016,10,23,8,30,772.0,68.0,0.8,14.0,358.0,830.57,644.73
2016,10,23,8,45,798.5,70.5,0.85,15.0,401.5,873.95,670.55
2016,10,23,9,0,825.0,73.0,0.9,16.0,445.0,914.91,694.19
2016,10,23,9,15,843.0,75.5,0.95,16.5,483.0,944.82,711.36
2016,10,23,9,30,861.0,78.0,1.0,17.0,521.0,971.45,726.37
2016,10,23,9,45,879.0,77.5,1.05,17.5,554.0,979.44,729.24
2016,10,23,10,0,897.0,77.0,1.1,18.0,587.0,994.95,737.37
2016,10,23,10,15,905.0,78.5,1.15,18.0,612.0,999.36,739.72
2016,10,23,10,30,913.0,80.0,1.2,18.0,637.0,999.81,739.83
2016,10,23,10,45,916.5,81.5,1.25,18.5,654.0,991.89,733.36
2016,10,23,11,0,920.0,83.0,1.3,19.0,671.0,980.03,724.59
2016,10,23,11,15,922.0,83.5,1.35,19.0,680.0,961.67,713.13
2016,10,23,11,30,924.0,84.0,1.4,19.0,689.0,939.53,699.31
2016,10,23,11,45,920.0,85.5,1.45,19.5,689.5,909.6,679.08
2016,10,23,12,0,916.0,87.0,1.5,20.0,690.0,876.39,656.71
2016,10,23,12,15,913.5,86.5,1.5,20.0,682.5,839.09,632.14
2016,10,23,12,30,911.0,86.0,1.5,20.0,675.0,798.82,605.44
2016,10,23,12,45,903.5,86.0,1.5,20.0,660.0,752.68,574.47
2016,10,23,13,0,896.0,86.0,1.5,20.0,645.0,704.37,540.38
2016,10,23,13,15,887.5,85.0,1.5,20.0,622.5,652.46,501.93
2016,10,23,13,30,879.0,84.0,1.5,20.0,600.0,599.0,461.22
2016,10,23,13,45,866.5,82.5,1.55,20.0,570.5,541.63,416.6
2016,10,23,14,0,854.0,81.0,1.6,20.0,541.0,484.43,370.46
2016,10,23,14,15,837.5,79.0,1.6,19.5,505.5,423.17,320.09
2016,10,23,14,30,821.0,77.0,1.6,19.0,470.0,362.39,268.36
2016,10,23,14,45,578.0,116.0,1.6,19.0,380.5,271.53,197.79
2016,10,23,15,0,335.0,155.0,1.6,19.0,291.0,202.68,147.93
2016,10,23,15,15,319.0,139.5,1.6,18.5,257.5,162.15,114.9
2016,10,23,15,30,303.0,124.0,1.6,18.0,224.0,123.78,85.84
2016,10,23,15,45,281.0,106.5,1.6,17.5,187.5,86.11,62.45
2016,10,23,16,0,259.0,89.0,1.6,17.0,151.0,66.32,52.9
2016,10,23,16,15,227.0,70.5,1.55,16.0,116.0,53.32,41.36
2016,10,23,16,30,195.0,52.0,1.5,15.0,81.0,39.97,29.22
2016,10,23,16,45,97.5,36.5,1.45,14.5,51.0,28.17,17.68
2016,10,23,17,0,0.0,21.0,1.4,14.0,21.0,16.71,0.0
2016,10,23,17,15,0.0,10.5,1.35,13.5,10.5,8.96,0.0
2016,10,23,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,15.0,1.8,11.5,15.0,12.38,0.0
2016,10,24,7,0,0.0,30.0,1.9,12.0,30.0,27.68,16.86
2016,10,24,7,15,0.0,49.0,1.95,12.0,49.0,48.3,35.28
2016,10,24,7,30,0.0,68.0,2.0,12.0,68.0,67.5,52.23
2016,10,24,7,45,5.5,86.0,2.1,12.5,88.0,89.23,71.22
2016,10,24,8,0,11.0,104.0,2.2,13.0,108.0,111.08,89.98
2016,10,24,8,15,16.0,121.5,2.2,13.0,127.5,132.04,107.79
2016,10,24,8,30,21.0,139.0,2.2,13.0,147.0,153.19,125.5
2016,10,24,8,45,177.0,156.5,2.2,13.5,235.0,353.14,294.29
2016,10,24,9,0,333.0,174.0,2.2,14.0,323.0,544.82,445.95
2016,10,24,9,15,186.0,190.0,2.15,14.0,274.5,401.31,328.2
2016,10,24,9,30,39.0,206.0,2.1,14.0,226.0,253.85,205.48
2016,10,24,9,45,87.0,232.5,2.1,14.5,280.5,329.95,267.59
2016,10,24,10,0,135.0,259.0,2.1,15.0,335.0,426.61,342.8
2016,10,24,10,15,124.0,270.0,2.05,15.0,342.0,423.71,338.78
2016,10,24,10,30,113.0,281.0,2.0,15.0,349.0,399.68,319.36
2016,10,24,10,45,198.5,284.5,2.0,15.5,408.5,500.44,397.69
2016,10,24,11,0,284.0,288.0,2.0,16.0,468.0,597.4,469.78
2016,10,24,11,15,146.0,245.0,1.95,16.0,338.0,391.27,310.99
2016,10,24,11,30,8.0,202.0,1.9,16.0,208.0,184.06,144.88
2016,10,24,11,45,30.0,243.0,1.85,16.5,263.0,256.98,203.68
2016,10,24,12,0,52.0,284.0,1.8,17.0,318.0,315.11,248.76
2016,10,24,12,15,39.5,268.0,1.8,17.0,294.0,283.72,223.76
2016,10,24,12,30,27.0,252.0,1.8,17.0,270.0,241.18,190.29
2016,10,24,12,45,21.0,236.0,1.8,17.0,250.0,219.7,173.4
2016,10,24,13,0,15.0,220.0,1.8,17.0,230.0,199.13,157.11
2016,10,24,13,15,170.0,234.5,1.8,17.0,334.5,325.84,259.65
2016,10,24,13,30,325.0,249.0,1.8,17.0,439.0,424.68,335.67
2016,10,24,13,45,162.5,179.0,1.85,17.0,274.0,246.79,195.84
2016,10,24,14,0,0.0,109.0,1.9,17.0,109.0,90.74,69.83
2016,10,24,14,15,0.5,129.5,1.9,16.5,130.0,107.86,84.49
2016,10,24,14,30,1.0,150.0,1.9,16.0,151.0,124.37,98.45
2016,10,24,14,45,111.5,158.5,1.95,16.0,203.5,165.05,128.87
2016,10,24,15,0,222.0,167.0,2.0,16.0,256.0,186.73,141.53
2016,10,24,15,15,209.5,149.5,1.95,15.5,226.0,151.62,112.55
2016,10,24,15,30,197.0,132.0,1.9,15.0,196.0,119.74,87.87
2016,10,24,15,45,181.5,112.0,1.85,15.0,164.0,86.62,65.2
2016,10,24,16,0,166.0,92.0,1.8,15.0,132.0,67.58,54.42
2016,10,24,16,15,141.0,72.0,1.7,14.5,100.5,53.79,41.98
2016,10,24,16,30,116.0,52.0,1.6,14.0,69.0,39.58,28.93
2016,10,24,16,45,58.0,34.5,1.5,13.5,43.0,27.03,16.51
2016,10,24,17,0,0.0,17.0,1.4,13.0,17.0,13.8,0.0
2016,10,24,17,15,0.0,8.5,1.35,13.0,8.5,7.26,0.0
2016,10,24,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,6,45,92.5,16.5,1.2,12.5,26.0,106.49,4.37
2016,10,25,7,0,185.0,33.0,1.2,13.0,52.0,216.69,169.62
2016,10,25,7,15,230.5,49.5,1.2,13.0,86.0,278.36,228.85
2016,10,25,7,30,276.0,66.0,1.2,13.0,120.0,343.18,285.31
2016,10,25,7,45,302.5,82.0,1.3,13.5,156.5,393.9,327.67
2016,10,25,8,0,329.0,98.0,1.4,14.0,193.0,445.23,368.77
2016,10,25,8,15,340.5,115.5,1.45,14.5,228.0,485.26,399.0
2016,10,25,8,30,352.0,133.0,1.5,15.0,263.0,503.58,412.12
2016,10,25,8,45,355.5,150.5,1.55,15.5,295.0,533.52,433.14
2016,10,25,9,0,359.0,168.0,1.6,16.0,327.0,561.82,452.36
2016,10,25,9,15,208.5,191.0,1.6,16.0,285.0,424.84,343.08
2016,10,25,9,30,58.0,214.0,1.6,16.0,243.0,283.4,227.49
2016,10,25,9,45,145.5,233.0,1.65,16.5,312.5,409.7,328.56
2016,10,25,10,0,233.0,252.0,1.7,17.0,382.0,514.75,408.55
2016,10,25,10,15,221.5,265.5,1.65,17.0,393.5,514.23,405.87
2016,10,25,10,30,210.0,279.0,1.6,17.0,405.0,512.71,403.31
2016,10,25,10,45,544.5,179.5,1.6,17.5,519.0,753.73,585.31
2016,10,25,11,0,879.0,80.0,1.6,18.0,633.0,935.14,705.66
2016,10,25,11,15,464.5,179.5,1.55,18.0,472.5,652.08,505.02
2016,10,25,11,30,50.0,279.0,1.5,18.0,312.0,317.58,247.5
2016,10,25,11,45,51.5,279.0,1.5,18.5,312.5,314.38,246.19
2016,10,25,12,0,53.0,279.0,1.5,19.0,313.0,311.03,243.14
2016,10,25,12,15,53.0,278.0,1.5,19.0,312.0,305.24,238.67
2016,10,25,12,30,53.0,277.0,1.5,19.0,311.0,299.34,234.15
2016,10,25,12,45,194.5,271.0,1.5,19.0,391.5,402.44,315.89
2016,10,25,13,0,336.0,265.0,1.5,19.0,472.0,490.27,382.53
2016,10,25,13,15,601.5,169.5,1.5,19.0,523.5,559.8,435.69
2016,10,25,13,30,867.0,74.0,1.5,19.0,575.0,579.93,450.29
2016,10,25,13,45,855.0,73.5,1.5,19.0,546.5,524.79,405.97
2016,10,25,14,0,843.0,73.0,1.5,19.0,518.0,468.99,360.29
2016,10,25,14,15,827.5,71.0,1.45,19.0,484.0,409.92,310.49
2016,10,25,14,30,812.0,69.0,1.4,19.0,450.0,350.2,258.78
2016,10,25,14,45,790.0,66.5,1.4,19.0,410.0,289.03,205.15
2016,10,25,15,0,768.0,64.0,1.4,19.0,370.0,229.6,152.85
2016,10,25,15,15,736.5,60.5,1.3,18.5,326.5,169.8,102.84
2016,10,25,15,30,705.0,57.0,1.2,18.0,283.0,113.52,61.47
2016,10,25,15,45,659.5,52.5,1.2,17.5,237.0,59.78,34.82
2016,10,25,16,0,614.0,48.0,1.2,17.0,191.0,41.79,31.36
2016,10,25,16,15,538.0,41.5,1.1,16.0,145.5,33.51,23.93
2016,10,25,16,30,462.0,35.0,1.0,15.0,100.0,28.61,19.26
2016,10,25,16,45,331.0,25.5,0.95,14.5,62.0,20.96,11.22
2016,10,25,17,0,200.0,16.0,0.9,14.0,24.0,13.66,0.0
2016,10,25,17,15,100.0,8.0,0.85,13.5,12.0,6.83,0.0
2016,10,25,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,45,218.0,13.0,0.8,11.5,34.5,184.08,0.0
2016,10,26,7,0,436.0,26.0,0.7,12.0,69.0,379.78,293.13
2016,10,26,7,15,529.0,33.0,0.7,12.5,114.5,477.39,383.44
2016,10,26,7,30,622.0,40.0,0.7,13.0,160.0,580.82,466.08
2016,10,26,7,45,676.5,44.5,0.75,13.5,207.5,653.8,521.85
2016,10,26,8,0,731.0,49.0,0.8,14.0,255.0,727.88,575.5
2016,10,26,8,15,766.0,52.5,0.8,14.5,301.5,783.66,612.86
2016,10,26,8,30,801.0,56.0,0.8,15.0,348.0,838.29,647.92
2016,10,26,8,45,825.0,58.5,0.85,16.0,390.5,869.3,665.32
2016,10,26,9,0,849.0,61.0,0.9,17.0,433.0,907.79,687.53
2016,10,26,9,15,866.5,62.5,0.95,17.5,470.5,935.86,703.55
2016,10,26,9,30,884.0,64.0,1.0,18.0,508.0,960.74,717.47
2016,10,26,9,45,893.0,67.0,1.1,18.5,539.5,975.84,725.94
2016,10,26,10,0,902.0,70.0,1.2,19.0,571.0,987.13,732.12
2016,10,26,10,15,911.5,71.0,1.2,19.0,596.0,992.37,734.15
2016,10,26,10,30,921.0,72.0,1.2,19.0,621.0,993.66,733.88
2016,10,26,10,45,924.5,74.0,1.3,19.5,638.5,986.4,728.67
2016,10,26,11,0,928.0,76.0,1.4,20.0,656.0,975.16,721.07
2016,10,26,11,15,932.0,76.5,1.45,20.0,666.5,958.6,710.7
2016,10,26,11,30,936.0,77.0,1.5,20.0,677.0,938.16,697.91
2016,10,26,11,45,934.5,78.0,1.55,20.5,679.0,909.69,678.56
2016,10,26,12,0,933.0,79.0,1.6,21.0,681.0,877.78,656.99
2016,10,26,12,15,932.0,79.0,1.6,21.0,674.5,841.85,633.34
2016,10,26,12,30,931.0,79.0,1.6,21.0,668.0,802.77,607.45
2016,10,26,12,45,926.5,78.5,1.6,21.0,654.0,757.66,577.21
2016,10,26,13,0,922.0,78.0,1.6,21.0,640.0,710.07,543.8
2016,10,26,13,15,914.5,77.0,1.6,20.5,618.0,657.83,506.03
2016,10,26,13,30,907.0,76.0,1.6,20.0,596.0,603.86,465.71
2016,10,26,13,45,896.5,74.5,1.6,20.0,566.5,546.37,420.47
2016,10,26,14,0,886.0,73.0,1.6,20.0,537.0,487.99,373.01
2016,10,26,14,15,870.0,71.0,1.55,19.5,501.5,426.28,321.89
2016,10,26,14,30,854.0,69.0,1.5,19.0,466.0,364.88,269.3
2016,10,26,14,45,833.0,66.5,1.45,19.0,425.0,300.55,212.87
2016,10,26,15,0,812.0,64.0,1.4,19.0,384.0,238.72,158.37
2016,10,26,15,15,780.0,60.5,1.3,18.5,338.5,176.13,106.08
2016,10,26,15,30,748.0,57.0,1.2,18.0,293.0,117.08,62.8
2016,10,26,15,45,702.5,52.5,1.15,17.5,245.5,60.64,35.12
2016,10,26,16,0,657.0,48.0,1.1,17.0,198.0,42.16,31.66
2016,10,26,16,15,579.5,41.5,1.0,16.0,150.5,36.78,26.78
2016,10,26,16,30,502.0,35.0,0.9,15.0,103.0,31.44,21.65
2016,10,26,16,45,361.0,25.0,0.85,14.5,63.0,20.68,10.63
2016,10,26,17,0,220.0,15.0,0.8,14.0,23.0,12.8,0.0
2016,10,26,17,15,110.0,7.5,0.85,13.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,9.5,0.95,12.0,9.5,7.82,0.0
2016,10,27,7,0,0.0,19.0,1.0,13.0,19.0,15.67,6.71
2016,10,27,7,15,0.0,32.0,1.0,13.5,32.0,26.45,16.6
2016,10,27,7,30,0.0,45.0,1.0,14.0,45.0,38.27,26.99
2016,10,27,7,45,0.0,58.5,1.05,14.5,58.5,50.92,37.95
2016,10,27,8,0,0.0,72.0,1.1,15.0,72.0,63.43,48.6
2016,10,27,8,15,0.0,85.5,1.1,15.5,85.5,75.86,58.99
2016,10,27,8,30,0.0,99.0,1.1,16.0,99.0,88.26,69.15
2016,10,27,8,45,0.0,89.0,1.15,16.5,89.0,76.04,58.62
2016,10,27,9,0,0.0,79.0,1.2,17.0,79.0,65.6,49.66
2016,10,27,9,15,1.0,118.0,1.15,17.0,118.5,103.99,81.43
2016,10,27,9,30,2.0,157.0,1.1,17.0,158.0,143.93,113.82
2016,10,27,9,45,1.0,139.5,1.1,17.5,140.0,123.38,96.51
2016,10,27,10,0,0.0,122.0,1.1,18.0,122.0,104.56,80.83
2016,10,27,10,15,0.0,92.0,1.15,18.0,92.0,76.6,57.88
2016,10,27,10,30,0.0,62.0,1.2,18.0,62.0,51.46,37.15
2016,10,27,10,45,16.0,156.0,1.25,18.5,166.0,150.66,118.42
2016,10,27,11,0,32.0,250.0,1.3,19.0,270.0,277.5,217.9
2016,10,27,11,15,22.0,233.5,1.45,18.5,248.0,229.67,180.18
2016,10,27,11,30,12.0,217.0,1.6,18.0,226.0,202.64,159.05
2016,10,27,11,45,12.5,217.0,1.75,18.0,226.0,201.75,158.49
2016,10,27,12,0,13.0,217.0,1.9,18.0,226.0,200.86,157.87
2016,10,27,12,15,6.5,155.5,1.9,17.5,160.0,137.71,107.49
2016,10,27,12,30,0.0,94.0,1.9,17.0,94.0,78.26,59.22
2016,10,27,12,45,0.5,130.5,1.95,17.0,131.0,110.23,85.54
2016,10,27,13,0,1.0,167.0,2.0,17.0,168.0,142.48,111.8
2016,10,27,13,15,2.5,171.0,1.9,17.0,173.0,146.49,115.12
2016,10,27,13,30,4.0,175.0,1.8,17.0,178.0,150.24,118.31
2016,10,27,13,45,2.0,166.0,1.7,17.0,168.0,140.64,110.66
2016,10,27,14,0,0.0,157.0,1.6,17.0,158.0,131.36,103.31
2016,10,27,14,15,0.0,148.5,1.5,16.5,149.0,123.61,97.4
2016,10,27,14,30,0.0,140.0,1.4,16.0,140.0,115.9,91.48
2016,10,27,14,45,4.5,139.0,1.35,16.0,141.0,115.51,91.26
2016,10,27,15,0,9.0,138.0,1.3,16.0,142.0,114.18,90.16
2016,10,27,15,15,5.0,122.5,1.2,16.0,124.5,99.49,78.25
2016,10,27,15,30,1.0,107.0,1.1,16.0,107.0,85.45,66.8
2016,10,27,15,45,0.5,89.0,1.0,16.0,89.0,70.42,54.19
2016,10,27,16,0,0.0,71.0,0.9,16.0,71.0,56.4,44.31
2016,10,27,16,15,0.0,53.0,0.8,15.5,53.0,42.58,31.88
2016,10,27,16,30,0.0,35.0,0.7,15.0,35.0,28.59,19.12
2016,10,27,16,45,0.0,21.0,0.65,15.0,21.0,17.35,7.61
2016,10,27,17,0,0.0,7.0,0.6,15.0,7.0,5.97,0.0
2016,10,27,17,15,0.0,3.5,0.6,14.5,3.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,5.0,1.1,13.0,5.0,4.27,0.0
2016,10,28,7,0,0.0,10.0,1.2,13.0,10.0,8.21,0.73
2016,10,28,7,15,0.0,17.5,1.2,13.0,17.5,14.4,6.47
2016,10,28,7,30,0.0,25.0,1.2,13.0,25.0,20.6,12.0
2016,10,28,7,45,0.0,33.0,1.25,13.5,33.0,27.23,17.82
2016,10,28,8,0,0.0,41.0,1.3,14.0,41.0,33.87,23.55
2016,10,28,8,15,0.0,49.0,1.25,14.0,49.0,40.52,29.26
2016,10,28,8,30,0.0,57.0,1.2,14.0,57.0,47.19,34.9
2016,10,28,8,45,186.0,108.5,1.2,14.5,188.5,317.52,264.97
2016,10,28,9,0,372.0,160.0,1.2,15.0,320.0,563.59,455.89
2016,10,28,9,15,233.5,188.5,1.2,15.0,292.0,467.78,376.23
2016,10,28,9,30,95.0,217.0,1.2,15.0,264.0,325.5,262.06
2016,10,28,9,45,56.5,209.0,1.3,15.5,237.5,272.53,219.04
2016,10,28,10,0,18.0,201.0,1.4,16.0,211.0,202.68,161.5
2016,10,28,10,15,9.0,172.5,1.45,16.0,177.5,162.25,128.62
2016,10,28,10,30,0.0,144.0,1.5,16.0,144.0,124.57,97.57
2016,10,28,10,45,15.0,194.5,1.55,16.5,203.5,187.49,148.8
2016,10,28,11,0,30.0,245.0,1.6,17.0,263.0,270.39,214.21
2016,10,28,11,15,32.0,251.0,1.6,17.0,271.0,275.46,217.68
2016,10,28,11,30,34.0,257.0,1.6,17.0,279.0,280.29,221.34
2016,10,28,11,45,139.0,276.5,1.65,17.5,365.0,405.6,320.39
2016,10,28,12,0,244.0,296.0,1.7,18.0,451.0,505.49,396.16
2016,10,28,12,15,149.0,283.5,1.65,17.5,378.0,403.45,317.16
2016,10,28,12,30,54.0,271.0,1.6,17.0,305.0,295.0,232.54
2016,10,28,12,45,27.5,219.0,1.6,17.0,236.5,219.49,173.34
2016,10,28,13,0,1.0,167.0,1.6,17.0,168.0,142.55,111.55
2016,10,28,13,15,60.0,213.0,1.55,17.0,247.0,227.75,181.16
2016,10,28,13,30,119.0,259.0,1.5,17.0,326.0,307.67,243.97
2016,10,28,13,45,60.5,211.0,1.45,17.0,245.0,216.01,170.98
2016,10,28,14,0,2.0,163.0,1.4,17.0,164.0,137.44,108.06
2016,10,28,14,15,1.0,117.0,1.3,17.0,117.5,97.7,75.92
2016,10,28,14,30,0.0,71.0,1.2,17.0,71.0,58.89,43.94
2016,10,28,14,45,0.0,64.5,1.2,17.0,64.5,53.45,39.55
2016,10,28,15,0,0.0,58.0,1.2,17.0,58.0,48.02,35.09
2016,10,28,15,15,0.0,51.0,1.15,16.5,51.0,42.19,30.31
2016,10,28,15,30,0.0,44.0,1.1,16.0,44.0,36.36,25.46
2016,10,28,15,45,0.0,36.5,1.05,16.0,36.5,30.13,20.14
2016,10,28,16,0,0.0,29.0,1.0,16.0,29.0,23.91,15.64
2016,10,28,16,15,0.0,21.5,0.9,15.0,21.5,17.7,10.03
2016,10,28,16,30,0.0,14.0,0.8,14.0,14.0,11.51,4.35
2016,10,28,16,45,0.0,8.0,0.75,13.5,8.0,6.57,0.0
2016,10,28,17,0,0.0,2.0,0.7,13.0,2.0,1.71,0.0
2016,10,28,17,15,0.0,1.0,0.75,12.5,1.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,45,161.5,14.0,0.95,12.5,28.0,119.32,0.0
2016,10,29,7,0,323.0,28.0,1.0,13.0,56.0,310.57,230.44
2016,10,29,7,15,427.0,37.0,1.05,13.0,99.0,412.75,333.61
2016,10,29,7,30,531.0,46.0,1.1,13.0,142.0,522.47,424.75
2016,10,29,7,45,597.0,51.0,1.15,13.5,189.0,601.45,487.03
2016,10,29,8,0,663.0,56.0,1.2,14.0,236.0,676.17,543.03
2016,10,29,8,15,331.5,72.5,1.2,14.0,162.5,417.13,344.66
2016,10,29,8,30,0.0,89.0,1.2,14.0,89.0,77.85,60.38
2016,10,29,8,45,0.0,54.0,1.3,14.5,54.0,44.69,32.59
2016,10,29,9,0,0.0,19.0,1.4,15.0,19.0,15.67,7.76
2016,10,29,9,15,0.0,64.0,1.4,15.5,64.0,53.04,39.38
2016,10,29,9,30,0.0,109.0,1.4,16.0,109.0,93.4,72.82
2016,10,29,9,45,0.0,89.0,1.45,16.5,89.0,74.14,56.5
2016,10,29,10,0,0.0,69.0,1.5,17.0,69.0,57.26,42.3
2016,10,29,10,15,8.5,141.0,1.5,17.0,146.0,130.69,103.01
2016,10,29,10,30,17.0,213.0,1.5,17.0,223.0,210.3,166.98
2016,10,29,10,45,18.5,220.5,1.5,17.0,231.5,217.53,172.26
2016,10,29,11,0,20.0,228.0,1.5,17.0,240.0,224.69,177.76
2016,10,29,11,15,117.0,261.5,1.45,17.0,335.0,384.29,304.68
2016,10,29,11,30,214.0,295.0,1.4,17.0,430.0,501.6,393.68
2016,10,29,11,45,315.5,275.0,1.4,17.5,474.0,573.97,447.2
2016,10,29,12,0,417.0,255.0,1.4,18.0,518.0,621.66,482.1
2016,10,29,12,15,667.5,166.5,1.35,18.0,582.5,732.88,564.7
2016,10,29,12,30,918.0,78.0,1.3,18.0,647.0,788.29,602.9
2016,10,29,12,45,913.0,77.5,1.3,18.0,632.5,743.53,571.6
2016,10,29,13,0,908.0,77.0,1.3,18.0,618.0,696.39,538.08
2016,10,29,13,15,900.0,76.0,1.25,18.0,596.0,644.71,499.05
2016,10,29,13,30,892.0,75.0,1.2,18.0,574.0,591.4,457.78
2016,10,29,13,45,880.5,73.5,1.2,18.0,545.0,534.41,412.88
2016,10,29,14,0,869.0,72.0,1.2,18.0,516.0,476.68,365.86
2016,10,29,14,15,853.0,70.0,1.2,18.0,481.0,416.2,315.15
2016,10,29,14,30,837.0,68.0,1.2,18.0,446.0,355.22,262.47
2016,10,29,14,45,813.0,65.5,1.2,18.0,405.0,292.28,207.33
2016,10,29,15,0,789.0,63.0,1.2,18.0,364.0,231.3,153.71
2016,10,29,15,15,755.5,60.0,1.15,17.5,319.5,170.65,103.08
2016,10,29,15,30,722.0,57.0,1.1,17.0,275.0,113.72,61.53
2016,10,29,15,45,669.5,52.5,1.05,16.5,228.0,59.03,34.95
2016,10,29,16,0,617.0,48.0,1.0,16.0,181.0,42.14,31.72
2016,10,29,16,15,533.5,41.0,0.95,15.0,135.0,33.37,23.78
2016,10,29,16,30,450.0,34.0,0.9,14.0,89.0,28.04,18.58
2016,10,29,16,45,294.5,23.0,0.85,13.5,52.5,19.0,7.75
2016,10,29,17,0,139.0,12.0,0.8,13.0,16.0,10.24,0.0
2016,10,29,17,15,69.5,6.0,0.8,12.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,7.5,2.0,12.0,7.5,6.4,0.0
2016,10,30,7,0,0.0,15.0,2.1,12.0,15.0,12.35,3.58
2016,10,30,7,15,0.0,27.5,2.2,12.0,27.5,22.71,13.41
2016,10,30,7,30,0.0,40.0,2.3,12.0,40.0,33.09,22.68
2016,10,30,7,45,0.0,53.0,2.4,12.5,53.0,45.31,33.38
2016,10,30,8,0,0.0,66.0,2.5,13.0,66.0,57.38,43.8
2016,10,30,8,15,0.0,79.5,2.55,13.5,79.5,69.92,54.44
2016,10,30,8,30,0.0,93.0,2.6,14.0,93.0,82.41,64.85
2016,10,30,8,45,0.0,69.0,2.65,14.5,69.0,57.2,43.23
2016,10,30,9,0,0.0,45.0,2.7,15.0,45.0,37.21,26.1
2016,10,30,9,15,0.0,32.0,2.75,15.0,32.0,26.44,16.88
2016,10,30,9,30,0.0,19.0,2.8,15.0,19.0,15.69,7.7
2016,10,30,9,45,0.0,21.0,2.85,15.5,21.0,17.35,9.06
2016,10,30,10,0,0.0,23.0,2.9,16.0,23.0,19.01,10.41
2016,10,30,10,15,10.5,120.5,2.85,16.0,127.0,113.11,89.3
