Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,10,30,21.0,218.0,2.8,16.0,231.0,219.73,176.07
2016,10,30,10,45,10.5,123.0,2.8,16.0,129.5,114.58,89.97
2016,10,30,11,0,0.0,28.0,2.8,16.0,28.0,23.19,13.8
2016,10,30,11,15,0.0,21.0,2.75,16.0,21.0,17.38,8.95
2016,10,30,11,30,0.0,14.0,2.7,16.0,14.0,11.58,4.07
2016,10,30,11,45,0.0,24.0,2.65,16.5,24.0,19.88,11.0
2016,10,30,12,0,0.0,34.0,2.6,17.0,34.0,28.18,17.89
2016,10,30,12,15,0.0,31.0,2.55,17.0,31.0,25.68,15.82
2016,10,30,12,30,0.0,28.0,2.5,17.0,28.0,23.19,13.75
2016,10,30,12,45,0.0,27.0,2.45,17.0,27.0,22.35,13.07
2016,10,30,13,0,0.0,26.0,2.4,17.0,26.0,21.52,12.39
2016,10,30,13,15,0.0,56.0,2.3,17.0,56.0,46.44,33.23
2016,10,30,13,30,0.0,86.0,2.2,17.0,86.0,71.48,54.07
2016,10,30,13,45,0.0,62.5,2.15,17.0,62.5,51.83,37.82
2016,10,30,14,0,0.0,39.0,2.1,17.0,39.0,32.27,21.53
2016,10,30,14,15,0.0,67.5,2.05,16.5,67.5,55.97,41.58
2016,10,30,14,30,0.0,96.0,2.0,16.0,96.0,79.65,61.61
2016,10,30,14,45,0.0,69.5,1.95,16.0,69.5,57.62,43.24
2016,10,30,15,0,0.0,43.0,1.9,16.0,43.0,35.54,24.66
2016,10,30,15,15,0.0,37.5,1.8,15.5,37.5,30.96,20.88
2016,10,30,15,30,0.0,32.0,1.7,15.0,32.0,26.4,17.04
2016,10,30,15,45,0.0,26.0,1.65,15.0,26.0,21.42,12.75
2016,10,30,16,0,0.0,20.0,1.6,15.0,20.0,16.46,9.04
2016,10,30,16,15,0.0,15.0,1.45,14.0,15.0,12.33,5.27
2016,10,30,16,30,0.0,10.0,1.3,13.0,10.0,8.21,1.45
2016,10,30,16,45,0.0,5.5,1.2,12.5,5.5,4.51,0.0
2016,10,30,17,0,0.0,1.0,1.1,12.0,1.0,0.85,0.0
2016,10,30,17,15,0.0,0.5,1.1,12.0,0.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,6,45,154.5,13.5,0.9,9.5,26.0,113.99,0.0
2016,10,31,7,0,309.0,27.0,0.9,10.0,52.0,294.63,209.54
2016,10,31,7,15,420.0,36.0,0.8,10.5,95.0,405.64,328.49
2016,10,31,7,30,531.0,45.0,0.7,11.0,138.0,520.23,422.45
2016,10,31,7,45,599.0,50.5,0.65,11.5,185.0,601.34,485.31
2016,10,31,8,0,667.0,56.0,0.6,12.0,232.0,677.89,541.13
2016,10,31,8,15,708.5,60.5,0.55,12.0,277.5,739.01,583.74
2016,10,31,8,30,750.0,65.0,0.5,12.0,323.0,799.29,623.84
2016,10,31,8,45,783.0,66.5,0.5,12.5,366.0,846.41,653.07
2016,10,31,9,0,816.0,68.0,0.5,13.0,409.0,891.35,680.05
2016,10,31,9,15,835.5,70.5,0.5,13.5,447.0,922.15,696.98
2016,10,31,9,30,855.0,73.0,0.5,14.0,485.0,949.78,711.76
2016,10,31,9,45,864.0,76.0,0.5,14.5,515.5,953.5,710.91
2016,10,31,10,0,873.0,79.0,0.5,15.0,546.0,964.38,715.24
2016,10,31,10,15,626.0,156.5,0.5,15.0,499.0,829.29,625.06
2016,10,31,10,30,379.0,234.0,0.5,15.0,452.0,643.43,494.25
2016,10,31,10,45,284.5,258.5,0.55,15.5,425.0,573.63,443.45
2016,10,31,11,0,190.0,283.0,0.6,16.0,398.0,484.84,376.59
2016,10,31,11,15,352.0,249.0,0.65,16.0,466.0,604.4,468.31
2016,10,31,11,30,514.0,215.0,0.7,16.0,534.0,716.64,549.19
2016,10,31,11,45,267.0,223.0,0.75,16.0,389.0,475.17,371.06
2016,10,31,12,0,20.0,231.0,0.8,16.0,244.0,220.89,173.08
2016,10,31,12,15,10.0,195.0,0.85,16.0,201.5,177.1,139.45
2016,10,31,12,30,0.0,159.0,0.9,16.0,159.0,135.64,106.12
2016,10,31,12,45,137.5,211.0,1.0,16.0,291.5,302.46,242.16
2016,10,31,13,0,275.0,263.0,1.1,16.0,424.0,447.43,353.55
2016,10,31,13,15,137.5,156.5,1.15,16.0,237.0,231.82,185.07
2016,10,31,13,30,0.0,50.0,1.2,16.0,50.0,41.43,29.09
2016,10,31,13,45,58.5,137.0,1.3,16.0,166.5,148.84,118.53
2016,10,31,14,0,117.0,224.0,1.4,16.0,283.0,254.25,202.57
2016,10,31,14,15,242.5,195.5,1.45,15.5,306.5,273.89,216.24
2016,10,31,14,30,368.0,167.0,1.5,15.0,330.0,273.05,211.62
2016,10,31,14,45,568.0,117.5,1.55,15.0,342.0,267.57,198.2
2016,10,31,15,0,768.0,68.0,1.6,15.0,354.0,230.57,156.14
2016,10,31,15,15,732.0,64.0,1.6,14.5,309.5,170.03,105.06
2016,10,31,15,30,696.0,60.0,1.6,14.0,265.0,113.62,63.42
2016,10,31,15,45,638.0,55.0,1.6,14.0,218.0,56.52,33.86
2016,10,31,16,0,580.0,50.0,1.6,14.0,171.0,40.26,30.27
2016,10,31,16,15,489.0,42.5,1.5,13.0,126.0,34.58,24.97
2016,10,31,16,30,398.0,35.0,1.4,12.0,81.0,28.93,19.31
2016,10,31,16,45,236.5,23.0,1.3,11.5,46.5,19.07,5.93
2016,10,31,17,0,75.0,11.0,1.2,11.0,12.0,9.39,0.0
2016,10,31,17,15,37.5,5.5,1.2,11.0,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,45,135.0,13.5,1.1,9.5,24.0,100.94,0.0
2016,11,1,7,0,270.0,27.0,1.1,10.0,48.0,264.33,180.96
2016,11,1,7,15,385.5,37.0,1.1,10.5,90.0,380.46,309.34
2016,11,1,7,30,501.0,47.0,1.1,11.0,132.0,498.49,408.31
2016,11,1,7,45,574.5,52.5,1.15,11.5,179.0,583.34,476.36
2016,11,1,8,0,648.0,58.0,1.2,12.0,226.0,670.76,542.92
2016,11,1,8,15,691.0,62.0,1.15,12.0,271.5,724.4,581.49
2016,11,1,8,30,734.0,66.0,1.1,12.0,317.0,784.99,623.52
2016,11,1,8,45,769.0,68.0,1.1,12.5,360.0,834.31,655.41
2016,11,1,9,0,804.0,70.0,1.1,13.0,403.0,881.56,684.95
2016,11,1,9,15,824.0,72.5,1.1,13.0,440.5,912.65,704.02
2016,11,1,9,30,844.0,75.0,1.1,13.0,478.0,940.62,720.96
2016,11,1,9,45,534.5,156.0,1.1,13.5,417.0,738.07,577.69
2016,11,1,10,0,225.0,237.0,1.1,14.0,356.0,490.16,389.65
2016,11,1,10,15,562.0,158.0,1.1,14.0,474.0,758.93,594.94
2016,11,1,10,30,899.0,79.0,1.1,14.0,592.0,973.58,737.47
2016,11,1,10,45,583.0,175.0,1.1,14.5,511.5,780.73,601.52
2016,11,1,11,0,267.0,271.0,1.1,15.0,431.0,562.44,438.82
2016,11,1,11,15,593.0,176.0,1.1,15.0,538.5,770.1,597.02
2016,11,1,11,30,919.0,81.0,1.1,15.0,646.0,920.12,696.73
2016,11,1,11,45,918.5,81.5,1.15,15.5,647.5,892.49,675.54
2016,11,1,12,0,918.0,82.0,1.2,16.0,649.0,861.48,654.52
2016,11,1,12,15,916.0,81.5,1.2,16.0,642.5,824.89,630.14
2016,11,1,12,30,914.0,81.0,1.2,16.0,636.0,785.33,603.63
2016,11,1,12,45,905.5,82.0,1.25,16.0,621.0,739.99,573.42
2016,11,1,13,0,897.0,83.0,1.3,16.0,606.0,692.54,539.52
2016,11,1,13,15,888.5,82.0,1.3,16.0,584.0,641.15,500.78
2016,11,1,13,30,880.0,81.0,1.3,16.0,562.0,588.22,459.74
2016,11,1,13,45,868.5,79.0,1.3,16.0,533.0,533.24,415.81
2016,11,1,14,0,857.0,77.0,1.3,16.0,504.0,474.94,367.91
2016,11,1,14,15,839.5,75.0,1.3,15.5,468.5,413.87,316.89
2016,11,1,14,30,822.0,73.0,1.3,15.0,433.0,353.38,264.58
2016,11,1,14,45,796.5,70.0,1.3,15.0,392.5,290.61,209.01
2016,11,1,15,0,771.0,67.0,1.3,15.0,352.0,230.01,155.23
2016,11,1,15,15,734.5,63.5,1.3,14.5,307.0,169.76,104.61
2016,11,1,15,30,698.0,60.0,1.3,14.0,262.0,113.66,63.38
2016,11,1,15,45,639.5,55.0,1.3,14.0,215.5,56.5,33.9
2016,11,1,16,0,581.0,50.0,1.3,14.0,169.0,40.35,30.33
2016,11,1,16,15,489.0,42.0,1.3,13.0,124.0,34.24,24.64
2016,11,1,16,30,397.0,34.0,1.3,12.0,79.0,28.14,18.52
2016,11,1,16,45,198.5,17.0,1.3,11.5,39.5,13.74,1.71
2016,11,1,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,45,148.0,12.5,1.25,6.5,23.5,108.56,0.0
2016,11,2,7,0,296.0,25.0,1.3,7.0,47.0,278.78,183.4
2016,11,2,7,15,411.0,35.0,1.35,7.5,89.5,396.98,325.38
2016,11,2,7,30,526.0,45.0,1.4,8.0,132.0,515.2,426.78
2016,11,2,7,45,592.0,51.0,1.45,9.0,179.0,595.1,491.42
2016,11,2,8,0,658.0,57.0,1.5,10.0,226.0,677.19,554.13
2016,11,2,8,15,701.0,61.5,1.45,10.5,271.5,731.65,593.13
2016,11,2,8,30,744.0,66.0,1.4,11.0,317.0,793.03,635.34
2016,11,2,8,45,776.0,69.0,1.4,11.5,360.0,841.03,666.74
2016,11,2,9,0,808.0,72.0,1.4,12.0,403.0,886.85,695.75
2016,11,2,9,15,828.5,74.0,1.3,12.5,440.5,917.79,712.23
2016,11,2,9,30,849.0,76.0,1.2,13.0,478.0,945.57,726.2
2016,11,2,9,45,874.5,74.5,1.1,14.0,512.0,959.28,729.06
2016,11,2,10,0,900.0,73.0,1.0,15.0,546.0,980.27,736.76
2016,11,2,10,15,909.0,74.0,0.9,15.5,570.5,984.8,734.8
2016,11,2,10,30,918.0,75.0,0.8,16.0,595.0,985.43,730.62
2016,11,2,10,45,924.5,75.5,0.75,16.5,612.5,979.09,723.23
2016,11,2,11,0,931.0,76.0,0.7,17.0,630.0,968.79,713.61
2016,11,2,11,15,934.0,76.5,0.65,17.0,639.5,951.33,700.97
2016,11,2,11,30,937.0,77.0,0.6,17.0,649.0,930.07,686.15
2016,11,2,11,45,937.5,77.0,0.6,17.5,650.5,902.32,667.09
2016,11,2,12,0,938.0,77.0,0.6,18.0,652.0,871.09,645.92
2016,11,2,12,15,935.5,76.5,0.6,18.0,645.5,833.54,621.79
2016,11,2,12,30,933.0,76.0,0.6,18.0,639.0,793.0,595.58
2016,11,2,12,45,930.5,74.5,0.65,18.5,624.5,748.54,566.21
2016,11,2,13,0,928.0,73.0,0.7,19.0,610.0,701.48,533.3
2016,11,2,13,15,920.0,72.0,0.7,19.0,588.0,649.18,495.16
2016,11,2,13,30,912.0,71.0,0.7,19.0,566.0,595.21,454.65
2016,11,2,13,45,899.5,70.0,0.75,19.0,536.5,537.52,410.45
2016,11,2,14,0,887.0,69.0,0.8,19.0,507.0,479.16,363.97
2016,11,2,14,15,870.5,67.0,0.8,18.5,471.5,417.81,313.77
2016,11,2,14,30,854.0,65.0,0.8,18.0,436.0,356.83,262.01
2016,11,2,14,45,829.0,62.5,0.85,18.0,395.0,292.26,206.04
2016,11,2,15,0,804.0,60.0,0.9,18.0,354.0,230.46,152.08
2016,11,2,15,15,769.5,57.0,0.95,17.5,309.0,169.1,101.16
2016,11,2,15,30,735.0,54.0,1.0,17.0,264.0,111.56,59.41
2016,11,2,15,45,680.5,49.0,1.05,16.5,217.0,55.9,32.54
2016,11,2,16,0,626.0,44.0,1.1,16.0,170.0,38.93,28.8
2016,11,2,16,15,537.0,37.0,1.1,15.0,124.5,33.0,23.3
2016,11,2,16,30,448.0,30.0,1.1,14.0,79.0,27.11,17.35
2016,11,2,16,45,224.0,15.0,1.1,13.0,39.5,12.12,0.0
2016,11,2,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,6,45,165.5,11.5,1.35,8.5,23.0,119.12,0.0
2016,11,3,7,0,331.0,23.0,1.4,9.0,46.0,299.31,181.9
2016,11,3,7,15,445.5,31.5,1.4,9.5,89.0,418.14,338.25
2016,11,3,7,30,560.0,40.0,1.4,10.0,132.0,525.83,431.19
2016,11,3,7,45,625.5,45.5,1.45,11.0,179.0,606.92,496.46
2016,11,3,8,0,691.0,51.0,1.5,12.0,226.0,689.56,559.08
2016,11,3,8,15,733.0,55.5,1.4,12.5,272.0,751.33,602.56
2016,11,3,8,30,775.0,60.0,1.3,13.0,318.0,812.31,643.14
2016,11,3,8,45,804.0,62.5,1.25,14.0,360.5,857.24,669.9
2016,11,3,9,0,833.0,65.0,1.2,15.0,403.0,899.87,694.08
2016,11,3,9,15,852.5,67.0,1.1,15.5,440.5,930.06,709.44
2016,11,3,9,30,872.0,69.0,1.0,16.0,478.0,946.36,715.2
2016,11,3,9,45,889.0,69.5,0.9,16.5,510.5,965.37,722.73
2016,11,3,10,0,906.0,70.0,0.8,17.0,543.0,980.8,727.68
2016,11,3,10,15,915.0,71.5,0.75,17.5,567.5,986.02,727.15
2016,11,3,10,30,924.0,73.0,0.7,18.0,592.0,987.3,724.39
2016,11,3,10,45,930.0,73.5,0.65,19.0,609.5,980.46,715.35
2016,11,3,11,0,936.0,74.0,0.6,20.0,627.0,969.66,704.15
2016,11,3,11,15,939.0,74.5,0.55,20.0,636.5,952.16,691.66
2016,11,3,11,30,942.0,75.0,0.5,20.0,646.0,930.85,677.02
2016,11,3,11,45,941.0,75.5,0.45,20.5,647.0,902.35,656.73
2016,11,3,12,0,940.0,76.0,0.4,21.0,648.0,870.43,634.49
2016,11,3,12,15,937.5,76.0,0.4,21.0,641.5,833.45,611.23
2016,11,3,12,30,935.0,76.0,0.4,21.0,635.0,793.47,585.91
2016,11,3,12,45,929.0,75.5,0.4,21.5,620.5,747.61,555.4
2016,11,3,13,0,923.0,75.0,0.4,22.0,606.0,699.44,521.64
2016,11,3,13,15,915.0,74.0,0.4,22.0,583.5,647.41,484.58
2016,11,3,13,30,907.0,73.0,0.4,22.0,561.0,593.72,445.17
2016,11,3,13,45,893.5,72.0,0.4,22.0,531.5,535.83,401.38
2016,11,3,14,0,880.0,71.0,0.4,22.0,502.0,477.37,355.59
2016,11,3,14,15,863.0,69.0,0.45,21.5,466.5,416.26,307.12
2016,11,3,14,30,846.0,67.0,0.5,21.0,431.0,354.94,256.5
2016,11,3,14,45,659.0,89.0,0.55,21.0,356.5,267.3,188.67
2016,11,3,15,0,472.0,111.0,0.6,21.0,282.0,197.97,137.01
2016,11,3,15,15,597.5,83.0,0.65,20.5,271.0,162.68,102.11
2016,11,3,15,30,723.0,55.0,0.7,20.0,260.0,111.31,58.92
2016,11,3,15,45,667.5,50.0,0.75,19.5,213.0,56.46,32.78
2016,11,3,16,0,612.0,45.0,0.8,19.0,166.0,39.82,29.17
2016,11,3,16,15,519.5,37.5,0.85,18.0,120.5,30.72,20.97
2016,11,3,16,30,427.0,30.0,0.9,17.0,75.0,24.87,15.1
2016,11,3,16,45,213.5,15.0,0.95,16.5,37.5,12.14,0.0
2016,11,3,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,118.5,12.0,1.0,10.5,19.5,88.39,0.0
2016,11,4,7,0,237.0,24.0,1.0,11.0,39.0,231.33,125.29
2016,11,4,7,15,337.0,35.5,0.95,11.5,78.0,341.26,273.9
2016,11,4,7,30,437.0,47.0,0.9,12.0,117.0,446.29,364.25
2016,11,4,7,45,504.5,54.5,0.9,12.5,160.5,526.52,429.21
2016,11,4,8,0,572.0,62.0,0.9,13.0,204.0,609.14,492.5
2016,11,4,8,15,629.0,62.5,0.8,13.5,246.5,674.76,538.81
2016,11,4,8,30,686.0,63.0,0.7,14.0,289.0,734.63,578.48
2016,11,4,8,45,748.5,66.5,0.6,15.0,342.5,810.1,625.7
2016,11,4,9,0,811.0,70.0,0.5,16.0,396.0,884.7,669.44
2016,11,4,9,15,831.5,72.5,0.4,16.5,433.5,916.25,684.18
2016,11,4,9,30,852.0,75.0,0.3,17.0,471.0,944.66,697.09
2016,11,4,9,45,866.0,77.0,0.25,17.5,502.5,962.69,704.3
2016,11,4,10,0,880.0,79.0,0.2,18.0,534.0,977.05,709.37
2016,11,4,10,15,582.5,162.0,0.2,18.5,469.0,781.59,580.48
2016,11,4,10,30,285.0,245.0,0.2,19.0,404.0,566.46,428.35
2016,11,4,10,45,598.5,164.0,0.25,19.5,511.0,789.23,589.09
2016,11,4,11,0,912.0,83.0,0.3,20.0,618.0,957.25,693.11
2016,11,4,11,15,915.0,83.5,0.35,20.0,627.5,940.1,680.04
2016,11,4,11,30,918.0,84.0,0.4,20.0,637.0,919.22,667.87
2016,11,4,11,45,917.5,84.5,0.45,20.5,638.0,891.68,650.27
2016,11,4,12,0,917.0,85.0,0.5,21.0,639.0,860.78,630.58
2016,11,4,12,15,914.0,84.5,0.5,21.0,632.0,823.54,606.95
2016,11,4,12,30,911.0,84.0,0.5,21.0,625.0,783.42,581.32
2016,11,4,12,45,906.0,83.0,0.55,21.0,610.5,738.65,553.14
2016,11,4,13,0,901.0,82.0,0.6,21.0,596.0,691.56,521.1
2016,11,4,13,15,892.5,81.0,0.65,21.0,574.0,640.21,484.61
2016,11,4,13,30,884.0,80.0,0.7,21.0,552.0,587.31,445.69
2016,11,4,13,45,871.5,78.0,0.75,21.0,523.0,531.91,403.43
2016,11,4,14,0,859.0,76.0,0.8,21.0,494.0,473.25,357.14
2016,11,4,14,15,841.0,74.0,0.75,20.5,458.5,412.14,307.35
2016,11,4,14,30,823.0,72.0,0.7,20.0,423.0,351.66,256.41
2016,11,4,14,45,798.5,68.5,0.7,20.0,382.5,288.91,202.43
2016,11,4,15,0,774.0,65.0,0.7,20.0,342.0,228.22,150.0
2016,11,4,15,15,737.0,61.0,0.65,19.0,297.5,167.52,100.51
2016,11,4,15,30,700.0,57.0,0.6,18.0,253.0,111.04,60.05
2016,11,4,15,45,645.0,51.5,0.6,17.5,206.5,57.3,34.07
2016,11,4,16,0,590.0,46.0,0.6,17.0,160.0,37.34,27.24
2016,11,4,16,15,495.5,38.0,0.65,16.0,115.5,31.1,21.48
2016,11,4,16,30,401.0,30.0,0.7,15.0,71.0,24.87,15.11
2016,11,4,16,45,200.5,15.0,0.75,14.5,35.5,12.17,0.0
2016,11,4,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,6,45,146.0,11.0,0.95,9.5,20.0,105.53,0.0
2016,11,5,7,0,292.0,22.0,0.9,10.0,40.0,266.15,124.9
2016,11,5,7,15,410.0,31.0,0.8,10.5,81.5,390.42,310.64
2016,11,5,7,30,528.0,40.0,0.7,11.0,123.0,508.64,411.08
2016,11,5,7,45,594.0,46.5,0.65,12.0,168.5,588.5,473.48
2016,11,5,8,0,660.0,53.0,0.6,13.0,214.0,663.58,528.27
2016,11,5,8,15,702.5,57.5,0.6,13.5,259.5,725.0,571.52
2016,11,5,8,30,745.0,62.0,0.6,14.0,305.0,785.62,612.14
2016,11,5,8,45,771.5,65.5,0.6,14.5,346.0,828.94,639.15
2016,11,5,9,0,798.0,69.0,0.6,15.0,387.0,869.96,663.89
2016,11,5,9,15,818.5,71.5,0.6,15.5,424.0,901.31,681.53
2016,11,5,9,30,839.0,74.0,0.6,16.0,461.0,929.57,696.93
2016,11,5,9,45,857.0,74.5,0.65,16.5,493.0,949.39,707.76
2016,11,5,10,0,875.0,75.0,0.7,17.0,525.0,954.89,709.46
2016,11,5,10,15,884.5,76.5,0.7,17.0,549.0,960.59,711.88
2016,11,5,10,30,894.0,78.0,0.7,17.0,573.0,962.49,712.01
2016,11,5,10,45,902.5,77.5,0.75,17.5,590.0,957.03,707.37
2016,11,5,11,0,911.0,77.0,0.8,18.0,607.0,947.71,700.48
2016,11,5,11,15,913.0,77.5,0.8,18.0,616.0,929.82,688.54
2016,11,5,11,30,915.0,78.0,0.8,18.0,625.0,908.27,674.44
2016,11,5,11,45,916.5,77.5,0.85,18.5,626.5,881.52,656.71
2016,11,5,12,0,918.0,77.0,0.9,19.0,628.0,851.33,636.74
2016,11,5,12,15,914.5,76.5,0.95,19.0,621.0,813.87,613.0
2016,11,5,12,30,911.0,76.0,1.0,19.0,614.0,773.58,587.12
2016,11,5,12,45,899.0,78.0,1.05,19.0,598.0,727.41,556.81
2016,11,5,13,0,887.0,80.0,1.1,19.0,582.0,679.41,522.89
2016,11,5,13,15,878.0,78.5,1.1,19.0,560.0,628.02,484.65
2016,11,5,13,30,869.0,77.0,1.1,19.0,538.0,575.19,444.22
2016,11,5,13,45,712.0,110.5,1.1,19.0,474.5,482.82,373.09
2016,11,5,14,0,555.0,144.0,1.1,19.0,411.0,394.64,304.61
2016,11,5,14,15,680.0,107.0,1.05,18.5,410.5,378.56,288.18
2016,11,5,14,30,805.0,70.0,1.0,18.0,410.0,343.42,253.75
2016,11,5,14,45,667.5,84.5,1.0,18.0,348.0,265.37,190.23
2016,11,5,15,0,530.0,99.0,1.0,18.0,286.0,203.56,141.4
2016,11,5,15,15,604.5,77.5,0.95,17.5,264.5,159.08,100.3
2016,11,5,15,30,679.0,56.0,0.9,17.0,243.0,108.35,58.98
2016,11,5,15,45,622.0,51.0,0.85,16.5,198.0,53.03,30.9
2016,11,5,16,0,565.0,46.0,0.8,16.0,153.0,37.27,27.27
2016,11,5,16,15,469.0,38.0,0.75,15.0,109.5,31.06,21.49
2016,11,5,16,30,373.0,30.0,0.7,14.0,66.0,24.87,15.01
2016,11,5,16,45,186.5,15.0,0.7,13.0,33.0,12.19,0.0
2016,11,5,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,6,45,47.5,10.5,0.7,12.0,13.5,40.19,0.0
2016,11,6,7,0,95.0,21.0,0.7,12.0,27.0,123.49,42.84
2016,11,6,7,15,154.5,37.0,0.6,12.0,56.5,207.37,163.79
2016,11,6,7,30,214.0,53.0,0.5,12.0,86.0,277.96,228.04
2016,11,6,7,45,241.0,70.0,0.45,12.5,118.5,309.67,256.42
2016,11,6,8,0,268.0,87.0,0.4,13.0,151.0,359.67,297.25
2016,11,6,8,15,285.5,103.5,0.4,13.5,184.0,400.98,329.42
2016,11,6,8,30,303.0,120.0,0.4,14.0,217.0,441.98,360.09
2016,11,6,8,45,314.5,135.0,0.4,14.5,248.0,474.72,383.36
2016,11,6,9,0,326.0,150.0,0.4,15.0,279.0,506.51,405.31
2016,11,6,9,15,415.0,148.5,0.35,15.5,328.0,610.86,480.46
2016,11,6,9,30,504.0,147.0,0.3,16.0,377.0,695.18,537.37
2016,11,6,9,45,358.5,187.0,0.25,16.5,356.5,581.7,450.5
2016,11,6,10,0,213.0,227.0,0.2,17.0,336.0,467.32,363.24
2016,11,6,10,15,164.0,239.0,0.2,17.0,325.0,429.61,334.64
2016,11,6,10,30,115.0,251.0,0.2,17.0,314.0,371.73,290.11
2016,11,6,10,45,225.0,249.0,0.25,17.5,377.5,486.56,377.69
2016,11,6,11,0,335.0,247.0,0.3,18.0,441.0,597.6,457.03
2016,11,6,11,15,330.0,252.5,0.3,18.0,446.0,588.03,448.11
2016,11,6,11,30,325.0,258.0,0.3,18.0,451.0,577.19,439.94
2016,11,6,11,45,288.0,265.5,0.35,18.5,437.0,540.13,412.3
2016,11,6,12,0,251.0,273.0,0.4,19.0,423.0,487.72,374.02
2016,11,6,12,15,298.0,261.0,0.45,19.0,437.0,513.89,394.43
2016,11,6,12,30,345.0,249.0,0.5,19.0,451.0,519.89,399.5
2016,11,6,12,45,340.0,243.5,0.55,19.0,438.5,491.49,378.88
2016,11,6,13,0,335.0,238.0,0.6,19.0,426.0,462.63,357.91
2016,11,6,13,15,384.0,217.0,0.6,19.0,425.0,451.19,349.7
2016,11,6,13,30,433.0,196.0,0.6,19.0,424.0,444.15,343.72
2016,11,6,13,45,432.0,185.0,0.65,19.5,402.0,405.17,312.87
2016,11,6,14,0,431.0,174.0,0.7,20.0,380.0,365.62,281.03
2016,11,6,14,15,304.5,177.0,0.7,19.5,317.0,282.66,217.28
2016,11,6,14,30,178.0,180.0,0.7,19.0,254.0,216.22,166.57
2016,11,6,14,45,174.5,162.5,0.7,19.0,229.5,186.23,141.82
2016,11,6,15,0,171.0,145.0,0.7,19.0,205.0,156.89,117.29
2016,11,6,15,15,163.5,126.5,0.65,18.5,177.5,126.9,92.88
2016,11,6,15,30,156.0,108.0,0.6,18.0,150.0,98.21,70.63
2016,11,6,15,45,141.0,89.0,0.6,17.5,121.5,70.37,51.69
2016,11,6,16,0,126.0,70.0,0.6,17.0,93.0,53.33,41.11
2016,11,6,16,15,99.0,51.5,0.6,16.0,66.5,39.84,28.91
2016,11,6,16,30,72.0,33.0,0.6,15.0,40.0,25.6,15.32
2016,11,6,16,45,36.0,16.5,0.6,14.5,20.0,13.42,0.0
2016,11,6,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,45,81.5,10.0,0.7,11.5,14.5,62.03,0.0
2016,11,7,7,0,163.0,20.0,0.7,12.0,29.0,168.05,38.75
2016,11,7,7,15,245.0,33.0,0.7,12.5,62.0,267.54,210.26
2016,11,7,7,30,327.0,46.0,0.7,13.0,95.0,354.77,289.65
2016,11,7,7,45,370.5,59.0,0.7,13.5,132.5,416.51,341.54
2016,11,7,8,0,414.0,72.0,0.7,14.0,170.0,480.12,392.15
2016,11,7,8,15,440.5,84.0,0.65,14.5,207.0,528.52,428.29
2016,11,7,8,30,467.0,96.0,0.6,15.0,244.0,576.62,462.51
2016,11,7,8,45,484.0,107.5,0.6,16.0,279.0,614.53,487.48
2016,11,7,9,0,501.0,119.0,0.6,17.0,314.0,650.94,510.56
2016,11,7,9,15,501.0,132.5,0.55,17.5,343.5,671.97,522.36
2016,11,7,9,30,501.0,146.0,0.5,18.0,373.0,690.49,532.29
2016,11,7,9,45,500.0,158.0,0.45,19.0,397.5,703.64,537.24
2016,11,7,10,0,499.0,170.0,0.4,20.0,422.0,714.24,540.14
2016,11,7,10,15,659.5,130.0,0.35,20.5,480.0,825.41,612.21
2016,11,7,10,30,820.0,90.0,0.3,21.0,538.0,915.38,665.5
2016,11,7,10,45,830.5,90.0,0.25,21.5,555.5,912.94,659.4
2016,11,7,11,0,841.0,90.0,0.2,22.0,573.0,906.73,652.7
2016,11,7,11,15,677.5,146.5,0.2,22.0,539.5,810.6,590.91
2016,11,7,11,30,514.0,203.0,0.2,22.0,506.0,700.25,517.17
2016,11,7,11,45,404.5,233.0,0.2,22.0,472.0,603.06,450.33
2016,11,7,12,0,295.0,263.0,0.2,22.0,438.0,529.11,397.28
2016,11,7,12,15,305.0,258.0,0.2,22.0,437.0,516.25,389.07
2016,11,7,12,30,315.0,253.0,0.2,22.0,436.0,501.77,378.87
2016,11,7,12,45,307.0,248.0,0.25,22.5,423.0,472.96,357.82
2016,11,7,13,0,299.0,243.0,0.3,23.0,410.0,444.03,336.59
2016,11,7,13,15,289.5,234.0,0.3,22.5,391.0,410.26,312.42
2016,11,7,13,30,280.0,225.0,0.3,22.0,372.0,376.92,288.09
2016,11,7,13,45,279.5,212.0,0.3,22.0,352.0,344.93,263.75
2016,11,7,14,0,279.0,199.0,0.3,22.0,332.0,312.78,238.67
2016,11,7,14,15,278.5,183.5,0.3,22.0,307.5,278.29,211.2
2016,11,7,14,30,278.0,168.0,0.3,22.0,283.0,243.84,183.11
2016,11,7,14,45,268.0,153.0,0.35,22.0,255.0,207.29,153.23
2016,11,7,15,0,258.0,138.0,0.4,22.0,227.0,172.01,124.19
2016,11,7,15,15,247.0,120.0,0.4,21.0,196.5,135.61,95.16
2016,11,7,15,30,236.0,102.0,0.4,20.0,166.0,100.93,69.1
2016,11,7,15,45,213.0,84.5,0.45,19.5,134.0,68.11,48.37
2016,11,7,16,0,190.0,67.0,0.5,19.0,102.0,50.63,38.4
2016,11,7,16,15,150.5,49.5,0.55,18.5,72.0,37.94,26.92
2016,11,7,16,30,111.0,32.0,0.6,18.0,42.0,24.96,14.33
2016,11,7,16,45,55.5,16.0,0.65,17.5,21.0,12.74,0.0
2016,11,7,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,6,45,112.0,9.5,0.6,12.0,15.5,81.51,0.0
2016,11,8,7,0,224.0,19.0,0.6,12.0,31.0,209.21,14.55
2016,11,8,7,15,346.5,29.0,0.5,12.5,69.0,340.02,263.25
2016,11,8,7,30,469.0,39.0,0.4,13.0,107.0,459.65,367.48
2016,11,8,7,45,540.5,45.5,0.3,13.5,150.5,541.55,431.92
2016,11,8,8,0,612.0,52.0,0.2,14.0,194.0,626.43,494.35
2016,11,8,8,15,657.0,56.5,0.15,14.5,237.5,680.79,531.87
2016,11,8,8,30,702.0,61.0,0.1,15.0,281.0,742.34,572.68
2016,11,8,8,45,733.5,64.0,0.05,16.0,321.5,788.59,600.02
2016,11,8,9,0,765.0,67.0,0.0,17.0,362.0,832.86,625.26
2016,11,8,9,15,786.0,69.0,0.05,17.5,398.0,863.49,642.54
2016,11,8,9,30,807.0,71.0,0.1,18.0,434.0,891.21,658.09
2016,11,8,9,45,827.5,71.5,0.15,18.5,465.5,913.23,669.99
2016,11,8,10,0,848.0,72.0,0.2,19.0,497.0,921.23,673.11
2016,11,8,10,15,857.5,73.0,0.2,19.5,520.5,926.45,673.91
2016,11,8,10,30,867.0,74.0,0.2,20.0,544.0,928.02,672.58
2016,11,8,10,45,871.5,75.5,0.25,20.5,560.5,921.81,667.53
2016,11,8,11,0,876.0,77.0,0.3,21.0,577.0,911.91,660.48
2016,11,8,11,15,879.5,77.5,0.3,21.0,586.0,896.19,650.2
2016,11,8,11,30,883.0,78.0,0.3,21.0,595.0,876.9,637.84
2016,11,8,11,45,881.5,78.5,0.35,21.5,596.0,849.84,620.37
2016,11,8,12,0,880.0,79.0,0.4,22.0,597.0,819.61,600.97
2016,11,8,12,15,878.0,79.0,0.4,22.0,591.0,785.39,579.15
2016,11,8,12,30,876.0,79.0,0.4,22.0,585.0,748.35,555.36
2016,11,8,12,45,868.5,79.0,0.4,22.5,570.5,704.77,525.99
2016,11,8,13,0,861.0,79.0,0.4,23.0,556.0,659.17,493.15
2016,11,8,13,15,852.5,78.0,0.4,23.0,535.0,610.11,457.85
2016,11,8,13,30,844.0,77.0,0.4,23.0,514.0,562.32,422.29
2016,11,8,13,45,831.0,75.0,0.4,23.0,486.0,506.49,379.86
2016,11,8,14,0,818.0,73.0,0.4,23.0,458.0,450.25,335.69
2016,11,8,14,15,800.0,71.0,0.4,22.5,424.5,391.89,289.0
2016,11,8,14,30,782.0,69.0,0.4,22.0,391.0,334.23,241.17
2016,11,8,14,45,756.5,66.0,0.4,22.0,352.0,274.53,190.39
2016,11,8,15,0,731.0,63.0,0.4,22.0,313.0,217.03,141.29
2016,11,8,15,15,693.0,59.0,0.45,21.5,270.5,159.2,94.63
2016,11,8,15,30,655.0,55.0,0.5,21.0,228.0,105.72,56.64
2016,11,8,15,45,595.5,49.5,0.6,20.5,184.0,51.7,29.38
2016,11,8,16,0,536.0,44.0,0.7,20.0,140.0,35.66,25.32
2016,11,8,16,15,438.5,35.5,0.75,19.0,98.5,29.01,19.2
2016,11,8,16,30,341.0,27.0,0.8,18.0,57.0,22.34,11.99
2016,11,8,16,45,170.5,13.5,0.9,17.0,28.5,11.52,0.0
2016,11,8,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,14.0,0.95,10.0,14.0,11.95,0.0
2016,11,9,7,0,0.0,28.0,0.9,10.0,28.0,40.84,0.0
2016,11,9,7,15,212.0,35.0,0.95,10.5,65.0,248.6,193.69
2016,11,9,7,30,424.0,42.0,1.0,11.0,102.0,427.48,349.23
2016,11,9,7,45,501.5,49.5,1.05,12.0,146.0,514.5,420.26
2016,11,9,8,0,579.0,57.0,1.1,13.0,190.0,604.71,490.19
2016,11,9,8,15,627.0,62.5,1.0,13.5,233.5,668.95,536.64
2016,11,9,8,30,675.0,68.0,0.9,14.0,277.0,733.2,580.54
2016,11,9,8,45,711.5,71.0,0.85,15.0,318.5,782.83,611.38
2016,11,9,9,0,748.0,74.0,0.8,16.0,360.0,824.83,635.69
2016,11,9,9,15,770.5,77.0,0.75,16.5,396.5,858.09,654.38
2016,11,9,9,30,793.0,80.0,0.7,17.0,433.0,888.44,670.7
2016,11,9,9,45,822.5,78.0,0.7,18.0,466.0,915.9,684.49
2016,11,9,10,0,852.0,76.0,0.7,19.0,499.0,939.83,695.8
2016,11,9,10,15,862.5,77.0,0.65,19.5,523.5,935.28,689.0
2016,11,9,10,30,873.0,78.0,0.6,20.0,548.0,937.69,687.28
2016,11,9,10,45,879.0,79.0,0.6,20.5,564.5,932.12,681.56
2016,11,9,11,0,885.0,80.0,0.6,21.0,581.0,922.81,673.76
2016,11,9,11,15,888.5,80.5,0.55,21.5,590.5,906.9,660.95
2016,11,9,11,30,892.0,81.0,0.5,22.0,600.0,887.37,646.13
2016,11,9,11,45,892.0,81.5,0.45,22.5,601.0,861.32,627.35
2016,11,9,12,0,892.0,82.0,0.4,23.0,602.0,831.99,606.7
2016,11,9,12,15,889.0,81.5,0.4,23.0,595.5,796.01,583.88
2016,11,9,12,30,886.0,81.0,0.4,23.0,589.0,757.25,559.16
2016,11,9,12,45,883.5,79.0,0.4,23.5,575.5,714.6,530.62
2016,11,9,13,0,881.0,77.0,0.4,24.0,562.0,669.52,498.38
2016,11,9,13,15,872.0,76.0,0.4,24.0,540.5,619.33,462.48
2016,11,9,13,30,863.0,75.0,0.4,24.0,519.0,567.69,424.48
2016,11,9,13,45,847.5,74.0,0.45,24.0,490.5,513.46,383.77
2016,11,9,14,0,832.0,73.0,0.5,24.0,462.0,456.3,339.39
2016,11,9,14,15,813.0,71.0,0.5,23.5,427.5,396.84,291.93
2016,11,9,14,30,794.0,69.0,0.5,23.0,393.0,338.16,243.38
2016,11,9,14,45,765.5,66.0,0.55,23.0,353.0,277.0,191.73
2016,11,9,15,0,737.0,63.0,0.6,23.0,313.0,218.38,141.94
