Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,15,15,698.0,59.0,0.7,22.0,270.5,160.1,95.16
2016,11,9,15,30,659.0,55.0,0.8,21.0,228.0,106.27,56.99
2016,11,9,15,45,598.5,49.5,0.9,20.5,183.5,52.03,29.5
2016,11,9,16,0,538.0,44.0,1.0,20.0,139.0,35.73,25.34
2016,11,9,16,15,440.0,35.5,1.0,19.5,97.5,29.08,19.15
2016,11,9,16,30,342.0,27.0,1.0,19.0,56.0,22.42,11.69
2016,11,9,16,45,171.0,13.5,1.0,18.5,28.0,11.52,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,97.0,8.5,0.85,12.0,13.0,70.62,0.0
2016,11,10,7,0,194.0,17.0,0.8,12.0,26.0,182.44,0.0
2016,11,10,7,15,317.5,28.0,0.85,12.5,63.0,316.92,241.09
2016,11,10,7,30,441.0,39.0,0.9,13.0,100.0,436.72,352.0
2016,11,10,7,45,514.5,46.0,0.95,14.0,143.0,519.84,420.09
2016,11,10,8,0,588.0,53.0,1.0,15.0,186.0,606.09,486.48
2016,11,10,8,15,635.5,58.0,1.0,15.5,229.5,669.17,532.75
2016,11,10,8,30,683.0,63.0,1.0,16.0,273.0,725.59,572.1
2016,11,10,8,45,715.5,66.5,1.0,16.5,313.5,773.06,603.47
2016,11,10,9,0,748.0,70.0,1.0,17.0,354.0,818.61,632.45
2016,11,10,9,15,770.5,73.0,1.0,17.5,390.0,851.79,652.14
2016,11,10,9,30,793.0,76.0,1.0,18.0,426.0,882.11,669.62
2016,11,10,9,45,817.0,75.5,1.0,19.0,458.0,906.14,681.37
2016,11,10,10,0,841.0,75.0,1.0,20.0,490.0,926.75,690.78
2016,11,10,10,15,851.5,76.5,0.95,20.0,514.0,933.47,692.84
2016,11,10,10,30,862.0,78.0,0.9,20.0,538.0,926.13,686.06
2016,11,10,10,45,583.0,161.5,0.85,20.5,477.0,759.01,572.12
2016,11,10,11,0,304.0,245.0,0.8,21.0,416.0,566.73,432.22
2016,11,10,11,15,370.0,234.0,0.7,21.0,445.5,602.44,459.67
2016,11,10,11,30,436.0,223.0,0.6,21.0,475.0,652.12,493.35
2016,11,10,11,45,436.5,223.5,0.55,21.5,476.0,636.12,479.66
2016,11,10,12,0,437.0,224.0,0.5,22.0,477.0,618.26,465.52
2016,11,10,12,15,655.0,152.5,0.5,22.0,528.0,700.95,526.21
2016,11,10,12,30,873.0,81.0,0.5,22.0,579.0,746.9,557.51
2016,11,10,12,45,866.5,80.5,0.5,22.5,564.5,703.71,527.09
2016,11,10,13,0,860.0,80.0,0.5,23.0,550.0,658.44,494.19
2016,11,10,13,15,850.5,79.0,0.55,23.0,528.5,612.58,461.44
2016,11,10,13,30,841.0,78.0,0.6,23.0,507.0,560.94,423.52
2016,11,10,13,45,661.0,117.0,0.65,23.0,442.5,462.21,350.07
2016,11,10,14,0,481.0,156.0,0.7,23.0,378.0,372.02,282.2
2016,11,10,14,15,248.5,152.5,0.7,23.0,266.5,239.2,181.99
2016,11,10,14,30,16.0,149.0,0.7,23.0,155.0,129.38,99.26
2016,11,10,14,45,12.5,135.0,0.7,23.0,139.5,114.86,88.09
2016,11,10,15,0,9.0,121.0,0.7,23.0,124.0,100.88,77.02
2016,11,10,15,15,324.5,88.0,0.7,22.5,172.5,123.74,82.12
2016,11,10,15,30,640.0,55.0,0.7,22.0,221.0,101.99,54.0
2016,11,10,15,45,580.0,49.5,0.7,21.5,177.5,51.87,29.35
2016,11,10,16,0,520.0,44.0,0.7,21.0,134.0,35.71,25.18
2016,11,10,16,15,420.0,35.0,0.7,20.5,93.5,28.64,18.65
2016,11,10,16,30,320.0,26.0,0.7,20.0,53.0,21.54,10.65
2016,11,10,16,45,160.0,13.0,0.75,19.5,26.5,11.1,0.0
2016,11,10,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,12.0,0.85,11.5,12.0,10.24,0.0
2016,11,11,7,0,0.0,24.0,0.8,12.0,24.0,20.49,0.0
2016,11,11,7,15,227.5,30.5,0.75,12.5,61.5,252.84,189.84
2016,11,11,7,30,455.0,37.0,0.7,13.0,99.0,444.55,356.74
2016,11,11,7,45,532.5,44.0,0.7,14.0,142.5,531.01,426.07
2016,11,11,8,0,610.0,51.0,0.7,15.0,186.0,620.96,494.09
2016,11,11,8,15,658.0,55.5,0.7,15.5,230.0,677.25,534.81
2016,11,11,8,30,706.0,60.0,0.7,16.0,274.0,741.33,579.15
2016,11,11,8,45,614.0,84.5,0.75,16.5,289.0,709.73,555.15
2016,11,11,9,0,522.0,109.0,0.8,17.0,304.0,654.97,515.17
2016,11,11,9,15,465.5,133.5,0.8,17.5,320.5,637.54,501.31
2016,11,11,9,30,409.0,158.0,0.8,18.0,337.0,615.43,482.04
2016,11,11,9,45,480.5,153.5,0.85,19.0,378.0,677.23,525.52
2016,11,11,10,0,552.0,149.0,0.9,20.0,419.0,737.19,564.62
2016,11,11,10,15,513.5,169.0,0.95,20.0,430.0,719.53,550.95
2016,11,11,10,30,475.0,189.0,1.0,20.0,441.0,699.05,535.4
2016,11,11,10,45,418.5,210.0,1.1,20.5,437.0,660.54,506.4
2016,11,11,11,0,362.0,231.0,1.2,21.0,433.0,603.3,464.35
2016,11,11,11,15,242.5,248.5,1.2,21.0,385.0,486.16,377.01
2016,11,11,11,30,123.0,266.0,1.2,21.0,337.0,392.44,304.68
2016,11,11,11,45,93.5,259.5,1.25,21.5,313.5,335.82,261.43
2016,11,11,12,0,64.0,253.0,1.3,22.0,290.0,298.72,232.2
2016,11,11,12,15,53.0,244.0,1.3,21.5,274.5,275.54,214.73
2016,11,11,12,30,42.0,235.0,1.3,21.0,259.0,253.52,197.95
2016,11,11,12,45,29.5,217.5,1.3,21.0,234.5,222.96,174.04
2016,11,11,13,0,17.0,200.0,1.3,21.0,210.0,184.75,143.98
2016,11,11,13,15,159.0,207.0,1.25,20.5,288.5,294.73,232.63
2016,11,11,13,30,301.0,214.0,1.2,20.0,367.0,378.68,297.12
2016,11,11,13,45,298.0,202.0,1.2,20.0,346.0,345.53,270.16
2016,11,11,14,0,295.0,190.0,1.2,20.0,325.0,312.41,243.41
2016,11,11,14,15,220.0,181.0,1.15,19.5,277.5,248.3,193.02
2016,11,11,14,30,145.0,172.0,1.1,19.0,230.0,199.18,154.59
2016,11,11,14,45,135.5,156.0,1.05,18.5,206.0,170.87,131.46
2016,11,11,15,0,126.0,140.0,1.0,18.0,182.0,143.91,109.27
2016,11,11,15,15,117.0,121.5,0.95,17.5,156.5,116.51,86.9
2016,11,11,15,30,108.0,103.0,0.9,17.0,131.0,90.62,66.49
2016,11,11,15,45,93.0,83.5,0.85,16.5,104.5,65.5,48.31
2016,11,11,16,0,78.0,64.0,0.8,16.0,78.0,48.76,37.11
2016,11,11,16,15,50.5,45.5,0.75,15.5,53.5,35.27,24.73
2016,11,11,16,30,23.0,27.0,0.7,15.0,29.0,21.75,10.76
2016,11,11,16,45,11.5,13.5,0.7,15.0,14.5,11.52,0.0
2016,11,11,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,6,45,97.5,7.5,0.8,11.0,11.5,6.4,0.0
2016,11,12,7,0,195.0,15.0,0.8,11.0,23.0,147.49,0.0
2016,11,12,7,15,328.0,25.5,0.8,11.5,59.5,319.53,235.14
2016,11,12,7,30,461.0,36.0,0.8,12.0,96.0,447.35,359.21
2016,11,12,7,45,537.0,42.5,0.85,13.0,139.5,531.86,429.01
2016,11,12,8,0,613.0,49.0,0.9,14.0,183.0,619.77,496.86
2016,11,12,8,15,660.5,53.5,0.85,14.5,226.5,675.91,537.59
2016,11,12,8,30,708.0,58.0,0.8,15.0,270.0,739.44,581.43
2016,11,12,8,45,742.0,61.0,0.75,15.5,311.0,787.86,612.39
2016,11,12,9,0,776.0,64.0,0.7,16.0,352.0,834.4,640.85
2016,11,12,9,15,798.0,66.5,0.65,16.5,388.0,866.7,658.67
2016,11,12,9,30,820.0,69.0,0.6,17.0,424.0,896.08,674.21
2016,11,12,9,45,841.5,69.0,0.55,17.5,456.0,918.39,684.77
2016,11,12,10,0,863.0,69.0,0.5,18.0,488.0,926.79,686.26
2016,11,12,10,15,873.5,70.0,0.45,18.5,512.0,933.01,686.63
2016,11,12,10,30,884.0,71.0,0.4,19.0,536.0,935.55,684.79
2016,11,12,10,45,890.5,72.0,0.35,19.5,553.0,930.55,678.38
2016,11,12,11,0,897.0,73.0,0.3,20.0,570.0,921.79,669.92
2016,11,12,11,15,901.0,73.5,0.3,20.5,579.5,906.38,658.53
2016,11,12,11,30,905.0,74.0,0.3,21.0,589.0,887.3,645.08
2016,11,12,11,45,905.0,74.5,0.3,21.5,591.0,861.23,627.32
2016,11,12,12,0,905.0,75.0,0.3,22.0,593.0,831.85,607.6
2016,11,12,12,15,902.5,74.5,0.4,22.0,586.5,796.16,586.71
2016,11,12,12,30,900.0,74.0,0.5,22.0,580.0,757.63,563.67
2016,11,12,12,45,893.0,74.0,0.6,22.0,566.0,713.84,536.6
2016,11,12,13,0,886.0,74.0,0.7,22.0,552.0,667.92,505.56
2016,11,12,13,15,637.5,135.0,0.75,22.0,472.0,541.68,413.3
2016,11,12,13,30,389.0,196.0,0.8,22.0,392.0,410.31,315.75
2016,11,12,13,45,483.0,162.5,0.9,22.0,392.0,410.27,315.82
2016,11,12,14,0,577.0,129.0,1.0,22.0,392.0,395.0,301.87
2016,11,12,14,15,690.5,97.0,1.0,21.5,388.5,372.89,280.7
2016,11,12,14,30,804.0,65.0,1.0,21.0,385.0,337.65,246.79
2016,11,12,14,45,777.0,62.0,1.05,20.5,346.0,276.63,194.27
2016,11,12,15,0,750.0,59.0,1.1,20.0,307.0,217.93,143.52
2016,11,12,15,15,710.5,55.5,1.1,19.0,264.0,159.49,95.54
2016,11,12,15,30,671.0,52.0,1.1,18.0,221.0,105.5,56.52
2016,11,12,15,45,608.5,46.5,1.15,17.5,177.0,53.89,30.82
2016,11,12,16,0,546.0,41.0,1.2,17.0,133.0,33.45,23.61
2016,11,12,16,15,441.5,32.5,1.2,16.5,91.5,26.69,17.22
2016,11,12,16,30,337.0,24.0,1.2,16.0,50.0,19.91,8.91
2016,11,12,16,45,168.5,12.0,1.3,15.5,25.0,10.24,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,97.5,7.0,0.9,10.0,10.5,0.0,0.0
2016,11,13,7,0,195.0,14.0,0.9,10.0,21.0,146.36,0.0
2016,11,13,7,15,332.0,24.5,0.8,10.5,57.5,318.76,229.24
2016,11,13,7,30,469.0,35.0,0.7,11.0,94.0,451.65,362.26
2016,11,13,7,45,547.0,41.5,0.65,12.0,138.0,537.81,432.86
2016,11,13,8,0,625.0,48.0,0.6,13.0,182.0,619.79,495.11
2016,11,13,8,15,672.5,52.5,0.5,13.5,225.5,683.96,540.67
2016,11,13,8,30,720.0,57.0,0.4,14.0,269.0,747.69,583.07
2016,11,13,8,45,749.5,60.5,0.35,14.5,309.5,792.86,611.17
2016,11,13,9,0,779.0,64.0,0.3,15.0,350.0,835.99,636.85
2016,11,13,9,15,801.0,66.5,0.3,15.5,386.5,868.32,655.39
2016,11,13,9,30,823.0,69.0,0.3,16.0,423.0,897.72,671.72
2016,11,13,9,45,837.5,71.5,0.35,16.5,453.5,916.78,682.14
2016,11,13,10,0,852.0,74.0,0.4,17.0,484.0,932.35,690.47
2016,11,13,10,15,863.0,75.0,0.45,17.0,508.5,928.51,687.69
2016,11,13,10,30,874.0,76.0,0.5,17.0,533.0,931.52,689.82
2016,11,13,10,45,882.0,77.0,0.55,17.5,550.0,927.97,686.45
2016,11,13,11,0,890.0,78.0,0.6,18.0,567.0,920.65,680.9
2016,11,13,11,15,894.5,78.0,0.65,18.0,577.0,905.16,671.48
2016,11,13,11,30,899.0,78.0,0.7,18.0,587.0,886.03,659.86
2016,11,13,11,45,901.5,77.5,0.75,18.5,589.5,861.02,643.2
2016,11,13,12,0,904.0,77.0,0.8,19.0,592.0,832.61,624.34
2016,11,13,12,15,902.0,77.0,0.8,19.0,585.5,797.96,601.6
2016,11,13,12,30,900.0,77.0,0.8,19.0,579.0,760.42,576.84
2016,11,13,12,45,897.5,75.0,0.85,19.5,566.0,717.56,547.86
2016,11,13,13,0,895.0,73.0,0.9,20.0,553.0,672.25,514.95
2016,11,13,13,15,886.5,72.0,0.85,20.0,531.5,622.12,477.26
2016,11,13,13,30,878.0,71.0,0.8,20.0,510.0,570.48,437.48
2016,11,13,13,45,865.5,69.0,0.8,20.0,482.0,514.5,393.76
2016,11,13,14,0,853.0,67.0,0.8,20.0,454.0,457.95,348.09
2016,11,13,14,15,834.5,65.0,0.75,19.5,419.5,399.09,299.46
2016,11,13,14,30,816.0,63.0,0.7,19.0,385.0,339.81,248.98
2016,11,13,14,45,789.5,60.5,0.7,19.0,346.0,278.81,195.99
2016,11,13,15,0,763.0,58.0,0.7,19.0,307.0,220.03,144.77
2016,11,13,15,15,723.5,54.0,0.7,18.5,264.0,160.41,95.67
2016,11,13,15,30,684.0,50.0,0.7,18.0,221.0,105.23,55.64
2016,11,13,15,45,622.5,44.5,0.7,17.5,176.5,52.87,29.53
2016,11,13,16,0,561.0,39.0,0.7,17.0,132.0,34.72,24.71
2016,11,13,16,15,456.0,31.0,0.75,16.0,91.0,27.78,18.16
2016,11,13,16,30,351.0,23.0,0.8,15.0,50.0,19.1,7.96
2016,11,13,16,45,175.5,11.5,0.9,14.5,25.0,9.82,0.0
2016,11,13,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,6,45,101.5,6.5,0.85,10.0,10.0,0.0,0.0
2016,11,14,7,0,203.0,13.0,0.9,10.0,20.0,150.73,0.0
2016,11,14,7,15,343.5,23.0,0.8,10.5,56.5,322.85,224.21
2016,11,14,7,30,484.0,33.0,0.7,11.0,93.0,449.43,359.45
2016,11,14,7,45,561.5,39.0,0.6,11.5,136.5,536.97,432.07
2016,11,14,8,0,639.0,45.0,0.5,12.0,180.0,626.93,500.67
2016,11,14,8,15,687.0,49.5,0.45,12.5,224.0,691.58,547.16
2016,11,14,8,30,735.0,54.0,0.4,13.0,268.0,755.91,590.85
2016,11,14,8,45,767.0,57.5,0.4,13.5,309.5,803.54,621.62
2016,11,14,9,0,799.0,61.0,0.4,14.0,351.0,849.21,650.02
2016,11,14,9,15,821.0,63.0,0.35,14.5,387.5,881.05,667.25
2016,11,14,9,30,843.0,65.0,0.3,15.0,424.0,909.94,682.21
2016,11,14,9,45,859.5,66.5,0.25,16.0,455.0,919.24,682.91
2016,11,14,10,0,876.0,68.0,0.2,17.0,486.0,935.45,688.42
2016,11,14,10,15,886.5,69.0,0.15,17.5,510.5,941.69,688.78
2016,11,14,10,30,897.0,70.0,0.1,18.0,535.0,944.2,687.18
2016,11,14,10,45,904.0,70.5,0.1,18.5,552.5,938.97,681.72
2016,11,14,11,0,911.0,71.0,0.1,19.0,570.0,929.95,674.17
2016,11,14,11,15,915.0,71.5,0.1,19.0,579.5,914.41,664.0
2016,11,14,11,30,919.0,72.0,0.1,19.0,589.0,895.17,651.71
2016,11,14,11,45,920.5,72.0,0.15,19.5,591.0,869.56,635.01
2016,11,14,12,0,922.0,72.0,0.2,20.0,593.0,840.52,616.31
2016,11,14,12,15,920.0,71.5,0.25,20.0,587.0,804.85,594.47
2016,11,14,12,30,918.0,71.0,0.3,20.0,581.0,766.24,570.58
2016,11,14,12,45,909.0,72.0,0.4,20.0,566.0,721.7,543.18
2016,11,14,13,0,900.0,73.0,0.5,20.0,551.0,675.1,511.91
2016,11,14,13,15,891.5,71.5,0.5,20.0,530.0,624.29,474.87
2016,11,14,13,30,883.0,70.0,0.5,20.0,509.0,571.97,435.61
2016,11,14,13,45,870.5,68.5,0.55,20.0,481.0,516.36,393.07
2016,11,14,14,0,858.0,67.0,0.6,20.0,453.0,460.14,348.37
2016,11,14,14,15,839.5,65.0,0.6,19.5,419.0,401.12,300.16
2016,11,14,14,30,821.0,63.0,0.6,19.0,385.0,341.63,249.9
2016,11,14,14,45,794.5,60.0,0.65,19.0,345.5,279.93,196.63
2016,11,14,15,0,768.0,57.0,0.7,19.0,306.0,220.46,144.96
2016,11,14,15,15,728.0,53.5,0.7,18.0,263.0,161.0,96.14
2016,11,14,15,30,688.0,50.0,0.7,17.0,220.0,106.0,56.28
2016,11,14,15,45,625.5,44.5,0.75,16.5,175.5,53.4,29.82
2016,11,14,16,0,563.0,39.0,0.8,16.0,131.0,34.79,24.85
2016,11,14,16,15,455.5,31.0,0.8,15.0,89.5,27.83,18.23
2016,11,14,16,30,348.0,23.0,0.8,14.0,48.0,19.15,7.57
2016,11,14,16,45,174.0,11.5,0.85,13.0,24.0,9.82,0.0
2016,11,14,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,15,6,45,122.5,6.0,0.75,9.0,9.5,0.0,0.0
2016,11,15,7,0,245.0,12.0,0.7,9.0,19.0,178.41,0.0
2016,11,15,7,15,386.0,20.5,0.6,9.5,56.0,339.75,225.38
2016,11,15,7,30,527.0,29.0,0.5,10.0,93.0,478.16,379.64
2016,11,15,7,45,601.0,34.5,0.45,10.5,136.5,562.46,450.28
2016,11,15,8,0,675.0,40.0,0.4,11.0,180.0,649.47,516.97
2016,11,15,8,15,718.5,43.5,0.45,11.5,223.0,709.37,561.45
2016,11,15,8,30,762.0,47.0,0.5,12.0,266.0,768.8,603.48
2016,11,15,8,45,790.0,49.5,0.55,13.0,306.0,802.06,624.32
2016,11,15,9,0,818.0,52.0,0.6,14.0,346.0,842.57,649.51
2016,11,15,9,15,836.5,54.0,0.6,14.0,381.5,871.15,667.17
2016,11,15,9,30,855.0,56.0,0.6,14.0,417.0,896.86,682.72
2016,11,15,9,45,851.0,63.5,0.6,14.5,444.5,905.8,685.7
2016,11,15,10,0,847.0,71.0,0.6,15.0,472.0,921.22,693.26
2016,11,15,10,15,572.5,145.0,0.6,15.5,422.5,744.09,571.05
2016,11,15,10,30,298.0,219.0,0.6,16.0,373.0,547.46,426.74
2016,11,15,10,45,336.5,219.5,0.65,16.5,398.0,575.77,449.42
2016,11,15,11,0,375.0,220.0,0.7,17.0,423.0,601.83,467.7
2016,11,15,11,15,348.0,230.0,0.75,17.0,421.0,577.93,449.4
2016,11,15,11,30,321.0,240.0,0.8,17.0,419.0,553.48,431.2
2016,11,15,11,45,602.0,158.0,0.9,17.0,495.5,711.15,550.71
2016,11,15,12,0,883.0,76.0,1.0,17.0,572.0,812.99,621.2
2016,11,15,12,15,880.0,76.0,1.05,17.0,565.5,778.48,596.98
2016,11,15,12,30,877.0,76.0,1.1,17.0,559.0,741.22,572.39
2016,11,15,12,45,872.5,74.5,1.2,17.0,545.5,698.67,544.28
2016,11,15,13,0,868.0,73.0,1.3,17.0,532.0,653.9,512.0
2016,11,15,13,15,858.5,72.0,1.35,16.5,511.0,604.62,475.61
2016,11,15,13,30,849.0,71.0,1.4,16.0,490.0,554.0,436.86
2016,11,15,13,45,831.0,70.5,1.5,16.0,461.5,500.47,393.88
2016,11,15,14,0,813.0,70.0,1.6,16.0,433.0,444.24,347.29
2016,11,15,14,15,794.0,68.0,1.65,15.5,400.0,386.43,298.3
2016,11,15,14,30,775.0,66.0,1.7,15.0,367.0,329.42,248.33
2016,11,15,14,45,744.5,63.5,1.8,15.0,328.5,269.85,195.21
2016,11,15,15,0,714.0,61.0,1.9,15.0,290.0,213.01,144.46
2016,11,15,15,15,674.0,57.0,1.9,14.5,249.0,156.4,96.59
2016,11,15,15,30,634.0,53.0,1.9,14.0,208.0,101.65,55.54
2016,11,15,15,45,566.5,47.5,1.95,13.5,165.0,51.89,29.61
2016,11,15,16,0,499.0,42.0,2.0,13.0,122.0,34.22,24.63
2016,11,15,16,15,390.0,33.0,1.95,12.5,83.0,27.1,17.72
2016,11,15,16,30,281.0,24.0,1.9,12.0,44.0,19.96,7.64
2016,11,15,16,45,140.5,12.0,1.85,12.0,22.0,10.24,0.0
2016,11,15,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,45,90.0,6.5,1.55,6.5,8.5,0.0,0.0
2016,11,16,7,0,180.0,13.0,1.6,7.0,17.0,134.39,0.0
2016,11,16,7,15,337.0,23.0,1.65,7.5,53.5,313.17,199.55
2016,11,16,7,30,494.0,33.0,1.7,8.0,90.0,454.45,369.18
2016,11,16,7,45,579.0,38.5,1.8,9.0,135.0,548.29,451.47
2016,11,16,8,0,664.0,44.0,1.9,10.0,180.0,644.31,529.08
2016,11,16,8,15,712.5,48.5,1.95,10.0,224.5,709.95,581.35
2016,11,16,8,30,761.0,53.0,2.0,10.0,269.0,775.21,631.08
2016,11,16,8,45,793.0,55.5,2.15,10.5,310.5,821.92,664.93
2016,11,16,9,0,825.0,58.0,2.3,11.0,352.0,866.55,696.31
2016,11,16,9,15,845.5,60.5,2.35,11.0,388.5,897.99,717.82
2016,11,16,9,30,866.0,63.0,2.4,11.0,425.0,916.12,729.59
2016,11,16,9,45,879.0,65.0,2.45,11.5,456.0,933.27,739.36
2016,11,16,10,0,892.0,67.0,2.5,12.0,487.0,946.93,746.64
2016,11,16,10,15,902.0,68.5,2.5,12.0,511.0,953.38,749.83
2016,11,16,10,30,912.0,70.0,2.5,12.0,535.0,956.05,750.57
2016,11,16,10,45,916.0,71.5,2.55,12.5,552.0,949.26,744.0
2016,11,16,11,0,920.0,73.0,2.6,13.0,569.0,938.68,735.04
2016,11,16,11,15,923.0,73.5,2.65,13.0,578.0,922.17,723.45
2016,11,16,11,30,926.0,74.0,2.7,13.0,587.0,901.97,709.4
2016,11,16,11,45,923.5,75.0,2.75,13.0,588.0,874.13,689.99
2016,11,16,12,0,921.0,76.0,2.8,13.0,589.0,843.05,668.28
2016,11,16,12,15,918.5,75.5,2.8,13.0,583.0,807.12,642.67
2016,11,16,12,30,916.0,75.0,2.8,13.0,577.0,768.31,614.86
2016,11,16,12,45,909.0,75.0,2.85,13.0,563.0,724.2,583.23
2016,11,16,13,0,902.0,75.0,2.9,13.0,549.0,677.93,547.49
2016,11,16,13,15,893.0,74.0,2.85,12.5,527.5,627.41,507.87
2016,11,16,13,30,884.0,73.0,2.8,12.0,506.0,575.4,465.92
2016,11,16,13,45,866.5,72.5,2.8,12.0,477.0,520.42,419.62
2016,11,16,14,0,849.0,72.0,2.8,12.0,448.0,462.51,369.71
2016,11,16,14,15,829.0,69.5,2.75,12.0,413.5,401.83,316.1
2016,11,16,14,30,809.0,67.0,2.7,12.0,379.0,342.01,261.89
2016,11,16,14,45,777.0,65.0,2.7,12.0,339.0,280.52,205.9
2016,11,16,15,0,745.0,63.0,2.7,12.0,299.0,221.88,152.63
2016,11,16,15,15,702.5,58.5,2.6,11.5,256.5,162.55,101.75
2016,11,16,15,30,660.0,54.0,2.5,11.0,214.0,108.06,60.57
2016,11,16,15,45,590.0,48.5,2.45,10.5,169.5,53.88,31.04
2016,11,16,16,0,520.0,43.0,2.4,10.0,125.0,35.22,25.81
2016,11,16,16,15,404.5,33.5,2.25,9.5,84.5,27.64,18.38
2016,11,16,16,30,289.0,24.0,2.1,9.0,44.0,20.03,7.21
2016,11,16,16,45,144.5,12.0,2.0,9.0,22.0,10.24,0.0
2016,11,16,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,45,75.0,6.0,0.75,4.5,7.5,0.0,0.0
2016,11,17,7,0,150.0,12.0,0.7,5.0,15.0,112.77,0.0
2016,11,17,7,15,299.5,22.5,0.65,5.5,49.5,282.99,166.7
2016,11,17,7,30,449.0,33.0,0.6,6.0,84.0,431.36,347.86
2016,11,17,7,45,539.5,39.5,0.6,6.5,128.0,526.14,430.16
2016,11,17,8,0,630.0,46.0,0.6,7.0,172.0,617.15,502.81
2016,11,17,8,15,680.5,50.5,0.6,7.5,216.0,683.83,553.27
2016,11,17,8,30,731.0,55.0,0.6,8.0,260.0,750.15,600.85
2016,11,17,8,45,770.5,57.0,0.65,8.5,302.0,802.44,637.02
2016,11,17,9,0,810.0,59.0,0.7,9.0,344.0,852.91,670.74
2016,11,17,9,15,832.5,61.0,0.75,9.5,380.5,885.34,691.05
2016,11,17,9,30,855.0,63.0,0.8,10.0,417.0,904.56,702.17
2016,11,17,9,45,874.5,63.5,0.85,11.0,449.0,925.72,713.38
2016,11,17,10,0,894.0,64.0,0.9,12.0,481.0,943.52,722.15
2016,11,17,10,15,904.5,65.0,0.9,12.0,505.5,949.87,724.96
2016,11,17,10,30,915.0,66.0,0.9,12.0,530.0,952.45,725.55
2016,11,17,10,45,923.0,66.5,0.9,12.5,547.5,948.17,720.48
2016,11,17,11,0,931.0,67.0,0.9,13.0,565.0,940.01,713.1
2016,11,17,11,15,934.5,67.5,0.85,13.0,575.0,923.92,701.01
2016,11,17,11,30,938.0,68.0,0.8,13.0,585.0,904.09,686.68
2016,11,17,11,45,939.5,67.5,0.8,13.5,587.0,877.66,667.82
2016,11,17,12,0,941.0,67.0,0.8,14.0,589.0,847.76,646.79
2016,11,17,12,15,939.0,67.0,0.8,14.0,583.0,812.4,623.24
2016,11,17,12,30,937.0,67.0,0.8,14.0,577.0,774.02,597.53
2016,11,17,12,45,932.0,66.0,0.8,14.5,563.0,729.57,566.34
2016,11,17,13,0,927.0,65.0,0.8,15.0,549.0,682.76,531.57
2016,11,17,13,15,918.5,64.0,0.8,15.0,527.5,631.68,493.16
2016,11,17,13,30,910.0,63.0,0.8,15.0,506.0,579.0,452.38
2016,11,17,13,45,897.0,61.5,0.85,15.0,478.0,522.16,407.54
2016,11,17,14,0,884.0,60.0,0.9,15.0,450.0,464.73,360.49
2016,11,17,14,15,866.0,58.5,0.9,14.5,415.5,404.98,310.24
2016,11,17,14,30,848.0,57.0,0.9,14.0,381.0,345.72,258.61
2016,11,17,14,45,821.5,54.5,0.9,14.0,342.0,283.9,203.52
2016,11,17,15,0,795.0,52.0,0.9,14.0,303.0,222.73,148.97
2016,11,17,15,15,756.0,48.5,0.85,13.5,260.0,162.04,97.59
2016,11,17,15,30,717.0,45.0,0.8,13.0,217.0,105.64,55.47
2016,11,17,15,45,656.0,40.0,0.8,12.5,172.5,51.82,27.63
2016,11,17,16,0,595.0,35.0,0.8,12.0,128.0,31.4,22.22
2016,11,17,16,15,486.5,27.5,0.9,11.0,86.5,24.77,15.74
2016,11,17,16,30,378.0,20.0,1.0,10.0,45.0,18.16,5.34
2016,11,17,16,45,189.0,10.0,1.1,9.5,22.5,8.54,0.0
2016,11,17,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,76.0,5.0,1.25,4.0,6.0,0.0,0.0
2016,11,18,7,0,152.0,10.0,1.3,4.0,12.0,112.21,0.0
2016,11,18,7,15,308.0,20.5,1.3,5.0,47.0,284.7,150.84
2016,11,18,7,30,464.0,31.0,1.3,6.0,82.0,428.01,346.81
2016,11,18,7,45,552.0,38.0,1.35,7.0,126.5,523.97,432.48
2016,11,18,8,0,640.0,45.0,1.4,8.0,171.0,623.16,512.82
2016,11,18,8,15,691.5,49.5,1.3,8.5,215.5,690.85,564.5
2016,11,18,8,30,743.0,54.0,1.2,9.0,260.0,758.22,612.87
2016,11,18,8,45,777.5,57.5,1.2,10.0,302.0,808.21,646.13
2016,11,18,9,0,812.0,61.0,1.2,11.0,344.0,856.26,676.63
2016,11,18,9,15,834.5,63.5,1.25,11.5,381.0,889.44,697.65
2016,11,18,9,30,857.0,66.0,1.3,12.0,418.0,919.63,716.31
2016,11,18,9,45,873.5,67.5,1.4,13.0,449.5,929.2,720.07
2016,11,18,10,0,890.0,69.0,1.5,14.0,481.0,945.46,728.61
2016,11,18,10,15,899.5,70.5,1.5,14.5,505.0,951.48,729.96
2016,11,18,10,30,909.0,72.0,1.5,15.0,529.0,953.74,729.02
2016,11,18,10,45,912.5,73.5,1.55,15.5,545.5,946.6,722.68
2016,11,18,11,0,916.0,75.0,1.6,16.0,562.0,935.7,714.08
2016,11,18,11,15,917.5,75.5,1.65,16.0,571.0,918.03,702.37
2016,11,18,11,30,919.0,76.0,1.7,16.0,580.0,896.78,688.35
2016,11,18,11,45,915.5,77.0,1.75,16.5,580.0,868.42,668.24
2016,11,18,12,0,912.0,78.0,1.8,17.0,580.0,836.92,646.02
2016,11,18,12,15,908.0,77.5,1.8,17.0,573.5,800.28,620.86
2016,11,18,12,30,904.0,77.0,1.8,17.0,567.0,760.91,593.67
2016,11,18,12,45,899.0,75.5,1.85,17.0,552.5,717.15,563.53
2016,11,18,13,0,894.0,74.0,1.9,17.0,538.0,671.14,529.26
2016,11,18,13,15,885.0,73.0,1.85,16.5,517.5,621.21,491.26
2016,11,18,13,30,876.0,72.0,1.8,16.0,497.0,569.81,450.98
2016,11,18,13,45,862.5,70.5,1.8,16.0,469.0,516.44,407.3
2016,11,18,14,0,849.0,69.0,1.8,16.0,441.0,459.76,359.71
2016,11,18,14,15,830.0,67.0,1.7,15.5,407.0,400.21,308.78
2016,11,18,14,30,811.0,65.0,1.6,15.0,373.0,341.38,256.96
2016,11,18,14,45,783.5,62.0,1.55,15.0,334.5,280.25,202.23
2016,11,18,15,0,756.0,59.0,1.5,15.0,296.0,221.45,149.57
2016,11,18,15,15,715.0,55.0,1.35,14.0,253.0,162.29,99.68
2016,11,18,15,30,674.0,51.0,1.2,13.0,210.0,107.73,58.93
2016,11,18,15,45,609.0,45.0,1.1,12.5,166.5,55.57,31.3
2016,11,18,16,0,544.0,39.0,1.0,12.0,123.0,34.9,25.28
2016,11,18,16,15,429.0,30.5,1.0,11.0,82.5,25.19,16.04
2016,11,18,16,30,314.0,22.0,1.0,10.0,42.0,18.36,4.76
2016,11,18,16,45,157.0,11.0,1.0,9.5,21.0,9.39,0.0
2016,11,18,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,7,15,194.5,16.0,2.8,10.0,36.5,194.22,84.9
2016,11,19,7,30,389.0,32.0,2.8,10.0,73.0,383.32,309.0
2016,11,19,7,45,480.0,38.5,2.8,10.5,114.0,476.04,394.34
2016,11,19,8,0,571.0,45.0,2.8,11.0,155.0,573.4,475.89
2016,11,19,8,15,309.0,75.5,2.8,11.0,137.0,399.73,338.05
2016,11,19,8,30,47.0,106.0,2.8,11.0,119.0,163.79,136.37
2016,11,19,8,45,52.0,122.5,2.85,11.5,139.0,185.93,155.47
2016,11,19,9,0,57.0,139.0,2.9,12.0,159.0,208.05,173.66
2016,11,19,9,15,70.5,156.0,2.9,12.0,183.5,238.73,199.27
2016,11,19,9,30,84.0,173.0,2.9,12.0,208.0,269.37,224.49
2016,11,19,9,45,42.0,146.5,2.9,12.5,164.0,189.81,156.5
2016,11,19,10,0,0.0,120.0,2.9,13.0,120.0,105.17,83.66
2016,11,19,10,15,6.0,149.5,2.85,13.0,152.5,140.17,113.15
2016,11,19,10,30,12.0,179.0,2.8,13.0,185.0,175.58,142.47
2016,11,19,10,45,60.5,209.5,2.8,13.5,241.5,270.39,221.16
2016,11,19,11,0,109.0,240.0,2.8,14.0,298.0,347.31,283.22
2016,11,19,11,15,130.0,246.0,2.75,14.0,316.0,385.38,313.09
2016,11,19,11,30,151.0,252.0,2.7,14.0,334.0,403.45,327.3
2016,11,19,11,45,75.5,179.5,2.7,14.5,220.5,234.41,190.5
2016,11,19,12,0,0.0,107.0,2.7,15.0,107.0,89.99,69.76
2016,11,19,12,15,12.5,157.5,2.65,14.5,164.5,145.96,116.84
2016,11,19,12,30,25.0,208.0,2.6,14.0,222.0,202.72,163.77
2016,11,19,12,45,12.5,124.5,2.6,14.0,131.5,114.09,90.58
2016,11,19,13,0,0.0,41.0,2.6,14.0,41.0,33.93,23.19
2016,11,19,13,15,0.0,57.5,2.55,14.0,57.5,47.65,34.88
2016,11,19,13,30,0.0,74.0,2.5,14.0,74.0,61.4,46.57
2016,11,19,13,45,4.0,113.0,2.5,14.0,115.0,96.84,76.5
2016,11,19,14,0,8.0,152.0,2.5,14.0,156.0,132.38,106.27
2016,11,19,14,15,7.0,142.5,2.4,13.5,145.5,122.7,98.45
2016,11,19,14,30,6.0,133.0,2.3,13.0,135.0,113.19,90.79
2016,11,19,14,45,3.0,119.5,2.25,13.0,120.5,99.94,79.8
2016,11,19,15,0,0.0,106.0,2.2,13.0,106.0,87.21,69.19
2016,11,19,15,15,0.0,90.0,2.1,12.5,90.0,73.47,57.62
2016,11,19,15,30,0.0,74.0,2.0,12.0,74.0,59.99,46.06
2016,11,19,15,45,0.0,58.0,1.95,12.0,58.0,46.79,34.49
2016,11,19,16,0,0.0,42.0,1.9,12.0,42.0,34.13,24.56
2016,11,19,16,15,0.0,28.0,1.9,12.0,28.0,23.04,14.03
2016,11,19,16,30,0.0,14.0,1.9,12.0,14.0,11.54,0.35
2016,11,19,16,45,0.0,7.0,1.9,12.0,7.0,5.97,0.0
2016,11,19,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
