Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,14.5,0.9,10.5,14.5,11.96,0.0
2016,11,20,7,30,0.0,29.0,0.9,11.0,29.0,26.45,15.91
2016,11,20,7,45,0.0,46.0,0.9,11.5,46.0,45.14,32.63
2016,11,20,8,0,0.0,63.0,0.9,12.0,63.0,62.61,47.97
2016,11,20,8,15,3.0,79.5,0.9,12.0,80.5,81.31,64.39
2016,11,20,8,30,6.0,96.0,0.9,12.0,98.0,99.91,80.48
2016,11,20,8,45,10.5,111.0,0.9,12.5,114.5,117.88,95.68
2016,11,20,9,0,15.0,126.0,0.9,13.0,131.0,136.02,110.73
2016,11,20,9,15,20.0,140.5,0.85,13.0,148.0,154.13,125.74
2016,11,20,9,30,25.0,155.0,0.8,13.0,165.0,172.35,140.61
2016,11,20,9,45,24.5,165.0,0.8,13.5,175.5,180.06,146.27
2016,11,20,10,0,24.0,175.0,0.8,14.0,186.0,187.91,152.01
2016,11,20,10,15,16.5,174.0,0.8,14.0,182.0,176.89,142.43
2016,11,20,10,30,9.0,173.0,0.8,14.0,178.0,166.57,133.53
2016,11,20,10,45,30.5,198.0,0.8,14.0,214.0,229.19,184.74
2016,11,20,11,0,52.0,223.0,0.8,14.0,250.0,275.25,221.44
2016,11,20,11,15,31.5,206.0,0.8,14.0,222.5,232.92,186.74
2016,11,20,11,30,11.0,189.0,0.8,14.0,195.0,178.81,142.73
2016,11,20,11,45,15.0,196.0,0.85,14.0,204.0,187.91,150.44
2016,11,20,12,0,19.0,203.0,0.9,14.0,213.0,196.73,157.65
2016,11,20,12,15,17.0,198.5,0.9,14.0,207.5,189.16,151.44
2016,11,20,12,30,15.0,194.0,0.9,14.0,202.0,181.89,145.58
2016,11,20,12,45,9.5,180.5,0.9,14.0,185.5,163.89,130.93
2016,11,20,13,0,4.0,167.0,0.9,14.0,169.0,146.75,116.99
2016,11,20,13,15,4.5,164.0,0.9,13.5,166.5,143.69,114.9
2016,11,20,13,30,5.0,161.0,0.9,13.0,164.0,140.61,112.74
2016,11,20,13,45,2.5,126.5,0.9,13.0,128.0,107.95,85.81
2016,11,20,14,0,0.0,92.0,0.9,13.0,92.0,76.66,59.77
2016,11,20,14,15,0.0,107.5,0.85,12.5,107.5,89.84,71.21
2016,11,20,14,30,0.0,123.0,0.8,12.0,123.0,102.74,82.35
2016,11,20,14,45,0.0,110.0,0.8,12.0,110.0,91.27,72.74
2016,11,20,15,0,0.0,97.0,0.8,12.0,97.0,79.94,63.22
2016,11,20,15,15,0.0,82.5,0.75,11.5,82.5,67.58,52.78
2016,11,20,15,30,0.0,68.0,0.7,11.0,68.0,55.41,42.33
2016,11,20,15,45,0.0,53.5,0.65,11.0,53.5,43.46,31.82
2016,11,20,16,0,0.0,39.0,0.6,11.0,39.0,31.91,22.72
2016,11,20,16,15,0.0,25.5,0.7,10.5,25.5,21.07,12.43
2016,11,20,16,30,0.0,12.0,0.8,10.0,12.0,9.88,0.0
2016,11,20,16,45,0.0,6.0,0.9,10.0,6.0,5.12,0.0
2016,11,20,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,201.5,15.0,1.15,7.5,35.0,194.42,40.28
2016,11,21,7,30,403.0,30.0,1.2,8.0,70.0,390.54,309.29
2016,11,21,7,45,495.0,37.0,1.3,9.0,112.0,484.53,396.94
2016,11,21,8,0,587.0,44.0,1.4,10.0,154.0,574.85,471.52
2016,11,21,8,15,641.5,49.0,1.4,10.0,196.5,644.13,527.16
2016,11,21,8,30,696.0,54.0,1.4,10.0,239.0,713.42,580.15
2016,11,21,8,45,737.5,56.0,1.45,10.5,280.5,766.72,618.52
2016,11,21,9,0,779.0,58.0,1.5,11.0,322.0,818.37,654.35
2016,11,21,9,15,802.5,60.5,1.5,11.0,358.0,852.05,676.9
2016,11,21,9,30,826.0,63.0,1.5,11.0,394.0,882.92,697.16
2016,11,21,9,45,842.0,65.0,1.55,11.5,424.5,902.95,708.95
2016,11,21,10,0,858.0,67.0,1.6,12.0,455.0,909.33,711.29
2016,11,21,10,15,869.5,68.5,1.6,12.0,479.5,917.5,715.75
2016,11,21,10,30,881.0,70.0,1.6,12.0,504.0,922.05,717.78
2016,11,21,10,45,887.0,71.0,1.65,12.5,521.0,917.13,712.82
2016,11,21,11,0,893.0,72.0,1.7,13.0,538.0,908.52,705.57
2016,11,21,11,15,897.5,72.5,1.7,13.0,548.0,894.25,695.26
2016,11,21,11,30,902.0,73.0,1.7,13.0,558.0,876.36,682.63
2016,11,21,11,45,901.0,74.0,1.75,13.5,560.0,850.9,664.17
2016,11,21,12,0,900.0,75.0,1.8,14.0,562.0,822.2,643.54
2016,11,21,12,15,615.0,149.5,1.8,14.0,481.0,663.11,527.39
2016,11,21,12,30,330.0,224.0,1.8,14.0,400.0,484.03,388.65
2016,11,21,12,45,611.5,147.5,1.85,14.0,463.0,602.02,483.5
2016,11,21,13,0,893.0,71.0,1.9,14.0,526.0,666.82,533.47
2016,11,21,13,15,643.5,126.0,1.9,14.0,447.5,536.31,430.38
2016,11,21,13,30,394.0,181.0,1.9,14.0,369.0,400.18,322.69
2016,11,21,13,45,621.5,123.5,1.9,14.0,400.0,449.49,360.44
2016,11,21,14,0,849.0,66.0,1.9,14.0,431.0,457.52,361.76
2016,11,21,14,15,830.0,64.0,1.9,13.5,397.5,398.3,310.43
2016,11,21,14,30,811.0,62.0,1.9,13.0,364.0,339.79,258.49
2016,11,21,14,45,781.5,59.5,1.9,13.0,325.5,278.86,203.39
2016,11,21,15,0,752.0,57.0,1.9,13.0,287.0,220.46,150.53
2016,11,21,15,15,709.5,53.0,1.8,12.5,245.0,161.48,100.02
2016,11,21,15,30,667.0,49.0,1.7,12.0,203.0,107.25,58.77
2016,11,21,15,45,597.5,43.5,1.6,11.5,159.5,55.85,30.84
2016,11,21,16,0,528.0,38.0,1.5,11.0,116.0,31.23,22.05
2016,11,21,16,15,408.5,29.5,1.4,10.0,76.5,24.37,15.2
2016,11,21,16,30,289.0,21.0,1.3,9.0,37.0,17.53,1.98
2016,11,21,16,45,144.5,10.5,1.25,8.5,18.5,8.96,0.0
2016,11,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,15,176.5,16.0,0.35,7.5,33.0,176.54,6.54
2016,11,22,7,30,353.0,32.0,0.3,8.0,66.0,353.88,275.58
2016,11,22,7,45,447.5,40.5,0.25,8.5,107.0,450.65,364.44
2016,11,22,8,0,542.0,49.0,0.2,9.0,148.0,552.41,445.54
2016,11,22,8,15,599.5,54.5,0.2,9.0,190.5,622.67,499.94
2016,11,22,8,30,657.0,60.0,0.2,9.0,233.0,693.53,552.3
2016,11,22,8,45,658.5,65.0,0.25,9.5,262.0,713.68,565.82
2016,11,22,9,0,660.0,70.0,0.3,10.0,291.0,731.24,577.44
2016,11,22,9,15,660.0,79.0,0.35,10.5,320.5,750.27,589.64
2016,11,22,9,30,660.0,88.0,0.4,11.0,350.0,766.28,599.37
2016,11,22,9,45,751.5,80.0,0.45,11.5,400.0,836.67,646.6
2016,11,22,10,0,843.0,72.0,0.5,12.0,450.0,911.23,694.53
2016,11,22,10,15,760.5,92.5,0.5,12.0,448.0,855.16,654.46
2016,11,22,10,30,678.0,113.0,0.5,12.0,446.0,802.59,618.53
2016,11,22,10,45,780.0,95.0,0.55,12.5,490.0,857.96,656.19
2016,11,22,11,0,882.0,77.0,0.6,13.0,534.0,904.21,685.49
2016,11,22,11,15,728.5,119.0,0.6,13.0,501.5,814.73,623.87
2016,11,22,11,30,575.0,161.0,0.6,13.0,469.0,701.09,545.51
2016,11,22,11,45,526.0,177.5,0.6,13.5,460.0,659.47,514.81
2016,11,22,12,0,477.0,194.0,0.6,14.0,451.0,617.6,482.77
2016,11,22,12,15,681.5,136.0,0.6,14.0,499.0,700.24,545.36
2016,11,22,12,30,886.0,78.0,0.6,14.0,547.0,747.74,578.4
2016,11,22,12,45,522.0,154.0,0.6,14.0,429.0,540.28,425.04
2016,11,22,13,0,158.0,230.0,0.6,14.0,311.0,330.91,263.17
2016,11,22,13,15,297.5,200.5,0.6,13.5,344.5,384.95,308.51
2016,11,22,13,30,437.0,171.0,0.6,13.0,378.0,424.52,338.8
2016,11,22,13,45,474.0,152.5,0.65,13.0,365.0,398.36,316.95
2016,11,22,14,0,511.0,134.0,0.7,13.0,352.0,367.71,291.03
2016,11,22,14,15,468.0,129.5,0.7,12.5,317.5,314.01,246.79
2016,11,22,14,30,425.0,125.0,0.7,12.0,283.0,264.36,205.2
2016,11,22,14,45,405.0,115.0,0.7,12.0,252.5,220.67,167.06
2016,11,22,15,0,385.0,105.0,0.7,12.0,222.0,179.08,130.61
2016,11,22,15,15,364.0,91.5,0.65,11.5,189.5,136.69,94.64
2016,11,22,15,30,343.0,78.0,0.6,11.0,157.0,96.95,63.36
2016,11,22,15,45,305.5,64.0,0.6,10.5,123.0,59.04,39.06
2016,11,22,16,0,268.0,50.0,0.6,10.0,89.0,38.15,28.28
2016,11,22,16,15,199.0,35.5,0.65,9.5,58.5,27.35,17.73
2016,11,22,16,30,130.0,21.0,0.7,9.0,28.0,16.33,0.66
2016,11,22,16,45,65.0,10.5,0.8,9.0,14.0,8.96,0.0
2016,11,22,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,7,15,164.0,16.5,0.95,7.5,31.5,166.54,0.0
2016,11,23,7,30,328.0,33.0,0.8,8.0,63.0,334.68,260.04
2016,11,23,7,45,417.0,43.0,0.7,8.5,103.5,428.23,349.84
2016,11,23,8,0,506.0,53.0,0.6,9.0,144.0,526.49,429.89
2016,11,23,8,15,568.0,59.0,0.65,9.5,186.0,600.79,488.44
2016,11,23,8,30,630.0,65.0,0.7,10.0,228.0,675.71,544.72
2016,11,23,8,45,666.0,70.5,0.8,10.5,268.0,726.94,582.02
2016,11,23,9,0,702.0,76.0,0.9,11.0,308.0,776.76,617.24
2016,11,23,9,15,730.5,79.0,0.9,11.0,344.5,814.44,642.5
2016,11,23,9,30,759.0,82.0,0.9,11.0,381.0,849.64,665.56
2016,11,23,9,45,509.0,135.0,0.95,11.5,342.0,674.96,538.9
2016,11,23,10,0,259.0,188.0,1.0,12.0,303.0,484.32,391.79
2016,11,23,10,15,233.0,202.0,1.0,12.0,309.5,452.76,368.1
2016,11,23,10,30,207.0,216.0,1.0,12.0,316.0,440.38,357.28
2016,11,23,10,45,533.0,152.0,1.0,12.5,423.0,695.17,554.0
2016,11,23,11,0,859.0,88.0,1.0,13.0,530.0,906.04,696.95
2016,11,23,11,15,863.0,88.5,1.05,13.0,540.0,891.49,684.32
2016,11,23,11,30,867.0,89.0,1.1,13.0,550.0,873.37,672.63
2016,11,23,11,45,869.5,88.5,1.15,13.0,552.5,849.3,656.91
2016,11,23,12,0,872.0,88.0,1.2,13.0,555.0,821.9,638.89
2016,11,23,12,15,493.0,163.5,1.2,13.0,427.0,576.79,459.47
2016,11,23,12,30,114.0,239.0,1.2,13.0,299.0,315.04,253.44
2016,11,23,12,45,217.5,224.5,1.3,13.0,335.5,376.68,305.59
2016,11,23,13,0,321.0,210.0,1.4,13.0,372.0,427.98,346.41
2016,11,23,13,15,573.0,148.5,1.45,13.0,423.5,510.54,411.55
2016,11,23,13,30,825.0,87.0,1.5,13.0,475.0,561.04,448.79
2016,11,23,13,45,810.0,85.0,1.55,13.0,447.5,506.3,403.44
2016,11,23,14,0,795.0,83.0,1.6,13.0,420.0,451.35,357.32
2016,11,23,14,15,772.5,80.0,1.65,12.5,386.5,392.53,307.31
2016,11,23,14,30,750.0,77.0,1.7,12.0,353.0,334.93,256.7
2016,11,23,14,45,721.5,72.5,1.75,12.0,315.5,274.46,202.43
2016,11,23,15,0,693.0,68.0,1.8,12.0,278.0,217.45,151.02
2016,11,23,15,15,646.0,63.0,1.75,11.5,236.0,159.91,101.93
2016,11,23,15,30,599.0,58.0,1.7,11.0,194.0,107.73,61.97
2016,11,23,15,45,528.0,50.5,1.65,10.5,151.5,58.21,33.63
2016,11,23,16,0,457.0,43.0,1.6,10.0,109.0,35.31,25.72
2016,11,23,16,15,332.0,32.5,1.5,9.0,71.0,26.88,17.27
2016,11,23,16,30,207.0,22.0,1.4,8.0,33.0,18.39,0.54
2016,11,23,16,45,103.5,11.0,1.35,7.5,16.5,9.39,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,7,15,153.0,17.0,1.0,4.0,31.0,157.41,0.0
2016,11,24,7,30,306.0,34.0,1.0,4.0,62.0,317.25,247.4
2016,11,24,7,45,413.0,43.5,1.05,4.5,103.5,424.49,353.15
2016,11,24,8,0,520.0,53.0,1.1,5.0,145.0,536.89,447.74
2016,11,24,8,15,583.0,60.0,1.1,5.5,188.5,613.66,509.45
2016,11,24,8,30,646.0,67.0,1.1,6.0,232.0,691.12,568.67
2016,11,24,8,45,695.5,70.0,1.1,6.5,274.5,751.57,612.39
2016,11,24,9,0,745.0,73.0,1.1,7.0,317.0,810.76,653.47
2016,11,24,9,15,735.0,72.5,1.05,7.5,336.0,802.1,643.71
2016,11,24,9,30,725.0,72.0,1.0,8.0,355.0,797.68,637.72
2016,11,24,9,45,787.0,76.5,1.0,9.0,406.0,863.58,681.06
2016,11,24,10,0,849.0,81.0,1.0,10.0,457.0,926.47,719.94
2016,11,24,10,15,862.0,83.0,0.95,10.5,482.5,936.75,722.59
2016,11,24,10,30,875.0,85.0,0.9,11.0,508.0,943.24,723.51
2016,11,24,10,45,884.5,85.5,0.85,11.5,526.0,940.78,718.57
2016,11,24,11,0,894.0,86.0,0.8,12.0,544.0,934.45,711.34
2016,11,24,11,15,898.5,86.5,0.65,12.5,554.5,919.79,696.74
2016,11,24,11,30,903.0,87.0,0.5,13.0,565.0,901.42,679.98
2016,11,24,11,45,903.5,87.5,0.35,13.5,567.0,876.04,658.92
2016,11,24,12,0,904.0,88.0,0.2,14.0,569.0,847.28,636.2
2016,11,24,12,15,901.5,87.5,0.2,14.0,563.5,811.81,613.1
2016,11,24,12,30,899.0,87.0,0.2,14.0,558.0,773.46,588.02
2016,11,24,12,45,893.0,86.0,0.25,14.0,544.5,729.42,559.14
2016,11,24,13,0,887.0,85.0,0.3,14.0,531.0,683.17,526.63
2016,11,24,13,15,877.5,84.0,0.35,14.0,510.0,632.82,490.15
2016,11,24,13,30,868.0,83.0,0.4,14.0,489.0,581.03,451.35
2016,11,24,13,45,853.0,81.0,0.5,14.0,461.0,524.27,407.93
2016,11,24,14,0,838.0,79.0,0.6,14.0,433.0,467.19,362.37
2016,11,24,14,15,816.5,76.0,0.65,13.5,399.0,406.55,312.49
2016,11,24,14,30,795.0,73.0,0.7,13.0,365.0,346.92,261.53
2016,11,24,14,45,763.0,70.0,0.75,13.0,325.5,285.69,207.75
2016,11,24,15,0,731.0,67.0,0.8,13.0,286.0,225.6,154.7
2016,11,24,15,15,684.5,62.0,0.9,12.5,243.0,165.88,104.42
2016,11,24,15,30,638.0,57.0,1.0,12.0,200.0,111.4,62.99
2016,11,24,15,45,563.5,50.0,1.1,11.5,156.5,59.76,33.71
2016,11,24,16,0,489.0,43.0,1.2,11.0,113.0,35.49,25.75
2016,11,24,16,15,361.0,32.5,1.25,10.0,73.5,27.01,17.23
2016,11,24,16,30,233.0,22.0,1.3,9.0,34.0,18.47,0.0
2016,11,24,16,45,116.5,11.0,1.4,8.5,17.0,9.39,0.0
2016,11,24,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,15,34.5,15.5,1.1,4.5,18.5,37.68,0.0
2016,11,25,7,30,69.0,31.0,1.0,5.0,37.0,121.68,90.98
2016,11,25,7,45,101.0,49.0,0.9,5.5,63.5,172.55,143.21
2016,11,25,8,0,133.0,67.0,0.8,6.0,90.0,223.44,189.07
2016,11,25,8,15,151.5,84.5,0.85,6.5,117.5,246.52,210.3
2016,11,25,8,30,170.0,102.0,0.9,7.0,145.0,285.42,243.56
2016,11,25,8,45,181.0,119.0,0.95,7.5,171.5,316.88,269.38
2016,11,25,9,0,192.0,136.0,1.0,8.0,198.0,347.96,294.19
2016,11,25,9,15,205.0,148.5,1.0,8.5,222.0,373.63,314.02
2016,11,25,9,30,218.0,161.0,1.0,9.0,246.0,418.58,348.35
2016,11,25,9,45,147.0,174.5,1.0,10.0,233.5,346.88,287.28
2016,11,25,10,0,76.0,188.0,1.0,11.0,221.0,274.45,225.77
2016,11,25,10,15,84.5,200.0,1.0,11.0,238.5,293.0,240.95
2016,11,25,10,30,93.0,212.0,1.0,11.0,256.0,311.23,255.21
2016,11,25,10,45,91.0,220.5,1.0,11.5,265.5,314.89,257.0
2016,11,25,11,0,89.0,229.0,1.0,12.0,275.0,318.39,258.79
2016,11,25,11,15,191.5,228.0,1.0,12.0,328.5,420.02,340.88
2016,11,25,11,30,294.0,227.0,1.0,12.0,382.0,516.47,415.42
2016,11,25,11,45,310.5,225.5,1.0,12.5,389.5,516.37,413.6
2016,11,25,12,0,327.0,224.0,1.0,13.0,397.0,514.32,411.24
2016,11,25,12,15,324.0,222.0,1.0,13.0,392.0,494.63,395.99
2016,11,25,12,30,321.0,220.0,1.0,13.0,387.0,474.13,380.18
2016,11,25,12,45,339.5,210.5,1.0,13.0,383.5,459.79,369.35
2016,11,25,13,0,358.0,201.0,1.0,13.0,380.0,443.25,356.5
2016,11,25,13,15,294.5,202.0,1.0,12.5,345.0,385.67,311.27
2016,11,25,13,30,231.0,203.0,1.0,12.0,310.0,323.66,262.25
2016,11,25,13,45,219.5,191.5,1.0,12.0,289.0,291.89,236.48
2016,11,25,14,0,208.0,180.0,1.0,12.0,268.0,261.18,210.97
2016,11,25,14,15,170.0,167.0,0.95,11.5,235.0,219.76,176.95
2016,11,25,14,30,132.0,154.0,0.9,11.0,202.0,182.63,146.39
2016,11,25,14,45,123.0,139.0,0.85,11.0,180.0,156.34,123.86
2016,11,25,15,0,114.0,124.0,0.8,11.0,158.0,131.3,102.3
2016,11,25,15,15,353.5,90.5,0.75,10.5,174.0,135.77,94.92
2016,11,25,15,30,593.0,57.0,0.7,10.0,190.0,107.86,62.23
2016,11,25,15,45,526.5,49.5,0.7,10.0,148.0,58.82,33.53
2016,11,25,16,0,460.0,42.0,0.7,10.0,106.0,34.53,25.01
2016,11,25,16,15,335.5,31.5,0.75,9.5,69.0,26.07,16.43
2016,11,25,16,30,211.0,21.0,0.8,9.0,32.0,17.54,0.0
2016,11,25,16,45,105.5,10.5,0.85,8.5,16.0,8.96,0.0
2016,11,25,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,1.7,8.0,5.0,4.27,0.0
2016,11,26,7,30,0.0,10.0,1.8,8.0,10.0,8.22,0.6
2016,11,26,7,45,0.0,18.5,1.9,8.0,18.5,15.23,7.3
2016,11,26,8,0,0.0,27.0,2.0,8.0,27.0,22.27,13.67
2016,11,26,8,15,0.0,36.0,2.0,8.0,36.0,29.73,20.38
2016,11,26,8,30,0.0,45.0,2.0,8.0,45.0,37.21,27.04
2016,11,26,8,45,0.0,54.0,2.05,8.0,54.0,44.7,33.65
2016,11,26,9,0,0.0,63.0,2.1,8.0,63.0,52.2,40.19
2016,11,26,9,15,0.0,71.0,1.95,8.0,71.0,59.22,46.25
2016,11,26,9,30,0.0,79.0,1.8,8.0,79.0,66.43,52.42
2016,11,26,9,45,0.0,100.5,1.7,8.0,100.5,87.21,70.24
2016,11,26,10,0,0.0,122.0,1.6,8.0,122.0,108.32,88.16
2016,11,26,10,15,0.0,136.5,1.6,8.0,136.5,122.2,99.77
2016,11,26,10,30,0.0,151.0,1.6,8.0,151.0,136.08,111.33
2016,11,26,10,45,0.0,99.0,1.6,8.0,99.0,83.56,66.56
2016,11,26,11,0,0.0,47.0,1.6,8.0,47.0,38.91,28.17
2016,11,26,11,15,0.0,80.0,1.65,8.0,80.0,66.43,51.9
2016,11,26,11,30,0.0,113.0,1.7,8.0,113.0,95.95,77.08
2016,11,26,11,45,17.0,163.0,1.8,8.0,172.0,157.57,129.74
2016,11,26,12,0,34.0,213.0,1.9,8.0,231.0,235.47,194.79
2016,11,26,12,15,68.5,223.5,1.95,8.0,259.5,270.42,224.22
2016,11,26,12,30,103.0,234.0,2.0,8.0,288.0,302.57,251.13
2016,11,26,12,45,177.5,226.0,2.05,8.5,316.0,351.61,291.72
2016,11,26,13,0,252.0,218.0,2.1,9.0,344.0,392.56,324.64
2016,11,26,13,15,154.0,206.5,2.1,9.0,282.5,295.23,244.22
2016,11,26,13,30,56.0,195.0,2.1,9.0,221.0,209.92,173.05
2016,11,26,13,45,31.0,170.5,2.1,9.0,184.5,169.04,139.01
2016,11,26,14,0,6.0,146.0,2.1,9.0,148.0,126.8,103.51
2016,11,26,14,15,4.5,136.0,2.0,9.0,137.5,116.61,95.06
2016,11,26,14,30,3.0,126.0,1.9,9.0,127.0,106.68,86.74
2016,11,26,14,45,1.5,112.0,1.85,9.0,112.5,93.62,75.68
2016,11,26,15,0,0.0,98.0,1.8,9.0,98.0,80.93,64.87
2016,11,26,15,15,0.0,82.5,1.7,9.0,82.5,67.65,53.35
2016,11,26,15,30,0.0,67.0,1.6,9.0,67.0,54.62,41.91
2016,11,26,15,45,0.0,51.5,1.55,9.0,51.5,41.87,30.59
2016,11,26,16,0,0.0,36.0,1.5,9.0,36.0,29.53,20.65
2016,11,26,16,15,0.0,23.0,1.55,9.0,23.0,18.99,10.4
2016,11,26,16,30,0.0,10.0,1.6,9.0,10.0,8.23,0.0
2016,11,26,16,45,0.0,5.0,1.65,9.0,5.0,4.27,0.0
2016,11,26,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,7,15,83.5,17.0,2.4,8.0,24.0,73.41,0.0
2016,11,27,7,30,167.0,34.0,2.4,8.0,48.0,215.65,155.93
2016,11,27,7,45,294.5,44.5,2.4,8.5,87.0,333.14,276.2
2016,11,27,8,0,422.0,55.0,2.4,9.0,126.0,455.64,382.08
2016,11,27,8,15,491.0,63.0,2.4,9.0,167.5,536.35,450.19
2016,11,27,8,30,560.0,71.0,2.4,9.0,209.0,618.11,516.48
2016,11,27,8,45,631.5,71.0,2.45,9.5,252.0,693.1,574.14
2016,11,27,9,0,703.0,71.0,2.5,10.0,295.0,767.06,628.85
2016,11,27,9,15,732.5,74.5,2.5,10.0,331.5,806.34,656.87
2016,11,27,9,30,762.0,78.0,2.5,10.0,368.0,836.46,677.78
2016,11,27,9,45,681.5,97.0,2.5,10.5,372.0,795.34,644.8
2016,11,27,10,0,601.0,116.0,2.5,11.0,376.0,742.03,603.28
2016,11,27,10,15,356.5,163.5,2.45,11.0,320.0,538.28,444.34
2016,11,27,10,30,112.0,211.0,2.4,11.0,264.0,328.46,271.24
2016,11,27,10,45,494.0,145.0,2.35,11.5,392.0,649.92,533.22
2016,11,27,11,0,876.0,79.0,2.3,12.0,520.0,907.67,718.11
2016,11,27,11,15,657.5,137.0,2.25,12.0,471.5,770.55,615.74
2016,11,27,11,30,439.0,195.0,2.2,12.0,423.0,621.64,502.11
2016,11,27,11,45,664.0,138.0,2.15,12.0,484.5,738.17,593.42
2016,11,27,12,0,889.0,81.0,2.1,12.0,546.0,826.36,656.14
2016,11,27,12,15,659.5,138.0,2.05,12.0,481.5,685.15,550.74
2016,11,27,12,30,430.0,195.0,2.0,12.0,417.0,541.63,438.69
2016,11,27,12,45,371.5,201.0,2.0,12.0,389.5,472.41,385.01
2016,11,27,13,0,313.0,207.0,2.0,12.0,362.0,421.01,343.65
2016,11,27,13,15,396.5,182.0,1.95,12.0,370.0,438.5,357.68
2016,11,27,13,30,480.0,157.0,1.9,12.0,378.0,436.66,355.31
2016,11,27,13,45,336.0,168.0,1.85,12.0,318.5,336.72,273.88
2016,11,27,14,0,192.0,179.0,1.8,12.0,259.0,253.74,206.03
2016,11,27,14,15,178.5,165.0,1.75,11.5,235.0,221.96,179.59
2016,11,27,14,30,165.0,151.0,1.7,11.0,211.0,191.75,153.92
2016,11,27,14,45,153.0,136.5,1.65,11.0,187.5,163.18,129.11
2016,11,27,15,0,141.0,122.0,1.6,11.0,164.0,136.15,105.62
2016,11,27,15,15,129.0,105.0,1.5,10.5,139.0,108.71,82.25
2016,11,27,15,30,117.0,88.0,1.4,10.0,114.0,83.05,61.1
2016,11,27,15,45,99.5,69.5,1.3,9.5,88.5,57.99,42.01
2016,11,27,16,0,82.0,51.0,1.2,9.0,63.0,39.42,29.39
2016,11,27,16,15,41.0,34.5,1.15,8.5,40.5,27.07,17.19
2016,11,27,16,30,0.0,18.0,1.1,8.0,18.0,14.67,0.0
2016,11,27,16,45,0.0,9.0,1.1,7.5,9.0,7.68,0.0
2016,11,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,8.5,2.25,9.0,8.5,7.26,0.0
2016,11,28,7,30,0.0,17.0,2.3,9.0,17.0,14.02,4.39
2016,11,28,7,45,0.0,31.0,2.4,9.0,31.0,26.65,16.78
2016,11,28,8,0,0.0,45.0,2.5,9.0,45.0,40.89,29.55
2016,11,28,8,15,0.0,60.5,2.55,9.0,60.5,56.6,43.51
2016,11,28,8,30,0.0,76.0,2.6,9.0,76.0,71.92,57.03
2016,11,28,8,45,0.0,91.5,2.7,9.5,91.5,87.02,70.06
2016,11,28,9,0,0.0,107.0,2.8,10.0,107.0,102.0,82.77
2016,11,28,9,15,2.5,120.0,2.8,10.0,121.0,116.13,94.85
2016,11,28,9,30,5.0,133.0,2.8,10.0,135.0,130.38,106.92
2016,11,28,9,45,88.0,160.5,2.85,10.5,198.5,254.84,214.32
2016,11,28,10,0,171.0,188.0,2.9,11.0,262.0,383.6,320.79
2016,11,28,10,15,119.5,195.0,2.9,11.0,248.5,339.4,282.15
2016,11,28,10,30,68.0,202.0,2.9,11.0,235.0,276.49,228.85
2016,11,28,10,45,149.5,212.0,2.9,11.0,286.5,377.45,313.22
2016,11,28,11,0,231.0,222.0,2.9,11.0,338.0,456.71,377.78
2016,11,28,11,15,221.5,232.0,2.9,11.0,345.0,452.28,372.95
2016,11,28,11,30,212.0,242.0,2.9,11.0,352.0,447.23,368.13
2016,11,28,11,45,266.5,231.5,2.9,11.5,370.0,487.45,400.02
2016,11,28,12,0,321.0,221.0,2.9,12.0,388.0,506.84,415.19
2016,11,28,12,15,299.0,222.5,2.85,12.0,377.0,476.81,390.58
2016,11,28,12,30,277.0,224.0,2.8,12.0,366.0,447.24,366.5
2016,11,28,12,45,205.0,223.5,2.8,12.0,327.0,368.64,302.72
2016,11,28,13,0,133.0,223.0,2.8,12.0,288.0,309.49,253.87
2016,11,28,13,15,66.5,154.0,2.75,12.0,186.5,179.97,147.2
2016,11,28,13,30,0.0,85.0,2.7,12.0,85.0,70.69,54.81
2016,11,28,13,45,0.0,52.5,2.7,12.0,52.5,43.46,31.75
2016,11,28,14,0,0.0,20.0,2.7,12.0,20.0,16.49,8.61
2016,11,28,14,15,0.0,36.0,2.65,11.5,36.0,29.73,20.13
2016,11,28,14,30,0.0,52.0,2.6,11.0,52.0,43.02,31.72
2016,11,28,14,45,0.0,46.0,2.55,11.0,46.0,38.02,27.43
2016,11,28,15,0,0.0,40.0,2.5,11.0,40.0,33.04,23.12
2016,11,28,15,15,0.0,34.0,2.35,10.5,34.0,28.06,18.82
2016,11,28,15,30,0.0,28.0,2.2,10.0,28.0,23.08,14.45
2016,11,28,15,45,0.0,21.5,2.1,10.0,21.5,17.7,9.65
2016,11,28,16,0,0.0,15.0,2.0,10.0,15.0,12.33,5.3
2016,11,28,16,15,0.0,9.5,1.9,9.5,9.5,7.8,0.89
2016,11,28,16,30,0.0,4.0,1.8,9.0,4.0,3.28,0.0
2016,11,28,16,45,0.0,2.0,1.7,8.5,2.0,1.71,0.0
2016,11,28,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,15,223.0,11.0,1.4,3.5,27.5,165.96,0.0
2016,11,29,7,30,446.0,22.0,1.4,4.0,55.0,390.62,266.15
2016,11,29,7,45,545.5,28.0,1.4,5.0,96.5,497.3,405.51
2016,11,29,8,0,645.0,34.0,1.4,6.0,138.0,601.95,495.22
2016,11,29,8,15,701.0,38.5,1.4,6.5,181.5,672.07,552.56
2016,11,29,8,30,757.0,43.0,1.4,7.0,225.0,742.6,606.88
2016,11,29,8,45,793.0,45.5,1.45,7.5,266.0,783.29,636.94
2016,11,29,9,0,829.0,48.0,1.5,8.0,307.0,830.75,670.69
2016,11,29,9,15,852.5,50.0,1.45,8.5,343.5,864.15,691.73
2016,11,29,9,30,876.0,52.0,1.4,9.0,380.0,894.91,710.22
2016,11,29,9,45,892.0,53.5,1.4,9.5,411.0,914.93,721.42
2016,11,29,10,0,908.0,55.0,1.4,10.0,442.0,931.56,730.23
2016,11,29,10,15,918.5,56.0,1.35,10.5,466.5,938.76,731.73
2016,11,29,10,30,929.0,57.0,1.3,11.0,491.0,942.23,730.84
2016,11,29,10,45,935.0,57.5,1.3,11.5,508.5,937.05,725.04
2016,11,29,11,0,941.0,58.0,1.3,12.0,526.0,928.07,716.94
2016,11,29,11,15,944.0,58.5,1.3,12.0,536.5,912.63,705.94
2016,11,29,11,30,947.0,59.0,1.3,12.0,547.0,893.48,692.61
2016,11,29,11,45,946.5,59.5,1.3,12.5,549.0,867.77,673.64
2016,11,29,12,0,946.0,60.0,1.3,13.0,551.0,838.68,652.49
2016,11,29,12,15,943.5,60.0,1.3,13.0,546.0,804.17,628.77
2016,11,29,12,30,941.0,60.0,1.3,13.0,541.0,766.68,602.88
2016,11,29,12,45,927.5,62.5,1.3,13.0,527.5,721.74,571.46
2016,11,29,13,0,914.0,65.0,1.3,13.0,514.0,674.96,536.67
2016,11,29,13,15,905.0,64.0,1.3,13.0,493.5,625.4,498.32
2016,11,29,13,30,896.0,63.0,1.3,13.0,473.0,574.3,457.69
2016,11,29,13,45,880.0,62.5,1.35,13.0,446.0,518.89,412.77
2016,11,29,14,0,864.0,62.0,1.4,13.0,419.0,463.12,366.0
2016,11,29,14,15,844.5,60.0,1.35,12.5,386.0,404.32,315.52
2016,11,29,14,30,825.0,58.0,1.3,12.0,353.0,346.31,264.12
2016,11,29,14,45,796.0,55.5,1.3,12.0,315.0,285.27,209.07
2016,11,29,15,0,767.0,53.0,1.3,12.0,277.0,226.61,155.87
2016,11,29,15,15,724.5,49.5,1.25,11.0,235.5,167.47,104.92
2016,11,29,15,30,682.0,46.0,1.2,10.0,194.0,112.95,62.35
2016,11,29,15,45,613.5,40.5,1.15,9.5,151.5,60.46,31.4
2016,11,29,16,0,545.0,35.0,1.1,9.0,109.0,31.51,22.36
2016,11,29,16,15,420.5,26.5,1.1,8.0,70.5,23.95,14.5
2016,11,29,16,30,296.0,18.0,1.1,7.0,32.0,16.39,0.0
2016,11,29,16,45,148.0,9.0,1.15,6.5,16.0,7.68,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
