Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,7,15,15.5,12.5,0.25,6.0,13.5,21.53,0.0
2016,11,30,7,30,31.0,25.0,0.3,6.0,27.0,65.08,38.35
2016,11,30,7,45,57.5,42.0,0.35,6.5,49.5,113.64,91.2
2016,11,30,8,0,84.0,59.0,0.4,7.0,72.0,156.75,130.62
2016,11,30,8,15,97.0,76.5,0.4,7.5,96.5,190.03,160.01
2016,11,30,8,30,110.0,94.0,0.4,8.0,121.0,223.17,188.38
2016,11,30,8,45,117.5,111.0,0.4,8.5,144.0,250.53,210.94
2016,11,30,9,0,125.0,128.0,0.4,9.0,167.0,277.58,232.58
2016,11,30,9,15,131.0,143.0,0.5,9.0,188.0,299.83,250.61
2016,11,30,9,30,137.0,158.0,0.6,9.0,209.0,321.73,268.12
2016,11,30,9,45,484.0,113.0,0.7,9.5,314.5,620.25,506.77
2016,11,30,10,0,831.0,68.0,0.8,10.0,420.0,887.51,694.19
2016,11,30,10,15,844.5,69.5,0.8,10.0,445.0,898.13,696.17
2016,11,30,10,30,858.0,71.0,0.8,10.0,470.0,905.16,699.81
2016,11,30,10,45,610.0,134.5,0.85,10.5,424.0,751.0,591.21
2016,11,30,11,0,362.0,198.0,0.9,11.0,378.0,563.84,451.84
2016,11,30,11,15,372.5,200.5,0.9,11.0,389.0,565.5,454.71
2016,11,30,11,30,383.0,203.0,0.9,11.0,400.0,565.34,454.18
2016,11,30,11,45,204.5,202.0,0.95,11.5,307.5,385.21,312.71
2016,11,30,12,0,26.0,201.0,1.0,12.0,215.0,202.36,163.22
2016,11,30,12,15,177.5,206.5,1.05,12.0,297.5,351.05,287.15
2016,11,30,12,30,329.0,212.0,1.1,12.0,380.0,472.83,383.05
2016,11,30,12,45,168.0,190.0,1.15,12.0,276.0,307.78,250.8
2016,11,30,13,0,7.0,168.0,1.2,12.0,172.0,150.76,121.2
2016,11,30,13,15,3.5,143.5,1.3,12.0,145.5,125.11,100.46
2016,11,30,13,30,0.0,119.0,1.4,12.0,119.0,100.62,80.11
2016,11,30,13,45,0.0,122.5,1.5,12.0,122.5,103.63,82.83
2016,11,30,14,0,0.0,126.0,1.6,12.0,126.0,106.57,85.45
2016,11,30,14,15,58.5,138.0,1.6,11.5,159.0,144.46,117.09
2016,11,30,14,30,117.0,150.0,1.6,11.0,192.0,175.47,141.64
2016,11,30,14,45,107.5,135.0,1.65,10.5,170.5,149.94,119.71
2016,11,30,15,0,98.0,120.0,1.7,10.0,149.0,125.74,98.97
2016,11,30,15,15,89.0,103.0,1.65,9.5,126.0,101.37,78.13
2016,11,30,15,30,80.0,86.0,1.6,9.0,103.0,78.47,58.93
2016,11,30,15,45,230.0,66.0,1.6,9.0,100.0,61.52,41.6
2016,11,30,16,0,380.0,46.0,1.6,9.0,97.0,37.94,28.01
2016,11,30,16,15,259.5,33.5,1.55,8.5,62.5,26.04,16.14
2016,11,30,16,30,139.0,21.0,1.5,8.0,28.0,16.37,0.0
2016,11,30,16,45,69.5,10.5,1.5,8.0,14.0,8.96,0.0
2016,11,30,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,15,180.5,11.0,1.45,4.5,23.5,135.53,0.0
2016,12,1,7,30,361.0,22.0,1.4,5.0,47.0,322.52,196.64
2016,12,1,7,45,475.0,29.5,1.4,5.5,87.5,442.0,359.82
2016,12,1,8,0,589.0,37.0,1.4,6.0,128.0,558.04,460.85
2016,12,1,8,15,651.0,42.0,1.4,6.5,171.0,632.8,522.51
2016,12,1,8,30,713.0,47.0,1.4,7.0,214.0,708.1,581.21
2016,12,1,8,45,756.0,50.0,1.45,7.5,255.5,764.05,623.03
2016,12,1,9,0,799.0,53.0,1.5,8.0,297.0,818.57,662.11
2016,12,1,9,15,824.5,55.0,1.55,8.5,334.0,853.86,685.92
2016,12,1,9,30,850.0,57.0,1.6,9.0,371.0,876.56,700.25
2016,12,1,9,45,866.0,59.5,1.7,9.5,402.5,897.84,714.0
2016,12,1,10,0,882.0,62.0,1.8,10.0,434.0,915.79,725.24
2016,12,1,10,15,894.0,63.5,1.8,10.0,459.0,925.11,730.46
2016,12,1,10,30,906.0,65.0,1.8,10.0,484.0,930.78,733.3
2016,12,1,10,45,914.0,66.0,1.85,10.5,502.5,928.33,729.93
2016,12,1,11,0,922.0,67.0,1.9,11.0,521.0,922.11,724.15
2016,12,1,11,15,926.5,67.5,1.9,11.0,531.5,908.34,714.0
2016,12,1,11,30,931.0,68.0,1.9,11.0,542.0,890.87,701.47
2016,12,1,11,45,931.0,68.5,1.95,11.5,545.0,866.01,683.14
2016,12,1,12,0,931.0,69.0,2.0,12.0,548.0,837.79,662.53
2016,12,1,12,15,929.5,68.5,1.95,12.0,543.0,803.97,638.18
2016,12,1,12,30,928.0,68.0,1.9,12.0,538.0,767.17,611.69
2016,12,1,12,45,923.0,67.5,1.9,12.0,525.5,725.12,581.67
2016,12,1,13,0,918.0,67.0,1.9,12.0,513.0,680.7,547.86
2016,12,1,13,15,909.0,66.0,1.85,12.0,493.0,631.12,508.46
2016,12,1,13,30,900.0,65.0,1.8,12.0,473.0,579.98,466.87
2016,12,1,13,45,885.5,64.0,1.75,12.0,446.0,524.72,420.92
2016,12,1,14,0,871.0,63.0,1.7,12.0,419.0,468.94,373.22
2016,12,1,14,15,851.0,61.0,1.7,11.5,386.0,410.56,322.84
2016,12,1,14,30,831.0,59.0,1.7,11.0,353.0,351.3,270.15
2016,12,1,14,45,801.5,56.0,1.7,11.0,315.0,289.35,213.87
2016,12,1,15,0,772.0,53.0,1.7,11.0,277.0,229.83,159.5
2016,12,1,15,15,728.5,49.5,1.55,10.0,235.0,170.24,107.67
2016,12,1,15,30,685.0,46.0,1.4,9.0,193.0,115.37,64.29
2016,12,1,15,45,617.0,40.0,1.3,8.5,150.5,62.17,32.02
2016,12,1,16,0,549.0,34.0,1.2,8.0,108.0,30.62,21.64
2016,12,1,16,15,274.5,32.5,1.2,7.5,69.5,26.98,16.97
2016,12,1,16,30,0.0,31.0,1.2,7.0,31.0,23.11,0.0
2016,12,1,16,45,0.0,15.5,1.25,6.5,15.5,13.23,0.0
2016,12,1,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,15,207.5,10.0,1.7,3.0,24.0,153.22,0.0
2016,12,2,7,30,415.0,20.0,1.7,3.0,48.0,359.46,203.55
2016,12,2,7,45,521.0,27.0,1.75,3.5,88.5,474.46,387.15
2016,12,2,8,0,627.0,34.0,1.8,4.0,129.0,584.31,485.99
2016,12,2,8,15,685.5,38.0,1.8,4.5,172.0,655.36,545.95
2016,12,2,8,30,744.0,42.0,1.8,5.0,215.0,726.82,602.71
2016,12,2,8,45,779.5,45.5,1.8,6.0,255.5,768.56,632.98
2016,12,2,9,0,815.0,49.0,1.8,7.0,296.0,816.86,666.51
2016,12,2,9,15,840.0,51.5,1.85,7.5,333.0,852.21,690.78
2016,12,2,9,30,865.0,54.0,1.9,8.0,370.0,885.02,712.59
2016,12,2,9,45,878.0,56.5,2.0,9.0,401.0,903.76,723.12
2016,12,2,10,0,891.0,59.0,2.1,10.0,432.0,919.13,731.18
2016,12,2,10,15,902.5,60.5,2.1,10.0,457.0,928.13,736.26
2016,12,2,10,30,914.0,62.0,2.1,10.0,482.0,933.44,738.89
2016,12,2,10,45,920.5,63.0,2.1,10.5,500.0,929.72,733.96
2016,12,2,11,0,927.0,64.0,2.1,11.0,518.0,922.24,726.66
2016,12,2,11,15,931.0,64.5,2.05,11.0,528.5,908.11,715.66
2016,12,2,11,30,935.0,65.0,2.0,11.0,539.0,890.3,702.29
2016,12,2,11,45,936.0,65.0,2.0,11.5,542.0,865.71,683.56
2016,12,2,12,0,937.0,65.0,2.0,12.0,545.0,837.72,662.58
2016,12,2,12,15,934.5,65.0,2.0,12.0,540.0,803.74,638.56
2016,12,2,12,30,932.0,65.0,2.0,12.0,535.0,766.81,612.37
2016,12,2,12,45,928.5,64.0,2.0,12.0,523.0,725.22,582.59
2016,12,2,13,0,925.0,63.0,2.0,12.0,511.0,681.14,549.14
2016,12,2,13,15,916.0,62.0,2.0,12.0,491.0,631.44,509.83
2016,12,2,13,30,907.0,61.0,2.0,12.0,471.0,580.14,468.24
2016,12,2,13,45,891.0,60.5,2.0,12.0,444.0,524.5,422.02
2016,12,2,14,0,875.0,60.0,2.0,12.0,417.0,468.45,374.05
2016,12,2,14,15,855.5,58.0,2.0,11.5,384.0,409.32,322.78
2016,12,2,14,30,836.0,56.0,2.0,11.0,351.0,350.77,270.38
2016,12,2,14,45,804.5,54.0,2.0,11.0,313.0,289.3,214.29
2016,12,2,15,0,773.0,52.0,2.0,11.0,275.0,230.2,160.11
2016,12,2,15,15,729.5,48.0,1.9,10.5,233.5,170.11,107.49
2016,12,2,15,30,686.0,44.0,1.8,10.0,192.0,114.74,63.39
2016,12,2,15,45,614.0,39.0,1.7,9.5,149.5,62.16,31.52
2016,12,2,16,0,542.0,34.0,1.6,9.0,107.0,30.61,21.51
2016,12,2,16,15,415.5,25.5,1.55,8.0,69.0,23.01,13.58
2016,12,2,16,30,289.0,17.0,1.5,7.0,31.0,15.42,0.0
2016,12,2,16,45,144.5,8.5,1.5,6.5,15.5,7.26,0.0
2016,12,2,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,173.0,10.5,1.2,4.5,21.0,129.31,0.0
2016,12,3,7,30,346.0,21.0,1.2,5.0,42.0,306.42,154.4
2016,12,3,7,45,456.5,28.5,1.3,6.0,81.0,424.98,342.69
2016,12,3,8,0,567.0,36.0,1.4,7.0,120.0,537.26,442.19
2016,12,3,8,15,629.0,41.0,1.4,7.5,162.0,611.28,503.77
2016,12,3,8,30,691.0,46.0,1.4,8.0,204.0,685.93,562.37
2016,12,3,8,45,732.0,49.0,1.45,8.5,244.0,739.63,602.84
2016,12,3,9,0,773.0,52.0,1.5,9.0,284.0,791.94,640.63
2016,12,3,9,15,799.0,54.5,1.5,9.5,320.5,828.11,664.75
2016,12,3,9,30,825.0,57.0,1.5,10.0,357.0,861.69,686.34
2016,12,3,9,45,841.0,59.5,1.55,10.5,387.5,873.16,692.42
2016,12,3,10,0,857.0,62.0,1.6,11.0,418.0,891.2,703.3
2016,12,3,10,15,869.5,63.0,1.55,11.5,443.0,900.49,706.57
2016,12,3,10,30,882.0,64.0,1.5,12.0,468.0,906.27,707.5
2016,12,3,10,45,891.5,64.5,1.5,12.5,486.5,904.97,704.37
2016,12,3,11,0,901.0,65.0,1.5,13.0,505.0,899.98,698.93
2016,12,3,11,15,905.5,65.5,1.5,13.0,515.5,886.84,689.34
2016,12,3,11,30,910.0,66.0,1.5,13.0,526.0,870.09,677.49
2016,12,3,11,45,911.5,66.0,1.5,13.5,529.0,846.65,659.88
2016,12,3,12,0,913.0,66.0,1.5,14.0,532.0,819.86,640.12
2016,12,3,12,15,911.0,66.0,1.5,14.0,527.5,787.13,617.39
2016,12,3,12,30,909.0,66.0,1.5,14.0,523.0,751.5,592.55
2016,12,3,12,45,905.0,65.0,1.5,14.0,511.0,710.56,563.73
2016,12,3,13,0,901.0,64.0,1.5,14.0,499.0,667.24,531.32
2016,12,3,13,15,893.0,63.0,1.45,14.0,480.0,619.3,493.65
2016,12,3,13,30,885.0,62.0,1.4,14.0,461.0,569.73,453.8
2016,12,3,13,45,873.0,60.5,1.4,14.0,435.0,516.19,410.08
2016,12,3,14,0,861.0,59.0,1.4,14.0,409.0,461.92,364.37
2016,12,3,14,15,842.5,57.0,1.3,14.0,377.0,404.04,314.06
2016,12,3,14,30,824.0,55.0,1.2,14.0,345.0,346.66,262.87
2016,12,3,14,45,797.0,52.5,1.15,14.0,308.0,286.76,209.06
2016,12,3,15,0,770.0,50.0,1.1,14.0,271.0,228.71,156.61
2016,12,3,15,15,728.0,46.5,1.0,13.0,230.5,169.57,105.77
2016,12,3,15,30,686.0,43.0,0.9,12.0,190.0,114.94,62.8
2016,12,3,15,45,616.5,38.0,0.8,11.0,148.0,62.43,31.02
2016,12,3,16,0,547.0,33.0,0.7,10.0,106.0,29.7,20.64
2016,12,3,16,15,423.5,25.0,0.7,9.5,68.5,22.56,13.1
2016,12,3,16,30,300.0,17.0,0.7,9.0,31.0,15.44,0.0
2016,12,3,16,45,150.0,8.5,0.75,8.5,15.5,7.26,0.0
2016,12,3,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,15,143.0,10.5,0.7,6.0,19.5,108.21,0.0
2016,12,4,7,30,286.0,21.0,0.6,6.0,39.0,270.44,116.52
2016,12,4,7,45,400.5,30.0,0.55,6.5,76.5,393.9,313.61
2016,12,4,8,0,515.0,39.0,0.5,7.0,114.0,508.03,413.14
2016,12,4,8,15,581.5,44.5,0.45,7.5,155.5,583.59,473.86
2016,12,4,8,30,648.0,50.0,0.4,8.0,197.0,653.07,526.48
2016,12,4,8,45,693.5,53.5,0.4,8.5,237.0,710.88,568.37
2016,12,4,9,0,739.0,57.0,0.4,9.0,277.0,767.44,607.39
2016,12,4,9,15,767.0,60.0,0.45,9.5,313.5,805.83,633.0
2016,12,4,9,30,795.0,63.0,0.5,10.0,350.0,841.7,656.37
2016,12,4,9,45,782.0,73.5,0.6,11.0,376.0,846.62,657.77
2016,12,4,10,0,769.0,84.0,0.7,12.0,402.0,847.51,656.77
2016,12,4,10,15,783.5,86.0,0.75,12.0,426.5,860.22,665.4
2016,12,4,10,30,798.0,88.0,0.8,12.0,451.0,869.44,671.51
2016,12,4,10,45,715.0,107.0,0.85,12.5,442.0,813.51,631.68
2016,12,4,11,0,632.0,126.0,0.9,13.0,433.0,748.94,586.19
2016,12,4,11,15,519.5,160.0,0.9,13.0,416.0,666.6,526.79
2016,12,4,11,30,407.0,194.0,0.9,13.0,399.0,593.56,471.15
2016,12,4,11,45,494.5,172.0,0.95,13.5,422.5,627.58,497.96
2016,12,4,12,0,582.0,150.0,1.0,14.0,446.0,654.79,518.14
2016,12,4,12,15,705.5,119.5,1.0,14.0,475.0,701.88,552.91
2016,12,4,12,30,829.0,89.0,1.0,14.0,504.0,726.27,570.0
2016,12,4,12,45,671.0,124.0,1.05,14.0,455.0,622.49,492.82
2016,12,4,13,0,513.0,159.0,1.1,14.0,406.0,516.9,412.81
2016,12,4,13,15,473.0,168.0,1.1,13.5,389.0,474.23,380.42
2016,12,4,13,30,433.0,177.0,1.1,13.0,372.0,433.23,348.14
2016,12,4,13,45,328.0,174.0,1.15,13.0,317.0,341.94,275.71
2016,12,4,14,0,223.0,171.0,1.2,13.0,262.0,270.33,218.03
2016,12,4,14,15,267.5,152.0,1.2,12.5,252.5,254.45,204.13
2016,12,4,14,30,312.0,133.0,1.2,12.0,243.0,233.86,184.9
2016,12,4,14,45,275.0,126.5,1.2,12.0,215.5,196.05,152.25
2016,12,4,15,0,238.0,120.0,1.2,12.0,188.0,162.11,123.21
2016,12,4,15,15,210.5,104.5,1.15,11.5,158.0,126.32,93.11
2016,12,4,15,30,183.0,89.0,1.1,11.0,128.0,94.02,67.07
2016,12,4,15,45,152.0,71.0,1.1,10.5,98.5,63.27,44.3
2016,12,4,16,0,121.0,53.0,1.1,10.0,69.0,40.17,29.83
2016,12,4,16,15,60.5,35.5,1.1,9.5,43.5,27.66,17.28
2016,12,4,16,30,0.0,18.0,1.1,9.0,18.0,14.6,0.0
2016,12,4,16,45,0.0,9.0,1.1,8.5,9.0,7.68,0.0
2016,12,4,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,7,15,31.0,10.5,1.3,7.0,12.5,30.43,0.0
2016,12,5,7,30,62.0,21.0,1.3,7.0,25.0,90.18,28.08
2016,12,5,7,45,106.0,37.0,1.3,7.5,50.0,159.83,127.12
2016,12,5,8,0,150.0,53.0,1.3,8.0,75.0,216.99,181.4
2016,12,5,8,15,172.0,70.0,1.3,8.0,102.5,259.65,219.95
2016,12,5,8,30,194.0,87.0,1.3,8.0,130.0,302.43,257.33
2016,12,5,8,45,209.0,102.5,1.3,8.5,157.0,336.67,285.89
2016,12,5,9,0,224.0,118.0,1.3,9.0,184.0,370.64,313.25
2016,12,5,9,15,234.5,131.5,1.3,9.0,208.0,397.04,334.27
2016,12,5,9,30,245.0,145.0,1.3,9.0,232.0,422.75,354.3
2016,12,5,9,45,350.5,142.0,1.3,9.5,279.0,512.3,426.11
2016,12,5,10,0,456.0,139.0,1.3,10.0,326.0,624.33,511.24
2016,12,5,10,15,376.5,163.5,1.3,10.0,324.0,556.79,456.29
2016,12,5,10,30,297.0,188.0,1.3,10.0,322.0,509.39,417.42
2016,12,5,10,45,490.5,149.5,1.35,10.5,382.0,651.11,528.74
2016,12,5,11,0,684.0,111.0,1.4,11.0,442.0,777.84,619.6
2016,12,5,11,15,649.0,124.0,1.4,11.0,443.5,747.32,595.54
2016,12,5,11,30,614.0,137.0,1.4,11.0,445.0,714.57,571.69
2016,12,5,11,45,588.0,146.5,1.4,11.5,442.5,683.95,547.91
2016,12,5,12,0,562.0,156.0,1.4,12.0,440.0,645.8,518.06
2016,12,5,12,15,545.0,159.5,1.4,12.0,433.5,614.59,494.27
2016,12,5,12,30,528.0,163.0,1.4,12.0,427.0,582.44,469.47
2016,12,5,12,45,518.5,161.0,1.4,12.0,415.5,549.05,443.64
2016,12,5,13,0,509.0,159.0,1.4,12.0,404.0,514.82,416.78
2016,12,5,13,15,346.5,178.0,1.35,12.0,342.0,396.58,322.62
2016,12,5,13,30,184.0,197.0,1.3,12.0,280.0,295.28,240.5
2016,12,5,13,45,258.0,177.0,1.3,12.0,286.0,309.77,252.25
2016,12,5,14,0,332.0,157.0,1.3,12.0,292.0,307.1,248.51
2016,12,5,14,15,307.5,147.0,1.25,11.5,264.0,266.37,214.11
2016,12,5,14,30,283.0,137.0,1.2,11.0,236.0,228.04,181.39
2016,12,5,14,45,260.0,126.0,1.15,11.0,209.5,191.8,149.77
2016,12,5,15,0,237.0,115.0,1.1,11.0,183.0,158.09,120.37
2016,12,5,15,15,218.0,99.5,1.05,10.5,154.5,123.95,91.15
2016,12,5,15,30,199.0,84.0,1.0,10.0,126.0,92.32,65.15
2016,12,5,15,45,170.0,67.0,1.0,9.5,97.0,61.64,42.46
2016,12,5,16,0,141.0,50.0,1.0,9.0,68.0,38.21,28.22
2016,12,5,16,15,70.5,34.5,1.0,8.5,43.5,27.03,16.82
2016,12,5,16,30,0.0,19.0,1.0,8.0,19.0,15.31,0.0
2016,12,5,16,45,0.0,9.5,1.0,8.0,9.5,8.11,0.0
2016,12,5,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,15,158.5,10.0,1.55,3.5,18.5,118.07,0.0
2016,12,6,7,30,317.0,20.0,1.6,4.0,37.0,288.14,73.85
2016,12,6,7,45,435.5,28.0,1.7,5.0,75.5,405.43,324.28
2016,12,6,8,0,554.0,36.0,1.8,6.0,114.0,523.68,433.54
2016,12,6,8,15,620.5,41.0,1.85,6.5,156.0,601.32,499.87
2016,12,6,8,30,687.0,46.0,1.9,7.0,198.0,679.61,563.07
2016,12,6,8,45,731.5,49.5,1.95,7.5,239.0,737.09,607.43
2016,12,6,9,0,776.0,53.0,2.0,8.0,280.0,793.32,648.96
2016,12,6,9,15,803.5,55.5,2.0,8.0,317.0,831.09,676.07
2016,12,6,9,30,831.0,58.0,2.0,8.0,354.0,866.26,700.65
2016,12,6,9,45,850.5,60.0,2.0,8.5,385.5,880.61,708.38
2016,12,6,10,0,870.0,62.0,2.0,9.0,417.0,901.4,720.77
2016,12,6,10,15,882.5,63.0,2.0,9.0,442.5,910.92,726.23
2016,12,6,10,30,895.0,64.0,2.0,9.0,468.0,916.88,729.35
2016,12,6,10,45,903.0,65.0,2.0,9.5,486.5,915.07,725.78
2016,12,6,11,0,911.0,66.0,2.0,10.0,505.0,909.53,719.83
2016,12,6,11,15,915.5,66.5,2.0,10.0,516.0,896.52,710.08
2016,12,6,11,30,920.0,67.0,2.0,10.0,527.0,879.87,697.98
2016,12,6,11,45,920.0,67.5,2.0,10.0,530.0,855.88,680.77
2016,12,6,12,0,920.0,68.0,2.0,10.0,533.0,828.57,661.3
2016,12,6,12,15,918.0,68.0,1.95,10.0,528.5,795.91,637.51
2016,12,6,12,30,916.0,68.0,1.9,10.0,524.0,760.32,611.6
2016,12,6,12,45,906.0,69.0,1.9,10.0,511.5,717.56,580.72
2016,12,6,13,0,896.0,70.0,1.9,10.0,499.0,672.8,546.33
2016,12,6,13,15,886.5,69.0,1.9,10.0,479.5,624.33,507.8
2016,12,6,13,30,877.0,68.0,1.9,10.0,460.0,574.38,467.08
2016,12,6,13,45,863.0,66.5,1.95,10.0,433.5,522.82,424.07
2016,12,6,14,0,849.0,65.0,2.0,10.0,407.0,467.51,376.73
2016,12,6,14,15,610.0,95.0,1.95,9.5,331.0,351.97,282.43
2016,12,6,14,30,371.0,125.0,1.9,9.0,255.0,254.09,203.05
2016,12,6,14,45,354.5,114.0,1.9,9.0,227.0,213.82,167.1
2016,12,6,15,0,338.0,103.0,1.9,9.0,199.0,175.27,132.31
2016,12,6,15,15,498.0,75.0,1.8,8.5,193.0,157.54,108.21
2016,12,6,15,30,658.0,47.0,1.7,8.0,187.0,119.04,68.33
2016,12,6,15,45,583.5,41.5,1.6,7.5,145.0,67.29,35.32
2016,12,6,16,0,509.0,36.0,1.5,7.0,103.0,29.71,20.89
2016,12,6,16,15,380.0,27.0,1.45,6.5,66.5,22.35,13.07
2016,12,6,16,30,251.0,18.0,1.4,6.0,30.0,14.99,0.0
2016,12,6,16,45,125.5,9.0,1.35,5.5,15.0,7.68,0.0
2016,12,6,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.5,0.95,3.0,3.5,2.99,0.0
2016,12,7,7,30,0.0,7.0,0.9,3.0,7.0,5.75,0.0
2016,12,7,7,45,0.0,15.0,0.9,3.0,15.0,12.35,4.54
2016,12,7,8,0,0.0,23.0,0.9,3.0,23.0,18.96,10.9
2016,12,7,8,15,0.0,31.5,0.85,3.0,31.5,26.0,17.41
2016,12,7,8,30,0.0,40.0,0.8,3.0,40.0,33.06,23.88
2016,12,7,8,45,0.0,48.0,0.75,3.5,48.0,39.7,29.85
2016,12,7,9,0,0.0,56.0,0.7,4.0,56.0,46.37,35.74
2016,12,7,9,15,0.0,63.5,0.7,4.5,63.5,52.62,41.17
2016,12,7,9,30,0.0,71.0,0.7,5.0,71.0,59.21,46.82
2016,12,7,9,45,117.5,121.0,0.75,5.5,168.5,249.66,214.23
2016,12,7,10,0,235.0,171.0,0.8,6.0,266.0,441.58,370.34
2016,12,7,10,15,250.0,180.5,0.85,6.0,287.5,462.88,385.08
2016,12,7,10,30,265.0,190.0,0.9,6.0,309.0,483.02,400.51
2016,12,7,10,45,386.0,174.5,0.95,6.5,356.0,566.08,466.63
2016,12,7,11,0,507.0,159.0,1.0,7.0,403.0,667.08,542.83
2016,12,7,11,15,406.5,184.5,0.95,7.0,383.0,595.8,484.61
2016,12,7,11,30,306.0,210.0,0.9,7.0,363.0,509.49,416.56
2016,12,7,11,45,384.5,196.0,0.9,7.0,388.5,546.44,447.19
2016,12,7,12,0,463.0,182.0,0.9,7.0,414.0,595.7,484.81
2016,12,7,12,15,244.0,187.5,0.9,7.0,310.0,398.2,328.08
2016,12,7,12,30,25.0,193.0,0.9,7.0,206.0,191.0,156.77
2016,12,7,12,45,51.0,200.5,0.95,7.0,225.5,227.17,188.35
2016,12,7,13,0,77.0,208.0,1.0,7.0,245.0,248.44,206.19
2016,12,7,13,15,133.5,202.0,1.1,7.0,263.0,281.92,234.41
2016,12,7,13,30,190.0,196.0,1.2,7.0,281.0,298.41,248.06
2016,12,7,13,45,146.5,184.5,1.35,7.0,248.0,252.44,209.63
2016,12,7,14,0,103.0,173.0,1.5,7.0,215.0,203.81,168.96
2016,12,7,14,15,51.5,138.0,1.5,7.0,159.0,142.82,117.58
2016,12,7,14,30,0.0,103.0,1.5,7.0,103.0,86.3,69.84
2016,12,7,14,45,0.0,92.0,1.5,7.0,92.0,76.67,61.65
2016,12,7,15,0,0.0,81.0,1.5,7.0,81.0,67.16,53.41
2016,12,7,15,15,0.0,68.5,1.5,7.0,68.5,56.54,44.08
2016,12,7,15,30,0.0,56.0,1.5,7.0,56.0,46.08,34.78
2016,12,7,15,45,0.0,43.5,1.5,7.0,43.5,35.79,25.52
2016,12,7,16,0,0.0,31.0,1.5,7.0,31.0,25.62,17.26
2016,12,7,16,15,0.0,20.0,1.55,6.5,20.0,16.5,8.18
2016,12,7,16,30,0.0,9.0,1.6,6.0,9.0,7.4,0.0
2016,12,7,16,45,0.0,4.5,1.65,6.0,4.5,3.84,0.0
2016,12,7,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,7,15,103.0,9.5,2.55,11.0,15.0,78.97,0.0
2016,12,8,7,30,206.0,19.0,2.5,11.0,30.0,202.88,0.0
2016,12,8,7,45,327.0,28.5,2.5,11.0,64.5,334.16,260.33
2016,12,8,8,0,448.0,38.0,2.5,11.0,99.0,450.76,370.4
2016,12,8,8,15,519.5,44.0,2.45,11.0,138.5,529.02,438.21
2016,12,8,8,30,591.0,50.0,2.4,11.0,178.0,609.37,504.24
2016,12,8,8,45,295.5,62.5,2.4,11.5,126.5,371.08,314.2
2016,12,8,9,0,0.0,75.0,2.4,12.0,75.0,66.21,51.29
2016,12,8,9,15,0.0,85.5,2.35,12.0,85.5,75.82,59.79
2016,12,8,9,30,0.0,96.0,2.3,12.0,96.0,85.46,67.94
2016,12,8,9,45,0.0,100.5,2.25,12.5,100.5,88.64,70.39
2016,12,8,10,0,0.0,105.0,2.2,13.0,105.0,92.05,73.01
2016,12,8,10,15,0.0,79.5,2.15,13.0,79.5,66.14,50.95
2016,12,8,10,30,0.0,54.0,2.1,13.0,54.0,44.71,32.67
2016,12,8,10,45,0.0,67.5,2.05,13.0,67.5,55.97,42.22
2016,12,8,11,0,0.0,81.0,2.0,13.0,81.0,67.25,51.72
2016,12,8,11,15,0.0,110.0,1.95,13.0,110.0,93.86,74.07
2016,12,8,11,30,0.0,139.0,1.9,13.0,139.0,121.53,97.1
2016,12,8,11,45,0.0,140.0,1.85,13.0,140.0,121.99,97.39
2016,12,8,12,0,0.0,141.0,1.8,13.0,141.0,122.53,97.81
2016,12,8,12,15,0.0,128.0,1.75,13.0,128.0,109.83,87.24
2016,12,8,12,30,0.0,115.0,1.7,13.0,115.0,97.59,77.07
2016,12,8,12,45,0.0,118.5,1.7,13.5,118.5,100.69,79.58
2016,12,8,13,0,0.0,122.0,1.7,14.0,122.0,103.79,82.07
2016,12,8,13,15,0.0,122.0,1.65,13.5,122.0,103.68,82.23
2016,12,8,13,30,0.0,122.0,1.6,13.0,122.0,103.59,82.41
2016,12,8,13,45,0.0,104.0,1.55,13.0,104.0,87.43,68.94
2016,12,8,14,0,0.0,86.0,1.5,13.0,86.0,71.69,55.75
2016,12,8,14,15,0.0,79.0,1.45,13.0,79.0,65.7,50.76
2016,12,8,14,30,0.0,72.0,1.4,13.0,72.0,59.76,45.79
2016,12,8,14,45,0.0,64.0,1.35,13.0,64.0,53.04,40.09
2016,12,8,15,0,0.0,56.0,1.3,13.0,56.0,46.37,34.39
2016,12,8,15,15,292.5,53.0,1.25,12.5,115.5,101.06,68.27
2016,12,8,15,30,585.0,50.0,1.2,12.0,175.0,113.72,65.82
2016,12,8,15,45,511.5,44.0,1.15,12.0,135.5,65.41,34.46
2016,12,8,16,0,438.0,38.0,1.1,12.0,96.0,31.16,21.69
2016,12,8,16,15,314.0,28.0,1.05,12.0,61.5,23.06,13.31
2016,12,8,16,30,190.0,18.0,1.0,12.0,27.0,14.9,0.0
2016,12,8,16,45,95.0,9.0,0.95,12.0,13.5,7.68,0.0
2016,12,8,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.5,0.7,10.0,10.5,8.96,0.0
2016,12,9,7,30,0.0,21.0,0.7,10.0,21.0,23.78,0.0
2016,12,9,7,45,87.0,34.0,0.7,10.5,46.0,142.13,107.64
2016,12,9,8,0,174.0,47.0,0.7,11.0,71.0,226.08,185.79
2016,12,9,8,15,196.5,63.5,0.75,11.5,99.0,269.52,224.24
2016,12,9,8,30,219.0,80.0,0.8,12.0,127.0,312.92,261.2
2016,12,9,8,45,236.0,94.5,0.85,12.5,154.5,348.21,290.26
2016,12,9,9,0,253.0,109.0,0.9,13.0,182.0,383.28,318.16
2016,12,9,9,15,259.5,123.5,0.9,13.0,206.5,408.38,337.53
2016,12,9,9,30,266.0,138.0,0.9,13.0,231.0,432.47,355.67
2016,12,9,9,45,134.5,138.5,0.9,13.5,186.0,289.52,238.41
2016,12,9,10,0,3.0,139.0,0.9,14.0,141.0,132.34,105.76
2016,12,9,10,15,39.5,165.0,0.9,14.0,183.0,210.59,171.76
2016,12,9,10,30,76.0,191.0,0.9,14.0,225.0,273.81,223.16
2016,12,9,10,45,38.0,170.0,0.9,14.5,187.0,207.96,168.06
2016,12,9,11,0,0.0,149.0,0.9,15.0,149.0,133.38,105.73
2016,12,9,11,15,98.0,185.5,0.85,15.0,234.0,290.21,235.57
2016,12,9,11,30,196.0,222.0,0.8,15.0,319.0,412.94,331.62
2016,12,9,11,45,117.5,213.5,0.8,15.0,272.0,329.08,263.71
2016,12,9,12,0,39.0,205.0,0.8,15.0,225.0,234.02,187.18
2016,12,9,12,15,19.5,176.5,0.75,15.0,186.5,172.04,137.36
2016,12,9,12,30,0.0,148.0,0.7,15.0,148.0,128.58,101.64
2016,12,9,12,45,0.0,95.5,0.65,15.0,95.5,79.93,61.68
2016,12,9,13,0,0.0,43.0,0.6,15.0,43.0,35.57,24.6
2016,12,9,13,15,0.0,41.5,0.6,15.0,41.5,34.32,23.62
2016,12,9,13,30,0.0,40.0,0.6,15.0,40.0,33.07,22.59
2016,12,9,13,45,0.0,37.5,0.6,15.0,37.5,30.99,20.86
2016,12,9,14,0,0.0,35.0,0.6,15.0,35.0,28.91,19.13
2016,12,9,14,15,0.0,32.5,0.55,14.5,32.5,26.83,17.44
2016,12,9,14,30,0.0,30.0,0.5,14.0,30.0,24.75,15.73
2016,12,9,14,45,345.5,42.0,0.5,14.0,140.0,148.61,110.96
2016,12,9,15,0,691.0,54.0,0.5,14.0,250.0,221.35,154.25
2016,12,9,15,15,647.0,50.0,0.45,13.5,212.0,165.93,106.03
2016,12,9,15,30,603.0,46.0,0.4,13.0,174.0,115.29,65.65
2016,12,9,15,45,534.0,40.0,0.4,13.0,135.0,64.26,32.27
2016,12,9,16,0,465.0,34.0,0.4,13.0,96.0,27.83,18.72
2016,12,9,16,15,345.5,25.5,0.4,12.5,62.0,20.94,11.59
2016,12,9,16,30,226.0,17.0,0.4,12.0,28.0,14.04,0.0
2016,12,9,16,45,113.0,8.5,0.45,12.0,14.0,7.26,0.0
2016,12,9,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,1.5,12.0,2.0,1.71,0.0
2016,12,10,7,30,0.0,4.0,1.6,12.0,4.0,3.28,0.0
2016,12,10,7,45,0.0,9.5,1.7,12.0,9.5,7.8,0.4
2016,12,10,8,0,0.0,15.0,1.8,12.0,15.0,12.34,4.72
2016,12,10,8,15,0.0,21.5,1.8,12.0,21.5,17.7,9.51
2016,12,10,8,30,0.0,28.0,1.8,12.0,28.0,23.08,14.29
2016,12,10,8,45,0.0,34.0,1.85,12.5,34.0,28.06,18.64
2016,12,10,9,0,0.0,40.0,1.9,13.0,40.0,33.04,22.93
2016,12,10,9,15,0.0,45.5,1.9,13.0,45.5,37.61,26.86
2016,12,10,9,30,0.0,51.0,1.9,13.0,51.0,42.19,30.76
2016,12,10,9,45,3.0,96.5,1.95,13.0,97.5,87.34,69.36
2016,12,10,10,0,6.0,142.0,2.0,13.0,144.0,138.8,112.59
2016,12,10,10,15,3.0,92.5,2.0,13.0,93.5,81.46,64.03
