Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,10,30,0.0,43.0,2.0,13.0,43.0,35.56,24.86
2016,12,10,10,45,0.0,44.5,2.0,13.0,44.5,36.81,25.92
2016,12,10,11,0,0.0,46.0,2.0,13.0,46.0,38.07,26.95
2016,12,10,11,15,47.0,133.0,1.95,13.0,156.0,168.14,138.06
2016,12,10,11,30,94.0,220.0,1.9,13.0,266.0,306.52,251.19
2016,12,10,11,45,123.0,223.5,1.85,13.0,284.5,345.9,282.33
2016,12,10,12,0,152.0,227.0,1.8,13.0,303.0,366.23,298.63
2016,12,10,12,15,133.5,224.5,1.75,13.0,291.0,340.81,277.62
2016,12,10,12,30,115.0,222.0,1.7,13.0,279.0,316.41,257.65
2016,12,10,12,45,57.5,134.0,1.65,13.0,162.5,162.85,132.45
2016,12,10,13,0,0.0,46.0,1.6,13.0,46.0,38.07,26.87
2016,12,10,13,15,0.0,48.5,1.55,13.0,48.5,40.14,28.76
2016,12,10,13,30,0.0,51.0,1.5,13.0,51.0,42.21,30.57
2016,12,10,13,45,0.0,79.5,1.5,13.0,79.5,66.03,50.92
2016,12,10,14,0,0.0,108.0,1.5,13.0,108.0,90.96,72.09
2016,12,10,14,15,0.0,99.5,1.45,13.0,99.5,83.44,65.8
2016,12,10,14,30,0.0,91.0,1.4,13.0,91.0,76.01,59.6
2016,12,10,14,45,0.0,81.0,1.35,13.0,81.0,67.39,52.33
2016,12,10,15,0,0.0,71.0,1.3,13.0,71.0,58.87,45.08
2016,12,10,15,15,0.0,60.0,1.2,12.5,60.0,49.63,37.2
2016,12,10,15,30,0.0,49.0,1.1,12.0,49.0,40.5,29.3
2016,12,10,15,45,0.0,38.0,1.05,12.0,38.0,31.42,21.27
2016,12,10,16,0,0.0,27.0,1.0,12.0,27.0,22.29,13.96
2016,12,10,16,15,0.0,17.0,0.95,12.0,17.0,14.01,5.91
2016,12,10,16,30,0.0,7.0,0.9,12.0,7.0,5.75,0.0
2016,12,10,16,45,0.0,3.5,0.9,12.0,3.5,2.99,0.0
2016,12,10,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.5,1.0,5.0,9.5,8.11,0.0
2016,12,11,7,30,0.0,19.0,0.9,5.0,19.0,20.61,0.0
2016,12,11,7,45,86.0,32.5,0.85,5.5,43.5,139.45,105.17
2016,12,11,8,0,172.0,46.0,0.8,6.0,68.0,223.46,186.58
2016,12,11,8,15,197.0,61.5,0.85,6.5,96.0,266.9,226.17
2016,12,11,8,30,222.0,77.0,0.9,7.0,124.0,310.77,264.49
2016,12,11,8,45,237.5,92.0,1.0,7.5,151.0,345.81,294.17
2016,12,11,9,0,253.0,107.0,1.1,8.0,178.0,380.46,322.56
2016,12,11,9,15,259.5,121.5,1.05,8.0,203.0,405.65,342.31
2016,12,11,9,30,266.0,136.0,1.0,8.0,228.0,429.83,360.74
2016,12,11,9,45,358.0,135.0,1.0,8.5,271.0,530.19,439.75
2016,12,11,10,0,450.0,134.0,1.0,9.0,314.0,611.68,501.17
2016,12,11,10,15,260.5,161.5,1.0,9.0,267.0,447.94,369.64
2016,12,11,10,30,71.0,189.0,1.0,9.0,220.0,267.22,220.63
2016,12,11,10,45,247.0,182.0,1.0,9.5,297.5,450.41,372.09
2016,12,11,11,0,423.0,175.0,1.0,10.0,375.0,611.06,495.16
2016,12,11,11,15,308.0,198.0,1.0,10.0,345.5,508.31,412.81
2016,12,11,11,30,193.0,221.0,1.0,10.0,316.0,409.79,334.4
2016,12,11,11,45,107.0,205.5,1.05,10.5,258.0,311.4,254.78
2016,12,11,12,0,21.0,190.0,1.1,11.0,200.0,188.74,153.25
2016,12,11,12,15,35.0,198.0,1.05,11.0,215.0,220.15,179.74
2016,12,11,12,30,49.0,206.0,1.0,11.0,230.0,236.32,192.98
2016,12,11,12,45,47.5,201.0,1.0,11.5,224.0,226.13,184.24
2016,12,11,13,0,46.0,196.0,1.0,12.0,218.0,216.21,175.86
2016,12,11,13,15,23.0,164.5,1.05,11.5,175.5,157.5,127.75
2016,12,11,13,30,0.0,133.0,1.1,11.0,133.0,113.69,91.37
2016,12,11,13,45,0.0,111.0,1.15,11.0,111.0,93.7,74.75
2016,12,11,14,0,0.0,89.0,1.2,11.0,89.0,74.32,58.42
2016,12,11,14,15,0.0,82.0,1.2,10.5,82.0,68.29,53.49
2016,12,11,14,30,0.0,75.0,1.2,10.0,75.0,62.32,48.55
2016,12,11,14,45,0.0,67.0,1.2,10.0,67.0,55.56,42.78
2016,12,11,15,0,0.0,59.0,1.2,10.0,59.0,48.87,37.0
2016,12,11,15,15,0.0,50.0,1.1,9.5,50.0,41.38,30.52
2016,12,11,15,30,0.0,41.0,1.0,9.0,41.0,33.89,23.95
2016,12,11,15,45,0.0,32.0,0.95,8.5,32.0,26.42,17.29
2016,12,11,16,0,0.0,23.0,0.9,8.0,23.0,18.96,11.29
2016,12,11,16,15,0.0,14.5,0.9,7.5,14.5,11.93,4.38
2016,12,11,16,30,0.0,6.0,0.9,7.0,6.0,4.92,0.0
2016,12,11,16,45,0.0,3.0,0.95,7.0,3.0,2.56,0.0
2016,12,11,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.0,5.0,8.5,7.26,0.0
2016,12,12,7,30,0.0,17.0,1.0,5.0,17.0,14.51,0.0
2016,12,12,7,45,81.5,31.0,1.0,5.5,41.0,131.98,98.04
2016,12,12,8,0,163.0,45.0,1.0,6.0,65.0,214.77,179.22
2016,12,12,8,15,184.0,61.0,0.95,6.0,92.5,255.69,217.08
2016,12,12,8,30,205.0,77.0,0.9,6.0,120.0,296.69,253.37
2016,12,12,8,45,217.5,92.5,0.9,6.5,146.0,329.5,281.06
2016,12,12,9,0,230.0,108.0,0.9,7.0,172.0,361.83,307.31
2016,12,12,9,15,237.0,122.5,0.85,7.5,196.5,387.06,326.63
2016,12,12,9,30,244.0,137.0,0.8,8.0,221.0,411.39,344.64
2016,12,12,9,45,259.5,149.0,0.8,8.5,245.5,438.96,365.26
2016,12,12,10,0,275.0,161.0,0.8,9.0,270.0,465.59,384.68
2016,12,12,10,15,300.5,168.5,0.75,9.0,295.0,494.17,405.99
2016,12,12,10,30,326.0,176.0,0.7,9.0,320.0,521.47,425.91
2016,12,12,10,45,351.0,180.0,0.65,9.5,340.5,542.17,439.85
2016,12,12,11,0,376.0,184.0,0.6,10.0,361.0,561.03,452.23
2016,12,12,11,15,356.0,193.0,0.5,10.0,363.5,544.46,437.38
2016,12,12,11,30,336.0,202.0,0.4,10.0,366.0,527.01,422.39
2016,12,12,11,45,429.5,183.0,0.35,10.5,395.0,587.93,467.59
2016,12,12,12,0,523.0,164.0,0.3,11.0,424.0,626.05,494.29
2016,12,12,12,15,388.5,189.5,0.3,11.0,382.0,513.59,408.63
2016,12,12,12,30,254.0,215.0,0.3,11.0,340.0,425.88,340.8
2016,12,12,12,45,272.0,207.5,0.3,11.0,338.5,416.53,334.66
2016,12,12,13,0,290.0,200.0,0.3,11.0,337.0,405.22,325.95
2016,12,12,13,15,307.5,189.0,0.3,11.0,329.5,387.86,312.35
2016,12,12,13,30,325.0,178.0,0.3,11.0,322.0,368.49,296.84
2016,12,12,13,45,330.5,166.5,0.35,11.0,305.5,340.31,274.18
2016,12,12,14,0,336.0,155.0,0.4,11.0,289.0,311.2,250.15
2016,12,12,14,15,327.5,144.0,0.4,10.5,266.5,275.89,220.72
2016,12,12,14,30,319.0,133.0,0.4,10.0,244.0,241.21,191.1
2016,12,12,14,45,310.5,119.0,0.4,10.0,217.5,204.54,158.89
2016,12,12,15,0,302.0,105.0,0.4,10.0,191.0,168.83,127.15
2016,12,12,15,15,282.5,91.0,0.45,9.5,162.0,132.16,95.5
2016,12,12,15,30,263.0,77.0,0.5,9.0,133.0,99.51,68.37
2016,12,12,15,45,234.5,61.5,0.6,9.0,103.5,64.98,42.43
2016,12,12,16,0,206.0,46.0,0.7,9.0,74.0,35.0,25.43
2016,12,12,16,15,103.0,33.5,0.7,8.5,47.5,26.04,16.18
2016,12,12,16,30,0.0,21.0,0.7,8.0,21.0,16.78,0.0
2016,12,12,16,45,0.0,10.5,0.7,8.0,10.5,8.96,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.5,0.7,8.5,9.5,8.11,0.0
2016,12,13,7,30,0.0,19.0,0.7,9.0,19.0,16.22,0.0
2016,12,13,7,45,148.0,29.5,0.75,9.5,48.0,195.67,143.0
2016,12,13,8,0,296.0,40.0,0.8,10.0,77.0,328.37,268.68
2016,12,13,8,15,348.5,51.5,0.85,10.0,111.0,392.18,325.08
2016,12,13,8,30,401.0,63.0,0.9,10.0,145.0,458.23,380.63
2016,12,13,8,45,435.0,72.5,0.95,10.5,179.0,506.55,419.41
2016,12,13,9,0,469.0,82.0,1.0,11.0,213.0,554.81,456.65
2016,12,13,9,15,493.5,90.0,0.95,11.0,244.0,591.76,483.99
2016,12,13,9,30,518.0,98.0,0.9,11.0,275.0,634.87,515.1
2016,12,13,9,45,344.5,134.0,0.9,11.5,256.0,495.91,406.24
2016,12,13,10,0,171.0,170.0,0.9,12.0,237.0,363.37,298.3
2016,12,13,10,15,230.0,175.5,0.85,12.0,272.5,438.96,358.98
2016,12,13,10,30,289.0,181.0,0.8,12.0,308.0,494.38,401.24
2016,12,13,10,45,378.5,172.5,0.8,12.0,346.0,557.67,449.98
2016,12,13,11,0,468.0,164.0,0.8,12.0,384.0,638.87,510.01
2016,12,13,11,15,237.5,167.0,0.75,12.0,278.5,409.14,331.45
2016,12,13,11,30,7.0,170.0,0.7,12.0,173.0,159.42,127.56
2016,12,13,11,45,24.5,187.5,0.7,12.0,199.5,190.99,154.98
2016,12,13,12,0,42.0,205.0,0.7,12.0,226.0,237.27,192.67
2016,12,13,12,15,21.0,173.5,0.65,12.0,184.0,170.56,137.7
2016,12,13,12,30,0.0,142.0,0.6,12.0,142.0,123.01,98.19
2016,12,13,12,45,16.0,165.5,0.55,12.0,173.0,156.5,126.47
2016,12,13,13,0,32.0,189.0,0.5,12.0,204.0,199.89,162.02
2016,12,13,13,15,104.0,192.0,0.5,12.0,238.5,244.5,199.0
2016,12,13,13,30,176.0,195.0,0.5,12.0,273.0,291.83,236.82
2016,12,13,13,45,88.0,107.5,0.5,12.5,146.5,147.94,119.29
2016,12,13,14,0,0.0,20.0,0.5,13.0,20.0,16.49,8.55
2016,12,13,14,15,0.0,18.5,0.45,12.5,18.5,15.25,7.6
2016,12,13,14,30,0.0,17.0,0.4,12.0,17.0,14.0,6.56
2016,12,13,14,45,0.0,15.0,0.4,12.0,15.0,12.35,5.13
2016,12,13,15,0,0.0,13.0,0.4,12.0,13.0,10.69,3.69
2016,12,13,15,15,0.0,11.0,0.4,11.5,11.0,9.04,2.25
2016,12,13,15,30,0.0,9.0,0.4,11.0,9.0,7.39,0.79
2016,12,13,15,45,0.0,7.0,0.45,11.0,7.0,5.74,0.0
2016,12,13,16,0,0.0,5.0,0.5,11.0,5.0,4.1,0.0
2016,12,13,16,15,0.0,3.0,0.5,11.0,3.0,2.46,0.0
2016,12,13,16,30,0.0,1.0,0.5,11.0,1.0,0.82,0.0
2016,12,13,16,45,0.0,0.5,0.55,11.0,0.5,0.43,0.0
2016,12,13,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.0,1.0,9.5,6.0,5.12,0.0
2016,12,14,7,30,0.0,12.0,1.0,10.0,12.0,10.24,0.0
2016,12,14,7,45,23.5,28.0,1.05,10.5,31.0,53.98,34.87
2016,12,14,8,0,47.0,44.0,1.1,11.0,50.0,107.32,85.13
2016,12,14,8,15,61.0,61.5,1.1,11.0,72.0,141.48,116.07
2016,12,14,8,30,75.0,79.0,1.1,11.0,94.0,175.15,145.85
2016,12,14,8,45,84.5,95.5,1.1,11.0,116.0,203.08,170.07
2016,12,14,9,0,94.0,112.0,1.1,11.0,138.0,230.91,193.63
2016,12,14,9,15,101.0,127.0,1.15,11.0,158.5,253.97,212.76
2016,12,14,9,30,108.0,142.0,1.2,11.0,179.0,276.85,231.39
2016,12,14,9,45,54.0,123.0,1.25,11.5,141.5,177.72,147.4
2016,12,14,10,0,0.0,104.0,1.3,12.0,104.0,91.51,72.68
2016,12,14,10,15,0.0,112.5,1.3,12.0,112.5,99.19,79.21
2016,12,14,10,30,0.0,121.0,1.3,12.0,121.0,106.91,85.56
2016,12,14,10,45,0.5,137.5,1.35,12.5,138.0,123.44,99.12
2016,12,14,11,0,1.0,154.0,1.4,13.0,155.0,140.02,112.57
2016,12,14,11,15,0.5,123.5,1.4,13.0,124.0,107.57,85.44
2016,12,14,11,30,0.0,93.0,1.4,13.0,93.0,77.92,60.59
2016,12,14,11,45,0.5,125.5,1.45,13.0,125.5,108.63,86.37
2016,12,14,12,0,1.0,158.0,1.5,13.0,158.0,140.36,112.66
2016,12,14,12,15,0.5,153.5,1.5,13.0,153.5,134.94,108.09
2016,12,14,12,30,0.0,149.0,1.5,13.0,149.0,129.77,103.83
2016,12,14,12,45,1.0,152.5,1.55,13.0,153.0,133.48,107.02
2016,12,14,13,0,2.0,156.0,1.6,13.0,157.0,137.11,110.14
2016,12,14,13,15,1.0,124.5,1.55,13.0,125.0,106.72,84.9
2016,12,14,13,30,0.0,93.0,1.5,13.0,93.0,77.78,60.7
2016,12,14,13,45,0.0,102.5,1.5,13.0,102.5,86.18,67.93
2016,12,14,14,0,0.0,112.0,1.5,13.0,112.0,94.57,75.11
2016,12,14,14,15,0.0,103.0,1.4,13.0,103.0,86.55,68.43
2016,12,14,14,30,0.0,94.0,1.3,13.0,94.0,78.64,61.83
2016,12,14,14,45,0.0,84.0,1.25,13.0,84.0,69.97,54.53
2016,12,14,15,0,0.0,74.0,1.2,13.0,74.0,61.4,47.25
2016,12,14,15,15,0.0,63.0,1.15,12.5,63.0,52.11,39.33
2016,12,14,15,30,0.0,52.0,1.1,12.0,52.0,42.94,31.39
2016,12,14,15,45,0.0,40.5,1.05,12.0,40.5,33.49,23.05
2016,12,14,16,0,0.0,29.0,1.0,12.0,29.0,23.95,15.45
2016,12,14,16,15,0.0,18.5,1.0,11.5,18.5,15.25,7.07
2016,12,14,16,30,0.0,8.0,1.0,11.0,8.0,6.57,0.0
2016,12,14,16,45,0.0,4.0,1.05,11.0,4.0,3.41,0.0
2016,12,14,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,1.95,11.0,2.5,2.13,0.0
2016,12,15,7,30,0.0,5.0,1.9,11.0,5.0,4.27,0.0
2016,12,15,7,45,0.0,14.0,1.9,11.0,14.0,11.53,2.69
2016,12,15,8,0,0.0,23.0,1.9,11.0,23.0,18.97,10.22
2016,12,15,8,15,0.0,33.5,1.95,11.0,33.5,27.68,18.04
2016,12,15,8,30,0.0,44.0,2.0,11.0,44.0,36.4,25.81
2016,12,15,8,45,0.0,54.5,2.05,11.5,54.5,46.06,34.25
2016,12,15,9,0,0.0,65.0,2.1,12.0,65.0,55.82,42.65
2016,12,15,9,15,0.0,75.0,2.1,12.0,75.0,65.01,50.55
2016,12,15,9,30,0.0,85.0,2.1,12.0,85.0,74.21,58.37
2016,12,15,9,45,0.0,94.5,2.1,12.0,94.5,82.88,65.69
2016,12,15,10,0,0.0,104.0,2.1,12.0,104.0,91.59,72.96
2016,12,15,10,15,0.0,114.5,2.1,12.0,114.5,101.36,81.11
2016,12,15,10,30,0.0,125.0,2.1,12.0,125.0,111.15,89.23
2016,12,15,10,45,0.0,103.5,2.1,12.5,103.5,88.6,69.93
2016,12,15,11,0,0.0,82.0,2.1,13.0,82.0,68.09,52.43
2016,12,15,11,15,0.0,94.0,2.15,13.0,94.0,78.98,61.61
2016,12,15,11,30,0.0,106.0,2.2,13.0,106.0,90.0,70.82
2016,12,15,11,45,0.0,107.0,2.3,13.0,107.0,90.74,71.4
2016,12,15,12,0,0.0,108.0,2.4,13.0,108.0,91.51,72.04
2016,12,15,12,15,0.0,111.0,2.45,13.0,111.0,94.15,74.27
2016,12,15,12,30,0.0,114.0,2.5,13.0,114.0,96.8,76.51
2016,12,15,12,45,0.0,91.5,2.55,13.0,91.5,76.4,59.38
2016,12,15,13,0,0.0,69.0,2.6,13.0,69.0,57.22,43.22
2016,12,15,13,15,0.0,50.0,2.6,13.0,50.0,41.39,29.8
2016,12,15,13,30,0.0,31.0,2.6,13.0,31.0,25.6,16.35
2016,12,15,13,45,0.0,33.0,2.65,13.0,33.0,27.26,17.8
2016,12,15,14,0,0.0,35.0,2.7,13.0,35.0,28.91,19.25
2016,12,15,14,15,0.0,32.5,2.65,13.0,32.5,26.83,17.5
2016,12,15,14,30,0.0,30.0,2.6,13.0,30.0,24.75,15.74
2016,12,15,14,45,0.0,26.5,2.6,13.0,26.5,21.85,13.25
2016,12,15,15,0,0.0,23.0,2.6,13.0,23.0,18.95,10.75
2016,12,15,15,15,0.0,19.5,2.6,13.0,19.5,16.05,8.23
2016,12,15,15,30,0.0,16.0,2.6,13.0,16.0,13.16,5.69
2016,12,15,15,45,0.0,12.5,2.6,13.0,12.5,10.27,3.12
2016,12,15,16,0,0.0,9.0,2.6,13.0,9.0,7.39,0.83
2016,12,15,16,15,0.0,5.5,2.6,13.0,5.5,4.51,0.0
2016,12,15,16,30,0.0,2.0,2.6,13.0,2.0,1.64,0.0
2016,12,15,16,45,0.0,1.0,2.6,13.0,1.0,0.85,0.0
2016,12,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,2.5,2.4,6.0,2.5,0.0,0.0
2016,12,16,7,30,0.0,5.0,2.4,6.0,5.0,4.27,0.0
2016,12,16,7,45,0.0,13.5,2.4,6.5,13.5,11.11,2.36
2016,12,16,8,0,0.0,22.0,2.4,7.0,22.0,18.14,9.71
2016,12,16,8,15,0.0,32.0,2.45,7.0,32.0,26.43,17.27
2016,12,16,8,30,0.0,42.0,2.5,7.0,42.0,34.74,24.78
2016,12,16,8,45,0.0,52.5,2.6,7.5,52.5,43.92,32.93
2016,12,16,9,0,0.0,63.0,2.7,8.0,63.0,53.7,41.49
2016,12,16,9,15,0.0,72.5,2.7,8.0,72.5,62.37,49.06
2016,12,16,9,30,0.0,82.0,2.7,8.0,82.0,71.06,56.57
2016,12,16,9,45,0.0,91.0,2.7,8.0,91.0,79.24,63.57
2016,12,16,10,0,0.0,100.0,2.7,8.0,100.0,87.44,70.55
2016,12,16,10,15,424.5,87.5,2.7,8.0,272.0,535.87,455.74
2016,12,16,10,30,849.0,75.0,2.7,8.0,444.0,897.75,729.68
2016,12,16,10,45,860.0,76.0,2.75,8.5,463.5,899.86,725.77
2016,12,16,11,0,871.0,77.0,2.8,9.0,483.0,898.25,722.9
2016,12,16,11,15,876.5,77.5,2.8,9.0,495.0,887.41,714.4
2016,12,16,11,30,882.0,78.0,2.8,9.0,507.0,872.96,703.5
2016,12,16,11,45,884.0,78.5,2.85,9.0,511.5,852.0,688.36
2016,12,16,12,0,886.0,79.0,2.9,9.0,516.0,827.66,670.83
2016,12,16,12,15,884.5,78.5,2.9,8.5,513.0,796.13,648.82
2016,12,16,12,30,883.0,78.0,2.9,8.0,510.0,761.68,624.54
2016,12,16,12,45,881.0,76.5,2.9,8.0,499.5,722.96,595.74
2016,12,16,13,0,879.0,75.0,2.9,8.0,489.0,681.69,563.22
2016,12,16,13,15,871.0,74.0,2.9,8.0,471.5,634.92,525.2
2016,12,16,13,30,863.0,73.0,2.9,8.0,454.0,586.48,484.96
2016,12,16,13,45,848.5,71.5,2.9,8.0,429.0,532.68,439.37
2016,12,16,14,0,834.0,70.0,2.9,8.0,404.0,478.37,392.09
2016,12,16,14,15,814.5,68.0,2.9,8.0,373.5,421.2,341.18
2016,12,16,14,30,795.0,66.0,2.9,8.0,343.0,364.62,289.41
2016,12,16,14,45,762.5,63.5,2.9,8.0,306.5,304.42,233.91
2016,12,16,15,0,730.0,61.0,2.9,8.0,270.0,246.88,180.35
2016,12,16,15,15,685.5,57.0,2.85,7.5,230.0,188.65,127.9
2016,12,16,15,30,641.0,53.0,2.8,7.0,190.0,133.29,80.96
2016,12,16,15,45,570.0,46.5,2.8,7.0,149.0,80.36,43.4
2016,12,16,16,0,499.0,40.0,2.8,7.0,108.0,35.96,26.51
2016,12,16,16,15,249.5,36.5,2.75,6.5,70.5,28.28,18.42
2016,12,16,16,30,0.0,33.0,2.7,6.0,33.0,24.61,0.75
2016,12,16,16,45,0.0,16.5,2.7,6.0,16.5,14.08,0.0
2016,12,16,17,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,135.0,7.0,1.1,0.5,11.0,0.0,0.0
2016,12,17,7,30,270.0,14.0,1.1,1.0,22.0,203.84,0.0
2016,12,17,7,45,412.5,23.0,1.1,1.5,59.5,369.89,257.61
2016,12,17,8,0,555.0,32.0,1.1,2.0,97.0,510.87,418.89
2016,12,17,8,15,629.5,37.5,1.1,2.5,139.5,595.49,493.67
2016,12,17,8,30,704.0,43.0,1.1,3.0,182.0,681.26,563.28
2016,12,17,8,45,749.5,47.0,1.1,3.5,224.0,741.03,609.45
2016,12,17,9,0,795.0,51.0,1.1,4.0,266.0,799.64,652.42
2016,12,17,9,15,824.5,54.0,1.15,4.5,304.5,840.97,681.59
2016,12,17,9,30,854.0,57.0,1.2,5.0,343.0,879.76,708.06
2016,12,17,9,45,874.5,59.0,1.25,5.5,376.0,896.46,718.1
2016,12,17,10,0,895.0,61.0,1.3,6.0,409.0,919.24,732.49
2016,12,17,10,15,908.0,62.5,1.3,6.0,435.5,931.02,739.37
2016,12,17,10,30,921.0,64.0,1.3,6.0,462.0,939.18,743.89
2016,12,17,10,45,929.0,65.0,1.35,6.5,482.0,938.36,741.76
2016,12,17,11,0,937.0,66.0,1.4,7.0,502.0,933.77,737.24
2016,12,17,11,15,941.5,66.5,1.4,7.0,514.0,921.6,728.15
2016,12,17,11,30,946.0,67.0,1.4,7.0,526.0,905.72,716.69
2016,12,17,11,45,947.0,67.5,1.45,7.5,530.5,883.21,700.19
2016,12,17,12,0,948.0,68.0,1.5,8.0,535.0,857.23,681.34
2016,12,17,12,15,946.5,68.0,1.5,8.0,532.0,825.31,658.84
2016,12,17,12,30,945.0,68.0,1.5,8.0,529.0,790.3,634.11
2016,12,17,12,45,937.5,68.0,1.5,8.0,517.5,748.12,604.0
2016,12,17,13,0,930.0,68.0,1.5,8.0,506.0,703.63,570.98
2016,12,17,13,15,922.0,67.0,1.45,8.0,488.0,655.61,532.86
2016,12,17,13,30,914.0,66.0,1.4,8.0,470.0,605.81,492.45
2016,12,17,13,45,900.5,65.0,1.4,8.0,444.5,551.56,447.81
2016,12,17,14,0,887.0,64.0,1.4,8.0,419.0,496.55,401.15
2016,12,17,14,15,868.5,62.0,1.3,7.5,387.5,439.19,351.35
2016,12,17,14,30,850.0,60.0,1.2,7.0,356.0,380.19,298.71
2016,12,17,14,45,822.0,57.0,1.2,7.0,319.0,317.93,242.1
2016,12,17,15,0,794.0,54.0,1.2,7.0,282.0,257.74,186.53
2016,12,17,15,15,752.0,50.5,1.2,6.5,241.0,196.77,131.78
2016,12,17,15,30,710.0,47.0,1.2,6.0,200.0,140.14,83.69
2016,12,17,15,45,642.5,41.5,1.2,5.5,157.5,84.52,44.21
2016,12,17,16,0,575.0,36.0,1.2,5.0,115.0,37.01,27.72
2016,12,17,16,15,287.5,36.0,1.25,4.5,75.5,30.03,20.21
2016,12,17,16,30,0.0,36.0,1.3,4.0,36.0,26.42,2.65
2016,12,17,16,45,0.0,18.0,1.4,3.5,18.0,15.36,0.0
2016,12,17,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,7,15,130.5,6.5,1.3,-0.5,10.5,0.0,0.0
2016,12,18,7,30,261.0,13.0,1.3,0.0,21.0,196.27,0.0
2016,12,18,7,45,406.0,21.5,1.35,0.5,57.5,363.07,248.54
2016,12,18,8,0,551.0,30.0,1.4,1.0,94.0,505.65,417.24
2016,12,18,8,15,627.0,36.0,1.4,1.5,136.5,591.2,494.11
2016,12,18,8,30,703.0,42.0,1.4,2.0,179.0,678.57,566.04
2016,12,18,8,45,751.5,45.0,1.45,2.5,221.0,739.52,614.41
2016,12,18,9,0,800.0,48.0,1.5,3.0,263.0,799.39,659.68
2016,12,18,9,15,830.0,51.0,1.5,3.5,301.5,832.2,682.42
2016,12,18,9,30,860.0,54.0,1.5,4.0,340.0,871.18,708.91
2016,12,18,9,45,880.0,56.0,1.5,5.0,373.5,896.86,723.59
2016,12,18,10,0,900.0,58.0,1.5,6.0,407.0,919.4,735.74
2016,12,18,10,15,914.5,59.5,1.45,6.0,434.5,932.75,743.04
2016,12,18,10,30,929.0,61.0,1.4,6.0,462.0,942.46,747.85
2016,12,18,10,45,938.5,61.5,1.4,6.5,482.5,942.44,745.42
2016,12,18,11,0,948.0,62.0,1.4,7.0,503.0,938.6,740.6
2016,12,18,11,15,953.5,63.0,1.4,7.0,516.0,928.01,732.61
2016,12,18,11,30,959.0,64.0,1.4,7.0,529.0,913.6,722.17
2016,12,18,11,45,961.5,64.0,1.4,7.5,534.0,891.58,705.3
2016,12,18,12,0,964.0,64.0,1.4,8.0,539.0,865.98,686.12
2016,12,18,12,15,963.0,64.0,1.4,8.0,536.0,834.15,663.82
2016,12,18,12,30,962.0,64.0,1.4,8.0,533.0,799.15,639.24
2016,12,18,12,45,957.5,63.5,1.4,8.5,522.5,758.03,609.0
2016,12,18,13,0,953.0,63.0,1.4,9.0,512.0,714.34,576.1
2016,12,18,13,15,945.0,62.0,1.4,9.0,493.5,665.5,538.1
2016,12,18,13,30,937.0,61.0,1.4,9.0,475.0,614.82,497.66
2016,12,18,13,45,924.0,60.0,1.4,9.0,449.5,559.9,452.7
2016,12,18,14,0,911.0,59.0,1.4,9.0,424.0,504.1,405.62
2016,12,18,14,15,892.5,57.0,1.35,8.5,392.0,444.31,354.29
2016,12,18,14,30,874.0,55.0,1.3,8.0,360.0,384.82,301.49
2016,12,18,14,45,846.0,53.0,1.3,8.0,323.0,322.94,245.15
2016,12,18,15,0,818.0,51.0,1.3,8.0,286.0,262.48,189.29
2016,12,18,15,15,777.0,47.5,1.25,7.0,244.5,200.31,133.64
2016,12,18,15,30,736.0,44.0,1.2,6.0,203.0,142.33,84.36
2016,12,18,15,45,670.0,39.0,1.2,5.0,160.5,85.62,43.87
2016,12,18,16,0,604.0,34.0,1.2,4.0,118.0,36.76,21.88
2016,12,18,16,15,485.5,26.5,1.2,3.5,78.0,24.03,15.19
2016,12,18,16,30,367.0,19.0,1.2,3.0,38.0,17.35,0.71
2016,12,18,16,45,183.5,9.5,1.3,2.5,19.0,8.11,0.0
2016,12,18,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,7,15,116.5,6.5,1.35,-0.5,9.5,0.0,0.0
2016,12,19,7,30,233.0,13.0,1.3,0.0,19.0,176.12,0.0
2016,12,19,7,45,376.5,22.0,1.3,0.5,54.5,339.74,227.01
2016,12,19,8,0,520.0,31.0,1.3,1.0,90.0,481.43,397.32
2016,12,19,8,15,597.0,37.0,1.3,1.5,132.0,567.32,474.75
2016,12,19,8,30,674.0,43.0,1.3,2.0,174.0,654.91,547.06
2016,12,19,8,45,721.0,47.0,1.3,3.0,215.0,715.44,593.72
2016,12,19,9,0,768.0,51.0,1.3,4.0,256.0,774.96,637.1
2016,12,19,9,15,798.5,53.5,1.3,4.5,294.0,816.25,666.04
2016,12,19,9,30,829.0,56.0,1.3,5.0,332.0,855.13,692.24
2016,12,19,9,45,852.5,57.5,1.3,6.0,365.0,873.81,701.86
2016,12,19,10,0,876.0,59.0,1.3,7.0,398.0,898.79,715.86
2016,12,19,10,15,889.5,60.5,1.3,7.5,424.5,911.31,721.99
2016,12,19,10,30,903.0,62.0,1.3,8.0,451.0,920.29,725.8
2016,12,19,10,45,910.5,63.5,1.3,8.5,470.5,920.14,723.34
2016,12,19,11,0,918.0,65.0,1.3,9.0,490.0,916.26,718.56
2016,12,19,11,15,923.5,65.5,1.25,9.0,503.0,905.54,709.73
2016,12,19,11,30,929.0,66.0,1.2,9.0,516.0,891.13,698.58
2016,12,19,11,45,929.5,66.5,1.2,9.5,520.5,868.86,681.69
2016,12,19,12,0,930.0,67.0,1.2,10.0,525.0,843.2,662.65
2016,12,19,12,15,928.5,67.0,1.15,10.0,522.0,812.07,640.32
2016,12,19,12,30,927.0,67.0,1.1,10.0,519.0,777.91,615.89
2016,12,19,12,45,922.5,66.5,1.1,10.0,508.5,738.13,588.03
2016,12,19,13,0,918.0,66.0,1.1,10.0,498.0,695.87,557.39
2016,12,19,13,15,751.5,95.0,1.1,10.0,440.5,589.15,475.08
2016,12,19,13,30,585.0,124.0,1.1,10.0,383.0,484.71,393.35
2016,12,19,13,45,616.0,109.5,1.1,10.0,368.5,454.4,368.73
2016,12,19,14,0,647.0,95.0,1.1,10.0,354.0,419.63,338.78
2016,12,19,14,15,740.0,77.0,1.05,9.5,352.0,403.09,321.58
2016,12,19,14,30,833.0,59.0,1.0,9.0,350.0,376.12,293.64
2016,12,19,14,45,805.0,56.0,0.95,9.0,314.0,314.82,238.17
2016,12,19,15,0,777.0,53.0,0.9,9.0,278.0,255.62,184.01
2016,12,19,15,15,735.5,49.5,0.9,8.0,237.5,195.68,130.89
2016,12,19,15,30,694.0,46.0,0.9,7.0,197.0,140.02,83.85
2016,12,19,15,45,628.0,41.0,0.95,6.5,155.5,85.7,44.91
2016,12,19,16,0,562.0,36.0,1.0,6.0,114.0,39.28,23.33
2016,12,19,16,15,444.0,27.5,1.0,5.5,75.5,24.84,15.82
2016,12,19,16,30,326.0,19.0,1.0,5.0,37.0,17.25,1.45
2016,12,19,16,45,163.0,9.5,1.05,5.0,18.5,8.11,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,15,107.5,6.0,1.6,0.5,9.0,0.0,0.0
2016,12,20,7,30,215.0,12.0,1.6,1.0,18.0,162.27,0.0
2016,12,20,7,45,357.0,21.0,1.6,2.0,52.0,323.57,209.74
2016,12,20,8,0,499.0,30.0,1.6,3.0,86.0,463.78,381.42
2016,12,20,8,15,576.5,36.0,1.55,3.5,127.0,549.13,458.66
2016,12,20,8,30,654.0,42.0,1.5,4.0,168.0,636.49,530.75
2016,12,20,8,45,700.5,46.0,1.45,4.5,208.5,696.07,577.54
2016,12,20,9,0,747.0,50.0,1.4,5.0,249.0,754.77,621.18
2016,12,20,9,15,777.5,53.0,1.3,5.5,286.0,796.48,649.45
2016,12,20,9,30,808.0,56.0,1.2,6.0,323.0,835.9,674.74
2016,12,20,9,45,829.5,57.5,1.15,7.0,355.5,862.33,689.2
2016,12,20,10,0,851.0,59.0,1.1,8.0,388.0,875.85,694.15
2016,12,20,10,15,865.0,60.5,1.05,8.5,414.0,888.94,700.01
2016,12,20,10,30,879.0,62.0,1.0,9.0,440.0,898.59,703.4
2016,12,20,10,45,887.5,63.0,0.95,9.5,459.5,898.97,700.45
2016,12,20,11,0,896.0,64.0,0.9,10.0,479.0,895.72,695.27
2016,12,20,11,15,901.0,65.0,0.85,10.0,491.5,885.71,686.89
2016,12,20,11,30,906.0,66.0,0.8,10.0,504.0,872.09,676.29
2016,12,20,11,45,907.5,66.0,0.8,10.5,509.0,850.66,660.24
2016,12,20,12,0,909.0,66.0,0.8,11.0,514.0,825.9,642.11
2016,12,20,12,15,907.5,66.0,0.75,11.0,511.0,795.53,620.49
2016,12,20,12,30,906.0,66.0,0.7,11.0,508.0,762.2,596.87
2016,12,20,12,45,898.5,66.5,0.7,11.5,497.5,722.38,568.34
2016,12,20,13,0,891.0,67.0,0.7,12.0,487.0,680.34,537.35
2016,12,20,13,15,882.5,66.0,0.7,12.0,469.5,633.94,502.23
2016,12,20,13,30,874.0,65.0,0.7,12.0,452.0,585.9,464.94
2016,12,20,13,45,861.0,63.5,0.75,12.0,427.5,533.5,423.68
2016,12,20,14,0,848.0,62.0,0.8,12.0,403.0,480.37,380.35
2016,12,20,14,15,829.0,60.0,0.8,11.5,373.0,425.06,334.07
2016,12,20,14,30,810.0,58.0,0.8,11.0,343.0,368.16,284.9
2016,12,20,14,45,782.5,55.5,0.8,11.0,307.5,308.84,232.07
2016,12,20,15,0,755.0,53.0,0.8,11.0,272.0,251.55,180.16
2016,12,20,15,15,713.5,49.5,0.8,10.0,232.5,192.85,128.56
2016,12,20,15,30,672.0,46.0,0.8,9.0,193.0,138.44,82.84
2016,12,20,15,45,608.0,40.5,0.8,8.5,152.5,85.03,44.42
2016,12,20,16,0,544.0,35.0,0.8,8.0,112.0,39.25,22.47
2016,12,20,16,15,428.0,27.0,0.85,7.5,74.5,24.28,15.26
2016,12,20,16,30,312.0,19.0,0.9,7.0,37.0,17.19,2.17
2016,12,20,16,45,156.0,9.5,0.95,6.5,18.5,8.11,0.0
2016,12,20,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
