Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,7,15,84.0,6.0,1.15,4.5,8.0,0.0,0.0
2016,12,21,7,30,168.0,12.0,1.1,5.0,16.0,128.84,0.0
2016,12,21,7,45,307.5,21.5,1.05,6.0,48.5,295.56,182.76
2016,12,21,8,0,447.0,31.0,1.0,7.0,81.0,434.75,350.82
2016,12,21,8,15,527.0,37.5,0.95,7.5,120.5,510.11,418.44
2016,12,21,8,30,607.0,44.0,0.9,8.0,160.0,599.05,490.1
2016,12,21,8,45,653.5,48.5,0.9,8.5,199.5,658.5,536.05
2016,12,21,9,0,700.0,53.0,0.9,9.0,239.0,717.15,579.22
2016,12,21,9,15,732.0,56.5,0.85,9.5,275.5,760.33,608.46
2016,12,21,9,30,764.0,60.0,0.8,10.0,312.0,801.38,635.0
2016,12,21,9,45,610.5,95.0,0.8,10.5,309.0,717.57,572.53
2016,12,21,10,0,457.0,130.0,0.8,11.0,306.0,613.08,494.94
2016,12,21,10,15,464.5,137.5,0.75,11.0,327.0,626.45,504.71
2016,12,21,10,30,472.0,145.0,0.7,11.0,348.0,637.71,511.36
2016,12,21,10,45,359.0,172.5,0.7,11.5,331.5,541.84,436.22
2016,12,21,11,0,246.0,200.0,0.7,12.0,315.0,467.42,376.58
2016,12,21,11,15,323.0,193.0,0.7,12.0,347.5,518.29,417.25
2016,12,21,11,30,400.0,186.0,0.7,12.0,380.0,583.76,466.17
2016,12,21,11,45,639.5,128.0,0.7,12.5,441.0,713.88,562.38
2016,12,21,12,0,879.0,70.0,0.7,13.0,502.0,807.56,625.12
2016,12,21,12,15,878.0,70.0,0.7,13.0,500.0,778.51,603.59
2016,12,21,12,30,877.0,70.0,0.7,13.0,498.0,746.55,581.79
2016,12,21,12,45,873.0,69.0,0.7,13.5,488.0,708.51,554.58
2016,12,21,13,0,869.0,68.0,0.7,14.0,478.0,668.11,524.81
2016,12,21,13,15,861.0,67.0,0.7,14.0,461.5,623.02,490.81
2016,12,21,13,30,853.0,66.0,0.7,14.0,445.0,576.29,454.69
2016,12,21,13,45,841.5,64.5,0.7,14.0,421.5,525.73,414.62
2016,12,21,14,0,830.0,63.0,0.7,14.0,398.0,476.43,374.17
2016,12,21,14,15,811.5,61.0,0.65,13.5,368.0,420.21,327.42
2016,12,21,14,30,793.0,59.0,0.6,13.0,338.0,364.44,279.53
2016,12,21,14,45,768.5,56.0,0.6,13.0,303.5,306.48,228.45
2016,12,21,15,0,744.0,53.0,0.6,13.0,269.0,250.26,177.96
2016,12,21,15,15,703.5,49.5,0.6,12.0,230.5,192.35,127.52
2016,12,21,15,30,663.0,46.0,0.6,11.0,192.0,138.62,82.66
2016,12,21,15,45,601.5,40.5,0.65,10.5,151.5,85.83,44.69
2016,12,21,16,0,540.0,35.0,0.7,10.0,111.0,40.36,22.46
2016,12,21,16,15,428.0,27.0,0.75,9.0,74.0,24.25,15.19
2016,12,21,16,30,316.0,19.0,0.8,8.0,37.0,17.17,2.89
2016,12,21,16,45,158.0,9.5,0.85,7.5,18.5,8.11,0.0
2016,12,21,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,7,15,95.0,6.0,1.05,5.0,8.0,0.0,0.0
2016,12,22,7,30,190.0,12.0,1.0,5.0,16.0,144.16,0.0
2016,12,22,7,45,336.0,22.0,1.0,5.5,50.0,316.17,189.41
2016,12,22,8,0,482.0,32.0,1.0,6.0,84.0,450.17,363.13
2016,12,22,8,15,564.0,38.0,1.0,6.5,125.5,539.81,442.81
2016,12,22,8,30,646.0,44.0,1.0,7.0,167.0,631.04,516.56
2016,12,22,8,45,696.0,48.5,1.0,7.5,208.5,694.49,565.51
2016,12,22,9,0,746.0,53.0,1.0,8.0,250.0,757.13,611.43
2016,12,22,9,15,778.0,56.0,0.9,8.5,287.5,800.48,639.78
2016,12,22,9,30,810.0,59.0,0.8,9.0,325.0,841.52,665.12
2016,12,22,9,45,831.5,61.0,0.75,9.5,358.0,868.94,680.75
2016,12,22,10,0,853.0,63.0,0.7,10.0,391.0,893.22,693.87
2016,12,22,10,15,867.0,64.5,0.6,10.5,417.5,906.55,698.2
2016,12,22,10,30,881.0,66.0,0.5,11.0,444.0,906.55,693.58
2016,12,22,10,45,889.5,67.5,0.45,11.5,464.0,907.72,691.12
2016,12,22,11,0,898.0,69.0,0.4,12.0,484.0,905.25,686.35
2016,12,22,11,15,903.5,69.5,0.4,12.5,496.5,895.1,677.77
2016,12,22,11,30,909.0,70.0,0.4,13.0,509.0,881.35,667.09
2016,12,22,11,45,909.5,70.5,0.4,13.5,514.0,859.79,651.4
2016,12,22,12,0,910.0,71.0,0.4,14.0,519.0,834.9,633.71
2016,12,22,12,15,909.0,71.0,0.5,14.0,516.5,804.99,615.71
2016,12,22,12,30,908.0,71.0,0.6,14.0,514.0,772.06,595.43
2016,12,22,12,45,906.0,69.5,0.7,14.0,504.5,733.77,571.04
2016,12,22,13,0,904.0,68.0,0.8,14.0,495.0,692.88,543.69
2016,12,22,13,15,896.0,67.0,0.8,13.5,478.0,646.35,509.66
2016,12,22,13,30,888.0,66.0,0.8,13.0,461.0,598.08,473.27
2016,12,22,13,45,876.5,64.5,0.8,13.0,436.5,545.88,431.87
2016,12,22,14,0,865.0,63.0,0.8,13.0,412.0,492.75,388.41
2016,12,22,14,15,846.0,61.0,0.7,13.0,381.5,436.6,340.57
2016,12,22,14,30,827.0,59.0,0.6,13.0,351.0,378.77,290.17
2016,12,22,14,45,800.0,56.5,0.55,13.0,315.0,318.6,237.17
2016,12,22,15,0,773.0,54.0,0.5,13.0,279.0,260.36,185.0
2016,12,22,15,15,732.0,50.5,0.6,12.0,239.5,200.56,133.21
2016,12,22,15,30,691.0,47.0,0.7,11.0,200.0,144.96,86.76
2016,12,22,15,45,622.5,42.0,0.8,10.5,158.0,90.24,47.36
2016,12,22,16,0,554.0,37.0,0.9,10.0,116.0,43.69,24.3
2016,12,22,16,15,440.5,28.5,0.95,9.5,77.5,25.68,16.44
2016,12,22,16,30,327.0,20.0,1.0,9.0,39.0,18.13,4.08
2016,12,22,16,45,163.5,10.0,1.05,9.0,19.5,8.54,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.5,2.65,7.0,2.5,2.05,0.0
2016,12,23,8,0,0.0,5.0,2.7,7.0,5.0,4.1,0.0
2016,12,23,8,15,0.0,7.5,2.7,7.0,7.5,6.15,0.0
2016,12,23,8,30,0.0,10.0,2.7,7.0,10.0,8.21,1.54
2016,12,23,8,45,0.0,12.5,2.7,7.5,12.5,10.27,3.39
2016,12,23,9,0,0.0,15.0,2.7,8.0,15.0,12.34,5.22
2016,12,23,9,15,0.0,17.5,2.55,8.0,17.5,14.4,7.05
2016,12,23,9,30,0.0,20.0,2.4,8.0,20.0,16.47,8.87
2016,12,23,9,45,0.0,22.5,2.3,8.5,22.5,18.55,10.65
2016,12,23,10,0,0.0,25.0,2.2,9.0,25.0,20.62,12.41
2016,12,23,10,15,0.0,36.0,2.1,9.0,36.0,29.74,20.34
2016,12,23,10,30,0.0,47.0,2.0,9.0,47.0,38.88,28.24
2016,12,23,10,45,0.0,30.5,1.9,9.5,30.5,25.19,16.27
2016,12,23,11,0,0.0,14.0,1.8,10.0,14.0,11.55,4.38
2016,12,23,11,15,0.0,12.0,1.9,10.0,12.0,9.9,2.94
2016,12,23,11,30,0.0,10.0,2.0,10.0,10.0,8.25,1.5
2016,12,23,11,45,0.0,75.0,2.15,10.0,75.0,62.24,48.04
2016,12,23,12,0,0.0,140.0,2.3,10.0,140.0,122.01,98.73
2016,12,23,12,15,45.0,179.0,2.35,10.0,201.0,208.2,172.18
2016,12,23,12,30,90.0,218.0,2.4,10.0,262.0,282.41,233.99
2016,12,23,12,45,45.0,145.5,2.5,10.0,167.5,167.0,137.52
2016,12,23,13,0,0.0,73.0,2.6,10.0,73.0,60.56,46.53
2016,12,23,13,15,11.0,122.0,2.6,9.5,127.0,110.79,89.92
2016,12,23,13,30,22.0,171.0,2.6,9.0,181.0,162.4,133.92
2016,12,23,13,45,71.5,173.5,2.6,9.0,203.0,197.77,164.05
2016,12,23,14,0,121.0,176.0,2.6,9.0,225.0,227.08,188.29
2016,12,23,14,15,60.5,128.5,2.5,8.5,153.0,139.96,114.86
2016,12,23,14,30,0.0,81.0,2.4,8.0,81.0,67.46,53.31
2016,12,23,14,45,0.0,72.5,2.35,8.0,72.5,60.22,47.14
2016,12,23,15,0,0.0,64.0,2.3,8.0,64.0,53.05,40.93
2016,12,23,15,15,0.0,55.0,2.2,7.5,55.0,45.55,34.42
2016,12,23,15,30,0.0,46.0,2.1,7.0,46.0,38.05,27.82
2016,12,23,15,45,0.0,36.0,2.05,7.0,36.0,29.74,20.36
2016,12,23,16,0,0.0,26.0,2.0,7.0,26.0,21.45,12.87
2016,12,23,16,15,0.0,17.5,1.95,6.5,17.5,14.41,6.91
2016,12,23,16,30,0.0,9.0,1.9,6.0,9.0,7.39,0.0
2016,12,23,16,45,0.0,4.5,1.9,6.0,4.5,3.84,0.0
2016,12,23,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,7,15,61.0,6.0,2.0,4.0,7.0,0.0,0.0
2016,12,24,7,30,122.0,12.0,2.0,4.0,14.0,95.98,0.0
2016,12,24,7,45,285.0,22.0,2.05,4.5,47.0,276.41,156.55
2016,12,24,8,0,448.0,32.0,2.1,5.0,80.0,435.61,355.93
2016,12,24,8,15,533.5,38.5,2.15,5.0,120.5,524.82,439.13
2016,12,24,8,30,619.0,45.0,2.2,5.0,161.0,608.71,511.22
2016,12,24,8,45,676.5,48.5,2.25,5.5,202.5,677.08,566.85
2016,12,24,9,0,734.0,52.0,2.3,6.0,244.0,744.78,619.38
2016,12,24,9,15,767.0,55.0,2.3,6.0,282.0,788.97,652.79
2016,12,24,9,30,800.0,58.0,2.3,6.0,320.0,830.96,683.56
2016,12,24,9,45,826.0,59.0,2.35,6.5,353.5,861.22,704.03
2016,12,24,10,0,852.0,60.0,2.4,7.0,387.0,878.65,714.73
2016,12,24,10,15,866.5,62.0,2.35,7.0,414.0,893.32,723.75
2016,12,24,10,30,881.0,64.0,2.3,7.0,441.0,904.55,730.23
2016,12,24,10,45,892.5,64.5,2.3,7.0,461.5,907.37,731.2
2016,12,24,11,0,904.0,65.0,2.3,7.0,482.0,906.52,729.73
2016,12,24,11,15,910.0,65.5,2.3,7.0,495.5,897.04,722.21
2016,12,24,11,30,916.0,66.0,2.3,7.0,509.0,883.91,712.28
2016,12,24,11,45,695.0,120.5,2.3,7.5,459.0,754.34,615.34
2016,12,24,12,0,474.0,175.0,2.3,8.0,409.0,605.46,499.0
2016,12,24,12,15,237.0,159.0,2.3,8.0,276.0,366.26,306.8
2016,12,24,12,30,0.0,143.0,2.3,8.0,143.0,124.13,100.75
2016,12,24,12,45,0.0,140.0,2.3,8.0,140.0,120.97,98.55
2016,12,24,13,0,0.0,137.0,2.3,8.0,137.0,117.91,96.03
2016,12,24,13,15,442.0,102.5,2.25,7.5,299.5,408.6,345.33
2016,12,24,13,30,884.0,68.0,2.2,7.0,462.0,601.07,498.08
2016,12,24,13,45,874.0,66.0,2.2,7.0,438.0,549.36,452.78
2016,12,24,14,0,864.0,64.0,2.2,7.0,414.0,496.59,407.26
2016,12,24,14,15,846.0,62.0,2.15,7.0,384.0,440.99,357.94
2016,12,24,14,30,828.0,60.0,2.1,7.0,354.0,383.53,305.77
2016,12,24,14,45,803.0,57.0,2.05,7.0,318.5,323.38,250.33
2016,12,24,15,0,778.0,54.0,2.0,7.0,283.0,264.95,195.62
2016,12,24,15,15,738.0,50.5,1.9,6.5,243.5,204.93,140.85
2016,12,24,15,30,698.0,47.0,1.8,6.0,204.0,148.98,91.98
2016,12,24,15,45,635.0,42.0,1.7,5.5,162.0,94.03,50.64
2016,12,24,16,0,572.0,37.0,1.6,5.0,120.0,46.56,25.57
2016,12,24,16,15,458.5,29.0,1.55,4.5,81.5,26.14,17.34
2016,12,24,16,30,345.0,21.0,1.5,4.0,43.0,19.07,6.22
2016,12,24,16,45,172.5,10.5,1.5,3.5,21.5,8.96,0.0
2016,12,24,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,7.0,1.05,2.0,7.0,0.0,0.0
2016,12,25,7,30,0.0,14.0,1.0,2.0,14.0,11.95,0.0
2016,12,25,7,45,215.0,23.0,0.95,2.5,46.0,224.64,123.11
2016,12,25,8,0,430.0,32.0,0.9,3.0,78.0,421.35,343.29
2016,12,25,8,15,515.5,39.0,0.9,3.5,118.0,510.71,423.9
2016,12,25,8,30,601.0,46.0,0.9,4.0,158.0,603.64,500.17
2016,12,25,8,45,656.0,50.0,0.95,4.5,199.0,661.0,545.89
2016,12,25,9,0,711.0,54.0,1.0,5.0,240.0,726.95,596.01
2016,12,25,9,15,744.5,57.0,1.05,5.5,277.5,771.43,628.09
2016,12,25,9,30,778.0,60.0,1.1,6.0,315.0,813.74,657.65
2016,12,25,9,45,798.5,63.0,1.15,6.5,347.5,841.68,676.04
2016,12,25,10,0,819.0,66.0,1.2,7.0,380.0,866.59,692.05
2016,12,25,10,15,834.0,68.0,1.2,7.0,406.5,881.84,701.48
2016,12,25,10,30,849.0,70.0,1.2,7.0,433.0,893.62,708.57
2016,12,25,10,45,860.5,70.5,1.2,7.5,453.5,896.61,708.3
2016,12,25,11,0,872.0,71.0,1.2,8.0,474.0,886.49,699.1
2016,12,25,11,15,877.5,72.0,1.2,8.0,487.0,877.69,692.42
2016,12,25,11,30,883.0,73.0,1.2,8.0,500.0,865.35,683.37
2016,12,25,11,45,643.0,132.0,1.25,8.0,445.0,724.16,582.37
2016,12,25,12,0,403.0,191.0,1.3,8.0,390.0,549.07,448.88
2016,12,25,12,15,644.0,131.5,1.25,8.0,448.0,681.13,553.74
2016,12,25,12,30,885.0,72.0,1.2,8.0,506.0,759.8,610.08
2016,12,25,12,45,561.5,140.0,1.2,8.5,413.5,571.15,464.9
2016,12,25,13,0,238.0,208.0,1.2,9.0,321.0,372.82,306.1
2016,12,25,13,15,548.0,138.5,1.2,8.5,387.0,507.26,417.22
2016,12,25,13,30,858.0,69.0,1.2,8.0,453.0,592.21,482.72
2016,12,25,13,45,846.5,67.5,1.2,8.0,429.5,540.76,439.34
2016,12,25,14,0,835.0,66.0,1.2,8.0,406.0,488.45,395.37
2016,12,25,14,15,816.5,64.0,1.15,8.0,376.0,431.94,346.48
2016,12,25,14,30,798.0,62.0,1.1,8.0,346.0,375.84,296.54
2016,12,25,14,45,774.0,58.5,1.1,8.0,311.5,317.14,243.51
2016,12,25,15,0,750.0,55.0,1.1,8.0,277.0,260.09,190.98
2016,12,25,15,15,710.0,51.5,1.05,7.5,238.0,201.64,138.31
2016,12,25,15,30,670.0,48.0,1.0,7.0,199.0,147.27,91.22
2016,12,25,15,45,610.0,42.5,1.0,6.5,158.5,93.67,50.84
2016,12,25,16,0,550.0,37.0,1.0,6.0,118.0,47.2,25.7
2016,12,25,16,15,440.5,29.0,1.05,5.5,80.0,26.04,17.26
2016,12,25,16,30,331.0,21.0,1.1,5.0,42.0,17.41,5.73
2016,12,25,16,45,165.5,10.5,1.15,4.5,21.0,8.96,0.0
2016,12,25,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,92.0,5.0,1.5,0.5,6.5,0.0,0.0
2016,12,26,7,30,184.0,10.0,1.5,1.0,13.0,137.51,0.0
2016,12,26,7,45,336.5,19.0,1.55,1.5,46.0,301.33,160.52
2016,12,26,8,0,489.0,28.0,1.6,2.0,79.0,451.39,369.5
2016,12,26,8,15,569.5,34.0,1.55,2.5,120.0,538.51,450.77
2016,12,26,8,30,650.0,40.0,1.5,3.0,161.0,628.15,525.56
2016,12,26,8,45,699.0,43.5,1.5,3.5,201.5,689.34,574.62
2016,12,26,9,0,748.0,47.0,1.5,4.0,242.0,749.86,620.69
2016,12,26,9,15,779.5,50.0,1.45,4.5,280.0,792.94,651.04
2016,12,26,9,30,811.0,53.0,1.4,5.0,318.0,833.88,678.56
2016,12,26,9,45,830.5,55.5,1.35,6.0,350.5,850.87,686.51
2016,12,26,10,0,850.0,58.0,1.3,7.0,383.0,874.36,698.98
2016,12,26,10,15,864.5,59.5,1.25,7.0,410.0,888.62,706.96
2016,12,26,10,30,879.0,61.0,1.2,7.0,437.0,899.46,712.58
2016,12,26,10,45,888.0,62.5,1.15,7.5,457.5,901.7,710.96
2016,12,26,11,0,897.0,64.0,1.1,8.0,478.0,900.29,707.02
2016,12,26,11,15,902.5,64.5,1.0,8.5,491.5,890.74,696.74
2016,12,26,11,30,908.0,65.0,0.9,9.0,505.0,877.56,684.24
2016,12,26,11,45,909.0,66.0,0.85,9.5,510.5,857.63,668.19
2016,12,26,12,0,910.0,67.0,0.8,10.0,516.0,834.3,650.07
2016,12,26,12,15,909.0,67.0,0.7,10.0,514.0,804.86,628.15
2016,12,26,12,30,908.0,67.0,0.6,10.0,512.0,772.39,604.26
2016,12,26,12,45,902.5,67.0,0.55,10.0,502.5,733.79,576.91
2016,12,26,13,0,897.0,67.0,0.5,10.0,493.0,692.78,547.5
2016,12,26,13,15,889.0,66.0,0.45,10.0,476.0,646.82,512.26
2016,12,26,13,30,881.0,65.0,0.4,10.0,459.0,599.11,474.94
2016,12,26,13,45,868.0,64.0,0.4,10.0,435.5,547.17,434.03
2016,12,26,14,0,855.0,63.0,0.4,10.0,412.0,494.43,391.18
2016,12,26,14,15,836.5,61.0,0.4,10.0,382.0,439.16,344.94
2016,12,26,14,30,818.0,59.0,0.4,10.0,352.0,382.05,295.76
2016,12,26,14,45,791.5,56.0,0.4,10.0,316.5,321.96,242.95
2016,12,26,15,0,765.0,53.0,0.4,10.0,281.0,263.76,190.67
2016,12,26,15,15,725.5,49.5,0.55,9.5,242.0,204.51,138.59
2016,12,26,15,30,686.0,46.0,0.7,9.0,203.0,149.25,91.37
2016,12,26,15,45,624.5,41.0,0.85,8.5,162.0,94.92,50.68
2016,12,26,16,0,563.0,36.0,1.0,8.0,121.0,47.84,25.15
2016,12,26,16,15,456.5,28.5,1.1,7.5,82.5,25.58,16.75
2016,12,26,16,30,350.0,21.0,1.2,7.0,44.0,18.99,7.23
2016,12,26,16,45,175.0,10.5,1.3,6.5,22.0,8.96,0.0
2016,12,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,7,45,221.0,15.5,1.1,3.0,38.5,217.58,111.13
2016,12,27,8,0,442.0,31.0,1.0,4.0,77.0,428.83,347.39
2016,12,27,8,15,526.0,37.5,0.95,4.5,117.0,506.57,419.17
2016,12,27,8,30,610.0,44.0,0.9,5.0,157.0,599.15,494.86
2016,12,27,8,45,664.0,48.0,0.85,5.5,198.0,664.99,545.8
2016,12,27,9,0,718.0,52.0,0.8,6.0,239.0,730.23,593.54
2016,12,27,9,15,751.0,55.5,0.8,6.5,277.0,775.12,624.83
2016,12,27,9,30,784.0,59.0,0.8,7.0,315.0,817.91,653.52
2016,12,27,9,45,809.5,60.5,0.8,7.5,348.5,848.63,672.75
2016,12,27,10,0,835.0,62.0,0.8,8.0,382.0,876.37,689.53
2016,12,27,10,15,850.0,63.5,0.8,8.5,409.0,891.19,697.09
2016,12,27,10,30,865.0,65.0,0.8,9.0,436.0,892.73,695.66
2016,12,27,10,45,874.5,66.5,0.8,9.5,456.5,895.53,695.39
2016,12,27,11,0,884.0,68.0,0.8,10.0,477.0,894.73,692.75
2016,12,27,11,15,890.0,69.0,0.8,10.0,490.0,886.49,686.46
2016,12,27,11,30,896.0,70.0,0.8,10.0,503.0,874.64,677.96
2016,12,27,11,45,897.0,70.5,0.85,10.5,509.0,854.32,663.52
2016,12,27,12,0,898.0,71.0,0.9,11.0,515.0,830.68,646.92
2016,12,27,12,15,897.0,71.0,0.9,11.0,513.0,801.61,626.92
2016,12,27,12,30,896.0,71.0,0.9,11.0,511.0,769.53,604.84
2016,12,27,12,45,890.5,70.5,0.9,11.5,501.5,730.76,576.84
2016,12,27,13,0,885.0,70.0,0.9,12.0,492.0,689.64,546.73
2016,12,27,13,15,877.0,69.0,0.9,11.5,475.5,644.19,513.19
2016,12,27,13,30,869.0,68.0,0.9,11.0,459.0,597.01,477.33
2016,12,27,13,45,857.5,66.5,0.9,11.0,435.5,545.87,436.47
2016,12,27,14,0,846.0,65.0,0.9,11.0,412.0,496.07,395.28
2016,12,27,14,15,828.0,63.0,0.85,10.5,382.0,439.24,347.69
2016,12,27,14,30,810.0,61.0,0.8,10.0,352.0,382.73,298.8
2016,12,27,14,45,782.5,58.5,0.75,10.0,317.0,323.19,245.78
2016,12,27,15,0,755.0,56.0,0.7,10.0,282.0,265.62,193.56
2016,12,27,15,15,715.5,52.0,0.7,9.0,243.0,206.34,141.16
2016,12,27,15,30,676.0,48.0,0.7,8.0,204.0,151.08,93.75
2016,12,27,15,45,612.0,43.0,0.7,7.5,163.0,96.96,52.9
2016,12,27,16,0,548.0,38.0,0.7,7.0,122.0,50.43,27.14
2016,12,27,16,15,441.5,30.0,0.75,6.5,83.5,24.69,16.12
2016,12,27,16,30,335.0,22.0,0.8,6.0,45.0,18.23,7.27
2016,12,27,16,45,167.5,11.0,0.9,5.5,22.5,9.39,0.0
2016,12,27,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,253.5,14.0,1.5,2.0,40.0,233.83,116.3
2016,12,28,8,0,507.0,28.0,1.5,3.0,80.0,464.41,377.55
2016,12,28,8,15,588.0,34.0,1.45,3.5,122.0,552.63,459.29
2016,12,28,8,30,669.0,40.0,1.4,4.0,164.0,643.32,534.33
2016,12,28,8,45,718.5,43.5,1.4,4.5,205.5,705.56,583.76
2016,12,28,9,0,768.0,47.0,1.4,5.0,247.0,767.1,630.1
2016,12,28,9,15,799.5,49.5,1.35,5.5,285.0,810.0,659.87
2016,12,28,9,30,831.0,52.0,1.3,6.0,323.0,841.17,679.88
2016,12,28,9,45,855.0,53.5,1.3,7.0,357.0,870.63,697.44
2016,12,28,10,0,879.0,55.0,1.3,8.0,391.0,897.22,712.4
2016,12,28,10,15,893.5,56.0,1.3,8.5,418.5,911.11,719.42
2016,12,28,10,30,908.0,57.0,1.3,9.0,446.0,921.5,724.13
2016,12,28,10,45,917.5,58.0,1.35,10.0,467.0,923.64,722.69
2016,12,28,11,0,927.0,59.0,1.4,11.0,488.0,922.04,718.87
2016,12,28,11,15,932.5,59.5,1.3,11.0,501.5,912.38,710.0
2016,12,28,11,30,938.0,60.0,1.2,11.0,515.0,898.99,698.78
2016,12,28,11,45,940.5,60.0,1.15,11.5,521.0,878.67,682.54
2016,12,28,12,0,943.0,60.0,1.1,12.0,527.0,854.82,664.12
2016,12,28,12,15,942.5,60.0,1.1,12.0,525.5,825.13,643.75
2016,12,28,12,30,942.0,60.0,1.1,12.0,524.0,792.25,621.17
2016,12,28,12,45,937.5,60.0,1.1,12.5,514.5,753.44,593.2
2016,12,28,13,0,933.0,60.0,1.1,13.0,505.0,712.02,563.3
2016,12,28,13,15,925.5,59.0,1.1,13.0,488.5,665.1,528.02
2016,12,28,13,30,918.0,58.0,1.1,13.0,472.0,616.28,490.16
2016,12,28,13,45,906.5,57.0,1.1,13.0,448.5,563.61,448.24
2016,12,28,14,0,895.0,56.0,1.1,13.0,425.0,509.88,404.18
2016,12,28,14,15,878.5,54.5,1.0,12.5,395.0,452.61,356.03
2016,12,28,14,30,862.0,53.0,0.9,12.0,365.0,395.35,306.35
2016,12,28,14,45,837.0,51.0,0.85,12.0,329.0,335.05,252.69
2016,12,28,15,0,812.0,49.0,0.8,12.0,293.0,276.26,199.36
2016,12,28,15,15,775.0,46.0,0.8,11.0,253.5,214.84,145.05
2016,12,28,15,30,738.0,43.0,0.8,10.0,214.0,157.43,95.7
2016,12,28,15,45,679.5,38.5,0.8,9.0,172.0,100.49,52.62
2016,12,28,16,0,621.0,34.0,0.8,8.0,130.0,50.37,24.87
2016,12,28,16,15,520.0,27.5,0.85,7.5,90.0,24.79,16.17
2016,12,28,16,30,419.0,21.0,0.9,7.0,50.0,19.05,8.26
2016,12,28,16,45,209.5,10.5,0.95,6.5,25.0,8.96,0.0
2016,12,28,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,45,239.5,15.0,1.5,4.5,39.5,229.32,109.31
2016,12,29,8,0,479.0,30.0,1.5,5.0,79.0,443.43,358.36
2016,12,29,8,15,563.5,36.5,1.5,5.5,121.0,535.11,442.81
2016,12,29,8,30,648.0,43.0,1.5,6.0,163.0,629.07,520.56
2016,12,29,8,45,698.5,47.5,1.5,7.0,204.5,693.46,570.55
2016,12,29,9,0,749.0,52.0,1.5,8.0,246.0,757.15,617.26
2016,12,29,9,15,781.5,55.0,1.4,8.5,284.5,801.66,647.52
2016,12,29,9,30,814.0,58.0,1.3,9.0,323.0,843.93,674.71
2016,12,29,9,45,825.0,63.0,1.2,10.0,355.0,866.65,685.63
2016,12,29,10,0,836.0,68.0,1.1,11.0,387.0,886.09,693.85
2016,12,29,10,15,851.5,70.0,1.0,11.5,415.0,902.29,700.73
2016,12,29,10,30,867.0,72.0,0.9,12.0,443.0,914.95,704.98
2016,12,29,10,45,877.0,73.0,0.8,12.5,464.0,917.57,702.38
2016,12,29,11,0,887.0,74.0,0.7,13.0,485.0,916.46,697.47
2016,12,29,11,15,893.0,75.0,0.6,13.5,498.5,908.0,687.81
2016,12,29,11,30,899.0,76.0,0.5,14.0,512.0,886.95,670.09
2016,12,29,11,45,900.5,76.5,0.45,14.5,518.0,867.06,654.59
2016,12,29,12,0,902.0,77.0,0.4,15.0,524.0,843.79,637.01
2016,12,29,12,15,900.5,77.0,0.35,15.0,522.0,814.25,616.57
2016,12,29,12,30,899.0,77.0,0.3,15.0,520.0,781.72,594.25
2016,12,29,12,45,901.5,74.0,0.3,15.5,512.0,745.72,569.34
2016,12,29,13,0,904.0,71.0,0.3,16.0,504.0,706.79,542.18
2016,12,29,13,15,895.5,70.0,0.25,16.0,487.0,660.29,507.75
2016,12,29,13,30,887.0,69.0,0.2,16.0,470.0,612.05,471.36
2016,12,29,13,45,873.0,68.0,0.2,16.0,446.0,559.27,431.25
2016,12,29,14,0,859.0,67.0,0.2,16.0,422.0,508.05,390.95
2016,12,29,14,15,736.0,78.5,0.2,15.5,367.5,417.69,321.44
2016,12,29,14,30,613.0,90.0,0.2,15.0,313.0,338.0,258.94
2016,12,29,14,45,581.5,87.0,0.2,15.0,281.5,286.5,215.46
2016,12,29,15,0,550.0,84.0,0.2,15.0,250.0,237.73,173.27
2016,12,29,15,15,520.0,75.5,0.35,14.0,216.0,187.39,130.63
2016,12,29,15,30,490.0,67.0,0.5,13.0,182.0,140.3,91.27
2016,12,29,15,45,434.5,58.5,0.65,12.5,145.5,94.21,56.51
2016,12,29,16,0,379.0,50.0,0.8,12.0,109.0,54.88,32.79
2016,12,29,16,15,304.5,37.5,0.85,11.5,75.5,30.68,21.01
2016,12,29,16,30,230.0,25.0,0.9,11.0,42.0,20.58,9.58
2016,12,29,16,45,115.0,12.5,0.95,10.5,21.0,10.67,0.0
2016,12,29,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,9.5,0.95,7.5,9.5,7.81,0.0
2016,12,30,8,0,0.0,19.0,0.9,8.0,19.0,15.66,7.32
2016,12,30,8,15,0.0,30.0,0.85,8.5,30.0,24.78,15.64
2016,12,30,8,30,0.0,41.0,0.8,9.0,41.0,33.91,23.82
2016,12,30,8,45,0.0,52.5,0.8,9.5,52.5,44.6,33.25
2016,12,30,9,0,0.0,64.0,0.8,10.0,64.0,55.45,42.69
2016,12,30,9,15,0.0,74.5,0.8,10.0,74.5,65.12,51.07
2016,12,30,9,30,0.0,85.0,0.8,10.0,85.0,74.8,59.35
2016,12,30,9,45,0.0,95.0,0.8,10.5,95.0,83.94,66.96
2016,12,30,10,0,0.0,105.0,0.8,11.0,105.0,93.11,74.49
2016,12,30,10,15,0.0,112.5,0.8,11.0,112.5,99.65,79.88
2016,12,30,10,30,0.0,120.0,0.8,11.0,120.0,106.26,85.3
2016,12,30,10,45,0.0,126.0,0.8,11.5,126.0,111.37,89.28
2016,12,30,11,0,0.0,132.0,0.8,12.0,132.0,116.55,93.3
2016,12,30,11,15,0.0,136.0,0.8,12.0,136.0,119.76,95.86
2016,12,30,11,30,0.0,140.0,0.8,12.0,140.0,123.04,98.5
2016,12,30,11,45,68.5,184.0,0.85,12.5,218.0,240.14,196.5
2016,12,30,12,0,137.0,228.0,0.9,13.0,296.0,360.26,291.98
2016,12,30,12,15,138.5,226.5,0.9,13.0,295.5,352.05,284.48
2016,12,30,12,30,140.0,225.0,0.9,13.0,295.0,343.5,277.7
2016,12,30,12,45,137.5,222.0,0.9,13.0,289.5,329.99,266.94
2016,12,30,13,0,135.0,219.0,0.9,13.0,284.0,316.44,256.12
2016,12,30,13,15,488.0,147.0,0.9,13.0,370.5,482.91,390.21
2016,12,30,13,30,841.0,75.0,0.9,13.0,457.0,596.83,475.46
2016,12,30,13,45,828.0,73.5,0.9,13.0,434.0,545.38,433.05
2016,12,30,14,0,815.0,72.0,0.9,13.0,411.0,493.21,390.66
2016,12,30,14,15,796.5,70.0,0.9,12.5,381.5,437.6,344.91
2016,12,30,14,30,778.0,68.0,0.9,12.0,352.0,382.4,297.87
2016,12,30,14,45,749.5,65.5,0.9,12.0,317.0,324.04,246.54
2016,12,30,15,0,721.0,63.0,0.9,12.0,282.0,267.78,196.04
2016,12,30,15,15,680.5,58.5,0.85,11.0,243.5,209.44,144.78
2016,12,30,15,30,640.0,54.0,0.8,10.0,205.0,153.55,96.95
2016,12,30,15,45,573.0,48.5,0.75,9.5,164.0,100.0,56.17
2016,12,30,16,0,506.0,43.0,0.7,9.0,123.0,54.36,29.5
2016,12,30,16,15,402.0,34.5,0.7,8.5,85.5,28.31,19.29
2016,12,30,16,30,298.0,26.0,0.7,8.0,48.0,21.57,10.91
2016,12,30,16,45,149.0,13.0,0.75,7.5,24.0,11.1,0.0
2016,12,30,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
